Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,385.0,31.0,1.1,12.0,71.0,265.58,204.25
2016,1,11,16,45,192.5,15.5,1.15,12.0,35.5,128.19,48.08
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,175.0,14.0,2.35,8.5,30.0,110.35,0.0
2016,1,12,8,0,350.0,28.0,2.4,9.0,60.0,236.85,176.05
2016,1,12,8,15,441.0,36.0,2.3,9.0,98.5,315.2,257.55
2016,1,12,8,30,532.0,44.0,2.2,9.0,137.0,402.87,335.8
2016,1,12,8,45,589.5,49.5,2.1,9.5,177.0,473.98,397.1
2016,1,12,9,0,647.0,55.0,2.0,10.0,217.0,549.32,459.15
2016,1,12,9,15,517.0,83.0,1.95,10.0,226.0,515.4,431.77
2016,1,12,9,30,387.0,111.0,1.9,10.0,235.0,463.35,389.06
2016,1,12,9,45,404.0,120.0,1.9,10.5,262.0,503.72,421.14
2016,1,12,10,0,421.0,129.0,1.9,11.0,289.0,544.17,451.82
2016,1,12,10,15,320.0,155.5,1.9,11.5,282.5,479.51,397.75
2016,1,12,10,30,219.0,182.0,1.9,12.0,276.0,408.22,338.22
2016,1,12,10,45,333.5,173.5,1.95,12.5,325.0,531.09,436.86
2016,1,12,11,0,448.0,165.0,2.0,13.0,374.0,661.96,536.49
2016,1,12,11,15,373.0,186.0,2.0,13.0,364.0,598.3,485.54
2016,1,12,11,30,298.0,207.0,2.0,13.0,354.0,555.2,450.65
2016,1,12,11,45,367.0,197.0,2.0,13.5,381.0,615.05,497.19
2016,1,12,12,0,436.0,187.0,2.0,14.0,408.0,699.86,559.77
2016,1,12,12,15,314.0,207.5,1.95,14.0,367.0,577.67,465.0
2016,1,12,12,30,192.0,228.0,1.9,14.0,326.0,455.31,368.87
2016,1,12,12,45,278.0,212.5,1.9,14.0,352.0,545.72,441.53
2016,1,12,13,0,364.0,197.0,1.9,14.0,378.0,609.96,492.04
2016,1,12,13,15,275.5,203.0,1.8,14.0,338.0,525.52,425.1
2016,1,12,13,30,187.0,209.0,1.7,14.0,298.0,420.31,342.24
2016,1,12,13,45,253.0,191.5,1.65,14.0,306.0,480.12,391.32
2016,1,12,14,0,319.0,174.0,1.6,14.0,314.0,513.65,418.83
2016,1,12,14,15,159.5,152.0,1.55,14.0,222.0,313.07,258.17
2016,1,12,14,30,0.0,130.0,1.5,14.0,130.0,111.73,88.88
2016,1,12,14,45,0.0,118.5,1.45,14.0,118.5,101.44,80.77
2016,1,12,15,0,0.0,107.0,1.4,14.0,107.0,91.34,72.35
2016,1,12,15,15,0.0,93.5,1.5,13.5,93.5,79.23,62.27
2016,1,12,15,30,0.0,80.0,1.6,13.0,80.0,67.24,52.14
2016,1,12,15,45,0.0,66.0,1.7,13.0,66.0,54.79,41.36
2016,1,12,16,0,0.0,52.0,1.8,13.0,52.0,42.36,30.49
2016,1,12,16,15,0.0,38.5,1.85,13.0,38.5,30.42,19.97
2016,1,12,16,30,0.0,25.0,1.9,13.0,25.0,19.08,9.82
2016,1,12,16,45,0.0,14.5,1.95,13.0,14.5,11.04,0.0
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.15,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.5,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,125.5,17.0,3.5,12.5,28.5,89.32,0.0
2016,1,13,8,0,251.0,34.0,3.6,13.0,57.0,192.76,141.56
2016,1,13,8,15,350.0,44.0,3.65,13.0,95.0,272.1,220.13
2016,1,13,8,30,449.0,54.0,3.7,13.0,133.0,362.58,300.19
2016,1,13,8,45,511.0,61.0,3.8,13.5,173.0,435.19,363.16
2016,1,13,9,0,573.0,68.0,3.9,14.0,213.0,512.32,427.84
2016,1,13,9,15,615.0,73.0,4.05,14.0,251.0,576.5,480.78
2016,1,13,9,30,657.0,78.0,4.2,14.0,289.0,642.45,532.91
2016,1,13,9,45,674.0,84.5,4.35,14.0,321.5,691.07,570.64
2016,1,13,10,0,691.0,91.0,4.5,14.0,354.0,738.85,607.22
2016,1,13,10,15,712.0,94.0,4.6,14.0,383.0,784.82,641.69
2016,1,13,10,30,733.0,97.0,4.7,14.0,412.0,829.57,674.87
2016,1,13,10,45,571.0,135.5,4.85,14.0,389.0,731.76,600.27
2016,1,13,11,0,409.0,174.0,5.0,14.0,366.0,634.3,522.89
2016,1,13,11,15,243.5,195.0,5.0,14.0,310.5,481.86,398.8
2016,1,13,11,30,78.0,216.0,5.0,14.0,255.0,300.18,247.2
2016,1,13,11,45,128.5,223.0,5.05,14.0,288.0,383.18,316.49
2016,1,13,12,0,179.0,230.0,5.1,14.0,321.0,444.04,366.73
2016,1,13,12,15,315.0,207.5,5.1,14.0,368.0,578.37,477.04
2016,1,13,12,30,451.0,185.0,5.1,14.0,415.0,713.52,584.59
2016,1,13,12,45,253.0,198.5,5.1,14.0,327.0,502.34,414.74
2016,1,13,13,0,55.0,212.0,5.1,14.0,239.0,271.75,223.04
2016,1,13,13,15,27.5,183.0,5.0,13.5,196.5,208.39,170.74
2016,1,13,13,30,0.0,154.0,4.9,13.0,154.0,131.29,105.7
2016,1,13,13,45,379.5,123.0,4.85,13.0,290.0,539.43,453.31
2016,1,13,14,0,759.0,92.0,4.8,13.0,426.0,856.51,699.48
2016,1,13,14,15,741.0,89.5,4.55,13.0,399.0,815.37,665.82
2016,1,13,14,30,723.0,87.0,4.3,13.0,372.0,772.66,633.07
2016,1,13,14,45,707.5,81.5,4.05,13.0,340.5,727.0,598.06
2016,1,13,15,0,692.0,76.0,3.8,13.0,309.0,680.2,561.97
2016,1,13,15,15,655.0,72.0,3.5,12.5,271.5,618.03,513.99
2016,1,13,15,30,618.0,68.0,3.2,12.0,234.0,556.98,465.57
2016,1,13,15,45,581.0,60.0,2.95,12.0,195.5,492.92,411.4
2016,1,13,16,0,544.0,52.0,2.7,12.0,157.0,430.99,357.25
2016,1,13,16,15,456.5,44.0,2.55,11.5,117.0,342.76,280.65
2016,1,13,16,30,369.0,36.0,2.4,11.0,77.0,262.71,206.83
2016,1,13,16,45,226.0,24.5,2.3,10.5,45.5,156.45,81.82
2016,1,13,17,0,83.0,13.0,2.2,10.0,14.0,44.23,0.0
2016,1,13,17,15,41.5,6.5,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.0,1.85,9.5,15.0,11.45,0.0
2016,1,14,8,0,0.0,30.0,1.9,10.0,30.0,26.18,14.81
2016,1,14,8,15,13.5,47.0,1.95,10.0,49.5,56.0,41.72
2016,1,14,8,30,27.0,64.0,2.0,10.0,69.0,82.23,65.23
2016,1,14,8,45,34.5,81.0,2.1,10.5,89.0,105.67,86.0
2016,1,14,9,0,42.0,98.0,2.2,11.0,109.0,129.79,107.07
2016,1,14,9,15,46.5,114.0,2.25,11.0,127.5,151.07,125.52
2016,1,14,9,30,51.0,130.0,2.3,11.0,146.0,172.89,144.15
2016,1,14,9,45,54.0,143.5,2.4,11.0,162.5,190.66,159.13
2016,1,14,10,0,57.0,157.0,2.5,11.0,179.0,208.87,174.3
2016,1,14,10,15,114.5,172.5,2.65,11.0,220.5,297.67,249.53
2016,1,14,10,30,172.0,188.0,2.8,11.0,262.0,371.84,311.27
2016,1,14,10,45,114.5,193.0,2.95,11.5,243.5,326.57,271.63
2016,1,14,11,0,57.0,198.0,3.1,12.0,225.0,256.83,212.17
2016,1,14,11,15,64.5,207.0,3.15,12.0,238.5,275.04,227.38
2016,1,14,11,30,72.0,216.0,3.2,12.0,252.0,293.64,242.61
2016,1,14,11,45,70.5,219.5,3.3,12.0,255.5,296.35,244.61
2016,1,14,12,0,69.0,223.0,3.4,12.0,259.0,299.15,246.77
2016,1,14,12,15,48.0,212.5,3.4,12.0,237.5,264.21,217.43
2016,1,14,12,30,27.0,202.0,3.4,12.0,216.0,207.31,169.96
2016,1,14,12,45,26.5,199.0,3.45,12.0,212.5,203.71,167.15
2016,1,14,13,0,26.0,196.0,3.5,12.0,209.0,200.3,164.41
2016,1,14,13,15,13.0,137.0,3.45,12.0,143.5,126.24,102.27
2016,1,14,13,30,0.0,78.0,3.4,12.0,78.0,59.93,45.7
2016,1,14,13,45,0.0,59.5,3.4,12.0,59.5,45.61,33.56
2016,1,14,14,0,0.0,41.0,3.4,12.0,41.0,31.35,21.38
2016,1,14,14,15,0.0,54.0,3.45,12.0,54.0,41.34,30.02
2016,1,14,14,30,0.0,67.0,3.5,12.0,67.0,51.38,38.7
2016,1,14,14,45,0.0,60.5,3.55,12.0,60.5,46.35,34.42
2016,1,14,15,0,0.0,54.0,3.6,12.0,54.0,41.33,30.13
2016,1,14,15,15,0.0,47.5,3.7,11.5,47.5,36.31,25.88
2016,1,14,15,30,0.0,41.0,3.8,11.0,41.0,31.31,21.57
2016,1,14,15,45,0.0,33.5,3.95,11.0,33.5,25.55,16.5
2016,1,14,16,0,0.0,26.0,4.1,11.0,26.0,19.8,11.41
2016,1,14,16,15,0.0,19.0,4.1,11.0,19.0,14.44,6.64
2016,1,14,16,30,0.0,12.0,4.1,11.0,12.0,9.1,1.85
2016,1,14,16,45,0.0,7.0,4.2,11.5,7.0,5.3,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,15.5,1.15,10.0,30.5,104.47,0.0
2016,1,15,8,0,317.0,31.0,1.2,10.0,61.0,221.0,165.16
2016,1,15,8,15,409.5,40.0,1.3,10.0,99.5,299.66,243.11
2016,1,15,8,30,502.0,49.0,1.4,10.0,138.0,387.73,320.56
2016,1,15,8,45,559.0,55.0,1.5,10.5,178.0,457.97,380.74
2016,1,15,9,0,616.0,61.0,1.6,11.0,218.0,532.36,442.09
2016,1,15,9,15,654.5,65.0,1.65,11.0,256.0,594.28,491.27
2016,1,15,9,30,693.0,69.0,1.7,11.0,294.0,657.7,539.62
2016,1,15,9,45,710.5,74.5,1.8,11.5,327.0,706.95,575.42
2016,1,15,10,0,728.0,80.0,1.9,12.0,360.0,755.35,609.87
2016,1,15,10,15,655.0,100.5,1.9,12.0,366.5,740.73,597.73
2016,1,15,10,30,582.0,121.0,1.9,12.0,373.0,717.57,579.87
2016,1,15,10,45,518.0,144.0,1.95,12.0,377.0,691.17,560.02
2016,1,15,11,0,454.0,167.0,2.0,12.0,381.0,668.92,542.05
2016,1,15,11,15,440.5,176.5,1.9,12.0,390.0,675.87,545.82
2016,1,15,11,30,427.0,186.0,1.8,12.0,399.0,680.5,547.59
2016,1,15,11,45,426.5,189.5,1.75,12.5,405.5,689.21,552.23
2016,1,15,12,0,426.0,193.0,1.7,13.0,412.0,696.05,555.47
2016,1,15,12,15,303.5,213.5,1.6,13.0,369.5,573.54,461.0
2016,1,15,12,30,181.0,234.0,1.5,13.0,327.0,450.44,364.33
2016,1,15,12,45,329.5,205.0,1.45,13.0,372.5,587.51,473.76
2016,1,15,13,0,478.0,176.0,1.4,13.0,418.0,723.27,575.6
2016,1,15,13,15,643.5,130.0,1.3,13.0,446.0,837.24,655.63
2016,1,15,13,30,809.0,84.0,1.2,13.0,474.0,924.78,713.84
2016,1,15,13,45,802.5,81.0,1.15,13.0,453.5,897.98,694.26
2016,1,15,14,0,796.0,78.0,1.1,13.0,433.0,868.46,674.37
2016,1,15,14,15,778.0,76.0,1.05,13.0,405.0,827.2,646.23
2016,1,15,14,30,760.0,74.0,1.0,13.0,377.0,784.21,616.7
2016,1,15,14,45,739.5,70.0,0.95,13.5,344.5,735.26,581.4
2016,1,15,15,0,719.0,66.0,0.9,14.0,312.0,685.36,544.95
2016,1,15,15,15,684.0,62.5,0.85,13.5,275.0,624.35,501.42
2016,1,15,15,30,649.0,59.0,0.8,13.0,238.0,569.13,460.91
2016,1,15,15,45,597.5,54.0,0.8,13.0,198.0,497.67,404.9
2016,1,15,16,0,546.0,49.0,0.8,13.0,158.0,429.63,348.96
2016,1,15,16,15,466.0,41.5,0.85,12.5,119.0,346.18,279.39
2016,1,15,16,30,386.0,34.0,0.9,12.0,80.0,270.34,212.06
2016,1,15,16,45,250.5,23.5,1.0,12.0,48.0,169.89,103.47
2016,1,15,17,0,115.0,13.0,1.1,12.0,16.0,57.49,0.0
2016,1,15,17,15,57.5,6.5,1.1,11.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,126.5,17.0,2.4,12.5,29.0,89.16,0.0
2016,1,16,8,0,253.0,34.0,2.4,13.0,58.0,191.26,142.26
2016,1,16,8,15,346.5,44.5,2.4,13.0,96.0,268.67,217.01
2016,1,16,8,30,440.0,55.0,2.4,13.0,134.0,355.83,293.45
2016,1,16,8,45,512.5,60.0,2.4,13.5,174.5,432.6,358.94
2016,1,16,9,0,585.0,65.0,2.4,14.0,215.0,514.67,426.42
2016,1,16,9,15,292.5,74.5,2.35,14.0,149.5,328.82,275.52
2016,1,16,9,30,0.0,84.0,2.3,14.0,84.0,67.79,52.23
2016,1,16,9,45,0.0,92.5,2.3,14.0,92.5,74.87,58.44
2016,1,16,10,0,0.0,101.0,2.3,14.0,101.0,82.06,64.44
2016,1,16,10,15,0.0,109.5,2.3,14.0,109.5,89.35,70.48
2016,1,16,10,30,0.0,118.0,2.3,14.0,118.0,96.76,76.59
2016,1,16,10,45,0.0,100.0,2.35,14.5,100.0,79.15,61.53
2016,1,16,11,0,0.0,82.0,2.4,15.0,82.0,63.03,47.8
2016,1,16,11,15,0.0,85.0,2.4,15.0,85.0,65.39,49.74
2016,1,16,11,30,0.0,88.0,2.4,15.0,88.0,67.89,51.8
2016,1,16,11,45,0.5,127.5,2.4,15.5,128.5,104.04,81.83
2016,1,16,12,0,1.0,167.0,2.4,16.0,169.0,143.22,113.9
2016,1,16,12,15,119.5,198.5,2.35,16.0,261.0,342.06,278.98
2016,1,16,12,30,238.0,230.0,2.3,16.0,353.0,502.8,406.34
2016,1,16,12,45,119.0,145.0,2.25,16.0,206.5,276.2,225.81
2016,1,16,13,0,0.0,60.0,2.2,16.0,60.0,46.02,33.09
2016,1,16,13,15,0.0,102.0,2.1,16.0,102.0,80.29,61.98
2016,1,16,13,30,0.0,144.0,2.0,16.0,144.0,120.49,95.38
2016,1,16,13,45,0.0,137.5,1.9,16.0,137.5,114.71,90.63
2016,1,16,14,0,0.0,131.0,1.8,16.0,131.0,109.07,86.09
2016,1,16,14,15,66.5,152.0,1.7,16.0,179.0,208.46,170.77
2016,1,16,14,30,133.0,173.0,1.6,16.0,227.0,312.87,256.53
2016,1,16,14,45,126.0,159.5,1.55,16.0,207.0,287.53,235.75
2016,1,16,15,0,119.0,146.0,1.5,16.0,187.0,262.66,215.74
2016,1,16,15,15,111.5,130.0,1.45,15.5,165.0,234.54,193.17
2016,1,16,15,30,104.0,114.0,1.4,15.0,143.0,207.05,170.62
2016,1,16,15,45,91.5,96.5,1.35,15.0,119.0,174.75,143.19
2016,1,16,16,0,79.0,79.0,1.3,15.0,95.0,143.55,116.22
2016,1,16,16,15,60.5,61.0,1.3,14.5,71.5,109.24,86.36
2016,1,16,16,30,42.0,43.0,1.3,14.0,48.0,76.35,57.17
2016,1,16,16,45,21.0,26.5,1.35,14.0,29.0,36.85,19.54
2016,1,16,17,0,0.0,10.0,1.4,14.0,10.0,7.87,0.0
2016,1,16,17,15,0.0,5.0,1.45,13.5,5.0,3.93,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,3.05,13.5,8.0,6.07,0.0
2016,1,17,8,0,0.0,16.0,3.1,14.0,16.0,12.17,3.86
2016,1,17,8,15,0.0,26.0,3.05,14.0,26.0,19.82,10.89
2016,1,17,8,30,0.0,36.0,3.0,14.0,36.0,27.5,17.69
2016,1,17,8,45,0.0,46.0,3.0,14.0,46.0,35.19,24.46
2016,1,17,9,0,0.0,56.0,3.0,14.0,56.0,43.11,31.36
2016,1,17,9,15,0.0,66.0,3.0,14.0,66.0,51.5,38.6
2016,1,17,9,30,0.0,76.0,3.0,14.0,76.0,59.96,45.81
2016,1,17,9,45,0.0,84.5,3.05,14.0,84.5,67.07,51.82
2016,1,17,10,0,0.0,93.0,3.1,14.0,93.0,74.26,57.84
2016,1,17,10,15,0.0,78.5,3.1,14.0,78.5,60.46,46.03
2016,1,17,10,30,0.0,64.0,3.1,14.0,64.0,49.07,36.29
2016,1,17,10,45,0.0,73.5,3.15,14.5,73.5,56.43,42.4
2016,1,17,11,0,0.0,83.0,3.2,15.0,83.0,63.81,48.47
2016,1,17,11,15,1.5,125.5,3.25,15.0,126.5,103.58,81.81
2016,1,17,11,30,3.0,168.0,3.3,15.0,170.0,146.81,117.62
2016,1,17,11,45,1.5,155.5,3.35,15.0,156.5,132.16,105.31
2016,1,17,12,0,0.0,143.0,3.4,15.0,143.0,118.1,93.56
2016,1,17,12,15,0.0,140.0,3.4,15.0,140.0,115.12,91.08
2016,1,17,12,30,0.0,137.0,3.4,15.0,137.0,112.25,88.71
2016,1,17,12,45,0.5,151.0,3.4,15.0,151.5,126.5,100.59
2016,1,17,13,0,1.0,165.0,3.4,15.0,166.0,141.39,112.97
2016,1,17,13,15,10.5,175.0,3.35,15.0,180.5,161.78,130.32
2016,1,17,13,30,20.0,185.0,3.3,15.0,195.0,182.56,147.94
2016,1,17,13,45,10.0,113.5,3.3,15.0,118.5,100.9,79.99
2016,1,17,14,0,0.0,42.0,3.3,15.0,42.0,32.12,21.71
2016,1,17,14,15,0.0,50.5,3.3,14.5,50.5,38.65,27.39
2016,1,17,14,30,0.0,59.0,3.3,14.0,59.0,45.2,33.09
2016,1,17,14,45,0.0,54.0,3.3,14.0,54.0,41.33,29.83
2016,1,17,15,0,0.0,49.0,3.3,14.0,49.0,37.47,26.57
2016,1,17,15,15,0.0,43.5,3.3,14.0,43.5,33.23,22.96
2016,1,17,15,30,0.0,38.0,3.3,14.0,38.0,29.0,19.31
2016,1,17,15,45,0.0,31.5,3.3,14.0,31.5,24.01,14.98
2016,1,17,16,0,0.0,25.0,3.3,14.0,25.0,19.03,10.61
2016,1,17,16,15,0.0,19.0,3.25,14.0,19.0,14.44,6.56
2016,1,17,16,30,0.0,13.0,3.2,14.0,13.0,9.86,2.49
2016,1,17,16,45,0.0,8.0,3.2,14.0,8.0,6.06,0.0
2016,1,17,17,0,0.0,3.0,3.2,14.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,3.2,14.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,204.0,14.0,1.45,11.5,34.0,121.67,5.1
2016,1,18,8,0,408.0,28.0,1.5,12.0,68.0,260.29,196.23
2016,1,18,8,15,496.5,35.5,1.5,12.5,108.5,339.21,272.96
2016,1,18,8,30,585.0,43.0,1.5,13.0,149.0,422.1,344.97
2016,1,18,8,45,641.5,47.5,1.5,13.5,191.5,494.49,405.72
2016,1,18,9,0,698.0,52.0,1.5,14.0,234.0,570.6,466.58
2016,1,18,9,15,732.5,55.5,1.55,14.0,273.0,632.67,514.05
2016,1,18,9,30,767.0,59.0,1.6,14.0,312.0,695.65,560.83
2016,1,18,9,45,518.0,109.0,1.65,14.5,288.5,579.73,472.08
2016,1,18,10,0,269.0,159.0,1.7,15.0,265.0,427.45,349.83
2016,1,18,10,15,273.0,170.5,1.75,15.0,285.0,453.39,370.87
2016,1,18,10,30,277.0,182.0,1.8,15.0,305.0,478.85,390.14
2016,1,18,10,45,275.5,193.0,1.9,15.5,320.0,497.91,403.63
2016,1,18,11,0,274.0,204.0,2.0,16.0,335.0,516.04,416.32
2016,1,18,11,15,206.5,216.5,2.05,16.0,317.5,447.09,361.48
2016,1,18,11,30,139.0,229.0,2.1,16.0,300.0,397.93,321.28
2016,1,18,11,45,112.0,230.5,2.15,16.0,288.0,350.1,283.35
2016,1,18,12,0,85.0,232.0,2.2,16.0,276.0,324.65,262.43
2016,1,18,12,15,58.0,220.5,2.15,16.0,251.0,282.39,227.94
2016,1,18,12,30,31.0,209.0,2.1,16.0,226.0,240.5,193.48
2016,1,18,12,45,16.5,188.5,2.1,16.0,197.5,180.91,145.0
2016,1,18,13,0,2.0,168.0,2.1,16.0,169.0,145.22,115.41
2016,1,18,13,15,29.5,188.0,2.1,15.5,203.0,214.32,173.45
2016,1,18,13,30,57.0,208.0,2.1,15.0,237.0,266.89,217.25
2016,1,18,13,45,81.0,204.0,2.1,15.0,242.5,285.56,233.24
2016,1,18,14,0,105.0,200.0,2.1,15.0,248.0,303.37,248.6
2016,1,18,14,15,86.0,185.5,2.0,15.0,223.5,267.33,219.11
2016,1,18,14,30,67.0,171.0,1.9,15.0,199.0,232.49,190.54
2016,1,18,14,45,34.0,147.0,1.8,15.0,161.0,175.0,142.56
2016,1,18,15,0,1.0,123.0,1.7,15.0,123.0,107.59,85.59
2016,1,18,15,15,0.5,109.0,1.65,14.5,109.0,94.61,75.0
2016,1,18,15,30,0.0,95.0,1.6,14.0,95.0,81.82,64.33
2016,1,18,15,45,0.0,79.5,1.55,14.0,79.5,67.87,52.38
2016,1,18,16,0,0.0,64.0,1.5,14.0,64.0,53.96,40.34
2016,1,18,16,15,0.0,49.0,1.5,13.5,49.0,40.58,28.71
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,27.02,16.8
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,16.03,6.14
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,6.07,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.15,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.4,13.5,9.5,7.21,0.0
2016,1,19,8,0,0.0,19.0,5.5,14.0,19.0,14.47,5.76
2016,1,19,8,15,0.0,31.5,5.55,14.0,31.5,24.06,14.44
2016,1,19,8,30,0.0,44.0,5.6,14.0,44.0,34.21,23.37
2016,1,19,8,45,0.0,56.5,5.65,14.0,56.5,44.95,32.77
2016,1,19,9,0,0.0,69.0,5.7,14.0,69.0,55.71,42.12
2016,1,19,9,15,0.0,81.5,5.6,14.0,81.5,66.54,51.42
2016,1,19,9,30,0.0,94.0,5.5,14.0,94.0,77.45,60.71
2016,1,19,9,45,77.5,131.0,5.4,14.5,161.5,191.42,159.43
2016,1,19,10,0,155.0,168.0,5.3,15.0,229.0,322.26,269.17
2016,1,19,10,15,77.5,122.5,5.25,15.0,153.0,199.92,165.72
2016,1,19,10,30,0.0,77.0,5.2,15.0,77.0,59.14,44.58
2016,1,19,10,45,0.0,70.0,5.2,15.5,70.0,53.72,39.91
2016,1,19,11,0,0.0,63.0,5.2,16.0,63.0,48.32,35.22
2016,1,19,11,15,2.5,118.0,5.1,16.0,119.5,97.32,76.37
2016,1,19,11,30,5.0,173.0,5.0,16.0,176.0,153.49,122.94
2016,1,19,11,45,168.0,196.0,4.9,16.0,284.5,385.84,318.07
2016,1,19,12,0,331.0,219.0,4.8,16.0,393.0,605.84,493.75
2016,1,19,12,15,199.0,224.5,4.7,15.5,329.0,454.51,371.89
2016,1,19,12,30,67.0,230.0,4.6,15.0,265.0,303.03,247.2
2016,1,19,12,45,55.5,222.5,4.5,15.0,251.5,281.92,230.05
2016,1,19,13,0,44.0,215.0,4.4,15.0,238.0,261.14,212.82
2016,1,19,13,15,22.0,117.0,4.45,15.0,128.5,126.87,102.04
2016,1,19,13,30,0.0,19.0,4.5,15.0,19.0,14.5,6.67
2016,1,19,13,45,241.0,86.5,4.55,15.0,197.5,358.58,301.81
2016,1,19,14,0,482.0,154.0,4.6,15.0,376.0,663.64,546.06
2016,1,19,14,15,496.5,140.5,4.4,15.0,357.0,646.78,531.79
2016,1,19,14,30,511.0,127.0,4.2,15.0,338.0,627.22,516.79
2016,1,19,14,45,513.0,115.0,4.05,15.0,312.5,596.21,493.02
2016,1,19,15,0,515.0,103.0,3.9,15.0,287.0,563.41,467.65
2016,1,19,15,15,465.5,101.5,3.7,14.5,254.0,502.56,419.04
2016,1,19,15,30,416.0,100.0,3.5,14.0,221.0,444.45,371.55
2016,1,19,15,45,383.5,88.0,3.3,14.0,186.0,388.7,324.64
2016,1,19,16,0,351.0,76.0,3.1,14.0,151.0,335.31,278.44
2016,1,19,16,15,294.0,62.5,2.85,13.5,115.5,268.71,220.55
2016,1,19,16,30,237.0,49.0,2.6,13.0,80.0,207.9,166.04
2016,1,19,16,45,118.5,35.0,2.35,13.0,50.5,113.73,79.34
2016,1,19,17,0,0.0,21.0,2.1,13.0,21.0,19.88,0.0
2016,1,19,17,15,0.0,10.5,2.0,12.5,10.5,8.26,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.0,0.95,10.5,14.0,10.66,0.0
2016,1,20,8,0,0.0,28.0,1.0,11.0,28.0,22.34,12.31
2016,1,20,8,15,0.0,45.0,1.05,11.0,45.0,38.47,26.9
2016,1,20,8,30,0.0,62.0,1.1,11.0,62.0,54.12,40.77
2016,1,20,8,45,2.5,78.5,1.15,11.5,79.0,70.61,55.2
2016,1,20,9,0,5.0,95.0,1.2,12.0,96.0,87.35,69.64
2016,1,20,9,15,9.5,109.5,1.2,12.0,112.5,103.56,83.64
2016,1,20,9,30,14.0,124.0,1.2,12.0,129.0,120.33,97.94
2016,1,20,9,45,210.5,131.5,1.3,12.5,214.5,334.81,280.29
2016,1,20,10,0,407.0,139.0,1.4,13.0,300.0,539.19,442.7
2016,1,20,10,15,353.5,160.0,1.4,13.0,308.0,510.07,417.2
2016,1,20,10,30,300.0,181.0,1.4,13.0,316.0,497.38,405.65
2016,1,20,10,45,212.5,199.0,1.45,13.5,297.0,423.11,345.28
2016,1,20,11,0,125.0,217.0,1.5,14.0,278.0,365.19,296.71
2016,1,20,11,15,143.0,224.5,1.45,14.0,296.5,393.66,319.46
2016,1,20,11,30,161.0,232.0,1.4,14.0,315.0,422.47,341.73
2016,1,20,11,45,288.5,217.0,1.35,14.5,368.5,557.57,446.74
2016,1,20,12,0,416.0,202.0,1.3,15.0,422.0,695.01,547.6
2016,1,20,12,15,442.0,196.5,1.25,15.0,431.0,717.02,561.94
2016,1,20,12,30,468.0,191.0,1.2,15.0,440.0,737.04,576.06
2016,1,20,12,45,513.5,176.0,1.15,15.5,445.5,763.56,594.28
2016,1,20,13,0,559.0,161.0,1.1,16.0,451.0,786.9,609.1
2016,1,20,13,15,490.0,173.5,1.05,16.0,423.0,725.69,564.92
2016,1,20,13,30,421.0,186.0,1.0,16.0,395.0,663.76,519.73
2016,1,20,13,45,467.0,167.0,1.0,16.0,390.5,676.79,531.64
2016,1,20,14,0,513.0,148.0,1.0,16.0,386.0,685.58,539.52
2016,1,20,14,15,505.0,139.5,1.0,16.0,362.0,653.36,516.89
2016,1,20,14,30,497.0,131.0,1.0,16.0,338.0,619.83,493.39
2016,1,20,14,45,490.0,120.5,1.0,16.0,311.0,583.6,467.52
2016,1,20,15,0,483.0,110.0,1.0,16.0,284.0,546.32,440.3
2016,1,20,15,15,463.0,100.5,0.95,15.5,252.5,499.45,405.28
2016,1,20,15,30,443.0,91.0,0.9,15.0,221.0,453.06,369.63
2016,1,20,15,45,411.5,80.5,0.9,14.5,186.5,398.43,326.41
2016,1,20,16,0,380.0,70.0,0.9,14.0,152.0,345.99,283.33
2016,1,20,16,15,338.5,56.5,0.85,13.5,117.5,286.51,232.81
2016,1,20,16,30,297.0,43.0,0.8,13.0,83.0,230.93,183.57
2016,1,20,16,45,148.5,33.0,0.8,13.0,53.0,134.77,96.31
2016,1,20,17,0,0.0,23.0,0.8,13.0,23.0,22.46,0.0
2016,1,20,17,15,0.0,11.5,0.7,13.0,11.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,2.9,10.5,33.5,109.24,26.93
2016,1,21,8,0,335.0,33.0,2.9,11.0,67.0,227.41,175.18
2016,1,21,8,15,422.5,41.5,2.85,11.0,106.5,303.42,248.03
2016,1,21,8,30,510.0,50.0,2.8,11.0,146.0,388.24,323.18
2016,1,21,8,45,571.0,55.0,2.75,11.5,187.0,460.12,385.03
2016,1,21,9,0,632.0,60.0,2.7,12.0,228.0,536.54,448.21
2016,1,21,9,15,668.5,64.0,2.55,12.5,266.5,597.83,495.78
2016,1,21,9,30,705.0,68.0,2.4,13.0,305.0,655.8,538.28
2016,1,21,9,45,732.5,70.0,2.3,13.5,340.0,709.78,576.49
2016,1,21,10,0,760.0,72.0,2.2,14.0,375.0,763.4,613.19
2016,1,21,10,15,585.5,117.5,2.1,14.5,361.5,694.84,559.31
2016,1,21,10,30,411.0,163.0,2.0,15.0,348.0,598.0,482.76
2016,1,21,10,45,479.5,157.0,1.95,15.5,383.5,667.51,535.2
2016,1,21,11,0,548.0,151.0,1.9,16.0,419.0,738.19,584.98
2016,1,21,11,15,529.0,162.5,1.9,16.0,428.0,744.39,588.14
2016,1,21,11,30,510.0,174.0,1.9,16.0,437.0,747.71,589.6
2016,1,21,11,45,502.5,180.0,1.95,16.5,443.0,753.49,592.39
2016,1,21,12,0,495.0,186.0,2.0,17.0,449.0,756.97,593.58
2016,1,21,12,15,375.0,211.0,2.0,16.5,411.0,641.01,507.9
2016,1,21,12,30,255.0,236.0,2.0,16.0,373.0,549.54,438.09
2016,1,21,12,45,234.5,235.5,2.0,16.0,360.5,502.75,403.39
2016,1,21,13,0,214.0,235.0,2.0,16.0,348.0,479.98,385.89
2016,1,21,13,15,218.0,228.5,1.95,16.0,340.5,473.76,381.57
2016,1,21,13,30,222.0,222.0,1.9,16.0,333.0,466.84,376.64
2016,1,21,13,45,181.0,214.5,1.85,16.0,303.0,414.72,335.53
2016,1,21,14,0,140.0,207.0,1.8,16.0,273.0,364.02,295.26
2016,1,21,14,15,129.5,194.5,1.8,15.5,252.5,336.47,274.45
2016,1,21,14,30,119.0,182.0,1.8,15.0,232.0,309.39,253.58
2016,1,21,14,45,59.5,148.0,1.8,15.0,173.0,196.08,160.54
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,96.14,75.91
2016,1,21,15,15,0.0,101.5,1.8,15.0,101.5,85.17,66.91
2016,1,21,15,30,0.0,89.0,1.8,15.0,89.0,74.33,57.78
2016,1,21,15,45,0.0,75.0,1.8,15.0,75.0,62.02,47.28
2016,1,21,16,0,0.0,61.0,1.8,15.0,61.0,49.77,36.72
2016,1,21,16,15,0.0,47.0,1.8,14.5,47.0,37.53,26.12
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,25.23,15.39
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,16.01,6.8
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,6.83,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,3.54,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
