Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,3.05,14.0,4.5,3.4,0.0
2016,1,22,8,0,0.0,9.0,2.9,14.0,9.0,6.82,0.0
2016,1,22,8,15,0.0,14.5,2.85,14.0,14.5,11.01,3.58
2016,1,22,8,30,0.0,20.0,2.8,14.0,20.0,15.2,7.3
2016,1,22,8,45,0.0,26.0,2.75,14.0,26.0,19.79,11.34
2016,1,22,9,0,0.0,32.0,2.7,14.0,32.0,24.39,15.35
2016,1,22,9,15,0.0,37.5,2.75,14.0,37.5,28.62,19.0
2016,1,22,9,30,0.0,43.0,2.8,14.0,43.0,32.85,22.63
2016,1,22,9,45,0.0,88.5,2.9,14.0,88.5,70.43,54.67
2016,1,22,10,0,0.0,134.0,3.0,14.0,134.0,114.55,91.8
2016,1,22,10,15,0.0,132.0,3.05,14.0,132.0,110.85,88.48
2016,1,22,10,30,0.0,130.0,3.1,14.0,130.0,107.7,85.7
2016,1,22,10,45,0.0,141.5,3.2,14.0,141.5,118.18,94.34
2016,1,22,11,0,0.0,153.0,3.3,14.0,153.0,128.84,103.08
2016,1,22,11,15,0.5,160.0,3.35,14.0,160.0,135.63,108.62
2016,1,22,11,30,1.0,167.0,3.4,14.0,167.0,142.6,114.32
2016,1,22,11,45,0.5,107.5,3.5,14.5,107.5,85.24,66.31
2016,1,22,12,0,0.0,48.0,3.6,15.0,48.0,36.78,25.49
2016,1,22,12,15,0.0,95.0,3.55,15.0,95.0,73.69,56.53
2016,1,22,12,30,0.0,142.0,3.5,15.0,142.0,116.37,92.07
2016,1,22,12,45,1.5,157.0,3.5,15.0,158.0,132.51,105.49
2016,1,22,13,0,3.0,172.0,3.5,15.0,174.0,149.29,119.44
2016,1,22,13,15,13.5,184.0,3.35,14.5,191.0,172.65,139.48
2016,1,22,13,30,24.0,196.0,3.2,14.0,208.0,196.45,159.85
2016,1,22,13,45,12.0,166.0,3.1,14.0,172.0,153.76,124.23
2016,1,22,14,0,0.0,136.0,3.0,14.0,136.0,112.84,89.82
2016,1,22,14,15,9.5,148.0,3.0,14.0,152.0,134.7,108.73
2016,1,22,14,30,19.0,160.0,3.0,14.0,168.0,157.36,128.13
2016,1,22,14,45,16.0,148.0,3.0,14.0,154.5,143.46,116.56
2016,1,22,15,0,13.0,136.0,3.0,14.0,141.0,129.96,105.32
2016,1,22,15,15,9.5,122.0,3.0,14.0,125.5,114.28,92.11
2016,1,22,15,30,6.0,108.0,3.0,14.0,110.0,99.07,79.17
2016,1,22,15,45,3.0,91.5,3.0,14.0,92.5,81.83,64.38
2016,1,22,16,0,0.0,75.0,3.0,14.0,75.0,64.93,49.75
2016,1,22,16,15,0.0,58.0,3.0,13.5,58.0,49.47,36.35
2016,1,22,16,30,0.0,41.0,3.0,13.0,41.0,33.84,22.7
2016,1,22,16,45,0.0,26.5,3.0,13.0,26.5,20.76,10.74
2016,1,22,17,0,0.0,12.0,3.0,13.0,12.0,9.13,0.0
2016,1,22,17,15,0.0,6.0,3.0,13.0,6.0,4.72,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,43.5,24.0,3.9,11.5,29.0,48.93,14.8
2016,1,23,8,0,87.0,48.0,4.0,12.0,58.0,107.83,81.43
2016,1,23,8,15,163.0,66.5,4.05,12.0,94.5,181.63,147.43
2016,1,23,8,30,239.0,85.0,4.1,12.0,131.0,254.95,212.21
2016,1,23,8,45,286.0,100.0,4.15,12.5,168.5,312.65,262.65
2016,1,23,9,0,333.0,115.0,4.2,13.0,206.0,374.91,315.68
2016,1,23,9,15,268.5,127.0,4.25,13.0,207.5,355.78,299.8
2016,1,23,9,30,204.0,139.0,4.3,13.0,209.0,330.66,278.2
2016,1,23,9,45,416.5,125.5,4.35,13.0,287.5,513.36,431.33
2016,1,23,10,0,629.0,112.0,4.4,13.0,366.0,703.07,581.75
2016,1,23,10,15,651.0,115.5,4.4,13.0,395.5,749.64,615.48
2016,1,23,10,30,673.0,119.0,4.4,13.0,425.0,795.15,648.77
2016,1,23,10,45,528.0,155.5,4.4,13.0,403.5,710.42,583.06
2016,1,23,11,0,383.0,192.0,4.4,13.0,382.0,603.19,497.09
2016,1,23,11,15,233.0,212.0,4.45,13.0,328.5,487.69,402.39
2016,1,23,11,30,83.0,232.0,4.5,13.0,275.0,319.44,262.88
2016,1,23,11,45,41.5,147.5,4.55,13.0,169.0,178.24,146.23
2016,1,23,12,0,0.0,63.0,4.6,13.0,63.0,48.36,35.49
2016,1,23,12,15,0.0,43.0,4.6,13.0,43.0,32.94,22.44
2016,1,23,12,30,0.0,23.0,4.6,13.0,23.0,17.58,9.36
2016,1,23,12,45,151.5,125.0,4.7,13.0,205.5,305.28,256.26
2016,1,23,13,0,303.0,227.0,4.8,13.0,388.0,582.67,480.42
2016,1,23,13,15,543.0,165.5,4.8,13.0,445.5,768.89,629.1
2016,1,23,13,30,783.0,104.0,4.8,13.0,503.0,933.01,751.5
2016,1,23,13,45,774.5,101.5,4.8,13.0,482.5,905.5,730.92
2016,1,23,14,0,766.0,99.0,4.8,13.0,462.0,875.37,709.67
2016,1,23,14,15,749.0,97.0,4.7,13.0,435.0,835.69,680.52
2016,1,23,14,30,732.0,95.0,4.6,13.0,408.0,794.25,649.9
2016,1,23,14,45,707.5,92.0,4.55,13.0,375.0,743.73,612.32
2016,1,23,15,0,683.0,89.0,4.5,13.0,342.0,692.54,573.68
2016,1,23,15,15,648.0,84.5,4.35,12.5,304.0,631.18,526.9
2016,1,23,15,30,613.0,80.0,4.2,12.0,266.0,570.7,479.3
2016,1,23,15,45,568.0,73.0,4.05,12.0,225.5,502.01,421.95
2016,1,23,16,0,523.0,66.0,3.9,12.0,185.0,436.0,365.36
2016,1,23,16,15,445.5,58.0,3.7,11.5,144.0,353.2,293.78
2016,1,23,16,30,368.0,50.0,3.5,11.0,103.0,277.0,225.91
2016,1,23,16,45,258.5,37.0,3.3,11.0,67.5,190.48,145.38
2016,1,23,17,0,149.0,24.0,3.1,11.0,32.0,106.31,21.0
2016,1,23,17,15,74.5,12.0,3.05,10.5,16.0,36.28,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,58.0,20.0,1.95,9.5,26.0,54.93,20.39
2016,1,24,8,0,116.0,40.0,1.9,10.0,52.0,116.0,88.99
2016,1,24,8,15,153.0,57.0,1.85,10.0,81.5,160.98,131.11
2016,1,24,8,30,190.0,74.0,1.8,10.0,111.0,209.66,174.8
2016,1,24,8,45,214.5,90.5,1.8,10.5,142.0,253.28,213.0
2016,1,24,9,0,239.0,107.0,1.8,11.0,173.0,299.06,251.93
2016,1,24,9,15,262.5,119.5,1.75,11.0,202.0,340.84,287.03
2016,1,24,9,30,286.0,132.0,1.7,11.0,231.0,384.33,322.67
2016,1,24,9,45,271.0,149.0,1.7,11.0,250.5,403.62,337.36
2016,1,24,10,0,256.0,166.0,1.7,11.0,270.0,421.08,350.34
2016,1,24,10,15,228.0,182.5,1.7,11.0,280.5,424.68,351.79
2016,1,24,10,30,200.0,199.0,1.7,11.0,291.0,404.99,335.11
2016,1,24,10,45,289.0,196.5,1.7,11.5,337.0,511.25,419.51
2016,1,24,11,0,378.0,194.0,1.7,12.0,383.0,600.26,487.56
2016,1,24,11,15,431.5,189.0,1.65,12.5,411.0,677.99,543.72
2016,1,24,11,30,485.0,184.0,1.6,13.0,439.0,733.3,582.67
2016,1,24,11,45,542.0,170.0,1.6,13.5,459.5,780.76,615.89
2016,1,24,12,0,599.0,156.0,1.6,14.0,480.0,836.93,653.73
2016,1,24,12,15,731.0,120.0,1.7,14.0,517.0,933.42,721.14
2016,1,24,12,30,863.0,84.0,1.8,14.0,554.0,1016.15,777.5
2016,1,24,12,45,869.0,81.0,1.9,14.0,550.0,1002.07,768.55
2016,1,24,13,0,875.0,78.0,2.0,14.0,546.0,997.2,767.11
2016,1,24,13,15,869.0,77.5,2.15,14.0,532.5,980.05,757.84
2016,1,24,13,30,863.0,77.0,2.3,14.0,519.0,959.71,746.39
2016,1,24,13,45,848.0,77.0,2.45,14.0,497.0,939.6,734.96
2016,1,24,14,0,833.0,77.0,2.6,14.0,475.0,905.17,713.23
2016,1,24,14,15,818.5,75.5,2.6,13.5,447.5,866.91,688.56
2016,1,24,14,30,804.0,74.0,2.6,13.0,420.0,826.54,662.0
2016,1,24,14,45,780.5,72.0,2.65,13.0,386.5,776.04,626.64
2016,1,24,15,0,757.0,70.0,2.7,13.0,353.0,724.56,589.86
2016,1,24,15,15,726.5,66.5,2.55,12.5,315.0,665.29,546.22
2016,1,24,15,30,696.0,63.0,2.4,12.0,277.0,606.32,501.72
2016,1,24,15,45,656.5,57.5,2.25,12.0,236.0,544.11,451.67
2016,1,24,16,0,617.0,52.0,2.1,12.0,195.0,479.69,397.38
2016,1,24,16,15,548.5,46.0,2.0,11.5,153.0,400.41,330.05
2016,1,24,16,30,480.0,40.0,1.9,11.0,111.0,327.17,265.32
2016,1,24,16,45,367.5,30.5,1.85,10.5,73.5,236.07,181.73
2016,1,24,17,0,255.0,21.0,1.8,10.0,36.0,148.91,49.8
2016,1,24,17,15,127.5,10.5,1.75,9.5,18.0,54.18,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,36.0,5.0,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,72.0,10.0,0.8,10.0,12.0,34.07,0.0
2016,1,25,7,45,209.5,23.0,0.8,10.5,43.0,134.53,63.27
2016,1,25,8,0,347.0,36.0,0.8,11.0,74.0,233.09,180.93
2016,1,25,8,15,433.5,44.5,0.75,11.0,114.5,309.22,250.25
2016,1,25,8,30,520.0,53.0,0.7,11.0,155.0,393.92,322.56
2016,1,25,8,45,295.0,82.0,0.7,11.5,142.5,307.19,254.02
2016,1,25,9,0,70.0,111.0,0.7,12.0,130.0,160.55,131.95
2016,1,25,9,15,77.5,127.0,0.65,12.0,151.5,184.84,153.18
2016,1,25,9,30,85.0,143.0,0.6,12.0,173.0,209.92,173.91
2016,1,25,9,45,395.0,117.5,0.55,12.5,277.0,485.11,398.24
2016,1,25,10,0,705.0,92.0,0.5,13.0,381.0,743.77,585.2
2016,1,25,10,15,724.0,95.0,0.45,13.0,410.5,789.22,611.12
2016,1,25,10,30,743.0,98.0,0.4,13.0,440.0,833.32,638.7
2016,1,25,10,45,553.0,148.5,0.4,13.5,410.5,724.62,561.03
2016,1,25,11,0,363.0,199.0,0.4,14.0,381.0,591.38,463.01
2016,1,25,11,15,325.5,213.5,0.35,14.0,381.0,579.3,453.86
2016,1,25,11,30,288.0,228.0,0.3,14.0,381.0,564.72,441.36
2016,1,25,11,45,213.5,239.0,0.3,14.0,353.5,482.17,379.29
2016,1,25,12,0,139.0,250.0,0.3,14.0,326.0,421.45,332.44
2016,1,25,12,15,225.5,242.0,0.3,14.0,366.0,500.1,394.33
2016,1,25,12,30,312.0,234.0,0.3,14.0,406.0,603.2,470.07
2016,1,25,12,45,562.5,165.0,0.3,14.5,470.0,799.66,609.94
2016,1,25,13,0,813.0,96.0,0.3,15.0,534.0,969.91,718.0
2016,1,25,13,15,806.5,95.0,0.3,15.0,520.5,952.07,703.96
2016,1,25,13,30,800.0,94.0,0.3,15.0,507.0,931.14,691.39
2016,1,25,13,45,633.0,130.5,0.35,15.0,449.0,804.26,609.45
2016,1,25,14,0,466.0,167.0,0.4,15.0,391.0,663.56,514.36
2016,1,25,14,15,474.0,154.5,0.45,15.0,371.5,642.68,503.18
2016,1,25,14,30,482.0,142.0,0.5,15.0,352.0,619.57,488.46
2016,1,25,14,45,479.5,130.0,0.55,15.0,325.5,585.94,465.56
2016,1,25,15,0,477.0,118.0,0.6,15.0,299.0,550.93,441.14
2016,1,25,15,15,568.0,93.5,0.6,14.5,286.5,579.94,465.26
2016,1,25,15,30,659.0,69.0,0.6,14.0,274.0,591.54,474.74
2016,1,25,15,45,616.5,63.5,0.6,14.0,233.5,524.46,422.86
2016,1,25,16,0,574.0,58.0,0.6,14.0,193.0,459.82,371.44
2016,1,25,16,15,506.0,51.0,0.65,13.5,152.0,381.53,308.08
2016,1,25,16,30,438.0,44.0,0.7,13.0,111.0,309.22,246.8
2016,1,25,16,45,330.0,33.5,0.8,12.5,74.0,221.23,169.14
2016,1,25,17,0,222.0,23.0,0.9,12.0,37.0,137.98,58.26
2016,1,25,17,15,111.0,11.5,0.9,12.0,18.5,49.0,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.25,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.3,9.0,13.0,10.23,0.0
2016,1,26,7,45,191.0,24.0,1.4,9.5,45.5,126.25,64.79
2016,1,26,8,0,382.0,35.0,1.5,10.0,78.0,248.23,194.86
2016,1,26,8,15,467.0,43.0,1.5,10.0,119.5,324.65,265.4
2016,1,26,8,30,552.0,51.0,1.5,10.0,161.0,409.51,339.38
2016,1,26,8,45,608.0,56.5,1.55,10.5,204.0,480.84,399.7
2016,1,26,9,0,664.0,62.0,1.6,11.0,247.0,556.28,460.95
2016,1,26,9,15,332.0,90.0,1.6,11.5,182.5,371.22,310.82
2016,1,26,9,30,0.0,118.0,1.6,12.0,118.0,100.92,80.55
2016,1,26,9,45,5.5,134.0,1.6,12.5,136.0,120.0,97.06
2016,1,26,10,0,11.0,150.0,1.6,13.0,154.0,139.67,113.35
2016,1,26,10,15,12.5,160.5,1.55,13.0,166.0,150.47,122.14
2016,1,26,10,30,14.0,171.0,1.5,13.0,178.0,161.55,131.13
2016,1,26,10,45,15.0,180.0,1.5,13.5,187.5,170.83,138.33
2016,1,26,11,0,16.0,189.0,1.5,14.0,197.0,180.32,145.66
2016,1,26,11,15,127.5,214.5,1.45,14.0,282.5,361.76,294.93
2016,1,26,11,30,239.0,240.0,1.4,14.0,368.0,506.31,407.89
2016,1,26,11,45,243.5,242.5,1.4,14.0,374.5,516.2,414.03
2016,1,26,12,0,248.0,245.0,1.4,14.0,381.0,549.86,438.68
2016,1,26,12,15,305.5,235.5,1.4,14.0,403.5,597.89,475.77
2016,1,26,12,30,363.0,226.0,1.4,14.0,426.0,644.96,511.55
2016,1,26,12,45,449.5,201.0,1.4,14.5,446.5,726.29,570.96
2016,1,26,13,0,536.0,176.0,1.4,15.0,467.0,780.9,610.27
2016,1,26,13,15,506.0,179.5,1.4,15.0,449.0,748.04,586.12
2016,1,26,13,30,476.0,183.0,1.4,15.0,431.0,713.76,561.73
2016,1,26,13,45,468.0,176.5,1.4,15.0,412.0,688.26,544.22
2016,1,26,14,0,460.0,170.0,1.4,15.0,393.0,661.23,525.38
2016,1,26,14,15,496.0,151.5,1.4,15.0,380.0,659.14,525.8
2016,1,26,14,30,532.0,133.0,1.4,15.0,367.0,652.86,522.53
2016,1,26,14,45,568.0,114.5,1.4,15.0,346.5,651.37,522.37
2016,1,26,15,0,604.0,96.0,1.4,15.0,326.0,637.08,512.61
2016,1,26,15,15,651.5,82.0,1.3,14.5,307.0,631.37,509.29
2016,1,26,15,30,699.0,68.0,1.2,14.0,288.0,619.38,500.8
2016,1,26,15,45,652.0,63.5,1.1,13.5,246.0,548.61,446.2
2016,1,26,16,0,605.0,59.0,1.0,13.0,204.0,480.56,391.62
2016,1,26,16,15,537.0,52.0,1.05,12.5,161.0,400.62,326.29
2016,1,26,16,30,469.0,45.0,1.1,12.0,118.0,326.59,262.96
2016,1,26,16,45,355.5,34.5,1.2,11.5,79.5,234.18,181.4
2016,1,26,17,0,242.0,24.0,1.3,11.0,41.0,148.36,74.32
2016,1,26,17,15,121.0,12.0,1.3,11.0,20.5,52.97,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,10.23,0.0
2016,1,27,7,45,170.5,26.0,2.35,9.5,45.5,120.59,66.28
2016,1,27,8,0,341.0,39.0,2.4,10.0,78.0,231.42,182.77
2016,1,27,8,15,426.0,48.0,2.3,10.0,119.0,307.15,252.54
2016,1,27,8,30,511.0,57.0,2.2,10.0,160.0,391.2,326.31
2016,1,27,8,45,567.0,63.5,2.15,10.5,202.5,462.01,386.56
2016,1,27,9,0,623.0,70.0,2.1,11.0,245.0,536.95,447.75
2016,1,27,9,15,660.5,74.5,2.1,11.0,285.5,599.75,498.03
2016,1,27,9,30,698.0,79.0,2.1,11.0,326.0,664.0,546.61
2016,1,27,9,45,742.5,78.0,2.15,11.5,365.0,723.0,589.19
2016,1,27,10,0,787.0,77.0,2.2,12.0,404.0,788.5,635.5
2016,1,27,10,15,804.5,79.0,2.05,12.5,434.5,834.03,664.39
2016,1,27,10,30,822.0,81.0,1.9,13.0,465.0,877.83,691.3
2016,1,27,10,45,836.0,82.0,1.8,13.5,490.0,915.11,713.43
2016,1,27,11,0,850.0,83.0,1.7,14.0,515.0,949.94,733.42
2016,1,27,11,15,858.0,84.0,1.55,14.0,532.0,976.2,747.84
2016,1,27,11,30,866.0,85.0,1.4,14.0,549.0,999.38,759.93
2016,1,27,11,45,871.0,85.0,1.3,14.5,559.0,1015.0,766.27
2016,1,27,12,0,876.0,85.0,1.2,15.0,569.0,1027.19,770.39
2016,1,27,12,15,716.5,130.0,1.15,15.0,526.5,930.36,705.13
2016,1,27,12,30,557.0,175.0,1.1,15.0,484.0,808.01,622.37
2016,1,27,12,45,720.5,128.0,1.05,15.5,523.5,928.94,704.42
2016,1,27,13,0,884.0,81.0,1.0,16.0,563.0,1010.41,754.3
2016,1,27,13,15,878.5,80.0,1.0,16.0,550.0,993.1,742.32
2016,1,27,13,30,873.0,79.0,1.0,16.0,537.0,972.53,729.79
2016,1,27,13,45,866.5,77.5,1.0,16.0,516.5,958.57,721.72
2016,1,27,14,0,860.0,76.0,1.0,16.0,496.0,929.79,703.79
2016,1,27,14,15,846.5,74.0,0.95,16.0,468.5,891.11,678.42
2016,1,27,14,30,833.0,72.0,0.9,16.0,441.0,850.16,651.43
2016,1,27,14,45,815.0,69.5,0.9,16.0,407.5,802.74,620.48
2016,1,27,15,0,797.0,67.0,0.9,16.0,374.0,753.88,587.96
2016,1,27,15,15,769.0,64.0,0.8,15.5,335.5,695.55,547.59
2016,1,27,15,30,741.0,61.0,0.7,15.0,297.0,637.21,506.23
2016,1,27,15,45,702.0,56.5,0.65,15.0,255.0,569.99,456.24
2016,1,27,16,0,663.0,52.0,0.6,15.0,213.0,504.53,404.44
2016,1,27,16,15,600.0,46.0,0.65,14.5,169.5,425.69,341.58
2016,1,27,16,30,537.0,40.0,0.7,14.0,126.0,356.93,283.52
2016,1,27,16,45,432.0,31.5,0.75,14.0,86.0,267.11,204.91
2016,1,27,17,0,327.0,23.0,0.8,14.0,46.0,184.12,101.9
2016,1,27,17,15,163.5,11.5,0.8,13.5,23.0,67.82,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,10.0,3.0,2.36,0.0
2016,1,28,7,45,0.0,10.5,1.05,10.5,10.5,7.97,0.0
2016,1,28,8,0,0.0,18.0,1.1,11.0,18.0,13.69,5.72
2016,1,28,8,15,0.0,28.0,1.1,11.0,28.0,21.35,12.6
2016,1,28,8,30,0.0,38.0,1.1,11.0,38.0,29.02,19.44
2016,1,28,8,45,0.0,47.5,1.15,11.5,47.5,36.34,25.86
2016,1,28,9,0,0.0,57.0,1.2,12.0,57.0,43.66,32.19
2016,1,28,9,15,0.0,66.5,1.15,12.0,66.5,51.25,38.73
2016,1,28,9,30,0.0,76.0,1.1,12.0,76.0,59.15,45.47
2016,1,28,9,45,0.0,106.0,1.1,12.5,106.0,86.45,68.53
2016,1,28,10,0,0.0,136.0,1.1,13.0,136.0,114.99,92.21
2016,1,28,10,15,260.0,142.5,1.2,13.0,265.0,400.8,332.61
2016,1,28,10,30,520.0,149.0,1.3,13.0,394.0,677.62,545.5
2016,1,28,10,45,448.5,175.0,1.45,13.5,394.0,655.61,524.07
2016,1,28,11,0,377.0,201.0,1.6,14.0,394.0,605.42,485.25
2016,1,28,11,15,242.5,223.0,1.55,14.0,348.5,507.46,407.64
2016,1,28,11,30,108.0,245.0,1.5,14.0,303.0,357.01,288.08
2016,1,28,11,45,110.0,249.0,1.5,14.5,309.5,364.28,293.98
2016,1,28,12,0,112.0,253.0,1.5,15.0,316.0,371.53,298.94
2016,1,28,12,15,60.5,223.5,1.5,15.0,257.5,282.61,227.48
2016,1,28,12,30,9.0,194.0,1.5,15.0,199.0,175.59,140.02
2016,1,28,12,45,43.5,219.0,1.55,15.5,243.5,259.89,209.32
2016,1,28,13,0,78.0,244.0,1.6,16.0,288.0,325.6,261.76
2016,1,28,13,15,186.0,235.0,1.55,16.0,334.5,445.57,358.0
2016,1,28,13,30,294.0,226.0,1.5,16.0,381.0,561.8,447.6
2016,1,28,13,45,168.0,214.0,1.5,16.0,302.0,397.21,319.41
2016,1,28,14,0,42.0,202.0,1.5,16.0,223.0,239.94,192.85
2016,1,28,14,15,29.5,184.5,1.45,16.0,199.0,208.1,167.65
2016,1,28,14,30,17.0,167.0,1.4,16.0,175.0,160.51,128.85
2016,1,28,14,45,8.5,146.0,1.35,16.0,150.0,132.48,105.81
2016,1,28,15,0,0.0,125.0,1.3,16.0,125.0,105.38,83.25
2016,1,28,15,15,0.0,112.0,1.2,15.5,112.0,93.96,74.04
2016,1,28,15,30,0.0,99.0,1.1,15.0,99.0,82.68,64.79
2016,1,28,15,45,0.0,85.0,1.05,15.0,85.0,70.49,54.5
2016,1,28,16,0,0.0,71.0,1.0,15.0,71.0,58.38,44.15
2016,1,28,16,15,0.0,56.5,1.0,14.5,56.5,45.79,33.33
2016,1,28,16,30,0.0,42.0,1.0,14.0,42.0,33.17,22.36
2016,1,28,16,45,0.0,28.5,1.0,13.5,28.5,21.77,12.29
2016,1,28,17,0,0.0,15.0,1.0,13.0,15.0,11.42,1.84
2016,1,28,17,15,0.0,7.5,1.0,13.0,7.5,5.9,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,14.0,0.5,0.38,0.0
2016,1,29,8,0,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,1,29,8,15,0.0,1.5,2.8,14.0,1.5,1.13,0.0
2016,1,29,8,30,0.0,2.0,2.8,14.0,2.0,1.51,0.0
2016,1,29,8,45,0.0,2.5,2.85,14.5,2.5,1.89,0.0
2016,1,29,9,0,0.0,3.0,2.9,15.0,3.0,2.27,0.0
2016,1,29,9,15,0.0,4.0,2.9,15.0,4.0,3.04,0.0
2016,1,29,9,30,0.0,5.0,2.9,15.0,5.0,3.8,0.0
2016,1,29,9,45,0.0,26.0,2.95,15.0,26.0,19.82,11.34
2016,1,29,10,0,0.0,47.0,3.0,15.0,47.0,35.95,25.06
2016,1,29,10,15,0.0,58.5,3.0,15.0,58.5,44.83,32.53
2016,1,29,10,30,0.0,70.0,3.0,15.0,70.0,53.73,39.99
2016,1,29,10,45,0.0,69.0,3.0,15.0,69.0,52.97,39.27
2016,1,29,11,0,0.0,68.0,3.0,15.0,68.0,52.2,38.57
2016,1,29,11,15,0.0,85.5,3.0,15.0,85.5,65.78,49.92
2016,1,29,11,30,0.0,103.0,3.0,15.0,103.0,80.54,62.21
2016,1,29,11,45,0.0,105.0,3.0,15.0,105.0,82.21,63.54
2016,1,29,12,0,0.0,107.0,3.0,15.0,107.0,83.9,64.92
2016,1,29,12,15,0.0,83.0,3.0,15.0,83.0,63.86,48.16
2016,1,29,12,30,0.0,59.0,3.0,15.0,59.0,45.29,32.6
2016,1,29,12,45,0.0,34.5,3.0,15.0,34.5,26.42,16.71
2016,1,29,13,0,0.0,10.0,3.0,15.0,10.0,7.64,0.82
2016,1,29,13,15,0.0,83.5,3.0,15.0,83.5,64.23,48.6
2016,1,29,13,30,0.0,157.0,3.0,15.0,157.0,130.59,103.87
2016,1,29,13,45,49.5,188.5,3.0,15.0,213.5,229.83,187.49
2016,1,29,14,0,99.0,220.0,3.0,15.0,270.0,315.18,258.04
2016,1,29,14,15,49.5,153.5,3.0,15.0,178.5,189.58,154.74
2016,1,29,14,30,0.0,87.0,3.0,15.0,87.0,67.47,51.55
2016,1,29,14,45,0.0,60.0,3.0,15.0,60.0,45.98,33.55
2016,1,29,15,0,0.0,33.0,3.0,15.0,33.0,25.18,15.91
2016,1,29,15,15,0.0,30.0,3.0,14.5,30.0,22.88,14.01
2016,1,29,15,30,0.0,27.0,3.0,14.0,27.0,20.57,12.08
2016,1,29,15,45,0.0,23.0,3.0,14.0,23.0,17.5,9.44
2016,1,29,16,0,0.0,19.0,3.0,14.0,19.0,14.44,6.77
2016,1,29,16,15,0.0,15.0,2.95,14.0,15.0,11.39,4.09
2016,1,29,16,30,0.0,11.0,2.9,14.0,11.0,8.34,1.4
2016,1,29,16,45,0.0,7.5,2.9,14.0,7.5,5.68,0.0
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.02,0.0
2016,1,29,17,15,0.0,2.0,2.8,14.0,2.0,1.57,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.4,9.0,6.5,0.0,0.0
2016,1,30,7,30,0.0,13.0,2.5,9.0,13.0,10.23,0.0
2016,1,30,7,45,84.5,28.0,2.65,9.5,38.5,78.18,48.2
2016,1,30,8,0,169.0,43.0,2.8,10.0,64.0,140.42,110.86
2016,1,30,8,15,198.5,60.0,2.85,10.0,94.5,184.16,151.61
2016,1,30,8,30,228.0,77.0,2.9,10.0,125.0,230.73,193.72
2016,1,30,8,45,251.0,93.0,2.95,10.5,156.5,274.63,232.29
2016,1,30,9,0,274.0,109.0,3.0,11.0,188.0,320.49,271.44
2016,1,30,9,15,286.0,124.0,3.0,11.0,217.5,358.82,303.7
2016,1,30,9,30,298.0,139.0,3.0,11.0,247.0,397.68,335.65
2016,1,30,9,45,566.0,101.5,3.05,11.5,332.5,610.95,509.37
2016,1,30,10,0,834.0,64.0,3.1,12.0,418.0,810.09,658.07
2016,1,30,10,15,649.5,114.5,3.1,12.0,403.0,743.54,605.52
2016,1,30,10,30,465.0,165.0,3.1,12.0,388.0,644.78,528.43
2016,1,30,10,45,341.5,198.0,3.1,12.5,366.5,558.37,458.25
2016,1,30,11,0,218.0,231.0,3.1,13.0,345.0,465.04,381.21
2016,1,30,11,15,375.5,205.5,3.1,13.0,408.5,615.52,502.27
2016,1,30,11,30,533.0,180.0,3.1,13.0,472.0,774.3,623.45
2016,1,30,11,45,433.5,209.5,3.15,13.5,449.5,714.23,573.69
2016,1,30,12,0,334.0,239.0,3.2,14.0,427.0,627.59,505.61
2016,1,30,12,15,619.5,157.0,3.2,14.0,508.0,861.1,684.37
2016,1,30,12,30,905.0,75.0,3.2,14.0,589.0,1034.56,805.12
2016,1,30,12,45,611.0,157.0,3.2,14.0,502.5,849.79,672.93
2016,1,30,13,0,317.0,239.0,3.2,14.0,416.0,607.85,489.56
2016,1,30,13,15,339.0,228.5,3.2,14.0,413.5,613.29,496.26
2016,1,30,13,30,361.0,218.0,3.2,14.0,411.0,616.83,500.05
2016,1,30,13,45,236.0,221.0,3.2,14.0,345.5,492.95,401.81
2016,1,30,14,0,111.0,224.0,3.2,14.0,280.0,330.68,271.02
2016,1,30,14,15,273.0,192.5,3.2,13.5,319.5,480.54,396.67
2016,1,30,14,30,435.0,161.0,3.2,13.0,359.0,599.0,493.39
2016,1,30,14,45,232.5,158.0,3.25,13.0,263.0,387.28,322.28
2016,1,30,15,0,30.0,155.0,3.3,13.0,167.0,176.22,144.48
2016,1,30,15,15,26.5,140.5,3.15,12.5,150.5,157.92,129.85
2016,1,30,15,30,23.0,126.0,3.0,12.0,134.0,127.64,104.51
2016,1,30,15,45,18.0,109.5,2.95,12.0,115.5,108.48,88.08
2016,1,30,16,0,13.0,93.0,2.9,12.0,97.0,89.9,71.94
2016,1,30,16,15,6.5,75.5,2.75,11.5,77.5,69.85,54.46
2016,1,30,16,30,0.0,58.0,2.6,11.0,58.0,50.42,37.38
2016,1,30,16,45,0.0,40.5,2.5,10.5,40.5,34.53,23.24
2016,1,30,17,0,0.0,23.0,2.4,10.0,23.0,17.96,7.42
2016,1,30,17,15,0.0,11.5,2.4,9.5,11.5,9.05,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,8.26,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,16.52,0.0
2016,1,31,7,45,241.5,27.5,2.4,8.5,58.0,153.97,102.92
2016,1,31,8,0,483.0,34.0,2.5,9.0,95.0,290.76,232.78
2016,1,31,8,15,562.0,40.5,2.6,9.0,139.5,362.95,300.1
2016,1,31,8,30,641.0,47.0,2.7,9.0,184.0,447.62,375.13
2016,1,31,8,45,694.5,51.0,2.8,9.5,229.5,520.31,437.49
2016,1,31,9,0,748.0,55.0,2.9,10.0,275.0,596.52,500.32
2016,1,31,9,15,781.0,58.0,3.0,10.0,317.0,659.75,550.13
2016,1,31,9,30,814.0,61.0,3.1,10.0,359.0,723.71,598.96
2016,1,31,9,45,834.0,64.5,3.25,10.5,396.5,778.15,638.58
2016,1,31,10,0,854.0,68.0,3.4,11.0,434.0,831.54,676.67
2016,1,31,10,15,870.5,69.5,3.5,11.0,466.0,868.28,702.83
2016,1,31,10,30,887.0,71.0,3.6,11.0,498.0,912.06,734.07
2016,1,31,10,45,902.0,71.0,3.7,11.0,524.0,950.32,761.02
2016,1,31,11,0,917.0,71.0,3.8,11.0,550.0,986.06,786.09
2016,1,31,11,15,924.5,72.0,3.95,11.0,568.5,1012.94,805.17
2016,1,31,11,30,932.0,73.0,4.1,11.0,587.0,1036.56,822.06
2016,1,31,11,45,937.0,73.0,4.3,11.5,597.5,1052.91,833.05
2016,1,31,12,0,942.0,73.0,4.5,12.0,608.0,1065.66,842.13
2016,1,31,12,15,942.5,73.5,4.65,12.0,610.0,1070.76,847.02
2016,1,31,12,30,943.0,74.0,4.8,12.0,612.0,1072.08,849.43
2016,1,31,12,45,934.0,76.0,4.95,12.0,605.0,1061.87,843.78
2016,1,31,13,0,925.0,78.0,5.1,12.0,598.0,1048.01,835.65
2016,1,31,13,15,919.5,77.5,5.1,12.0,584.0,1030.95,823.98
2016,1,31,13,30,914.0,77.0,5.1,12.0,570.0,1010.43,809.95
2016,1,31,13,45,899.5,77.5,5.2,12.0,547.5,979.2,788.94
2016,1,31,14,0,885.0,78.0,5.3,12.0,525.0,945.19,765.79
2016,1,31,14,15,871.5,76.5,5.3,11.5,497.0,917.37,747.83
2016,1,31,14,30,858.0,75.0,5.3,11.0,469.0,876.23,719.6
2016,1,31,14,45,832.5,74.5,5.3,11.0,433.5,823.96,681.17
2016,1,31,15,0,807.0,74.0,5.3,11.0,398.0,770.58,641.35
2016,1,31,15,15,778.5,70.5,5.2,10.5,358.0,710.63,596.33
2016,1,31,15,30,750.0,67.0,5.1,10.0,318.0,650.65,550.24
2016,1,31,15,45,705.5,63.5,5.05,10.0,274.5,580.05,492.79
2016,1,31,16,0,661.0,60.0,5.0,10.0,231.0,516.46,438.03
2016,1,31,16,15,597.5,54.0,4.95,9.5,186.0,437.29,369.44
2016,1,31,16,30,534.0,48.0,4.9,9.0,141.0,363.39,303.07
2016,1,31,16,45,430.5,38.5,4.85,9.0,99.0,272.8,220.49
2016,1,31,17,0,327.0,29.0,4.8,9.0,57.0,193.64,136.35
2016,1,31,17,15,163.5,14.5,4.95,9.0,28.5,69.91,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,140.5,7.0,3.35,6.5,12.5,5.51,0.0
2016,2,1,7,30,281.0,14.0,3.4,7.0,25.0,109.93,0.0
2016,2,1,7,45,420.5,23.0,3.5,7.5,64.5,218.9,151.85
2016,2,1,8,0,560.0,32.0,3.6,8.0,104.0,319.25,257.43
2016,2,1,8,15,633.5,37.5,3.7,8.5,150.0,396.53,329.4
2016,2,1,8,30,707.0,43.0,3.8,9.0,196.0,480.43,403.87
2016,2,1,8,45,752.5,46.5,3.95,9.5,241.5,550.54,464.7
2016,2,1,9,0,798.0,50.0,4.1,10.0,287.0,623.34,525.45
2016,2,1,9,15,827.5,53.0,4.1,10.0,329.5,679.4,569.27
2016,2,1,9,30,857.0,56.0,4.1,10.0,372.0,741.89,616.94
2016,2,1,9,45,865.0,61.5,4.15,10.5,408.5,790.35,651.82
2016,2,1,10,0,873.0,67.0,4.2,11.0,445.0,836.72,684.48
2016,2,1,10,15,887.5,69.0,4.1,11.0,476.5,881.99,716.08
2016,2,1,10,30,902.0,71.0,4.0,11.0,508.0,925.19,745.79
2016,2,1,10,45,907.5,74.0,3.95,11.5,532.5,958.89,767.12
2016,2,1,11,0,913.0,77.0,3.9,12.0,557.0,989.55,786.09
