Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,919.0,77.5,3.85,12.0,574.5,1014.3,802.22
2016,2,1,11,30,925.0,78.0,3.8,12.0,592.0,1035.73,816.05
2016,2,1,11,45,926.0,79.5,3.75,12.0,601.5,1049.94,824.89
2016,2,1,12,0,927.0,81.0,3.7,12.0,611.0,1060.49,831.36
2016,2,1,12,15,927.0,81.0,3.6,12.0,612.5,1064.41,832.97
2016,2,1,12,30,927.0,81.0,3.5,12.0,614.0,1064.6,832.2
2016,2,1,12,45,924.0,81.0,3.45,12.0,608.0,1058.0,827.35
2016,2,1,13,0,921.0,81.0,3.4,12.0,602.0,1047.73,820.19
2016,2,1,13,15,915.5,80.0,3.35,12.0,588.0,1030.09,808.08
2016,2,1,13,30,910.0,79.0,3.3,12.0,574.0,1009.0,793.75
2016,2,1,13,45,902.5,77.5,3.3,12.0,553.0,982.04,775.78
2016,2,1,14,0,895.0,76.0,3.3,12.0,532.0,952.0,755.66
2016,2,1,14,15,881.5,74.0,3.25,12.0,503.0,912.92,728.6
2016,2,1,14,30,868.0,72.0,3.2,12.0,474.0,881.18,706.79
2016,2,1,14,45,849.5,70.0,3.15,12.0,439.5,832.71,672.42
2016,2,1,15,0,831.0,68.0,3.1,12.0,405.0,782.7,636.54
2016,2,1,15,15,804.0,65.0,2.9,11.5,365.0,723.65,593.48
2016,2,1,15,30,777.0,62.0,2.7,11.0,325.0,664.4,549.35
2016,2,1,15,45,740.5,58.0,2.55,11.0,281.5,597.67,497.12
2016,2,1,16,0,704.0,54.0,2.4,11.0,238.0,532.37,442.83
2016,2,1,16,15,645.0,48.5,2.4,10.5,193.0,454.16,377.4
2016,2,1,16,30,586.0,43.0,2.4,10.0,148.0,380.5,313.09
2016,2,1,16,45,490.5,35.0,2.4,9.5,105.0,297.12,238.35
2016,2,1,17,0,395.0,27.0,2.4,9.0,62.0,219.85,157.98
2016,2,1,17,15,197.5,13.5,2.45,8.5,31.0,98.41,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,2.05,9.0,7.0,5.51,0.0
2016,2,2,7,30,0.0,14.0,2.0,9.0,14.0,10.69,0.0
2016,2,2,7,45,50.0,31.5,1.95,9.0,38.0,60.5,39.77
2016,2,2,8,0,100.0,49.0,1.9,9.0,62.0,105.08,82.68
2016,2,2,8,15,129.0,68.0,1.85,9.0,92.0,145.89,119.8
2016,2,2,8,30,158.0,87.0,1.8,9.0,122.0,201.02,168.42
2016,2,2,8,45,182.5,104.5,1.75,9.5,153.0,243.88,205.6
2016,2,2,9,0,207.0,122.0,1.7,10.0,184.0,289.02,243.72
2016,2,2,9,15,226.0,136.0,1.6,10.0,212.5,327.89,276.04
2016,2,2,9,30,245.0,150.0,1.5,10.0,241.0,368.16,308.71
2016,2,2,9,45,513.5,116.5,1.4,10.0,332.5,574.42,475.86
2016,2,2,10,0,782.0,83.0,1.3,10.0,424.0,787.56,631.75
2016,2,2,10,15,414.5,142.5,1.3,10.0,325.0,557.02,454.97
2016,2,2,10,30,47.0,202.0,1.3,10.0,226.0,242.06,198.12
2016,2,2,10,45,189.0,211.0,1.3,10.5,311.0,406.72,335.59
2016,2,2,11,0,331.0,220.0,1.3,11.0,396.0,580.78,470.27
2016,2,2,11,15,266.5,238.0,1.35,11.0,382.5,545.75,440.09
2016,2,2,11,30,202.0,256.0,1.4,11.0,369.0,483.67,391.36
2016,2,2,11,45,546.0,171.0,1.45,11.5,484.0,782.66,621.67
2016,2,2,12,0,890.0,86.0,1.5,12.0,599.0,1028.85,787.5
2016,2,2,12,15,891.0,86.5,1.55,12.0,601.0,1034.3,788.32
2016,2,2,12,30,892.0,87.0,1.6,12.0,603.0,1036.16,790.31
2016,2,2,12,45,636.0,159.5,1.65,12.0,525.5,877.6,683.03
2016,2,2,13,0,380.0,232.0,1.7,12.0,448.0,661.32,526.43
2016,2,2,13,15,377.5,227.0,1.7,12.0,438.0,648.25,519.18
2016,2,2,13,30,375.0,222.0,1.7,12.0,428.0,633.78,508.97
2016,2,2,13,45,624.5,149.5,1.75,12.0,477.0,816.56,647.76
2016,2,2,14,0,874.0,77.0,1.8,12.0,526.0,933.39,729.6
2016,2,2,14,15,860.5,75.5,1.8,12.0,497.5,905.87,710.09
2016,2,2,14,30,847.0,74.0,1.8,12.0,469.0,865.06,682.84
2016,2,2,14,45,826.5,72.0,1.8,12.0,434.5,815.55,649.13
2016,2,2,15,0,806.0,70.0,1.8,12.0,400.0,764.71,613.91
2016,2,2,15,15,779.0,67.0,1.75,11.5,361.0,706.61,573.17
2016,2,2,15,30,752.0,64.0,1.7,11.0,322.0,648.37,531.26
2016,2,2,15,45,706.5,61.0,1.7,11.0,278.0,577.7,477.24
2016,2,2,16,0,661.0,58.0,1.7,11.0,234.0,513.36,424.87
2016,2,2,16,15,601.5,52.5,1.7,10.5,190.0,437.16,361.77
2016,2,2,16,30,542.0,47.0,1.7,10.0,146.0,365.89,300.17
2016,2,2,16,45,439.0,38.5,1.75,9.5,103.5,276.2,221.56
2016,2,2,17,0,336.0,30.0,1.8,9.0,61.0,197.73,144.52
2016,2,2,17,15,168.0,15.0,1.85,8.5,30.5,90.13,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,86.5,8.5,1.85,5.5,12.0,32.1,0.0
2016,2,3,7,30,173.0,17.0,1.9,6.0,24.0,91.39,0.0
2016,2,3,7,45,293.0,29.0,1.95,6.5,60.5,176.17,127.41
2016,2,3,8,0,413.0,41.0,2.0,7.0,97.0,262.74,212.85
2016,2,3,8,15,490.0,49.0,2.0,7.0,140.0,336.55,280.37
2016,2,3,8,30,567.0,57.0,2.0,7.0,183.0,417.87,352.06
2016,2,3,8,45,401.0,88.5,2.05,7.5,187.5,374.6,317.76
2016,2,3,9,0,235.0,120.0,2.1,8.0,192.0,304.55,258.85
2016,2,3,9,15,252.5,134.5,2.1,8.5,221.0,344.32,292.36
2016,2,3,9,30,270.0,149.0,2.1,9.0,250.0,385.25,325.46
2016,2,3,9,45,215.0,170.0,2.1,9.5,255.5,358.61,301.66
2016,2,3,10,0,160.0,191.0,2.1,10.0,261.0,344.02,287.4
2016,2,3,10,15,321.0,179.5,2.05,10.0,333.0,495.59,412.25
2016,2,3,10,30,482.0,168.0,2.0,10.0,405.0,661.33,541.2
2016,2,3,10,45,534.0,161.5,2.0,10.5,436.5,717.18,581.02
2016,2,3,11,0,586.0,155.0,2.0,11.0,468.0,783.0,627.12
2016,2,3,11,15,710.5,127.5,2.0,11.0,519.0,888.36,701.41
2016,2,3,11,30,835.0,100.0,2.0,11.0,570.0,984.92,766.99
2016,2,3,11,45,485.0,184.5,2.0,11.5,458.5,736.31,586.55
2016,2,3,12,0,135.0,269.0,2.0,12.0,347.0,433.78,349.77
2016,2,3,12,15,71.0,232.0,1.95,12.0,273.0,299.65,244.01
2016,2,3,12,30,7.0,195.0,1.9,12.0,199.0,172.63,138.99
2016,2,3,12,45,8.5,197.5,1.9,12.5,203.0,176.76,142.56
2016,2,3,13,0,10.0,200.0,1.9,13.0,207.0,181.02,145.89
2016,2,3,13,15,9.5,196.0,1.85,13.0,202.0,176.83,142.51
2016,2,3,13,30,9.0,192.0,1.8,13.0,197.0,172.78,139.3
2016,2,3,13,45,95.5,212.5,1.75,13.0,262.0,299.5,245.72
2016,2,3,14,0,182.0,233.0,1.7,13.0,327.0,426.68,348.09
2016,2,3,14,15,113.0,213.0,1.6,12.5,270.5,335.33,274.16
2016,2,3,14,30,44.0,193.0,1.5,12.0,214.0,228.43,186.95
2016,2,3,14,45,252.5,164.5,1.45,12.0,270.5,409.94,339.92
2016,2,3,15,0,461.0,136.0,1.4,12.0,327.0,556.56,456.83
2016,2,3,15,15,430.5,129.5,1.35,11.5,294.5,505.61,416.49
2016,2,3,15,30,400.0,123.0,1.3,11.0,262.0,455.97,377.98
2016,2,3,15,45,374.0,109.5,1.3,11.0,226.0,403.28,335.75
2016,2,3,16,0,348.0,96.0,1.3,11.0,190.0,352.25,293.6
2016,2,3,16,15,311.5,81.0,1.35,10.5,154.0,295.39,245.87
2016,2,3,16,30,275.0,66.0,1.4,10.0,118.0,241.93,199.37
2016,2,3,16,45,216.5,50.5,1.45,10.0,84.0,181.24,145.3
2016,2,3,17,0,158.0,35.0,1.5,10.0,50.0,127.31,93.4
2016,2,3,17,15,79.0,17.5,1.45,10.0,25.0,59.19,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,9.0,2.5,7.0,13.0,35.11,0.0
2016,2,4,7,30,192.0,18.0,2.5,7.0,26.0,99.26,0.0
2016,2,4,7,45,317.0,29.0,2.55,7.5,63.5,185.32,135.9
2016,2,4,8,0,442.0,40.0,2.6,8.0,101.0,274.55,222.37
2016,2,4,8,15,517.5,47.5,2.55,8.0,145.0,348.43,290.0
2016,2,4,8,30,593.0,55.0,2.5,8.0,189.0,429.67,361.67
2016,2,4,8,45,638.5,60.5,2.5,8.5,232.5,496.59,418.81
2016,2,4,9,0,684.0,66.0,2.5,9.0,276.0,566.61,476.23
2016,2,4,9,15,717.0,70.0,2.5,9.0,317.5,624.31,522.3
2016,2,4,9,30,750.0,74.0,2.5,9.0,359.0,687.16,569.87
2016,2,4,9,45,770.0,77.5,2.55,9.5,395.5,739.43,607.41
2016,2,4,10,0,790.0,81.0,2.6,10.0,432.0,790.77,643.49
2016,2,4,10,15,806.5,83.5,2.55,10.0,463.0,836.62,675.31
2016,2,4,10,30,823.0,86.0,2.5,10.0,494.0,880.69,705.35
2016,2,4,10,45,835.0,87.0,2.5,10.5,519.0,916.66,728.31
2016,2,4,11,0,847.0,88.0,2.5,11.0,544.0,950.05,749.27
2016,2,4,11,15,717.0,128.0,2.4,11.5,522.5,894.9,706.7
2016,2,4,11,30,587.0,168.0,2.3,12.0,501.0,811.91,644.98
2016,2,4,11,45,584.0,173.5,2.25,12.5,510.0,823.15,651.83
2016,2,4,12,0,581.0,179.0,2.2,13.0,519.0,831.81,655.99
2016,2,4,12,15,727.0,135.0,2.05,13.0,562.0,945.25,734.03
2016,2,4,12,30,873.0,91.0,1.9,13.0,605.0,1034.32,791.47
2016,2,4,12,45,872.0,90.5,1.8,13.5,599.5,1029.3,784.23
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,1020.69,775.93
2016,2,4,13,15,752.0,119.5,1.6,14.0,547.5,933.71,716.44
2016,2,4,13,30,633.0,149.0,1.5,14.0,501.0,837.84,650.69
2016,2,4,13,45,602.0,152.0,1.45,14.0,477.5,797.14,623.35
2016,2,4,14,0,571.0,155.0,1.4,14.0,454.0,745.96,587.65
2016,2,4,14,15,471.5,169.0,1.3,14.0,407.0,654.45,520.29
2016,2,4,14,30,372.0,183.0,1.2,14.0,360.0,545.52,438.51
2016,2,4,14,45,397.5,164.0,1.2,14.0,341.0,552.29,445.51
2016,2,4,15,0,423.0,145.0,1.2,14.0,322.0,535.42,433.93
2016,2,4,15,15,402.5,135.5,1.1,13.5,291.0,490.28,399.75
2016,2,4,15,30,382.0,126.0,1.0,13.0,260.0,445.72,365.49
2016,2,4,15,45,366.5,111.0,0.95,13.0,226.0,399.35,328.69
2016,2,4,16,0,351.0,96.0,0.9,13.0,192.0,353.63,291.33
2016,2,4,16,15,441.5,73.0,0.95,12.5,171.5,360.97,296.66
2016,2,4,16,30,532.0,50.0,1.0,12.0,151.0,363.04,294.7
2016,2,4,16,45,443.0,41.0,1.05,11.5,109.0,279.86,222.56
2016,2,4,17,0,354.0,32.0,1.1,11.0,67.0,206.29,153.27
2016,2,4,17,15,177.0,16.0,1.15,10.5,33.5,95.53,6.14
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,6.5,14.0,33.73,0.0
2016,2,5,7,30,181.0,19.0,2.4,7.0,28.0,96.67,0.0
2016,2,5,7,45,304.0,31.0,2.45,7.5,66.0,181.18,134.63
2016,2,5,8,0,427.0,43.0,2.5,8.0,104.0,269.73,218.79
2016,2,5,8,15,503.5,51.5,2.5,8.5,148.5,344.59,286.42
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,426.9,358.09
2016,2,5,8,45,629.5,66.0,2.5,9.5,238.0,496.49,417.05
2016,2,5,9,0,679.0,72.0,2.5,10.0,283.0,569.54,476.53
2016,2,5,9,15,713.0,76.0,2.5,10.5,325.0,632.05,525.4
2016,2,5,9,30,747.0,80.0,2.5,11.0,367.0,695.6,572.02
2016,2,5,9,45,775.5,82.0,2.5,11.5,405.5,748.32,609.15
2016,2,5,10,0,804.0,84.0,2.5,12.0,444.0,805.46,648.69
2016,2,5,10,15,675.5,119.0,2.4,12.5,436.0,768.11,617.6
2016,2,5,10,30,547.0,154.0,2.3,13.0,428.0,703.26,567.08
2016,2,5,10,45,702.5,123.5,2.25,13.5,493.0,841.6,666.33
2016,2,5,11,0,858.0,93.0,2.2,14.0,558.0,966.3,749.81
2016,2,5,11,15,865.0,94.0,2.05,14.0,575.5,992.32,763.57
2016,2,5,11,30,872.0,95.0,1.9,14.0,593.0,1015.14,776.0
2016,2,5,11,45,677.5,154.5,1.75,14.5,546.0,906.89,698.23
2016,2,5,12,0,483.0,214.0,1.6,15.0,499.0,771.28,599.58
2016,2,5,12,15,494.0,211.0,1.45,15.0,503.0,781.61,606.95
2016,2,5,12,30,505.0,208.0,1.3,15.0,507.0,789.7,611.07
2016,2,5,12,45,685.5,153.5,1.15,15.0,555.5,920.99,700.48
2016,2,5,13,0,866.0,99.0,1.0,15.0,604.0,1026.54,765.7
2016,2,5,13,15,640.5,158.5,1.0,15.0,527.0,866.43,658.69
2016,2,5,13,30,415.0,218.0,1.0,15.0,450.0,689.64,535.15
2016,2,5,13,45,635.0,152.5,1.0,15.0,493.5,829.33,639.31
2016,2,5,14,0,855.0,87.0,1.0,15.0,537.0,938.47,712.22
2016,2,5,14,15,842.5,85.5,1.05,15.0,509.5,901.29,687.66
2016,2,5,14,30,830.0,84.0,1.1,15.0,482.0,861.7,663.22
2016,2,5,14,45,815.5,80.5,1.15,15.0,448.5,815.86,633.99
2016,2,5,15,0,801.0,77.0,1.2,15.0,415.0,768.28,602.93
2016,2,5,15,15,776.0,73.5,1.2,14.5,376.0,711.12,564.64
2016,2,5,15,30,751.0,70.0,1.2,14.0,337.0,653.63,525.02
2016,2,5,15,45,707.5,67.0,1.2,14.0,293.0,584.05,473.16
2016,2,5,16,0,664.0,64.0,1.2,14.0,249.0,521.11,423.42
2016,2,5,16,15,606.5,58.0,1.2,13.0,203.5,445.06,362.92
2016,2,5,16,30,549.0,52.0,1.2,12.0,158.0,373.67,303.39
2016,2,5,16,45,447.0,43.0,1.2,11.5,114.0,283.32,225.93
2016,2,5,17,0,345.0,34.0,1.2,11.0,70.0,203.92,153.09
2016,2,5,17,15,172.5,17.0,1.2,11.0,35.0,95.62,20.9
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.5,9.5,2.25,7.5,15.0,39.05,0.0
2016,2,6,7,30,219.0,19.0,2.3,8.0,30.0,110.29,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,193.4,144.82
2016,2,6,8,0,457.0,41.0,2.4,9.0,107.0,280.97,227.25
2016,2,6,8,15,529.5,48.0,2.3,9.5,151.5,353.5,292.57
2016,2,6,8,30,602.0,55.0,2.2,10.0,196.0,433.03,361.31
2016,2,6,8,45,654.5,59.0,2.1,10.5,241.0,502.94,419.76
2016,2,6,9,0,707.0,63.0,2.0,11.0,286.0,573.08,475.99
2016,2,6,9,15,738.0,66.5,1.9,11.5,327.0,634.04,521.8
2016,2,6,9,30,769.0,70.0,1.8,12.0,368.0,695.65,565.38
2016,2,6,9,45,791.0,72.5,1.75,12.5,405.0,749.09,601.79
2016,2,6,10,0,813.0,75.0,1.7,13.0,442.0,801.71,636.61
2016,2,6,10,15,828.0,77.0,1.6,13.5,473.5,846.4,664.32
2016,2,6,10,30,843.0,79.0,1.5,14.0,505.0,889.17,689.96
2016,2,6,10,45,856.0,79.5,1.4,14.5,530.0,925.96,710.83
2016,2,6,11,0,869.0,80.0,1.3,15.0,555.0,948.77,721.87
2016,2,6,11,15,875.5,81.0,1.35,15.0,572.5,974.02,738.4
2016,2,6,11,30,882.0,82.0,1.4,15.0,590.0,996.11,752.86
2016,2,6,11,45,665.0,154.0,1.45,15.5,540.5,893.35,682.46
2016,2,6,12,0,448.0,226.0,1.5,16.0,491.0,748.27,579.11
2016,2,6,12,15,459.0,224.5,1.5,16.0,497.5,760.2,589.21
2016,2,6,12,30,470.0,223.0,1.5,16.0,504.0,770.01,596.22
2016,2,6,12,45,415.0,234.0,1.55,16.0,480.0,723.74,562.63
2016,2,6,13,0,360.0,245.0,1.6,16.0,456.0,654.03,512.73
2016,2,6,13,15,613.5,164.5,1.6,16.0,515.0,845.42,654.59
2016,2,6,13,30,867.0,84.0,1.6,16.0,574.0,972.03,739.37
2016,2,6,13,45,699.0,128.0,1.6,16.5,514.0,863.83,663.74
2016,2,6,14,0,531.0,172.0,1.6,17.0,454.0,727.1,568.19
2016,2,6,14,15,465.0,177.0,1.55,16.5,414.5,656.58,518.64
2016,2,6,14,30,399.0,182.0,1.5,16.0,375.0,587.72,468.43
2016,2,6,14,45,413.5,165.0,1.45,16.0,353.0,566.05,453.73
2016,2,6,15,0,428.0,148.0,1.4,16.0,331.0,541.85,436.44
2016,2,6,15,15,416.0,135.0,1.25,15.5,299.0,499.13,404.41
2016,2,6,15,30,404.0,122.0,1.1,15.0,267.0,456.24,371.66
2016,2,6,15,45,384.0,109.0,1.0,15.0,233.0,407.94,333.35
2016,2,6,16,0,364.0,96.0,0.9,15.0,199.0,360.7,294.89
2016,2,6,16,15,465.0,71.5,0.95,14.5,179.0,376.42,306.87
2016,2,6,16,30,566.0,47.0,1.0,14.0,159.0,376.48,303.48
2016,2,6,16,45,477.5,39.0,1.05,13.5,116.0,292.9,231.79
2016,2,6,17,0,389.0,31.0,1.1,13.0,73.0,218.89,164.21
2016,2,6,17,15,194.5,15.5,1.1,13.0,36.5,101.89,34.13
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.5,9.0,2.35,10.0,17.5,51.36,0.0
2016,2,7,7,30,309.0,18.0,2.4,10.0,35.0,137.85,19.07
2016,2,7,7,45,430.0,26.5,2.5,10.5,76.0,222.05,166.54
2016,2,7,8,0,551.0,35.0,2.6,11.0,117.0,313.23,251.63
2016,2,7,8,15,619.0,40.5,2.65,11.5,162.5,386.99,318.12
2016,2,7,8,30,687.0,46.0,2.7,12.0,208.0,466.93,387.26
2016,2,7,8,45,730.5,49.5,2.8,12.5,253.5,534.95,444.58
2016,2,7,9,0,774.0,53.0,2.9,13.0,299.0,605.56,501.77
2016,2,7,9,15,803.0,55.5,2.8,13.5,341.5,666.65,547.13
2016,2,7,9,30,832.0,58.0,2.7,14.0,384.0,720.63,585.15
2016,2,7,9,45,845.0,62.5,2.65,14.5,421.0,771.13,619.73
2016,2,7,10,0,858.0,67.0,2.6,15.0,458.0,820.01,652.26
2016,2,7,10,15,873.0,68.5,2.5,15.0,490.0,864.93,682.06
2016,2,7,10,30,888.0,70.0,2.4,15.0,522.0,907.84,709.9
2016,2,7,10,45,898.5,71.5,2.35,15.5,547.5,944.26,731.88
2016,2,7,11,0,909.0,73.0,2.3,16.0,573.0,977.91,751.69
2016,2,7,11,15,915.5,73.5,2.3,16.5,591.0,1003.38,766.32
2016,2,7,11,30,922.0,74.0,2.3,17.0,609.0,1025.53,778.78
2016,2,7,11,45,926.0,74.5,2.3,17.5,619.5,1041.7,787.3
2016,2,7,12,0,930.0,75.0,2.3,18.0,630.0,1054.25,793.57
2016,2,7,12,15,930.5,75.0,2.25,18.0,632.0,1058.86,795.65
2016,2,7,12,30,931.0,75.0,2.2,18.0,634.0,1059.71,795.5
2016,2,7,12,45,931.0,74.0,2.2,18.0,628.5,1054.98,792.53
2016,2,7,13,0,931.0,73.0,2.2,18.0,623.0,1046.49,787.32
2016,2,7,13,15,926.0,72.5,2.2,18.0,609.5,1029.89,776.93
2016,2,7,13,30,921.0,72.0,2.2,18.0,596.0,1009.77,764.39
2016,2,7,13,45,913.0,71.0,2.2,18.5,575.0,982.7,745.86
2016,2,7,14,0,905.0,70.0,2.2,19.0,554.0,952.49,725.33
2016,2,7,14,15,893.0,68.5,2.1,19.0,525.5,915.03,700.17
2016,2,7,14,30,881.0,67.0,2.0,19.0,497.0,875.06,673.23
2016,2,7,14,45,864.5,65.0,1.95,19.0,462.5,828.36,641.89
2016,2,7,15,0,848.0,63.0,1.9,19.0,428.0,779.99,609.0
2016,2,7,15,15,824.5,60.5,1.75,18.5,388.5,731.8,575.98
2016,2,7,15,30,801.0,58.0,1.6,18.0,349.0,674.79,535.8
2016,2,7,15,45,767.5,55.0,1.45,17.5,305.5,610.17,488.78
2016,2,7,16,0,734.0,52.0,1.3,17.0,262.0,546.68,439.25
2016,2,7,16,15,682.5,47.5,1.3,16.5,216.0,472.49,380.37
2016,2,7,16,30,631.0,43.0,1.3,16.0,170.0,402.11,321.87
2016,2,7,16,45,547.0,36.0,1.3,15.5,125.5,318.08,250.33
2016,2,7,17,0,463.0,29.0,1.3,15.0,81.0,242.62,181.79
2016,2,7,17,15,231.5,14.5,1.3,14.5,40.5,112.43,47.68
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,10.5,2.95,10.5,17.5,43.44,0.0
2016,2,8,7,30,247.0,21.0,3.0,11.0,35.0,122.52,32.14
2016,2,8,7,45,366.5,31.5,3.15,12.0,75.5,204.93,154.37
2016,2,8,8,0,486.0,42.0,3.3,13.0,116.0,293.78,235.3
2016,2,8,8,15,559.0,48.5,3.2,13.5,161.5,367.56,301.0
2016,2,8,8,30,632.0,55.0,3.1,14.0,207.0,448.33,370.2
2016,2,8,8,45,675.5,60.5,3.05,14.5,252.0,516.02,426.56
2016,2,8,9,0,719.0,66.0,3.0,15.0,297.0,582.92,480.19
2016,2,8,9,15,751.0,69.5,2.9,15.5,339.5,645.32,527.34
2016,2,8,9,30,783.0,73.0,2.8,16.0,382.0,708.4,572.24
2016,2,8,9,45,813.0,73.5,2.75,16.5,421.5,766.62,612.37
2016,2,8,10,0,843.0,74.0,2.7,17.0,461.0,824.46,651.15
2016,2,8,10,15,858.0,75.5,2.65,17.0,493.0,869.64,681.26
2016,2,8,10,30,873.0,77.0,2.6,17.0,525.0,902.49,702.35
2016,2,8,10,45,884.0,78.5,2.55,17.5,550.5,939.0,724.52
2016,2,8,11,0,895.0,80.0,2.5,18.0,576.0,972.81,744.49
2016,2,8,11,15,901.5,81.0,2.45,18.0,594.0,998.67,760.29
2016,2,8,11,30,908.0,82.0,2.4,18.0,612.0,1021.25,773.95
2016,2,8,11,45,912.0,82.0,2.35,18.5,622.5,1036.65,781.38
2016,2,8,12,0,916.0,82.0,2.3,19.0,633.0,1048.47,786.57
2016,2,8,12,15,916.5,82.0,2.25,19.0,635.0,1053.05,788.64
2016,2,8,12,30,917.0,82.0,2.2,19.0,637.0,1053.9,788.49
2016,2,8,12,45,920.5,80.0,2.15,19.5,632.5,1051.57,784.98
2016,2,8,13,0,924.0,78.0,2.1,20.0,628.0,1045.46,779.2
2016,2,8,13,15,919.0,77.0,2.0,20.0,614.5,1028.31,767.22
2016,2,8,13,30,914.0,76.0,1.9,20.0,601.0,1007.65,753.2
2016,2,8,13,45,905.5,75.5,1.85,20.0,579.5,980.85,735.91
2016,2,8,14,0,897.0,75.0,1.8,20.0,558.0,950.96,716.66
2016,2,8,14,15,885.0,73.5,1.75,20.0,530.0,913.7,692.45
2016,2,8,14,30,873.0,72.0,1.7,20.0,502.0,873.95,666.48
2016,2,8,14,45,855.5,70.0,1.65,20.0,467.5,826.64,635.06
2016,2,8,15,0,838.0,68.0,1.6,20.0,433.0,786.07,608.02
2016,2,8,15,15,814.0,65.5,1.5,19.5,393.0,729.48,569.73
2016,2,8,15,30,790.0,63.0,1.4,19.0,353.0,672.41,530.33
2016,2,8,15,45,755.0,59.5,1.3,18.5,309.0,606.52,482.86
2016,2,8,16,0,720.0,56.0,1.2,18.0,265.0,541.9,433.23
2016,2,8,16,15,667.5,51.5,1.2,17.5,219.0,467.65,374.75
2016,2,8,16,30,615.0,47.0,1.2,17.0,173.0,397.24,316.7
2016,2,8,16,45,529.0,39.5,1.3,16.5,128.0,316.32,248.36
2016,2,8,17,0,443.0,32.0,1.4,16.0,83.0,240.96,181.05
2016,2,8,17,15,286.5,21.0,1.4,15.5,48.0,142.1,70.82
2016,2,8,17,30,130.0,10.0,1.4,15.0,13.0,46.15,0.0
2016,2,8,17,45,65.0,5.0,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,137.5,10.5,2.6,10.5,19.0,47.2,0.0
2016,2,9,7,30,275.0,21.0,2.7,11.0,38.0,132.56,48.7
2016,2,9,7,45,394.0,31.0,2.8,11.5,79.5,214.71,163.02
2016,2,9,8,0,513.0,41.0,2.9,12.0,121.0,304.3,244.56
2016,2,9,8,15,584.0,47.5,2.9,12.5,167.5,378.4,310.64
2016,2,9,8,30,655.0,54.0,2.9,13.0,214.0,455.7,377.27
2016,2,9,8,45,701.0,58.5,2.95,13.5,260.5,525.25,435.4
2016,2,9,9,0,747.0,63.0,3.0,14.0,307.0,597.64,493.55
2016,2,9,9,15,777.5,66.5,2.9,14.5,350.0,660.17,540.5
2016,2,9,9,30,808.0,70.0,2.8,15.0,393.0,723.22,585.25
2016,2,9,9,45,698.0,99.0,2.7,15.5,396.5,708.06,570.68
2016,2,9,10,0,588.0,128.0,2.6,16.0,400.0,675.91,544.08
2016,2,9,10,15,593.0,136.5,2.4,16.5,427.0,712.19,568.06
2016,2,9,10,30,598.0,145.0,2.2,17.0,454.0,746.58,589.46
2016,2,9,10,45,585.5,157.0,2.05,17.5,472.0,766.04,599.97
2016,2,9,11,0,573.0,169.0,1.9,18.0,490.0,773.69,602.04
2016,2,9,11,15,745.5,125.5,1.8,18.0,556.0,917.5,700.06
2016,2,9,11,30,918.0,82.0,1.7,18.0,622.0,1030.8,771.94
2016,2,9,11,45,743.0,136.5,1.6,18.5,578.5,951.12,714.52
2016,2,9,12,0,568.0,191.0,1.5,19.0,535.0,829.96,630.86
2016,2,9,12,15,744.5,138.0,1.35,19.0,590.5,964.76,720.51
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,1061.37,778.36
2016,2,9,12,45,761.5,131.0,1.1,19.5,592.0,971.12,716.03
2016,2,9,13,0,602.0,177.0,1.0,20.0,538.0,853.93,637.71
2016,2,9,13,15,549.5,191.0,0.85,20.0,515.0,799.97,600.89
2016,2,9,13,30,497.0,205.0,0.7,20.0,492.0,754.33,567.65
2016,2,9,13,45,514.5,191.0,0.55,20.0,479.0,744.73,560.62
2016,2,9,14,0,532.0,177.0,0.4,20.0,466.0,732.14,551.07
2016,2,9,14,15,357.0,199.0,0.3,20.0,389.0,558.75,427.31
2016,2,9,14,30,182.0,221.0,0.2,20.0,312.0,398.94,309.14
2016,2,9,14,45,168.5,206.0,0.15,20.0,285.5,364.72,285.22
2016,2,9,15,0,155.0,191.0,0.1,20.0,259.0,331.18,260.21
2016,2,9,15,15,153.5,173.5,0.15,19.5,235.5,304.71,241.42
2016,2,9,15,30,152.0,156.0,0.2,19.0,212.0,278.17,222.02
2016,2,9,15,45,141.5,138.5,0.25,18.5,185.5,245.5,197.02
2016,2,9,16,0,131.0,121.0,0.3,18.0,159.0,213.76,172.04
2016,2,9,16,15,118.5,101.5,0.35,17.5,131.5,179.34,144.08
2016,2,9,16,30,106.0,82.0,0.4,17.0,104.0,146.15,116.27
2016,2,9,16,45,87.5,62.0,0.5,17.0,77.5,110.66,85.71
2016,2,9,17,0,69.0,42.0,0.6,17.0,51.0,76.8,55.84
2016,2,9,17,15,34.5,25.0,0.65,16.5,29.5,41.26,19.55
2016,2,9,17,30,0.0,8.0,0.7,16.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,0.75,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,67.0,11.5,1.15,11.5,16.0,27.91,0.0
2016,2,10,7,30,134.0,23.0,1.1,12.0,32.0,84.88,36.53
2016,2,10,7,45,206.0,39.0,1.1,12.5,65.5,145.02,109.64
2016,2,10,8,0,278.0,55.0,1.1,13.0,99.0,207.91,165.96
2016,2,10,8,15,319.0,70.0,1.15,13.0,136.5,261.84,213.83
2016,2,10,8,30,360.0,85.0,1.2,13.0,174.0,319.98,263.99
2016,2,10,8,45,384.0,99.5,1.25,13.5,211.0,370.84,306.25
2016,2,10,9,0,408.0,114.0,1.3,14.0,248.0,423.41,348.44
2016,2,10,9,15,436.0,122.5,1.2,14.0,283.0,473.62,387.67
2016,2,10,9,30,464.0,131.0,1.1,14.0,318.0,525.27,426.69
2016,2,10,9,45,523.5,131.0,1.0,14.5,360.5,593.64,476.67
2016,2,10,10,0,583.0,131.0,0.9,15.0,403.0,674.23,533.05
2016,2,10,10,15,711.5,109.5,0.85,15.0,464.5,785.76,609.35
2016,2,10,10,30,840.0,88.0,0.8,15.0,526.0,895.21,680.54
2016,2,10,10,45,850.5,89.5,0.8,15.5,551.0,931.1,700.35
2016,2,10,11,0,861.0,91.0,0.8,16.0,576.0,964.28,719.24
2016,2,10,11,15,672.0,153.5,0.85,16.0,539.5,876.6,661.04
2016,2,10,11,30,483.0,216.0,0.9,16.0,503.0,759.27,580.49
2016,2,10,11,45,403.5,241.0,0.95,16.5,483.5,689.62,531.15
2016,2,10,12,0,324.0,266.0,1.0,17.0,464.0,641.61,495.0
2016,2,10,12,15,605.0,180.0,1.0,17.0,551.0,867.4,657.9
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,1036.1,765.29
2016,2,10,12,45,886.0,93.0,1.05,17.5,632.5,1031.61,759.6
2016,2,10,13,0,886.0,92.0,1.1,18.0,627.0,1023.5,754.4
2016,2,10,13,15,753.0,127.5,1.1,18.0,575.5,942.07,702.2
2016,2,10,13,30,620.0,163.0,1.1,18.0,524.0,837.95,634.49
2016,2,10,13,45,609.0,161.5,1.15,18.5,506.0,811.91,618.32
2016,2,10,14,0,598.0,160.0,1.2,19.0,488.0,783.65,599.54
2016,2,10,14,15,511.0,172.5,1.15,19.0,443.0,691.41,534.7
2016,2,10,14,30,424.0,185.0,1.1,19.0,398.0,610.85,476.46
2016,2,10,14,45,372.0,180.5,1.1,19.0,358.0,525.71,415.19
2016,2,10,15,0,320.0,176.0,1.1,19.0,318.0,464.45,369.66
2016,2,10,15,15,306.0,163.0,1.05,18.5,289.0,425.71,341.37
2016,2,10,15,30,292.0,150.0,1.0,18.0,260.0,387.46,312.61
2016,2,10,15,45,278.5,132.5,1.0,17.5,227.5,344.86,279.95
2016,2,10,16,0,265.0,115.0,1.0,17.0,195.0,303.05,246.89
2016,2,10,16,15,243.0,98.0,1.05,16.5,161.5,257.89,210.03
2016,2,10,16,30,221.0,81.0,1.1,16.0,128.0,214.78,173.6
2016,2,10,16,45,187.5,62.5,1.15,15.5,95.5,166.56,131.94
2016,2,10,17,0,154.0,44.0,1.2,15.0,63.0,121.81,92.07
2016,2,10,17,15,77.0,27.5,1.2,15.0,37.0,66.18,37.3
2016,2,10,17,30,0.0,11.0,1.2,15.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.2,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,63.0,12.5,1.8,11.5,16.5,27.47,0.0
2016,2,11,7,30,126.0,25.0,1.8,12.0,33.0,85.03,42.22
2016,2,11,7,45,182.0,41.5,1.8,12.5,65.0,137.67,104.69
2016,2,11,8,0,238.0,58.0,1.8,13.0,97.0,192.3,154.04
2016,2,11,8,15,271.0,74.5,1.7,13.0,132.5,241.49,197.92
2016,2,11,8,30,304.0,91.0,1.6,13.0,168.0,294.06,243.45
2016,2,11,8,45,331.5,104.0,1.5,13.5,202.5,342.48,283.78
2016,2,11,9,0,359.0,117.0,1.4,14.0,237.0,393.11,324.43
2016,2,11,9,15,470.0,113.0,1.25,14.0,291.5,486.51,398.73
2016,2,11,9,30,581.0,109.0,1.1,14.0,346.0,597.42,482.63
2016,2,11,9,45,600.5,115.5,1.0,14.5,380.0,646.64,515.88
2016,2,11,10,0,620.0,122.0,0.9,15.0,414.0,695.41,547.49
2016,2,11,10,15,720.0,107.5,0.85,15.5,469.0,790.17,610.81
2016,2,11,10,30,820.0,93.0,0.8,16.0,524.0,882.37,669.15
2016,2,11,10,45,643.5,150.5,0.8,16.5,498.5,812.81,618.58
2016,2,11,11,0,467.0,208.0,0.8,17.0,473.0,714.2,547.27
2016,2,11,11,15,301.5,243.5,0.8,17.0,416.5,579.5,449.05
2016,2,11,11,30,136.0,279.0,0.8,17.0,360.0,437.43,341.33
2016,2,11,11,45,134.0,284.5,0.8,17.5,366.0,443.32,345.98
2016,2,11,12,0,132.0,290.0,0.8,18.0,372.0,448.78,349.02
2016,2,11,12,15,273.5,269.0,0.8,18.0,438.5,594.09,458.62
2016,2,11,12,30,415.0,248.0,0.8,18.0,505.0,714.46,545.22
2016,2,11,12,45,348.5,261.0,0.8,18.0,475.5,660.26,504.35
2016,2,11,13,0,282.0,274.0,0.8,18.0,446.0,605.35,464.56
2016,2,11,13,15,377.0,246.0,0.7,18.0,470.5,664.02,508.55
2016,2,11,13,30,472.0,218.0,0.6,18.0,495.0,742.73,563.2
2016,2,11,13,45,602.0,174.5,0.55,18.5,515.0,809.3,608.34
2016,2,11,14,0,732.0,131.0,0.5,19.0,535.0,878.34,651.76
2016,2,11,14,15,689.5,128.5,0.4,19.0,494.0,815.13,608.11
2016,2,11,14,30,647.0,126.0,0.3,19.0,453.0,751.69,565.85
2016,2,11,14,45,601.0,128.5,0.2,19.0,416.0,690.87,524.84
2016,2,11,15,0,555.0,131.0,0.1,19.0,379.0,622.51,477.5
2016,2,11,15,15,510.0,131.5,0.25,18.5,343.5,564.42,439.23
2016,2,11,15,30,465.0,132.0,0.4,18.0,308.0,508.34,400.78
2016,2,11,15,45,438.5,119.0,0.55,18.0,269.5,452.72,360.68
2016,2,11,16,0,412.0,106.0,0.7,18.0,231.0,398.63,319.83
2016,2,11,16,15,368.5,92.5,0.85,17.5,190.5,336.04,270.82
2016,2,11,16,30,325.0,79.0,1.0,17.0,150.0,277.5,222.91
2016,2,11,16,45,263.5,63.0,1.15,16.5,111.5,212.24,167.89
2016,2,11,17,0,202.0,47.0,1.3,16.0,73.0,153.92,117.1
2016,2,11,17,15,101.0,29.5,1.35,15.5,42.5,77.5,46.77
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
