Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.0,1.15,12.0,22.0,44.48,0.0
2016,2,12,7,30,246.0,26.0,1.1,12.0,44.0,128.5,72.02
2016,2,12,7,45,355.5,37.0,1.1,12.5,85.0,203.08,155.18
2016,2,12,8,0,465.0,48.0,1.1,13.0,126.0,287.19,228.98
2016,2,12,8,15,341.5,74.0,1.05,13.0,140.5,276.27,225.11
2016,2,12,8,30,218.0,100.0,1.0,13.0,155.0,242.6,199.84
2016,2,12,8,45,241.5,115.0,0.95,13.5,187.5,284.7,235.35
2016,2,12,9,0,265.0,130.0,0.9,14.0,220.0,328.95,271.04
2016,2,12,9,15,343.0,136.0,0.85,14.0,268.0,403.49,330.92
2016,2,12,9,30,421.0,142.0,0.8,14.0,316.0,503.22,407.49
2016,2,12,9,45,399.0,162.0,0.8,14.5,338.5,526.61,422.35
2016,2,12,10,0,377.0,182.0,0.8,15.0,361.0,527.59,421.31
2016,2,12,10,15,442.5,180.5,0.85,15.0,404.5,617.95,488.52
2016,2,12,10,30,508.0,179.0,0.9,15.0,448.0,691.51,541.49
2016,2,12,10,45,528.0,181.0,0.95,15.5,472.5,728.17,565.8
2016,2,12,11,0,548.0,183.0,1.0,16.0,497.0,763.73,589.47
2016,2,12,11,15,546.5,190.0,1.05,16.0,511.0,782.47,601.93
2016,2,12,11,30,545.0,197.0,1.1,16.0,525.0,798.85,612.99
2016,2,12,11,45,577.0,189.5,1.15,16.0,542.0,830.24,635.21
2016,2,12,12,0,609.0,182.0,1.2,16.0,559.0,869.56,662.01
2016,2,12,12,15,458.0,229.0,1.2,16.0,513.5,760.81,583.75
2016,2,12,12,30,307.0,276.0,1.2,16.0,468.0,635.87,492.81
2016,2,12,12,45,292.5,276.5,1.3,16.5,458.0,620.44,482.61
2016,2,12,13,0,278.0,277.0,1.4,17.0,448.0,603.92,470.44
2016,2,12,13,15,450.5,221.5,1.45,17.0,491.0,732.97,568.37
2016,2,12,13,30,623.0,166.0,1.5,17.0,534.0,843.1,647.84
2016,2,12,13,45,421.0,209.0,1.55,17.0,454.0,672.44,524.31
2016,2,12,14,0,219.0,252.0,1.6,17.0,374.0,476.38,377.55
2016,2,12,14,15,442.0,187.0,1.6,16.5,417.5,643.07,509.87
2016,2,12,14,30,665.0,122.0,1.6,16.0,461.0,762.5,599.28
2016,2,12,14,45,501.5,149.5,1.6,16.0,395.5,619.79,494.07
2016,2,12,15,0,338.0,177.0,1.6,16.0,330.0,478.48,386.34
2016,2,12,15,15,447.0,141.0,1.55,16.0,324.5,525.75,425.64
2016,2,12,15,30,556.0,105.0,1.5,16.0,319.0,551.3,446.26
2016,2,12,15,45,511.0,101.0,1.45,16.0,279.0,480.82,391.04
2016,2,12,16,0,466.0,97.0,1.4,16.0,239.0,421.73,343.77
2016,2,12,16,15,423.5,85.5,1.45,15.5,198.5,359.12,293.3
2016,2,12,16,30,381.0,74.0,1.5,15.0,158.0,300.33,244.03
2016,2,12,16,45,316.0,60.0,1.55,14.5,118.5,232.46,185.89
2016,2,12,17,0,251.0,46.0,1.6,14.0,79.0,171.89,132.41
2016,2,12,17,15,125.5,31.0,1.6,14.0,47.5,88.16,56.27
2016,2,12,17,30,0.0,16.0,1.6,14.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,1.65,14.0,8.0,6.29,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.0,2.0,10.5,25.0,56.24,0.0
2016,2,13,7,30,338.0,24.0,2.0,11.0,50.0,158.47,96.01
2016,2,13,7,45,451.5,33.0,2.0,11.5,94.0,236.5,182.39
2016,2,13,8,0,565.0,42.0,2.0,12.0,138.0,321.98,258.69
2016,2,13,8,15,629.0,47.5,1.85,12.0,185.5,394.76,323.1
2016,2,13,8,30,693.0,53.0,1.7,12.0,233.0,473.15,389.56
2016,2,13,8,45,355.0,90.0,1.6,12.5,183.0,339.79,282.36
2016,2,13,9,0,17.0,127.0,1.5,13.0,133.0,120.24,96.94
2016,2,13,9,15,427.0,96.5,1.5,13.5,273.5,434.89,362.04
2016,2,13,9,30,837.0,66.0,1.5,14.0,414.0,737.43,590.76
2016,2,13,9,45,864.0,66.0,1.5,15.0,454.0,786.56,619.26
2016,2,13,10,0,891.0,66.0,1.5,16.0,494.0,842.49,654.4
2016,2,13,10,15,905.0,67.5,1.45,16.0,527.0,887.96,683.2
2016,2,13,10,30,919.0,69.0,1.4,16.0,560.0,931.23,710.07
2016,2,13,10,45,931.0,69.5,1.4,16.5,586.5,968.89,732.21
2016,2,13,11,0,943.0,70.0,1.4,17.0,613.0,1003.7,752.27
2016,2,13,11,15,949.0,70.5,1.45,17.0,631.5,1029.56,768.65
2016,2,13,11,30,955.0,71.0,1.5,17.0,650.0,1051.92,782.96
2016,2,13,11,45,959.5,70.5,1.6,17.5,660.5,1067.86,792.63
2016,2,13,12,0,964.0,70.0,1.7,18.0,671.0,1080.02,800.04
2016,2,13,12,15,964.5,70.5,1.7,18.0,673.5,1085.49,803.19
2016,2,13,12,30,965.0,71.0,1.7,18.0,676.0,1087.01,804.08
2016,2,13,12,45,955.5,74.5,1.75,18.0,669.0,1078.17,799.35
2016,2,13,13,0,946.0,78.0,1.8,18.0,662.0,1065.5,792.4
2016,2,13,13,15,940.5,77.0,2.0,18.0,648.0,1047.53,784.27
2016,2,13,13,30,935.0,76.0,2.2,18.0,634.0,1025.95,773.52
2016,2,13,13,45,924.0,76.0,2.45,18.0,611.5,996.83,757.96
2016,2,13,14,0,913.0,76.0,2.7,18.0,589.0,964.62,739.83
2016,2,13,14,15,900.5,75.0,2.75,17.5,559.5,926.93,717.07
2016,2,13,14,30,888.0,74.0,2.8,17.0,530.0,886.7,692.2
2016,2,13,14,45,869.5,72.5,2.85,17.0,494.5,838.46,659.92
2016,2,13,15,0,851.0,71.0,2.9,17.0,459.0,796.94,632.03
2016,2,13,15,15,827.5,68.5,2.75,16.5,418.5,739.99,592.22
2016,2,13,15,30,804.0,66.0,2.6,16.0,378.0,682.48,551.26
2016,2,13,15,45,765.0,63.5,2.5,16.0,332.5,614.2,499.61
2016,2,13,16,0,726.0,61.0,2.4,16.0,287.0,547.49,446.4
2016,2,13,16,15,675.0,56.0,2.4,15.0,239.5,473.12,387.18
2016,2,13,16,30,624.0,51.0,2.4,14.0,192.0,405.79,330.88
2016,2,13,16,45,537.5,44.5,2.45,13.5,145.5,321.71,258.51
2016,2,13,17,0,451.0,38.0,2.5,13.0,99.0,246.58,191.45
2016,2,13,17,15,311.0,27.0,2.5,12.5,60.5,158.17,106.94
2016,2,13,17,30,171.0,16.0,2.5,12.0,22.0,61.69,0.0
2016,2,13,17,45,85.5,8.0,2.5,12.0,11.0,6.29,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,174.0,12.0,2.35,11.5,26.5,57.37,0.0
2016,2,14,7,30,348.0,24.0,2.4,12.0,53.0,162.23,103.02
2016,2,14,7,45,449.5,32.5,2.45,12.5,95.5,234.29,180.8
2016,2,14,8,0,551.0,41.0,2.5,13.0,138.0,314.06,252.33
2016,2,14,8,15,612.0,46.5,2.35,13.5,184.0,384.3,314.21
2016,2,14,8,30,673.0,52.0,2.2,14.0,230.0,459.96,378.02
2016,2,14,8,45,638.0,67.5,2.05,14.5,261.0,495.88,407.38
2016,2,14,9,0,603.0,83.0,1.9,15.0,292.0,523.88,428.84
2016,2,14,9,15,520.0,113.0,1.9,15.5,309.5,519.94,424.36
2016,2,14,9,30,437.0,143.0,1.9,16.0,327.0,515.01,418.26
2016,2,14,9,45,379.5,169.5,1.95,16.5,340.0,498.95,404.17
2016,2,14,10,0,322.0,196.0,2.0,17.0,353.0,495.91,399.39
2016,2,14,10,15,589.5,136.5,2.1,17.5,446.0,706.38,560.56
2016,2,14,10,30,857.0,77.0,2.2,18.0,539.0,884.33,683.89
2016,2,14,10,45,865.0,79.0,2.3,18.5,563.5,918.4,704.1
2016,2,14,11,0,873.0,81.0,2.4,19.0,588.0,949.65,723.74
2016,2,14,11,15,675.5,153.5,2.4,19.0,553.0,877.9,673.35
2016,2,14,11,30,478.0,226.0,2.4,19.0,518.0,762.6,589.9
2016,2,14,11,45,686.0,155.0,2.4,19.5,582.0,911.9,696.17
2016,2,14,12,0,894.0,84.0,2.4,20.0,646.0,1025.7,769.6
2016,2,14,12,15,896.0,84.5,2.4,20.0,649.0,1032.37,772.59
2016,2,14,12,30,898.0,85.0,2.4,20.0,652.0,1035.37,774.48
2016,2,14,12,45,898.0,84.5,2.45,20.0,647.5,1031.4,772.54
2016,2,14,13,0,898.0,84.0,2.5,20.0,643.0,1023.76,768.4
2016,2,14,13,15,894.0,83.5,2.5,20.0,630.0,1008.47,758.8
2016,2,14,13,30,890.0,83.0,2.5,20.0,617.0,989.7,747.06
2016,2,14,13,45,879.0,83.5,2.5,20.0,596.0,962.03,729.43
2016,2,14,14,0,868.0,84.0,2.5,20.0,575.0,931.43,709.87
2016,2,14,14,15,856.5,82.5,2.5,20.0,547.0,905.72,693.64
2016,2,14,14,30,845.0,81.0,2.5,20.0,519.0,866.41,667.85
2016,2,14,14,45,677.5,113.5,2.5,20.0,450.0,737.26,577.81
2016,2,14,15,0,510.0,146.0,2.5,20.0,381.0,600.65,477.91
2016,2,14,15,15,462.0,140.5,2.45,19.5,339.0,535.09,429.85
2016,2,14,15,30,414.0,135.0,2.4,19.0,297.0,472.2,382.09
2016,2,14,15,45,389.5,123.0,2.35,18.5,261.5,421.4,342.94
2016,2,14,16,0,365.0,111.0,2.3,18.0,226.0,372.06,303.74
2016,2,14,16,15,338.0,96.0,2.25,17.5,189.0,319.81,261.01
2016,2,14,16,30,311.0,81.0,2.2,17.0,152.0,269.89,218.82
2016,2,14,16,45,271.5,64.5,2.2,16.5,116.0,215.13,171.53
2016,2,14,17,0,232.0,48.0,2.2,16.0,80.0,164.7,126.7
2016,2,14,17,15,116.0,33.5,2.25,15.5,49.5,86.58,57.97
2016,2,14,17,30,0.0,19.0,2.3,15.0,19.0,16.05,0.0
2016,2,14,17,45,0.0,9.5,2.35,15.0,9.5,7.47,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,206.0,12.5,1.7,14.5,29.5,66.28,0.0
2016,2,15,7,30,412.0,25.0,1.7,15.0,59.0,181.04,117.77
2016,2,15,7,45,513.0,32.0,1.75,15.5,104.0,254.96,194.33
2016,2,15,8,0,614.0,39.0,1.8,16.0,149.0,339.94,268.89
2016,2,15,8,15,672.5,44.0,1.85,16.0,197.0,411.66,331.76
2016,2,15,8,30,731.0,49.0,1.9,16.0,245.0,488.5,396.53
2016,2,15,8,45,769.5,52.5,2.0,16.5,292.0,555.87,451.1
2016,2,15,9,0,808.0,56.0,2.1,17.0,339.0,625.3,505.15
2016,2,15,9,15,833.0,58.0,2.15,17.0,382.0,678.2,544.45
2016,2,15,9,30,858.0,60.0,2.2,17.0,425.0,736.94,586.44
2016,2,15,9,45,876.5,62.0,2.25,17.5,463.5,790.08,622.32
2016,2,15,10,0,895.0,64.0,2.3,18.0,502.0,841.95,656.57
2016,2,15,10,15,907.5,65.5,2.3,18.0,534.0,886.31,685.83
2016,2,15,10,30,920.0,67.0,2.3,18.0,566.0,928.36,713.19
2016,2,15,10,45,928.5,67.5,2.3,18.5,591.5,962.82,733.74
2016,2,15,11,0,937.0,68.0,2.3,19.0,617.0,994.25,752.14
2016,2,15,11,15,942.5,69.0,2.3,19.0,635.0,1020.16,768.21
2016,2,15,11,30,948.0,70.0,2.3,19.0,653.0,1042.57,782.06
2016,2,15,11,45,950.0,70.5,2.3,19.5,663.0,1057.19,789.38
2016,2,15,12,0,952.0,71.0,2.3,20.0,673.0,1067.99,794.4
2016,2,15,12,15,952.5,71.0,2.3,20.0,675.5,1072.76,797.18
2016,2,15,12,30,953.0,71.0,2.3,20.0,678.0,1073.62,797.67
2016,2,15,12,45,944.0,74.0,2.3,20.5,671.0,1064.66,790.47
2016,2,15,13,0,935.0,77.0,2.3,21.0,664.0,1051.91,781.08
2016,2,15,13,15,930.5,76.5,2.25,21.0,650.0,1035.65,770.49
2016,2,15,13,30,926.0,76.0,2.2,21.0,636.0,1015.78,757.69
2016,2,15,13,45,916.5,76.0,2.2,21.0,614.5,988.22,740.52
2016,2,15,14,0,907.0,76.0,2.2,21.0,593.0,957.53,721.32
2016,2,15,14,15,896.0,74.5,2.1,20.5,564.5,920.68,698.21
2016,2,15,14,30,885.0,73.0,2.0,20.0,536.0,881.2,673.17
2016,2,15,14,45,867.5,71.5,1.95,20.0,501.0,833.83,641.67
2016,2,15,15,0,850.0,70.0,1.9,20.0,466.0,793.08,614.51
2016,2,15,15,15,828.0,67.5,1.75,19.5,425.5,737.27,576.45
2016,2,15,15,30,806.0,65.0,1.6,19.0,385.0,680.78,537.25
2016,2,15,15,45,774.0,62.0,1.45,19.0,340.5,616.57,489.73
2016,2,15,16,0,742.0,59.0,1.3,19.0,296.0,553.31,440.4
2016,2,15,16,15,695.5,54.5,1.3,18.5,249.0,481.36,384.39
2016,2,15,16,30,649.0,50.0,1.3,18.0,202.0,412.66,328.47
2016,2,15,16,45,577.0,43.5,1.3,17.5,155.5,333.78,262.33
2016,2,15,17,0,505.0,37.0,1.3,17.0,109.0,265.56,202.39
2016,2,15,17,15,373.0,27.0,1.3,17.0,68.5,177.96,122.4
2016,2,15,17,30,241.0,17.0,1.3,17.0,28.0,97.09,0.0
2016,2,15,17,45,120.5,8.5,1.35,17.0,14.0,33.99,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,13.0,1.9,12.5,30.5,76.37,0.0
2016,2,16,7,30,392.0,26.0,1.9,13.0,61.0,178.62,120.71
2016,2,16,7,45,491.5,34.0,1.9,13.5,106.0,247.68,190.88
2016,2,16,8,0,591.0,42.0,1.9,14.0,151.0,331.81,265.0
2016,2,16,8,15,650.0,47.5,1.75,14.5,199.0,403.23,326.87
2016,2,16,8,30,709.0,53.0,1.6,15.0,247.0,479.81,390.12
2016,2,16,8,45,747.5,57.0,1.5,15.5,293.5,546.79,443.24
2016,2,16,9,0,786.0,61.0,1.4,16.0,340.0,615.86,495.39
2016,2,16,9,15,812.0,63.5,1.4,16.5,383.0,675.85,538.37
2016,2,16,9,30,838.0,66.0,1.4,17.0,426.0,735.88,579.01
2016,2,16,9,45,857.0,68.0,1.45,17.5,464.5,781.27,608.71
2016,2,16,10,0,876.0,70.0,1.5,18.0,503.0,832.83,642.27
2016,2,16,10,15,889.0,71.5,1.55,18.0,535.5,876.99,671.35
2016,2,16,10,30,902.0,73.0,1.6,18.0,568.0,918.92,698.71
2016,2,16,10,45,910.5,74.5,1.65,18.5,593.5,954.15,720.04
2016,2,16,11,0,919.0,76.0,1.7,19.0,619.0,986.42,739.32
2016,2,16,11,15,925.0,77.0,1.7,19.0,637.0,1012.45,755.16
2016,2,16,11,30,931.0,78.0,1.7,19.0,655.0,1035.07,768.88
2016,2,16,11,45,933.0,78.5,1.75,19.5,665.0,1049.46,776.67
2016,2,16,12,0,935.0,79.0,1.8,20.0,675.0,1060.11,782.26
2016,2,16,12,15,935.5,79.0,1.8,20.0,677.5,1064.8,784.95
2016,2,16,12,30,936.0,79.0,1.8,20.0,680.0,1065.64,785.41
2016,2,16,12,45,936.0,78.5,1.85,20.5,674.5,1061.49,782.15
2016,2,16,13,0,936.0,78.0,1.9,21.0,669.0,1053.5,776.62
2016,2,16,13,15,931.5,77.0,1.95,21.0,655.0,1036.58,766.98
2016,2,16,13,30,927.0,76.0,2.0,21.0,641.0,1016.04,755.12
2016,2,16,13,45,919.5,75.0,2.05,21.0,620.0,989.11,739.1
2016,2,16,14,0,912.0,74.0,2.1,21.0,599.0,958.94,720.92
2016,2,16,14,15,901.0,73.0,2.1,21.0,570.0,922.53,697.89
2016,2,16,14,30,890.0,72.0,2.1,21.0,541.0,883.48,672.93
2016,2,16,14,45,874.0,70.0,2.1,21.0,506.0,836.54,642.27
2016,2,16,15,0,858.0,68.0,2.1,21.0,471.0,787.82,609.96
2016,2,16,15,15,661.5,98.5,1.95,20.5,393.5,648.83,511.74
2016,2,16,15,30,465.0,129.0,1.8,20.0,316.0,500.7,400.16
2016,2,16,15,45,444.5,117.5,1.7,20.0,279.5,450.73,362.23
2016,2,16,16,0,424.0,106.0,1.6,20.0,243.0,401.7,323.34
2016,2,16,16,15,539.5,78.0,1.5,19.0,224.0,419.42,337.18
2016,2,16,16,30,655.0,50.0,1.4,18.0,205.0,414.75,330.91
2016,2,16,16,45,576.0,44.0,1.35,17.5,157.5,332.87,261.88
2016,2,16,17,0,497.0,38.0,1.3,17.0,110.0,262.34,200.28
2016,2,16,17,15,248.5,34.0,1.25,16.5,70.0,139.37,97.3
2016,2,16,17,30,0.0,30.0,1.2,16.0,30.0,29.83,0.0
2016,2,16,17,45,0.0,15.0,1.2,16.0,15.0,11.8,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,4.5,3.75,15.0,4.5,3.4,0.0
2016,2,17,7,30,0.0,9.0,3.6,15.0,9.0,6.82,0.0
2016,2,17,7,45,0.0,16.0,3.5,15.5,16.0,12.15,4.44
2016,2,17,8,0,0.0,23.0,3.4,16.0,23.0,17.5,9.13
2016,2,17,8,15,0.0,30.5,3.5,16.0,30.5,23.24,14.15
2016,2,17,8,30,0.0,38.0,3.6,16.0,38.0,29.0,19.13
2016,2,17,8,45,0.0,45.5,3.7,16.5,45.5,34.77,24.0
2016,2,17,9,0,0.0,53.0,3.8,17.0,53.0,40.56,28.82
2016,2,17,9,15,102.5,119.0,4.0,17.0,163.5,193.43,159.16
2016,2,17,9,30,205.0,185.0,4.2,17.0,274.0,349.44,287.63
2016,2,17,9,45,117.0,190.5,4.45,17.0,242.5,292.36,238.97
2016,2,17,10,0,29.0,196.0,4.7,17.0,211.0,209.93,169.26
2016,2,17,10,15,28.0,206.0,4.75,17.0,221.0,219.58,176.88
2016,2,17,10,30,27.0,216.0,4.8,17.0,231.0,210.08,168.85
2016,2,17,10,45,54.5,242.5,4.9,17.0,274.5,284.48,229.58
2016,2,17,11,0,82.0,269.0,5.0,17.0,318.0,341.55,275.6
2016,2,17,11,15,253.0,259.5,4.95,17.0,416.5,545.29,439.76
2016,2,17,11,30,424.0,250.0,4.9,17.0,515.0,732.06,583.91
2016,2,17,11,45,488.5,231.0,4.9,17.0,541.5,783.44,622.54
2016,2,17,12,0,553.0,212.0,4.9,17.0,568.0,833.1,660.25
2016,2,17,12,15,452.5,246.5,4.9,17.0,538.0,770.58,610.99
2016,2,17,12,30,352.0,281.0,4.9,17.0,508.0,683.05,543.6
2016,2,17,12,45,219.0,287.5,4.9,17.0,428.5,528.7,423.73
2016,2,17,13,0,86.0,294.0,4.9,17.0,349.0,376.09,301.38
2016,2,17,13,15,43.0,212.0,4.9,16.5,239.5,240.3,193.26
2016,2,17,13,30,0.0,130.0,4.9,16.0,130.0,103.14,80.21
2016,2,17,13,45,11.0,175.5,4.95,16.0,182.0,155.06,123.66
2016,2,17,14,0,22.0,221.0,5.0,16.0,234.0,209.83,168.93
2016,2,17,14,15,11.0,157.5,4.9,16.0,164.0,138.72,110.46
2016,2,17,14,30,0.0,94.0,4.8,16.0,94.0,72.75,55.49
2016,2,17,14,45,0.0,74.0,4.75,16.0,74.0,56.84,42.32
2016,2,17,15,0,0.0,54.0,4.7,16.0,54.0,41.37,29.39
2016,2,17,15,15,0.0,34.0,4.65,15.5,34.0,25.97,16.47
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,10.66,3.47
2016,2,17,15,45,0.0,12.0,4.55,15.0,12.0,9.13,2.17
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,7.6,0.87
2016,2,17,16,15,0.0,8.5,4.45,15.0,8.5,6.45,0.0
2016,2,17,16,30,0.0,7.0,4.4,15.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.0,4.4,15.0,5.0,3.78,0.0
2016,2,17,17,0,0.0,3.0,4.4,15.0,3.0,2.27,0.0
2016,2,17,17,15,0.0,2.0,4.4,14.5,2.0,1.51,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,73.0,20.5,3.95,12.0,28.0,45.48,0.0
2016,2,18,7,30,146.0,41.0,4.0,12.0,56.0,103.3,72.72
2016,2,18,7,45,251.5,56.0,4.1,12.0,97.5,175.98,138.16
2016,2,18,8,0,357.0,71.0,4.2,12.0,139.0,254.97,207.76
2016,2,18,8,15,427.0,81.0,4.25,12.0,185.0,322.54,267.86
2016,2,18,8,30,497.0,91.0,4.3,12.0,231.0,397.35,332.86
2016,2,18,8,45,546.0,98.5,4.35,12.5,276.5,468.39,392.41
2016,2,18,9,0,595.0,106.0,4.4,13.0,322.0,539.44,450.29
2016,2,18,9,15,463.5,138.5,4.4,13.0,319.5,504.6,420.94
2016,2,18,9,30,332.0,171.0,4.4,13.0,317.0,445.41,371.43
2016,2,18,9,45,519.0,149.0,4.45,13.5,400.0,604.21,499.96
2016,2,18,10,0,706.0,127.0,4.5,14.0,483.0,768.47,625.53
2016,2,18,10,15,723.5,130.0,4.45,14.0,515.0,814.06,657.14
2016,2,18,10,30,741.0,133.0,4.4,14.0,547.0,858.1,687.88
2016,2,18,10,45,753.0,136.0,4.4,14.0,572.0,895.17,713.58
2016,2,18,11,0,765.0,139.0,4.4,14.0,597.0,929.85,737.46
2016,2,18,11,15,773.0,140.5,4.35,14.0,615.0,956.3,754.91
2016,2,18,11,30,781.0,142.0,4.3,14.0,633.0,979.79,770.28
2016,2,18,11,45,786.5,142.0,4.3,14.0,643.5,995.89,780.96
2016,2,18,12,0,792.0,142.0,4.3,14.0,654.0,1008.67,789.48
2016,2,18,12,15,792.5,142.0,4.25,14.0,656.0,1012.93,791.78
2016,2,18,12,30,793.0,142.0,4.2,14.0,658.0,1013.7,791.96
2016,2,18,12,45,822.0,128.0,4.2,14.0,659.0,1015.49,793.37
2016,2,18,13,0,851.0,114.0,4.2,14.0,660.0,1022.33,798.5
2016,2,18,13,15,610.5,187.0,4.1,14.0,574.5,859.55,681.97
2016,2,18,13,30,370.0,260.0,4.0,14.0,489.0,660.6,530.34
2016,2,18,13,45,594.5,185.0,3.95,14.0,538.5,808.42,647.7
2016,2,18,14,0,819.0,110.0,3.9,14.0,588.0,923.82,731.4
2016,2,18,14,15,805.5,108.0,3.8,14.0,559.5,885.56,703.44
2016,2,18,14,30,792.0,106.0,3.7,14.0,531.0,844.98,674.88
2016,2,18,14,45,775.5,102.5,3.6,14.0,496.5,798.2,641.55
2016,2,18,15,0,759.0,99.0,3.5,14.0,462.0,754.91,610.55
2016,2,18,15,15,648.5,108.5,3.35,13.5,400.0,647.95,531.14
2016,2,18,15,30,538.0,118.0,3.2,13.0,338.0,538.99,446.3
2016,2,18,15,45,501.0,113.0,3.05,13.0,299.5,481.73,400.37
2016,2,18,16,0,464.0,108.0,2.9,13.0,261.0,426.75,354.94
2016,2,18,16,15,505.5,87.5,2.7,12.5,231.5,407.16,338.06
2016,2,18,16,30,547.0,67.0,2.5,12.0,202.0,377.82,311.41
2016,2,18,16,45,473.5,58.0,2.3,12.0,156.0,301.11,244.12
2016,2,18,17,0,400.0,49.0,2.1,12.0,110.0,231.92,182.14
2016,2,18,17,15,277.5,36.0,2.05,11.5,71.0,150.9,109.97
2016,2,18,17,30,155.0,23.0,2.0,11.0,32.0,77.97,14.77
2016,2,18,17,45,77.5,11.5,1.95,11.0,16.0,26.12,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,162.0,16.5,3.7,11.5,33.0,71.72,0.0
2016,2,19,7,30,324.0,33.0,3.9,12.0,66.0,160.48,115.15
2016,2,19,7,45,411.5,43.5,4.1,12.5,109.0,227.03,177.99
2016,2,19,8,0,499.0,54.0,4.3,13.0,152.0,303.69,246.45
2016,2,19,8,15,559.5,60.5,4.45,13.0,198.5,371.95,307.7
2016,2,19,8,30,620.0,67.0,4.6,13.0,245.0,445.79,372.11
2016,2,19,8,45,460.0,104.0,4.75,13.5,248.0,415.51,348.0
2016,2,19,9,0,300.0,141.0,4.9,14.0,251.0,358.9,300.39
2016,2,19,9,15,296.5,160.0,4.9,14.0,280.0,391.98,327.57
2016,2,19,9,30,293.0,179.0,4.9,14.0,309.0,424.08,353.12
2016,2,19,9,45,267.0,200.0,4.9,14.0,326.5,439.46,364.26
2016,2,19,10,0,241.0,221.0,4.9,14.0,344.0,452.06,372.94
2016,2,19,10,15,155.0,233.5,4.75,14.0,314.5,379.81,312.26
2016,2,19,10,30,69.0,246.0,4.6,14.0,285.0,299.9,244.77
2016,2,19,10,45,160.5,260.5,4.5,14.0,356.0,423.95,346.63
2016,2,19,11,0,252.0,275.0,4.4,14.0,427.0,554.6,449.95
2016,2,19,11,15,181.5,286.0,4.25,14.0,397.5,480.39,389.14
2016,2,19,11,30,111.0,297.0,4.1,14.0,368.0,402.1,325.29
2016,2,19,11,45,181.5,300.0,4.0,14.0,417.5,501.48,404.94
2016,2,19,12,0,252.0,303.0,3.9,14.0,467.0,578.11,465.1
2016,2,19,12,15,327.0,287.0,3.8,13.5,501.0,662.27,530.89
2016,2,19,12,30,402.0,271.0,3.7,13.0,535.0,720.68,576.93
2016,2,19,12,45,317.5,286.5,3.65,13.0,494.0,650.74,521.71
2016,2,19,13,0,233.0,302.0,3.6,13.0,453.0,556.02,448.01
2016,2,19,13,15,119.0,248.5,3.45,13.0,326.0,378.08,307.18
2016,2,19,13,30,5.0,195.0,3.3,13.0,199.0,166.8,133.5
2016,2,19,13,45,29.5,224.0,3.2,13.0,242.0,238.6,193.68
2016,2,19,14,0,54.0,253.0,3.1,13.0,285.0,294.23,239.45
2016,2,19,14,15,27.0,207.5,2.95,13.0,223.5,218.47,177.32
2016,2,19,14,30,0.0,162.0,2.8,13.0,162.0,133.1,106.41
2016,2,19,14,45,43.5,185.5,2.65,13.0,206.5,209.01,171.17
2016,2,19,15,0,87.0,209.0,2.5,13.0,251.0,270.7,222.86
2016,2,19,15,15,59.5,185.0,2.4,12.5,212.5,221.1,181.99
2016,2,19,15,30,32.0,161.0,2.3,12.0,174.0,174.08,142.95
2016,2,19,15,45,26.5,144.0,2.2,12.0,154.0,152.48,125.03
2016,2,19,16,0,21.0,127.0,2.1,12.0,134.0,121.35,98.78
2016,2,19,16,15,15.0,108.5,2.0,11.5,113.0,100.78,81.35
2016,2,19,16,30,9.0,90.0,1.9,11.0,92.0,80.94,64.27
2016,2,19,16,45,4.5,70.0,1.8,11.0,71.0,60.9,46.7
2016,2,19,17,0,0.0,50.0,1.7,11.0,50.0,41.29,29.45
2016,2,19,17,15,0.0,32.5,1.65,10.5,32.5,26.17,15.8
2016,2,19,17,30,0.0,15.0,1.6,10.0,15.0,11.43,0.0
2016,2,19,17,45,0.0,7.5,1.6,10.0,7.5,5.9,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,103.5,18.5,2.15,7.0,29.5,56.12,7.9
2016,2,20,7,30,207.0,37.0,2.1,7.0,59.0,123.65,91.15
2016,2,20,7,45,263.0,54.0,2.1,7.5,97.0,176.65,141.03
2016,2,20,8,0,319.0,71.0,2.1,8.0,135.0,236.26,194.72
2016,2,20,8,15,357.5,85.5,2.05,8.5,175.0,290.56,243.01
2016,2,20,8,30,396.0,100.0,2.0,9.0,215.0,348.73,293.04
2016,2,20,8,45,433.5,108.0,2.0,9.5,253.5,402.8,338.35
2016,2,20,9,0,471.0,116.0,2.0,10.0,292.0,459.78,384.6
2016,2,20,9,15,441.0,138.0,1.9,10.5,318.5,486.47,404.07
2016,2,20,9,30,411.0,160.0,1.8,11.0,345.0,509.0,419.55
2016,2,20,9,45,509.0,149.5,1.75,11.5,397.5,595.19,486.17
2016,2,20,10,0,607.0,139.0,1.7,12.0,450.0,696.65,561.1
2016,2,20,10,15,726.5,120.0,1.6,12.0,515.5,803.98,636.11
2016,2,20,10,30,846.0,101.0,1.5,12.0,581.0,909.29,706.41
2016,2,20,10,45,624.5,173.0,1.4,12.5,536.0,812.71,634.15
2016,2,20,11,0,403.0,245.0,1.3,13.0,491.0,664.14,522.08
2016,2,20,11,15,508.0,216.5,1.15,13.0,535.5,768.19,598.11
2016,2,20,11,30,613.0,188.0,1.0,13.0,580.0,860.29,659.91
2016,2,20,11,45,502.5,231.0,0.9,13.5,556.0,795.22,608.59
2016,2,20,12,0,392.0,274.0,0.8,14.0,532.0,710.93,545.67
2016,2,20,12,15,447.5,256.0,0.75,14.0,551.0,773.13,590.05
2016,2,20,12,30,503.0,238.0,0.7,14.0,570.0,810.87,615.62
2016,2,20,12,45,525.0,227.0,0.7,14.0,571.0,819.12,621.45
2016,2,20,13,0,547.0,216.0,0.7,14.0,572.0,824.54,625.9
2016,2,20,13,15,501.5,228.5,0.7,14.0,549.5,785.27,598.31
2016,2,20,13,30,456.0,241.0,0.7,14.0,527.0,744.51,570.08
2016,2,20,13,45,669.0,166.0,0.75,14.5,570.5,867.69,658.65
2016,2,20,14,0,882.0,91.0,0.8,15.0,614.0,947.52,710.41
2016,2,20,14,15,871.0,89.5,0.85,15.0,585.5,921.76,694.29
2016,2,20,14,30,860.0,88.0,0.9,15.0,557.0,882.11,670.35
2016,2,20,14,45,848.0,84.5,0.95,15.0,522.5,836.85,642.34
2016,2,20,15,0,836.0,81.0,1.0,15.0,488.0,789.54,612.36
2016,2,20,15,15,814.5,78.0,1.0,14.5,447.0,733.76,576.1
2016,2,20,15,30,793.0,75.0,1.0,14.0,406.0,677.27,538.39
2016,2,20,15,45,767.0,70.5,1.05,14.0,361.5,615.68,493.88
2016,2,20,16,0,741.0,66.0,1.1,14.0,317.0,554.52,447.41
2016,2,20,16,15,696.5,61.0,1.15,13.5,269.0,483.08,391.68
2016,2,20,16,30,652.0,56.0,1.2,13.0,221.0,417.48,337.93
2016,2,20,16,45,585.0,49.0,1.3,12.5,173.0,340.51,272.97
2016,2,20,17,0,518.0,42.0,1.4,12.0,125.0,270.33,211.19
2016,2,20,17,15,399.0,32.0,1.45,11.5,82.5,186.87,137.17
2016,2,20,17,30,280.0,22.0,1.5,11.0,40.0,113.13,45.34
2016,2,20,17,45,140.0,11.0,1.6,11.0,20.0,38.87,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,8.5,39.5,85.04,25.83
2016,2,21,7,30,423.0,32.0,1.9,9.0,79.0,191.09,140.75
2016,2,21,7,45,517.0,40.5,1.95,10.0,126.5,263.79,207.86
2016,2,21,8,0,611.0,49.0,2.0,11.0,174.0,347.19,281.17
2016,2,21,8,15,667.5,54.5,2.0,11.0,223.5,415.69,341.87
2016,2,21,8,30,724.0,60.0,2.0,11.0,273.0,491.97,406.67
2016,2,21,8,45,764.0,63.0,2.0,11.5,321.5,559.78,461.7
2016,2,21,9,0,804.0,66.0,2.0,12.0,370.0,629.67,516.16
2016,2,21,9,15,829.5,69.0,1.95,12.5,414.5,690.95,561.04
2016,2,21,9,30,855.0,72.0,1.9,13.0,459.0,752.16,603.02
2016,2,21,9,45,875.0,74.0,1.9,13.5,499.0,799.23,634.01
2016,2,21,10,0,895.0,76.0,1.9,14.0,539.0,852.43,668.81
2016,2,21,10,15,907.5,77.5,1.85,14.0,572.0,896.93,697.49
2016,2,21,10,30,920.0,79.0,1.8,14.0,605.0,939.06,724.15
2016,2,21,10,45,929.5,80.0,1.75,14.5,631.5,975.16,744.99
2016,2,21,11,0,939.0,81.0,1.7,15.0,658.0,1008.25,763.56
2016,2,21,11,15,944.5,82.0,1.65,15.0,676.0,1034.2,778.66
2016,2,21,11,30,950.0,83.0,1.6,15.0,694.0,1056.61,791.47
2016,2,21,11,45,952.5,83.5,1.6,15.5,704.5,1071.7,798.96
2016,2,21,12,0,955.0,84.0,1.6,16.0,715.0,1082.95,804.16
2016,2,21,12,15,955.0,84.0,1.65,16.0,717.0,1087.12,807.37
2016,2,21,12,30,955.0,84.0,1.7,16.0,719.0,1087.34,808.28
2016,2,21,12,45,952.0,84.5,1.8,16.0,712.5,1081.14,806.07
2016,2,21,13,0,949.0,85.0,1.9,16.0,706.0,1071.05,801.46
2016,2,21,13,15,944.0,84.5,1.95,16.0,691.5,1053.92,791.62
2016,2,21,13,30,939.0,84.0,2.0,16.0,677.0,1033.1,779.47
2016,2,21,13,45,927.5,84.0,2.15,16.0,654.0,1003.09,762.46
2016,2,21,14,0,916.0,84.0,2.3,16.0,631.0,969.96,743.1
2016,2,21,14,15,904.5,82.5,2.4,16.0,601.5,932.14,719.67
2016,2,21,14,30,893.0,81.0,2.5,16.0,572.0,891.68,694.06
2016,2,21,14,45,722.5,114.0,2.6,16.0,495.0,768.63,608.6
2016,2,21,15,0,552.0,147.0,2.7,16.0,418.0,628.45,506.11
2016,2,21,15,15,558.0,132.0,2.7,15.5,386.5,591.82,480.93
2016,2,21,15,30,564.0,117.0,2.7,15.0,355.0,561.18,458.66
2016,2,21,15,45,534.0,110.0,2.7,14.5,315.5,504.06,414.55
2016,2,21,16,0,504.0,103.0,2.7,14.0,276.0,442.53,365.83
2016,2,21,16,15,474.0,90.5,2.7,13.5,234.5,384.0,317.87
2016,2,21,16,30,444.0,78.0,2.7,13.0,193.0,327.83,270.14
2016,2,21,16,45,393.5,65.5,2.7,12.5,151.5,265.06,215.44
2016,2,21,17,0,343.0,53.0,2.7,12.0,110.0,207.76,164.06
2016,2,21,17,15,260.0,38.5,2.65,11.5,73.0,143.19,106.15
2016,2,21,17,30,177.0,24.0,2.6,11.0,36.0,84.99,39.03
2016,2,21,17,45,88.5,12.0,2.6,11.0,18.0,28.34,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
