Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,9.5,42.0,90.3,36.6
2016,2,22,7,30,461.0,32.0,1.9,10.0,84.0,202.85,149.73
2016,2,22,7,45,547.0,39.5,1.95,10.5,132.0,270.9,213.13
2016,2,22,8,0,633.0,47.0,2.0,11.0,180.0,351.52,284.7
2016,2,22,8,15,687.0,52.0,2.0,11.5,229.5,422.24,346.5
2016,2,22,8,30,741.0,57.0,2.0,12.0,279.0,497.48,409.53
2016,2,22,8,45,775.0,60.5,2.05,12.5,326.5,562.91,462.61
2016,2,22,9,0,809.0,64.0,2.1,13.0,374.0,629.86,514.86
2016,2,22,9,15,834.5,67.0,2.1,13.5,418.5,691.32,560.08
2016,2,22,9,30,860.0,70.0,2.1,14.0,463.0,752.72,602.56
2016,2,22,9,45,876.5,72.5,2.15,14.5,502.0,797.85,632.59
2016,2,22,10,0,893.0,75.0,2.2,15.0,541.0,848.77,666.37
2016,2,22,10,15,906.0,76.5,2.2,15.0,574.5,893.64,696.08
2016,2,22,10,30,919.0,78.0,2.2,15.0,608.0,936.18,723.87
2016,2,22,10,45,831.5,106.0,2.2,15.5,601.0,924.78,713.04
2016,2,22,11,0,744.0,134.0,2.2,16.0,594.0,900.82,694.31
2016,2,22,11,15,845.5,108.5,2.15,16.0,646.0,980.3,747.61
2016,2,22,11,30,947.0,83.0,2.1,16.0,698.0,1052.81,793.89
2016,2,22,11,45,758.0,149.0,2.1,16.5,646.0,971.88,737.05
2016,2,22,12,0,569.0,215.0,2.1,17.0,594.0,848.49,651.19
2016,2,22,12,15,650.5,186.0,2.1,17.0,621.0,912.98,697.47
2016,2,22,12,30,732.0,157.0,2.1,17.0,648.0,965.06,732.11
2016,2,22,12,45,837.5,123.0,2.15,17.5,679.5,1022.33,769.17
2016,2,22,13,0,943.0,89.0,2.2,18.0,711.0,1068.78,798.62
2016,2,22,13,15,939.0,88.0,2.2,18.0,697.0,1052.08,787.64
2016,2,22,13,30,935.0,87.0,2.2,18.0,683.0,1031.69,775.06
2016,2,22,13,45,775.0,129.0,2.2,18.0,612.0,926.32,705.34
2016,2,22,14,0,615.0,171.0,2.2,18.0,541.0,802.21,621.26
2016,2,22,14,15,627.5,157.5,2.1,17.5,519.5,780.47,608.37
2016,2,22,14,30,640.0,144.0,2.0,17.0,498.0,755.33,592.06
2016,2,22,14,45,625.5,139.0,1.95,17.0,467.5,713.08,562.61
2016,2,22,15,0,611.0,134.0,1.9,17.0,437.0,669.58,531.5
2016,2,22,15,15,720.0,104.0,1.75,16.5,432.0,692.59,550.59
2016,2,22,15,30,829.0,74.0,1.6,16.0,427.0,699.13,556.29
2016,2,22,15,45,798.0,70.5,1.45,16.0,380.5,633.6,506.42
2016,2,22,16,0,767.0,67.0,1.3,16.0,334.0,568.87,455.9
2016,2,22,16,15,723.0,62.5,1.3,15.5,284.5,496.89,399.86
2016,2,22,16,30,679.0,58.0,1.3,15.0,235.0,427.84,343.68
2016,2,22,16,45,608.0,51.5,1.3,14.5,185.5,350.88,278.97
2016,2,22,17,0,537.0,45.0,1.3,14.0,136.0,278.33,215.79
2016,2,22,17,15,419.0,35.0,1.35,13.5,91.0,194.29,142.54
2016,2,22,17,30,301.0,25.0,1.4,13.0,46.0,121.48,62.34
2016,2,22,17,45,150.5,12.5,1.45,13.0,23.0,41.61,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,10.23,0.0
2016,2,23,7,15,222.0,24.0,1.55,10.5,50.5,96.84,47.1
2016,2,23,7,30,444.0,35.0,1.6,11.0,88.0,199.48,147.51
2016,2,23,7,45,534.5,43.5,1.65,11.5,137.0,272.17,213.47
2016,2,23,8,0,625.0,52.0,1.7,12.0,186.0,355.02,286.03
2016,2,23,8,15,680.0,57.5,1.8,12.0,236.5,423.6,346.36
2016,2,23,8,30,735.0,63.0,1.9,12.0,287.0,499.77,410.75
2016,2,23,8,45,774.5,66.5,2.0,12.5,336.0,568.5,466.39
2016,2,23,9,0,814.0,70.0,2.1,13.0,385.0,639.25,521.6
2016,2,23,9,15,839.0,73.0,2.1,13.0,430.0,700.75,567.92
2016,2,23,9,30,864.0,76.0,2.1,13.0,475.0,762.09,611.38
2016,2,23,9,45,884.0,78.0,2.1,13.5,515.5,817.73,648.56
2016,2,23,10,0,904.0,80.0,2.1,14.0,556.0,863.15,677.7
2016,2,23,10,15,916.5,81.5,1.95,14.5,589.5,907.99,704.39
2016,2,23,10,30,929.0,83.0,1.8,15.0,623.0,950.41,728.58
2016,2,23,10,45,937.5,84.5,1.7,15.5,649.5,986.44,748.44
2016,2,23,11,0,946.0,86.0,1.6,16.0,676.0,1019.34,765.87
2016,2,23,11,15,951.0,87.0,1.55,16.0,694.5,1044.92,780.49
2016,2,23,11,30,956.0,88.0,1.5,16.0,713.0,1066.9,792.82
2016,2,23,11,45,956.5,89.5,1.45,16.5,722.5,1081.2,798.77
2016,2,23,12,0,957.0,91.0,1.4,17.0,732.0,1091.57,802.38
2016,2,23,12,15,957.0,91.0,1.3,17.0,734.0,1095.7,802.7
2016,2,23,12,30,957.0,91.0,1.2,17.0,736.0,1095.85,800.66
2016,2,23,12,45,952.0,92.0,1.2,17.5,729.0,1088.11,794.45
2016,2,23,13,0,947.0,93.0,1.2,18.0,722.0,1076.48,786.1
2016,2,23,13,15,942.0,92.0,1.1,18.0,707.0,1058.7,773.49
2016,2,23,13,30,937.0,91.0,1.0,18.0,692.0,1037.23,758.74
2016,2,23,13,45,927.5,90.5,0.95,18.0,669.5,1008.47,740.56
2016,2,23,14,0,918.0,90.0,0.9,18.0,647.0,976.49,720.44
2016,2,23,14,15,906.5,88.5,0.85,18.0,617.0,938.53,696.45
2016,2,23,14,30,895.0,87.0,0.8,18.0,587.0,897.88,670.66
2016,2,23,14,45,877.5,85.5,0.75,18.5,550.0,858.85,644.58
2016,2,23,15,0,860.0,84.0,0.7,19.0,513.0,808.19,610.51
2016,2,23,15,15,838.0,81.0,0.65,18.5,471.0,750.9,573.84
2016,2,23,15,30,816.0,78.0,0.6,18.0,429.0,692.86,535.83
2016,2,23,15,45,781.0,75.0,0.55,18.0,381.5,625.72,487.62
2016,2,23,16,0,746.0,72.0,0.5,18.0,334.0,559.75,438.47
2016,2,23,16,15,700.5,67.0,0.55,17.5,285.0,490.24,386.48
2016,2,23,16,30,655.0,62.0,0.6,17.0,236.0,421.24,332.37
2016,2,23,16,45,574.5,56.0,0.7,16.5,185.5,339.08,265.9
2016,2,23,17,0,494.0,50.0,0.8,16.0,135.0,264.99,203.38
2016,2,23,17,15,378.0,38.5,0.9,15.5,91.0,182.76,133.31
2016,2,23,17,30,262.0,27.0,1.0,15.0,47.0,112.5,61.49
2016,2,23,17,45,131.0,13.5,1.1,15.0,23.5,37.96,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,39.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,79.0,10.0,1.1,11.0,12.0,23.96,0.0
2016,2,24,7,15,216.0,24.5,1.2,11.0,47.0,96.27,52.08
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,172.71,128.53
2016,2,24,7,45,445.0,48.0,1.4,11.5,128.5,241.29,189.82
2016,2,24,8,0,537.0,57.0,1.5,12.0,175.0,320.21,258.61
2016,2,24,8,15,593.0,63.5,1.45,12.0,223.0,388.21,317.56
2016,2,24,8,30,649.0,70.0,1.4,12.0,271.0,461.28,378.54
2016,2,24,8,45,692.5,74.0,1.4,12.5,319.0,528.51,432.23
2016,2,24,9,0,736.0,78.0,1.4,13.0,367.0,595.55,483.82
2016,2,24,9,15,762.5,81.5,1.3,13.5,410.0,655.15,526.97
2016,2,24,9,30,789.0,85.0,1.2,14.0,453.0,714.91,567.06
2016,2,24,9,45,810.5,86.5,1.2,14.5,492.0,768.21,602.05
2016,2,24,10,0,832.0,88.0,1.2,15.0,531.0,820.49,635.56
2016,2,24,10,15,845.5,90.0,1.15,15.5,563.5,865.05,662.32
2016,2,24,10,30,859.0,92.0,1.1,16.0,596.0,907.43,687.09
2016,2,24,10,45,868.0,93.5,1.1,16.5,621.5,942.59,707.46
2016,2,24,11,0,877.0,95.0,1.1,17.0,647.0,963.02,718.08
2016,2,24,11,15,883.0,96.0,1.05,17.0,664.5,988.14,732.37
2016,2,24,11,30,889.0,97.0,1.0,17.0,682.0,1009.95,744.39
2016,2,24,11,45,891.0,98.0,1.0,17.5,692.0,1024.29,751.31
2016,2,24,12,0,893.0,99.0,1.0,18.0,702.0,1035.0,756.14
2016,2,24,12,15,785.0,140.5,0.95,18.0,672.0,989.17,725.61
2016,2,24,12,30,677.0,182.0,0.9,18.0,642.0,934.16,689.84
2016,2,24,12,45,782.5,140.5,0.85,18.5,667.5,992.11,725.73
2016,2,24,13,0,888.0,99.0,0.8,19.0,693.0,1022.92,742.16
2016,2,24,13,15,883.0,98.0,0.75,19.0,679.0,1005.83,730.3
2016,2,24,13,30,878.0,97.0,0.7,19.0,665.0,985.28,717.12
2016,2,24,13,45,870.5,96.0,0.7,19.0,643.5,959.0,701.53
2016,2,24,14,0,863.0,95.0,0.7,19.0,622.0,940.96,691.32
2016,2,24,14,15,851.5,93.0,0.7,19.0,593.0,903.23,668.25
2016,2,24,14,30,840.0,91.0,0.7,19.0,564.0,862.96,643.59
2016,2,24,14,45,823.5,89.0,0.7,19.0,528.5,816.2,614.29
2016,2,24,15,0,807.0,87.0,0.7,19.0,493.0,767.75,583.45
2016,2,24,15,15,784.5,84.0,0.7,18.5,452.5,712.23,548.15
2016,2,24,15,30,762.0,81.0,0.7,18.0,412.0,656.15,511.39
2016,2,24,15,45,731.0,77.0,0.7,18.0,367.0,593.11,465.84
2016,2,24,16,0,700.0,73.0,0.7,18.0,322.0,533.81,421.43
2016,2,24,16,15,656.0,67.5,0.8,17.5,274.5,464.21,368.97
2016,2,24,16,30,612.0,62.0,0.9,17.0,227.0,397.9,316.46
2016,2,24,16,45,545.0,54.5,1.0,16.5,179.5,322.8,254.66
2016,2,24,17,0,478.0,47.0,1.1,16.0,132.0,254.55,196.17
2016,2,24,17,15,371.0,36.5,1.2,15.5,89.0,177.52,129.95
2016,2,24,17,30,264.0,26.0,1.3,15.0,46.0,112.27,64.69
2016,2,24,17,45,132.0,13.0,1.4,14.5,23.0,37.45,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,34.0,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,68.0,12.0,0.8,12.0,14.0,23.2,0.0
2016,2,25,7,15,192.5,27.5,0.85,12.0,48.5,91.79,53.28
2016,2,25,7,30,317.0,43.0,0.9,12.0,83.0,162.24,120.73
2016,2,25,7,45,396.0,54.5,0.95,12.5,127.5,227.74,178.56
2016,2,25,8,0,475.0,66.0,1.0,13.0,172.0,300.62,241.49
2016,2,25,8,15,531.5,74.0,0.95,13.5,219.5,367.3,297.8
2016,2,25,8,30,588.0,82.0,0.9,14.0,267.0,439.17,356.03
2016,2,25,8,45,627.0,88.0,0.9,14.5,312.5,503.04,406.08
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,569.33,456.04
2016,2,25,9,15,694.0,98.5,0.9,15.5,400.5,628.18,498.63
2016,2,25,9,30,722.0,103.0,0.9,16.0,443.0,687.55,540.06
2016,2,25,9,45,748.5,104.0,0.9,16.5,482.0,741.86,575.47
2016,2,25,10,0,775.0,105.0,0.9,17.0,521.0,791.0,606.48
2016,2,25,10,15,789.0,107.5,0.9,17.5,553.0,834.78,633.26
2016,2,25,10,30,803.0,110.0,0.9,18.0,585.0,876.57,658.3
2016,2,25,10,45,614.0,181.0,0.95,18.5,553.0,807.33,609.8
2016,2,25,11,0,425.0,252.0,1.0,19.0,521.0,709.73,538.23
2016,2,25,11,15,425.0,260.0,0.95,19.0,535.5,728.44,551.03
2016,2,25,11,30,425.0,268.0,0.9,19.0,550.0,745.16,561.02
2016,2,25,11,45,427.5,271.5,0.85,19.5,558.5,757.74,567.28
2016,2,25,12,0,430.0,275.0,0.8,20.0,567.0,768.23,572.16
2016,2,25,12,15,644.0,193.5,0.75,20.0,632.5,911.35,670.15
2016,2,25,12,30,858.0,112.0,0.7,20.0,698.0,1031.11,742.78
2016,2,25,12,45,865.5,107.5,0.65,20.0,694.5,1029.79,739.0
2016,2,25,13,0,873.0,103.0,0.6,20.0,691.0,1011.27,726.67
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.5,995.39,716.39
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,988.71,711.95
2016,2,25,13,45,853.5,102.0,0.45,20.5,642.5,960.45,692.69
2016,2,25,14,0,843.0,102.0,0.4,21.0,621.0,929.19,671.98
2016,2,25,14,15,832.0,100.5,0.4,21.0,592.5,892.94,650.48
2016,2,25,14,30,821.0,99.0,0.4,21.0,564.0,854.17,627.21
2016,2,25,14,45,800.5,98.0,0.4,21.0,528.5,805.69,597.3
2016,2,25,15,0,780.0,97.0,0.4,21.0,493.0,755.81,566.07
2016,2,25,15,15,757.5,93.5,0.5,20.5,452.5,700.67,533.14
2016,2,25,15,30,735.0,90.0,0.6,20.0,412.0,648.74,500.45
2016,2,25,15,45,703.0,85.5,0.75,19.5,367.0,585.49,457.66
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,523.46,413.45
2016,2,25,16,15,626.5,75.0,0.95,18.0,275.0,454.39,361.54
2016,2,25,16,30,582.0,69.0,1.0,17.0,228.0,388.67,309.71
2016,2,25,16,45,526.0,59.5,1.1,16.5,181.5,318.04,251.31
2016,2,25,17,0,470.0,50.0,1.2,16.0,135.0,253.09,195.33
2016,2,25,17,15,365.5,38.5,1.2,15.5,92.0,176.5,129.51
2016,2,25,17,30,261.0,27.0,1.2,15.0,49.0,112.3,67.36
2016,2,25,17,45,130.5,13.5,1.25,15.0,24.5,37.21,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.85,12.5,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.9,13.0,11.0,8.65,0.0
2016,2,26,7,15,49.5,30.0,1.0,13.0,36.5,45.46,26.24
2016,2,26,7,30,99.0,49.0,1.1,13.0,62.0,83.45,61.49
2016,2,26,7,45,127.5,69.5,1.2,13.5,93.5,120.7,94.42
2016,2,26,8,0,156.0,90.0,1.3,14.0,125.0,161.17,129.78
2016,2,26,8,15,174.0,110.0,1.35,14.0,158.5,198.99,162.7
2016,2,26,8,30,192.0,130.0,1.4,14.0,192.0,238.73,196.51
2016,2,26,8,45,210.0,147.5,1.5,14.5,224.5,290.2,238.62
2016,2,26,9,0,228.0,165.0,1.6,15.0,257.0,331.85,271.93
2016,2,26,9,15,263.5,180.0,1.6,15.0,297.0,384.55,313.92
2016,2,26,9,30,299.0,195.0,1.6,15.0,337.0,440.01,357.15
2016,2,26,9,45,209.0,220.0,1.65,15.5,323.0,391.16,316.18
2016,2,26,10,0,119.0,245.0,1.7,16.0,309.0,351.3,281.95
2016,2,26,10,15,266.0,240.0,1.7,16.0,395.0,497.4,397.73
2016,2,26,10,30,413.0,235.0,1.7,16.0,481.0,653.95,515.05
2016,2,26,10,45,432.5,241.0,1.7,16.5,508.5,692.18,539.9
2016,2,26,11,0,452.0,247.0,1.7,17.0,536.0,729.56,564.83
2016,2,26,11,15,399.0,269.5,1.7,17.0,529.5,690.58,535.24
2016,2,26,11,30,346.0,292.0,1.7,17.0,523.0,670.25,519.03
2016,2,26,11,45,435.5,266.0,1.75,17.0,561.0,759.22,584.44
2016,2,26,12,0,525.0,240.0,1.8,17.0,599.0,827.07,633.38
2016,2,26,12,15,484.0,258.0,1.85,17.0,590.0,806.88,617.82
2016,2,26,12,30,443.0,276.0,1.9,17.0,581.0,783.75,601.1
2016,2,26,12,45,490.0,254.0,2.0,17.5,588.5,806.42,618.43
2016,2,26,13,0,537.0,232.0,2.1,18.0,596.0,825.61,632.88
2016,2,26,13,15,694.5,169.5,2.15,17.5,631.0,917.52,700.04
2016,2,26,13,30,852.0,107.0,2.2,17.0,666.0,981.56,745.01
2016,2,26,13,45,545.0,196.0,2.3,17.0,549.0,764.4,594.54
2016,2,26,14,0,238.0,285.0,2.4,17.0,432.0,516.89,408.57
2016,2,26,14,15,525.5,191.5,2.45,16.5,497.5,710.21,562.37
2016,2,26,14,30,813.0,98.0,2.5,16.0,563.0,844.6,661.87
2016,2,26,14,45,801.0,94.0,2.6,16.0,528.0,800.13,630.85
2016,2,26,15,0,789.0,90.0,2.7,16.0,493.0,753.76,599.56
2016,2,26,15,15,766.5,87.0,2.7,15.5,452.5,698.9,561.87
2016,2,26,15,30,744.0,84.0,2.7,15.0,412.0,643.54,522.47
2016,2,26,15,45,715.5,79.0,2.7,15.0,368.0,584.61,476.95
2016,2,26,16,0,687.0,74.0,2.7,15.0,324.0,523.69,428.57
2016,2,26,16,15,643.5,69.0,2.55,14.5,277.0,455.67,373.31
2016,2,26,16,30,600.0,64.0,2.4,14.0,230.0,390.89,318.83
2016,2,26,16,45,534.5,57.0,2.3,14.0,183.0,317.82,255.62
2016,2,26,17,0,469.0,50.0,2.2,14.0,136.0,251.38,196.59
2016,2,26,17,15,363.5,39.5,2.05,13.5,93.5,175.67,130.53
2016,2,26,17,30,258.0,29.0,1.9,13.0,51.0,112.79,70.49
2016,2,26,17,45,129.0,14.5,1.8,13.0,25.5,37.36,0.0
2016,2,26,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.26,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,16.52,0.0
2016,2,27,7,15,220.0,30.0,1.5,11.0,60.0,101.54,64.94
2016,2,27,7,30,440.0,39.0,1.5,11.0,99.0,199.37,149.59
2016,2,27,7,45,521.5,46.5,1.55,11.5,147.0,267.23,210.48
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,344.1,277.74
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,411.71,335.72
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,481.63,393.28
2016,2,27,8,45,739.0,68.5,1.5,13.5,340.0,545.9,444.33
2016,2,27,9,0,774.0,72.0,1.5,14.0,387.0,611.83,494.64
2016,2,27,9,15,798.0,75.0,1.4,14.0,430.5,670.69,537.93
2016,2,27,9,30,822.0,78.0,1.3,14.0,474.0,729.41,577.82
2016,2,27,9,45,838.5,81.0,1.2,14.5,512.5,781.67,610.75
2016,2,27,10,0,855.0,84.0,1.1,15.0,551.0,832.48,641.63
2016,2,27,10,15,867.5,85.5,1.05,15.5,583.5,866.63,661.01
2016,2,27,10,30,880.0,87.0,1.0,16.0,616.0,907.44,684.67
2016,2,27,10,45,754.5,135.0,0.95,16.5,602.0,887.8,667.81
2016,2,27,11,0,629.0,183.0,0.9,17.0,588.0,839.23,632.64
2016,2,27,11,15,769.0,137.5,0.9,17.0,645.5,940.94,699.96
2016,2,27,11,30,909.0,92.0,0.9,17.0,703.0,1021.14,749.45
2016,2,27,11,45,739.0,158.5,0.95,17.0,660.5,958.57,708.6
2016,2,27,12,0,569.0,225.0,1.0,17.0,618.0,854.45,640.48
2016,2,27,12,15,567.0,227.0,1.0,17.0,619.0,857.23,643.54
2016,2,27,12,30,565.0,229.0,1.0,17.0,620.0,857.35,643.48
2016,2,27,12,45,531.5,239.0,1.0,17.0,605.0,831.48,625.42
2016,2,27,13,0,498.0,249.0,1.0,17.0,590.0,803.3,606.1
2016,2,27,13,15,494.5,246.0,1.0,17.0,578.5,789.44,597.37
2016,2,27,13,30,491.0,243.0,1.0,17.0,567.0,773.35,586.97
2016,2,27,13,45,468.5,241.5,1.05,17.0,543.0,738.55,563.95
2016,2,27,14,0,446.0,240.0,1.1,17.0,519.0,702.62,540.03
2016,2,27,14,15,511.5,206.0,1.1,17.0,511.5,711.73,549.38
2016,2,27,14,30,577.0,172.0,1.1,17.0,504.0,714.04,553.37
2016,2,27,14,45,701.5,129.0,1.1,17.0,508.5,759.38,587.12
2016,2,27,15,0,826.0,86.0,1.1,17.0,513.0,777.05,600.23
2016,2,27,15,15,805.0,83.0,1.1,16.5,471.5,721.82,563.62
2016,2,27,15,30,784.0,80.0,1.1,16.0,430.0,665.86,526.18
2016,2,27,15,45,760.5,75.0,1.1,16.0,385.5,605.66,481.94
2016,2,27,16,0,737.0,70.0,1.1,16.0,341.0,545.7,436.32
2016,2,27,16,15,695.0,65.5,1.15,15.5,292.5,476.53,382.87
2016,2,27,16,30,653.0,61.0,1.2,15.0,244.0,412.47,331.0
2016,2,27,16,45,595.0,54.0,1.25,14.5,195.5,339.89,270.23
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,273.07,211.99
2016,2,27,17,15,431.5,37.5,1.35,13.5,102.0,194.56,143.94
2016,2,27,17,30,326.0,28.0,1.4,13.0,57.0,128.82,81.98
2016,2,27,17,45,163.0,14.0,1.5,13.0,28.5,52.91,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.5,2.0,10.5,4.5,3.54,0.0
2016,2,28,7,0,0.0,9.0,2.0,11.0,9.0,6.84,0.0
2016,2,28,7,15,0.0,26.0,2.0,11.0,26.0,20.24,10.15
2016,2,28,7,30,0.0,43.0,2.0,11.0,43.0,34.57,23.55
2016,2,28,7,45,0.5,63.0,2.05,11.5,63.0,51.89,38.81
2016,2,28,8,0,1.0,83.0,2.1,12.0,83.0,69.21,53.92
2016,2,28,8,15,7.0,102.0,2.1,12.5,104.0,88.4,70.39
2016,2,28,8,30,13.0,121.0,2.1,13.0,125.0,108.34,87.27
2016,2,28,8,45,17.5,138.0,2.1,13.5,145.0,126.15,102.08
2016,2,28,9,0,22.0,155.0,2.1,14.0,165.0,144.53,117.14
2016,2,28,9,15,76.0,185.0,2.05,14.0,221.5,225.42,184.85
2016,2,28,9,30,130.0,215.0,2.0,14.0,278.0,316.27,258.73
2016,2,28,9,45,92.0,224.5,1.95,14.5,271.0,283.99,230.73
2016,2,28,10,0,54.0,234.0,1.9,15.0,264.0,264.59,213.29
2016,2,28,10,15,113.0,258.0,1.85,15.0,325.0,362.24,291.63
2016,2,28,10,30,172.0,282.0,1.8,15.0,386.0,445.44,356.29
2016,2,28,10,45,262.0,280.0,1.8,15.5,446.5,553.33,438.1
2016,2,28,11,0,352.0,278.0,1.8,16.0,507.0,644.14,504.87
2016,2,28,11,15,438.0,257.0,1.8,16.0,549.0,735.32,570.96
2016,2,28,11,30,524.0,236.0,1.8,16.0,591.0,807.27,622.45
2016,2,28,11,45,433.5,272.0,1.85,16.0,568.5,761.4,587.06
2016,2,28,12,0,343.0,308.0,1.9,16.0,546.0,690.66,535.14
2016,2,28,12,15,288.5,320.0,1.95,16.0,521.0,650.21,505.31
2016,2,28,12,30,234.0,332.0,2.0,16.0,496.0,583.63,456.16
2016,2,28,12,45,213.5,331.0,2.05,16.5,479.5,560.74,438.71
2016,2,28,13,0,193.0,330.0,2.1,17.0,463.0,537.24,420.45
2016,2,28,13,15,502.0,230.5,2.1,16.5,566.5,779.28,605.88
2016,2,28,13,30,811.0,131.0,2.1,16.0,670.0,965.52,736.94
2016,2,28,13,45,623.5,188.0,2.1,16.0,594.5,837.46,647.48
2016,2,28,14,0,436.0,245.0,2.1,16.0,519.0,697.16,545.22
2016,2,28,14,15,452.5,228.0,2.05,16.0,501.0,680.08,535.0
2016,2,28,14,30,469.0,211.0,2.0,16.0,483.0,660.14,521.55
2016,2,28,14,45,308.5,222.0,2.0,16.0,397.0,500.37,400.34
2016,2,28,15,0,148.0,233.0,2.0,16.0,311.0,354.73,285.76
2016,2,28,15,15,155.5,214.0,1.95,16.0,290.0,333.93,270.73
2016,2,28,15,30,163.0,195.0,1.9,16.0,269.0,312.25,254.11
2016,2,28,15,45,185.5,173.0,1.9,16.0,248.5,296.2,242.01
2016,2,28,16,0,208.0,151.0,1.9,16.0,228.0,290.4,237.48
2016,2,28,16,15,186.0,133.5,1.85,15.5,195.5,236.92,193.82
2016,2,28,16,30,164.0,116.0,1.8,15.0,163.0,198.42,161.54
2016,2,28,16,45,145.5,95.0,1.75,14.5,130.5,159.94,128.56
2016,2,28,17,0,127.0,74.0,1.7,14.0,98.0,123.54,96.68
2016,2,28,17,15,91.5,53.5,1.8,13.5,68.0,84.36,62.53
2016,2,28,17,30,56.0,33.0,1.9,13.0,38.0,49.19,30.77
2016,2,28,17,45,28.0,16.5,2.0,13.0,19.0,21.41,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,1.45,9.5,13.0,19.44,0.0
2016,2,29,7,0,180.0,18.0,1.4,10.0,26.0,61.04,0.0
2016,2,29,7,15,312.0,30.0,1.45,10.5,66.5,125.76,85.4
2016,2,29,7,30,444.0,42.0,1.5,11.0,107.0,201.64,152.25
2016,2,29,7,45,532.0,48.5,1.55,11.5,156.5,271.11,213.97
2016,2,29,8,0,620.0,55.0,1.6,12.0,206.0,350.26,282.73
2016,2,29,8,15,669.0,60.5,1.55,12.5,255.5,416.27,339.19
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,488.23,398.06
2016,2,29,8,45,366.5,109.5,1.5,13.5,232.0,355.77,292.53
2016,2,29,9,0,15.0,153.0,1.5,14.0,159.0,137.09,110.0
2016,2,29,9,15,57.5,184.0,1.5,14.5,212.0,209.7,170.77
2016,2,29,9,30,100.0,215.0,1.5,15.0,265.0,275.88,224.15
2016,2,29,9,45,154.5,233.0,1.5,16.0,316.5,358.3,288.68
2016,2,29,10,0,209.0,251.0,1.5,17.0,368.0,428.94,342.18
2016,2,29,10,15,269.0,256.5,1.45,17.0,416.0,514.08,406.22
2016,2,29,10,30,329.0,262.0,1.4,17.0,464.0,583.53,457.21
2016,2,29,10,45,420.0,245.5,1.35,17.0,514.0,681.5,528.08
2016,2,29,11,0,511.0,229.0,1.3,17.0,564.0,763.35,585.6
2016,2,29,11,15,708.5,162.0,1.3,17.0,639.0,906.33,684.05
2016,2,29,11,30,906.0,95.0,1.3,17.0,714.0,1018.43,755.25
2016,2,29,11,45,915.5,92.5,1.3,17.5,725.5,1036.25,763.23
2016,2,29,12,0,925.0,90.0,1.3,18.0,737.0,1050.45,770.28
2016,2,29,12,15,926.0,90.0,1.25,18.0,739.5,1055.17,771.96
2016,2,29,12,30,927.0,90.0,1.2,18.0,742.0,1056.01,771.46
2016,2,29,12,45,927.0,89.5,1.2,18.5,736.0,1051.37,767.23
2016,2,29,13,0,927.0,89.0,1.2,19.0,730.0,1042.86,760.8
2016,2,29,13,15,922.5,88.0,1.15,19.0,716.0,1025.48,749.43
2016,2,29,13,30,918.0,87.0,1.1,19.0,702.0,1004.46,735.98
2016,2,29,13,45,907.0,88.0,1.05,19.5,679.0,976.06,716.58
2016,2,29,14,0,896.0,89.0,1.0,20.0,656.0,944.57,695.38
2016,2,29,14,15,885.5,87.5,0.9,20.0,626.5,907.79,671.2
2016,2,29,14,30,875.0,86.0,0.8,20.0,597.0,868.35,645.27
2016,2,29,14,45,853.0,86.0,0.75,20.0,559.5,827.51,619.18
2016,2,29,15,0,831.0,86.0,0.7,20.0,522.0,775.73,585.47
2016,2,29,15,15,810.0,83.5,0.6,20.0,480.5,720.79,548.48
2016,2,29,15,30,789.0,81.0,0.5,20.0,439.0,665.1,509.96
2016,2,29,15,45,757.0,78.0,0.4,20.0,393.0,601.25,463.46
2016,2,29,16,0,725.0,75.0,0.3,20.0,347.0,538.38,416.47
2016,2,29,16,15,683.5,70.0,0.25,19.5,298.5,471.79,366.43
2016,2,29,16,30,642.0,65.0,0.2,19.0,250.0,405.97,315.02
2016,2,29,16,45,570.5,59.5,0.2,19.0,200.5,329.86,253.71
2016,2,29,17,0,499.0,54.0,0.2,19.0,151.0,260.93,196.29
2016,2,29,17,15,398.5,43.0,0.2,18.5,106.0,185.29,133.57
2016,2,29,17,30,298.0,32.0,0.2,18.0,61.0,121.82,78.74
2016,2,29,17,45,149.0,16.0,0.2,18.0,30.5,51.51,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,14.0,1.6,11.5,14.0,11.02,0.0
2016,3,1,7,0,0.0,28.0,1.6,12.0,28.0,24.13,1.05
2016,3,1,7,15,191.0,37.5,1.65,12.5,66.5,99.06,68.27
2016,3,1,7,30,382.0,47.0,1.7,13.0,105.0,185.75,140.05
2016,3,1,7,45,452.5,56.5,1.8,13.5,150.5,248.05,195.26
2016,3,1,8,0,523.0,66.0,1.9,14.0,196.0,318.15,256.2
2016,3,1,8,15,578.5,70.0,1.9,14.5,242.0,382.45,311.04
2016,3,1,8,30,634.0,74.0,1.9,15.0,288.0,451.59,367.93
2016,3,1,8,45,617.5,90.5,1.95,15.5,324.5,495.19,402.72
2016,3,1,9,0,601.0,107.0,2.0,16.0,361.0,535.36,433.51
2016,3,1,9,15,536.5,138.0,2.1,16.0,382.5,545.1,440.51
2016,3,1,9,30,472.0,169.0,2.2,16.0,404.0,555.47,447.29
2016,3,1,9,45,484.0,181.5,2.3,16.5,438.5,600.12,480.04
2016,3,1,10,0,496.0,194.0,2.4,17.0,473.0,644.15,511.45
2016,3,1,10,15,703.0,138.0,2.45,17.0,557.5,793.98,622.51
2016,3,1,10,30,910.0,82.0,2.5,17.0,642.0,924.88,712.37
2016,3,1,10,45,920.0,82.0,2.55,17.5,668.0,959.82,733.02
2016,3,1,11,0,930.0,82.0,2.6,18.0,694.0,991.74,752.43
2016,3,1,11,15,935.5,83.0,2.6,18.0,712.5,1017.23,768.42
2016,3,1,11,30,941.0,84.0,2.6,18.0,731.0,1039.16,782.12
2016,3,1,11,45,946.5,83.5,2.6,18.0,742.0,1055.63,792.32
2016,3,1,12,0,952.0,83.0,2.6,18.0,753.0,1068.28,800.18
2016,3,1,12,15,952.0,83.0,2.55,18.0,754.5,1072.04,801.78
2016,3,1,12,30,952.0,83.0,2.5,18.0,756.0,1071.81,801.02
2016,3,1,12,45,950.0,83.0,2.5,18.0,749.5,1065.57,797.09
2016,3,1,13,0,948.0,83.0,2.5,18.0,743.0,1055.39,790.79
2016,3,1,13,15,943.0,82.5,2.5,18.0,728.0,1037.78,779.76
2016,3,1,13,30,938.0,82.0,2.5,18.0,713.0,1016.45,766.42
2016,3,1,13,45,931.0,80.5,2.5,18.0,690.5,988.47,748.71
2016,3,1,14,0,924.0,79.0,2.5,18.0,668.0,957.15,728.78
2016,3,1,14,15,913.0,77.5,2.45,17.5,637.5,919.07,705.04
2016,3,1,14,30,902.0,76.0,2.4,17.0,607.0,878.27,679.24
2016,3,1,14,45,888.0,74.0,2.4,17.0,570.5,831.92,648.4
2016,3,1,15,0,874.0,72.0,2.4,17.0,534.0,783.57,615.77
2016,3,1,15,15,853.5,70.0,2.35,16.5,492.0,728.65,578.62
2016,3,1,15,30,833.0,68.0,2.3,16.0,450.0,672.9,540.1
2016,3,1,15,45,804.5,65.5,2.3,16.0,403.0,616.28,497.13
2016,3,1,16,0,776.0,63.0,2.3,16.0,356.0,554.07,448.41
2016,3,1,16,15,736.0,59.0,2.1,15.5,307.0,484.84,392.69
2016,3,1,16,30,696.0,55.0,1.9,15.0,258.0,418.27,337.2
2016,3,1,16,45,633.0,50.0,1.75,15.0,208.0,343.68,273.23
2016,3,1,17,0,570.0,45.0,1.6,15.0,158.0,276.68,213.94
2016,3,1,17,15,472.0,37.0,1.5,14.5,112.0,201.02,148.14
2016,3,1,17,30,374.0,29.0,1.4,14.0,66.0,137.09,90.72
2016,3,1,17,45,187.0,14.5,1.35,13.5,33.0,56.9,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.5,0.9,12.5,4.5,3.54,0.0
2016,3,2,7,0,0.0,9.0,1.0,13.0,9.0,6.83,0.0
2016,3,2,7,15,0.0,20.5,1.05,13.5,20.5,15.61,7.1
2016,3,2,7,30,0.0,32.0,1.1,14.0,32.0,24.43,15.0
2016,3,2,7,45,0.0,45.5,1.15,14.5,45.5,34.82,24.08
2016,3,2,8,0,0.0,59.0,1.2,15.0,59.0,45.6,33.38
2016,3,2,8,15,0.0,72.5,1.2,15.0,72.5,56.54,42.74
2016,3,2,8,30,0.0,86.0,1.2,15.0,86.0,67.55,52.04
2016,3,2,8,45,19.5,127.5,1.2,15.5,136.0,115.8,92.58
2016,3,2,9,0,39.0,169.0,1.2,16.0,186.0,179.31,144.7
2016,3,2,9,15,199.0,182.5,1.2,16.0,281.5,321.01,261.19
2016,3,2,9,30,359.0,196.0,1.2,16.0,377.0,480.46,385.8
2016,3,2,9,45,369.5,211.0,1.3,16.5,409.5,520.78,414.18
2016,3,2,10,0,380.0,226.0,1.4,17.0,442.0,560.86,442.87
2016,3,2,10,15,628.0,157.5,1.45,17.0,537.5,748.5,582.76
2016,3,2,10,30,876.0,89.0,1.5,17.0,633.0,901.37,685.89
2016,3,2,10,45,702.0,158.0,1.6,17.5,605.0,859.29,654.38
2016,3,2,11,0,528.0,227.0,1.7,18.0,577.0,775.33,593.75
2016,3,2,11,15,535.5,231.0,1.8,18.0,594.5,799.05,611.58
2016,3,2,11,30,543.0,235.0,1.9,18.0,612.0,820.63,626.83
2016,3,2,11,45,544.5,238.5,2.0,18.0,621.0,833.4,635.97
2016,3,2,12,0,546.0,242.0,2.1,18.0,630.0,843.64,643.52
2016,3,2,12,15,480.0,269.5,2.15,18.0,611.0,807.98,617.15
2016,3,2,12,30,414.0,297.0,2.2,18.0,592.0,746.87,573.64
2016,3,2,12,45,307.5,317.5,2.3,18.0,535.5,660.0,510.09
2016,3,2,13,0,201.0,338.0,2.4,18.0,479.0,549.15,427.7
2016,3,2,13,15,192.5,336.5,2.4,17.5,470.0,536.44,419.78
2016,3,2,13,30,184.0,335.0,2.4,17.0,461.0,523.21,410.83
2016,3,2,13,45,177.0,319.0,2.45,17.0,437.0,494.92,390.24
2016,3,2,14,0,170.0,303.0,2.5,17.0,413.0,466.37,369.37
2016,3,2,14,15,123.5,283.5,2.5,17.0,361.5,398.51,316.89
2016,3,2,14,30,77.0,264.0,2.5,17.0,310.0,314.02,250.74
2016,3,2,14,45,128.0,251.5,2.5,17.0,322.5,359.24,288.39
2016,3,2,15,0,179.0,239.0,2.5,17.0,335.0,381.14,307.13
2016,3,2,15,15,107.0,211.0,2.45,16.5,267.0,290.14,234.55
2016,3,2,15,30,35.0,183.0,2.4,16.0,199.0,191.16,154.07
2016,3,2,15,45,95.0,171.5,2.35,15.5,209.0,218.18,178.26
2016,3,2,16,0,155.0,160.0,2.3,15.0,219.0,251.14,206.22
2016,3,2,16,15,137.5,141.5,2.15,14.5,188.5,214.77,176.01
2016,3,2,16,30,120.0,123.0,2.0,14.0,158.0,180.28,147.02
2016,3,2,16,45,110.5,101.0,1.9,14.0,128.5,147.43,118.63
2016,3,2,17,0,101.0,79.0,1.8,14.0,99.0,115.69,90.66
2016,3,2,17,15,74.0,58.0,1.8,13.5,70.0,80.71,60.23
2016,3,2,17,30,47.0,37.0,1.8,13.0,41.0,48.89,32.29
2016,3,2,17,45,23.5,18.5,1.8,13.0,20.5,21.95,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
