Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,7.47,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,14.51,2.26
2016,3,3,7,15,21.0,38.5,1.55,13.0,42.0,39.07,25.79
2016,3,3,7,30,42.0,58.0,1.5,13.0,65.0,64.72,48.12
2016,3,3,7,45,56.0,79.0,1.5,13.5,92.0,91.79,71.77
2016,3,3,8,0,70.0,100.0,1.5,14.0,119.0,120.55,96.64
2016,3,3,8,15,80.0,121.0,1.4,14.0,146.5,148.99,121.06
2016,3,3,8,30,90.0,142.0,1.3,14.0,174.0,178.62,146.01
2016,3,3,8,45,56.0,152.5,1.2,14.5,173.5,171.58,139.42
2016,3,3,9,0,22.0,163.0,1.1,15.0,173.0,149.98,120.55
2016,3,3,9,15,11.0,142.5,1.1,15.0,147.5,123.01,97.91
2016,3,3,9,30,0.0,122.0,1.1,15.0,122.0,96.51,75.5
2016,3,3,9,45,7.5,164.5,1.1,15.0,169.0,139.61,111.09
2016,3,3,10,0,15.0,207.0,1.1,15.0,216.0,184.61,147.44
2016,3,3,10,15,13.5,211.5,1.1,15.0,220.0,187.24,149.04
2016,3,3,10,30,12.0,216.0,1.1,15.0,224.0,189.86,150.81
2016,3,3,10,45,6.0,176.5,1.15,15.5,180.5,148.31,116.76
2016,3,3,11,0,0.0,137.0,1.2,16.0,137.0,108.28,83.84
2016,3,3,11,15,13.5,205.5,1.3,16.0,215.5,181.44,143.46
2016,3,3,11,30,27.0,274.0,1.4,16.0,294.0,258.66,204.64
2016,3,3,11,45,27.5,277.5,1.5,16.0,297.5,285.46,225.16
2016,3,3,12,0,28.0,281.0,1.6,16.0,301.0,289.76,228.44
2016,3,3,12,15,24.0,273.5,1.5,16.0,291.0,255.24,201.24
2016,3,3,12,30,20.0,266.0,1.4,16.0,281.0,244.05,192.36
2016,3,3,12,45,42.5,292.5,1.35,16.0,323.5,316.55,249.55
2016,3,3,13,0,65.0,319.0,1.3,16.0,366.0,367.47,288.82
2016,3,3,13,15,66.0,312.5,1.2,15.5,358.5,360.83,283.94
2016,3,3,13,30,67.0,306.0,1.1,15.0,351.0,354.01,279.31
2016,3,3,13,45,38.5,260.0,1.05,15.0,286.0,276.77,219.06
2016,3,3,14,0,10.0,214.0,1.0,15.0,221.0,185.97,146.98
2016,3,3,14,15,74.0,245.0,1.0,15.0,290.0,291.69,233.55
2016,3,3,14,30,138.0,276.0,1.0,15.0,359.0,397.77,316.64
2016,3,3,14,45,140.0,259.0,1.0,15.0,339.0,376.17,299.96
2016,3,3,15,0,142.0,242.0,1.0,15.0,319.0,354.14,283.75
2016,3,3,15,15,82.0,209.0,0.9,15.0,253.0,252.82,203.42
2016,3,3,15,30,22.0,176.0,0.8,15.0,187.0,161.82,129.49
2016,3,3,15,45,11.0,134.0,0.7,15.0,139.5,115.72,91.95
2016,3,3,16,0,0.0,92.0,0.6,15.0,92.0,72.07,55.61
2016,3,3,16,15,0.0,79.0,0.6,14.5,79.0,61.46,46.95
2016,3,3,16,30,0.0,66.0,0.6,14.0,66.0,50.93,38.13
2016,3,3,16,45,0.0,53.5,0.6,14.0,53.5,40.97,29.57
2016,3,3,17,0,0.0,41.0,0.6,14.0,41.0,31.34,21.18
2016,3,3,17,15,0.0,29.0,0.6,14.0,29.0,22.12,13.05
2016,3,3,17,30,0.0,17.0,0.6,14.0,17.0,12.93,4.87
2016,3,3,17,45,0.0,8.5,0.65,14.0,8.5,6.45,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,12.5,7.5,5.9,0.0
2016,3,4,7,0,0.0,15.0,1.3,13.0,15.0,11.42,1.48
2016,3,4,7,15,0.0,31.5,1.3,13.0,31.5,24.28,14.44
2016,3,4,7,30,0.0,48.0,1.3,13.0,48.0,37.81,26.47
2016,3,4,7,45,0.0,67.0,1.3,13.5,67.0,53.63,40.26
2016,3,4,8,0,0.0,86.0,1.3,14.0,86.0,69.52,53.9
2016,3,4,8,15,1.5,104.5,1.35,14.5,105.0,85.78,67.59
2016,3,4,8,30,3.0,123.0,1.4,15.0,124.0,102.31,81.27
2016,3,4,8,45,1.5,98.5,1.5,15.5,99.0,78.43,60.91
2016,3,4,9,0,0.0,74.0,1.6,16.0,74.0,56.81,42.5
2016,3,4,9,15,0.0,82.0,1.75,16.0,82.0,63.03,47.61
2016,3,4,9,30,0.0,90.0,1.9,16.0,90.0,69.4,52.79
2016,3,4,9,45,0.0,97.5,2.05,16.5,97.5,75.49,57.59
2016,3,4,10,0,0.0,105.0,2.2,17.0,105.0,81.62,62.39
2016,3,4,10,15,0.0,89.0,2.2,17.0,89.0,68.57,51.48
2016,3,4,10,30,0.0,73.0,2.2,17.0,73.0,56.18,41.16
2016,3,4,10,45,0.0,103.0,2.25,17.0,103.0,79.87,60.61
2016,3,4,11,0,0.0,133.0,2.3,17.0,133.0,104.84,80.93
2016,3,4,11,15,0.0,109.5,2.25,16.5,109.5,85.23,64.92
2016,3,4,11,30,0.0,86.0,2.2,16.0,86.0,66.36,49.5
2016,3,4,11,45,0.0,98.0,2.2,16.0,98.0,75.85,57.29
2016,3,4,12,0,0.0,110.0,2.2,16.0,110.0,85.67,65.32
2016,3,4,12,15,0.0,103.0,2.3,16.0,103.0,79.94,60.59
2016,3,4,12,30,0.0,96.0,2.4,16.0,96.0,74.25,55.92
2016,3,4,12,45,2.5,146.5,2.5,16.0,148.5,118.72,92.46
2016,3,4,13,0,5.0,197.0,2.6,16.0,201.0,165.23,130.21
2016,3,4,13,15,4.5,193.5,2.6,16.0,197.0,161.65,127.29
2016,3,4,13,30,4.0,190.0,2.6,16.0,193.0,158.1,124.53
2016,3,4,13,45,16.5,224.0,2.65,16.0,235.0,200.91,159.68
2016,3,4,14,0,29.0,258.0,2.7,16.0,277.0,264.73,211.1
2016,3,4,14,15,78.0,268.0,2.6,15.5,316.0,318.84,256.1
2016,3,4,14,30,127.0,278.0,2.5,15.0,355.0,389.31,313.17
2016,3,4,14,45,92.5,254.0,2.4,15.0,308.0,312.54,252.14
2016,3,4,15,0,58.0,230.0,2.3,15.0,261.0,257.5,207.95
2016,3,4,15,15,29.0,120.0,2.25,15.0,135.5,124.02,99.18
2016,3,4,15,30,0.0,10.0,2.2,15.0,10.0,7.62,0.84
2016,3,4,15,45,0.0,31.0,2.15,15.0,31.0,23.67,14.59
2016,3,4,16,0,0.0,52.0,2.1,15.0,52.0,39.79,28.4
2016,3,4,16,15,0.0,45.0,2.15,15.0,45.0,34.39,23.84
2016,3,4,16,30,0.0,38.0,2.2,15.0,38.0,29.0,19.25
2016,3,4,16,45,0.0,30.5,2.3,15.0,30.5,23.24,14.28
2016,3,4,17,0,0.0,23.0,2.4,15.0,23.0,17.5,9.27
2016,3,4,17,15,0.0,16.5,2.45,14.5,16.5,12.53,4.92
2016,3,4,17,30,0.0,10.0,2.5,14.0,10.0,7.58,0.53
2016,3,4,17,45,0.0,5.0,2.6,14.0,5.0,3.78,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.5,4.5,3.54,0.0
2016,3,5,7,0,0.0,9.0,3.3,15.0,9.0,6.82,0.0
2016,3,5,7,15,0.0,18.0,3.35,15.0,18.0,13.69,5.63
2016,3,5,7,30,0.0,27.0,3.4,15.0,27.0,20.57,11.73
2016,3,5,7,45,0.0,38.0,3.5,15.0,38.0,29.01,19.11
2016,3,5,8,0,0.0,49.0,3.6,15.0,49.0,37.48,26.45
2016,3,5,8,15,0.0,60.0,3.75,15.0,60.0,45.97,33.72
2016,3,5,8,30,0.0,71.0,3.9,15.0,71.0,54.51,40.94
2016,3,5,8,45,0.0,61.5,4.05,15.5,61.5,47.13,34.5
2016,3,5,9,0,0.0,52.0,4.2,16.0,52.0,39.81,28.15
2016,3,5,9,15,0.0,55.0,4.25,16.0,55.0,42.15,30.03
2016,3,5,9,30,0.0,58.0,4.3,16.0,58.0,44.48,31.9
2016,3,5,9,45,0.0,88.5,4.35,16.0,88.5,68.12,51.58
2016,3,5,10,0,0.0,119.0,4.4,16.0,119.0,93.31,72.35
2016,3,5,10,15,0.5,147.0,4.45,16.0,147.5,117.5,92.15
2016,3,5,10,30,1.0,175.0,4.5,16.0,176.0,142.25,112.26
2016,3,5,10,45,0.5,136.5,4.6,16.5,137.0,108.27,84.06
2016,3,5,11,0,0.0,98.0,4.7,17.0,98.0,75.79,57.15
2016,3,5,11,15,0.0,129.0,4.75,17.0,129.0,101.42,78.12
2016,3,5,11,30,0.0,160.0,4.8,17.0,160.0,127.75,99.49
2016,3,5,11,45,0.0,144.0,4.85,17.5,144.0,114.05,88.09
2016,3,5,12,0,0.0,128.0,4.9,18.0,128.0,100.58,76.95
2016,3,5,12,15,0.0,128.0,4.9,17.5,128.0,100.58,77.1
2016,3,5,12,30,0.0,128.0,4.9,17.0,128.0,100.58,77.25
2016,3,5,12,45,10.0,196.5,4.9,17.0,203.5,169.64,133.8
2016,3,5,13,0,20.0,265.0,4.9,17.0,279.0,242.29,192.39
2016,3,5,13,15,20.0,259.5,5.05,16.5,273.5,237.09,188.66
2016,3,5,13,30,20.0,254.0,5.2,16.0,268.0,231.89,185.07
2016,3,5,13,45,13.5,228.5,5.35,16.0,238.0,201.93,160.92
2016,3,5,14,0,7.0,203.0,5.5,16.0,208.0,172.63,137.16
2016,3,5,14,15,3.5,119.0,6.0,16.0,121.5,96.25,74.65
2016,3,5,14,30,0.0,35.0,6.5,16.0,35.0,26.83,16.86
2016,3,5,14,45,0.0,22.5,7.05,16.0,22.5,17.22,8.83
2016,3,5,15,0,0.0,10.0,7.6,16.0,10.0,7.64,0.78
2016,3,5,15,15,0.0,12.0,7.85,16.0,12.0,9.16,2.09
2016,3,5,15,30,0.0,14.0,8.1,16.0,14.0,10.68,3.39
2016,3,5,15,45,0.0,33.5,8.4,16.0,33.5,25.59,16.08
2016,3,5,16,0,0.0,53.0,8.7,16.0,53.0,40.57,28.86
2016,3,5,16,15,0.0,46.0,8.65,15.5,46.0,35.16,24.38
2016,3,5,16,30,0.0,39.0,8.6,15.0,39.0,29.77,19.85
2016,3,5,16,45,0.0,31.5,8.6,15.0,31.5,24.01,14.89
2016,3,5,17,0,0.0,24.0,8.6,15.0,24.0,18.26,9.89
2016,3,5,17,15,0.0,17.0,8.4,15.0,17.0,12.91,5.2
2016,3,5,17,30,0.0,10.0,8.2,15.0,10.0,7.58,0.52
2016,3,5,17,45,0.0,5.0,8.05,15.0,5.0,3.78,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,20.69,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,59.89,33.4
2016,3,6,7,15,232.5,49.0,2.65,12.0,84.0,118.03,84.7
2016,3,6,7,30,346.0,65.0,2.8,12.0,126.0,185.84,142.69
2016,3,6,7,45,423.5,75.5,3.0,12.5,174.5,248.38,197.81
2016,3,6,8,0,501.0,86.0,3.2,13.0,223.0,323.86,263.17
2016,3,6,8,15,553.5,93.5,3.3,13.0,272.5,389.52,319.99
2016,3,6,8,30,606.0,101.0,3.4,13.0,322.0,459.77,379.19
2016,3,6,8,45,639.5,108.0,3.5,13.5,369.0,522.27,429.93
2016,3,6,9,0,673.0,115.0,3.6,14.0,416.0,586.56,480.57
2016,3,6,9,15,700.0,119.0,3.65,14.0,459.5,644.61,525.86
2016,3,6,9,30,727.0,123.0,3.7,14.0,503.0,702.96,570.37
2016,3,6,9,45,744.5,127.5,3.75,14.0,541.0,754.29,608.24
2016,3,6,10,0,762.0,132.0,3.8,14.0,579.0,804.48,643.97
2016,3,6,10,15,553.5,203.5,3.8,14.0,537.5,718.48,576.27
2016,3,6,10,30,345.0,275.0,3.8,14.0,496.0,605.19,485.98
2016,3,6,10,45,367.0,281.5,3.8,14.5,524.5,643.17,514.25
2016,3,6,11,0,389.0,288.0,3.8,15.0,553.0,680.83,541.09
2016,3,6,11,15,358.5,304.5,3.85,15.0,554.0,677.79,537.32
2016,3,6,11,30,328.0,321.0,3.9,15.0,555.0,672.11,531.86
2016,3,6,11,45,296.5,333.0,3.95,15.0,546.5,658.23,520.45
2016,3,6,12,0,265.0,345.0,4.0,15.0,538.0,642.31,507.58
2016,3,6,12,15,177.5,345.0,4.1,15.0,474.5,531.06,421.9
2016,3,6,12,30,90.0,345.0,4.2,15.0,411.0,418.71,333.56
2016,3,6,12,45,59.0,315.0,4.3,15.0,358.0,354.76,283.34
2016,3,6,13,0,28.0,285.0,4.4,15.0,305.0,291.74,232.86
2016,3,6,13,15,27.0,279.5,4.45,15.0,299.0,262.47,209.89
2016,3,6,13,30,26.0,274.0,4.5,15.0,293.0,256.17,205.09
2016,3,6,13,45,77.5,293.0,4.6,15.0,345.0,346.2,278.98
2016,3,6,14,0,129.0,312.0,4.7,15.0,397.0,433.51,349.3
2016,3,6,14,15,143.5,298.0,4.75,14.5,388.5,427.37,345.94
2016,3,6,14,30,158.0,284.0,4.8,14.0,380.0,419.93,341.82
2016,3,6,14,45,84.5,237.5,4.85,14.0,288.5,286.61,233.95
2016,3,6,15,0,11.0,191.0,4.9,14.0,197.0,165.81,133.53
2016,3,6,15,15,5.5,167.5,4.9,13.5,170.5,140.59,113.11
2016,3,6,15,30,0.0,144.0,4.9,13.0,144.0,116.11,92.97
2016,3,6,15,45,0.0,129.5,4.9,13.0,129.5,103.93,82.98
2016,3,6,16,0,0.0,115.0,4.9,13.0,115.0,91.87,72.98
2016,3,6,16,15,0.0,99.0,4.9,12.5,99.0,78.57,61.95
2016,3,6,16,30,0.0,83.0,4.9,12.0,83.0,65.38,50.83
2016,3,6,16,45,0.0,66.5,4.9,12.0,66.5,51.85,39.15
2016,3,6,17,0,0.0,50.0,4.9,12.0,50.0,38.43,27.43
2016,3,6,17,15,0.0,36.0,4.95,12.0,36.0,27.51,17.77
2016,3,6,17,30,0.0,22.0,5.0,12.0,22.0,16.76,8.22
2016,3,6,17,45,0.0,11.0,5.1,12.0,11.0,8.35,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,125.5,14.0,2.9,9.5,24.0,27.14,0.0
2016,3,7,7,0,251.0,28.0,3.0,10.0,48.0,86.09,50.11
2016,3,7,7,15,345.0,40.5,3.1,10.0,90.5,140.24,100.32
2016,3,7,7,30,439.0,53.0,3.2,10.0,133.0,206.2,158.73
2016,3,7,7,45,496.5,62.5,3.3,10.0,179.5,266.75,214.02
2016,3,7,8,0,554.0,72.0,3.4,10.0,226.0,333.48,273.82
2016,3,7,8,15,606.0,74.5,3.45,10.0,273.0,396.1,329.13
2016,3,7,8,30,658.0,77.0,3.5,10.0,320.0,463.02,386.56
2016,3,7,8,45,566.5,112.5,3.55,10.5,341.5,481.78,401.81
2016,3,7,9,0,475.0,148.0,3.6,11.0,363.0,481.91,400.96
2016,3,7,9,15,437.0,174.5,3.6,11.0,387.5,507.18,420.47
2016,3,7,9,30,399.0,201.0,3.6,11.0,412.0,527.49,435.27
2016,3,7,9,45,286.5,237.0,3.65,11.0,394.0,477.72,393.38
2016,3,7,10,0,174.0,273.0,3.7,11.0,376.0,416.36,341.7
2016,3,7,10,15,134.5,285.5,3.75,11.0,368.0,401.79,328.74
2016,3,7,10,30,95.0,298.0,3.8,11.0,360.0,364.01,297.14
2016,3,7,10,45,121.5,314.5,3.85,11.5,396.5,429.28,348.67
2016,3,7,11,0,148.0,331.0,3.9,12.0,433.0,475.37,384.18
2016,3,7,11,15,146.5,339.5,3.95,12.0,442.5,486.34,392.11
2016,3,7,11,30,145.0,348.0,4.0,12.0,452.0,496.67,399.73
2016,3,7,11,45,182.0,351.5,4.1,12.0,484.0,539.21,433.67
2016,3,7,12,0,219.0,355.0,4.2,12.0,516.0,581.68,467.26
2016,3,7,12,15,282.5,343.0,4.25,12.0,550.5,657.54,526.35
2016,3,7,12,30,346.0,331.0,4.3,12.0,585.0,708.25,566.14
2016,3,7,12,45,333.0,331.0,4.35,12.5,574.0,693.29,553.62
2016,3,7,13,0,320.0,331.0,4.4,13.0,563.0,676.9,540.46
2016,3,7,13,15,414.5,291.5,4.4,13.0,585.5,743.41,593.19
2016,3,7,13,30,509.0,252.0,4.4,13.0,608.0,785.88,627.52
2016,3,7,13,45,502.5,248.5,4.4,13.0,591.0,763.58,611.15
2016,3,7,14,0,496.0,245.0,4.4,13.0,574.0,739.33,593.68
2016,3,7,14,15,248.0,197.0,4.35,13.0,361.5,431.24,353.45
2016,3,7,14,30,0.0,149.0,4.3,13.0,149.0,118.63,93.77
2016,3,7,14,45,78.5,200.0,4.25,13.0,243.5,242.61,199.27
2016,3,7,15,0,157.0,251.0,4.2,13.0,338.0,370.75,304.63
2016,3,7,15,15,441.0,179.5,4.05,13.0,397.5,530.78,437.27
2016,3,7,15,30,725.0,108.0,3.9,13.0,457.0,638.56,524.26
2016,3,7,15,45,703.5,101.0,3.8,13.0,412.5,579.73,476.83
2016,3,7,16,0,682.0,94.0,3.7,13.0,368.0,521.19,429.35
2016,3,7,16,15,639.5,88.0,3.55,12.5,318.5,453.04,373.39
2016,3,7,16,30,597.0,82.0,3.4,12.0,269.0,388.05,318.34
2016,3,7,16,45,542.5,73.0,3.3,12.0,220.0,318.72,257.82
2016,3,7,17,0,488.0,64.0,3.2,12.0,171.0,254.87,200.66
2016,3,7,17,15,392.0,53.0,3.25,11.5,124.5,182.72,137.58
2016,3,7,17,30,296.0,42.0,3.3,11.0,78.0,120.33,83.33
2016,3,7,17,45,163.5,26.0,3.35,10.5,44.5,60.16,28.26
2016,3,7,18,0,31.0,10.0,3.4,10.0,11.0,11.28,0.0
2016,3,7,18,15,15.5,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,144.5,15.0,2.05,9.0,27.5,36.66,0.0
2016,3,8,7,0,289.0,30.0,2.0,10.0,55.0,94.67,56.83
2016,3,8,7,15,398.5,41.0,1.95,10.0,101.0,153.82,109.87
2016,3,8,7,30,508.0,52.0,1.9,10.0,147.0,226.53,173.5
2016,3,8,7,45,559.0,61.5,1.85,10.5,195.5,288.7,229.63
2016,3,8,8,0,610.0,71.0,1.8,11.0,244.0,356.2,288.75
2016,3,8,8,15,654.0,77.0,1.75,11.0,294.0,421.6,344.94
2016,3,8,8,30,698.0,83.0,1.7,11.0,344.0,490.58,402.04
2016,3,8,8,45,716.0,91.0,1.7,11.5,389.5,549.19,448.45
2016,3,8,9,0,734.0,99.0,1.7,12.0,435.0,607.92,493.22
2016,3,8,9,15,651.0,127.5,1.75,12.0,446.5,616.97,499.21
2016,3,8,9,30,568.0,156.0,1.8,12.0,458.0,607.25,490.96
2016,3,8,9,45,536.0,180.5,1.85,12.5,482.0,633.43,508.85
2016,3,8,10,0,504.0,205.0,1.9,13.0,506.0,655.08,522.61
2016,3,8,10,15,506.0,216.5,1.9,13.0,532.0,688.61,546.34
2016,3,8,10,30,508.0,228.0,1.9,13.0,558.0,720.36,568.35
2016,3,8,10,45,414.5,269.0,1.95,13.0,545.0,691.59,544.37
2016,3,8,11,0,321.0,310.0,2.0,13.0,532.0,637.49,502.49
2016,3,8,11,15,347.0,312.0,1.95,13.0,557.5,672.12,528.16
2016,3,8,11,30,373.0,314.0,1.9,13.0,583.0,706.14,552.36
2016,3,8,11,45,196.5,294.0,1.9,13.0,436.0,490.58,389.37
2016,3,8,12,0,20.0,274.0,1.9,13.0,289.0,249.62,198.28
2016,3,8,12,15,33.5,297.5,1.9,13.0,322.5,309.25,246.64
2016,3,8,12,30,47.0,321.0,1.9,13.0,356.0,347.59,276.71
2016,3,8,12,45,38.0,305.5,1.95,13.0,333.5,322.0,256.44
2016,3,8,13,0,29.0,290.0,2.0,13.0,311.0,296.58,236.49
2016,3,8,13,15,18.5,253.5,2.05,12.5,267.0,228.92,183.18
2016,3,8,13,30,8.0,217.0,2.1,12.0,223.0,185.37,148.36
2016,3,8,13,45,6.0,206.0,2.2,12.0,210.5,173.64,139.04
2016,3,8,14,0,4.0,195.0,2.3,12.0,198.0,162.06,129.74
2016,3,8,14,15,3.5,190.0,2.15,12.0,192.5,157.33,126.03
2016,3,8,14,30,3.0,185.0,2.0,12.0,187.0,152.67,122.39
2016,3,8,14,45,1.5,124.5,1.85,12.0,125.5,99.04,78.11
2016,3,8,15,0,0.0,64.0,1.7,12.0,64.0,49.15,36.28
2016,3,8,15,15,0.0,80.5,1.55,11.5,80.5,61.89,47.36
2016,3,8,15,30,0.0,97.0,1.4,11.0,97.0,75.29,58.98
2016,3,8,15,45,0.5,117.0,1.3,11.0,117.0,92.97,74.17
2016,3,8,16,0,1.0,137.0,1.2,11.0,137.0,111.86,90.33
2016,3,8,16,15,0.5,119.0,1.2,10.5,119.0,96.38,77.51
2016,3,8,16,30,0.0,101.0,1.2,10.0,101.0,81.08,64.69
2016,3,8,16,45,0.0,83.0,1.3,10.0,83.0,66.16,51.84
2016,3,8,17,0,0.0,65.0,1.4,10.0,65.0,51.33,38.87
2016,3,8,17,15,0.0,47.5,1.45,9.5,47.5,37.04,26.26
2016,3,8,17,30,0.0,30.0,1.5,9.0,30.0,22.92,13.68
2016,3,8,17,45,0.0,17.0,1.6,9.0,17.0,12.95,3.36
2016,3,8,18,0,0.0,4.0,1.7,9.0,4.0,3.15,0.0
2016,3,8,18,15,0.0,2.0,1.7,9.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,2.4,11.0,2.5,1.89,0.0
2016,3,9,7,0,0.0,5.0,2.4,11.0,5.0,3.78,0.0
2016,3,9,7,15,0.0,9.0,2.4,11.0,9.0,6.82,0.13
2016,3,9,7,30,0.0,13.0,2.4,11.0,13.0,9.86,2.86
2016,3,9,7,45,0.0,18.0,2.4,11.5,18.0,13.68,6.22
2016,3,9,8,0,0.0,23.0,2.4,12.0,23.0,17.5,9.56
2016,3,9,8,15,0.0,27.5,2.35,12.0,27.5,20.95,12.55
2016,3,9,8,30,0.0,32.0,2.3,12.0,32.0,24.41,15.51
2016,3,9,8,45,0.0,57.0,2.3,12.5,57.0,43.66,31.95
2016,3,9,9,0,0.0,82.0,2.3,13.0,82.0,63.02,48.25
2016,3,9,9,15,3.0,130.5,2.25,13.0,132.5,105.7,84.1
2016,3,9,9,30,6.0,179.0,2.2,13.0,183.0,150.5,121.1
2016,3,9,9,45,10.5,197.0,2.15,13.5,203.5,169.94,136.58
2016,3,9,10,0,15.0,215.0,2.1,14.0,224.0,189.88,152.32
2016,3,9,10,15,39.5,253.0,2.1,14.0,278.5,264.68,212.88
2016,3,9,10,30,64.0,291.0,2.1,14.0,333.0,326.92,262.14
2016,3,9,10,45,35.0,247.0,2.15,14.5,270.0,255.96,204.4
2016,3,9,11,0,6.0,203.0,2.2,15.0,207.0,170.77,134.91
2016,3,9,11,15,3.0,155.5,2.25,15.0,157.5,126.53,99.04
2016,3,9,11,30,0.0,108.0,2.3,15.0,108.0,84.0,64.11
2016,3,9,11,45,5.5,173.5,2.35,15.5,178.0,144.48,113.54
2016,3,9,12,0,11.0,239.0,2.4,16.0,248.0,208.0,164.27
2016,3,9,12,15,10.0,234.0,2.4,16.0,242.5,202.47,159.64
2016,3,9,12,30,9.0,229.0,2.4,16.0,237.0,196.95,155.22
2016,3,9,12,45,28.0,273.5,2.45,16.5,294.5,278.11,219.8
2016,3,9,13,0,47.0,318.0,2.5,17.0,352.0,343.05,270.2
2016,3,9,13,15,35.5,295.0,2.5,17.0,320.5,307.16,241.98
2016,3,9,13,30,24.0,272.0,2.5,17.0,289.0,251.01,198.06
2016,3,9,13,45,28.5,272.0,2.55,17.0,291.5,275.76,218.07
2016,3,9,14,0,33.0,272.0,2.6,17.0,294.0,279.46,221.37
2016,3,9,14,15,45.5,271.0,2.6,17.0,300.0,288.96,229.6
2016,3,9,14,30,58.0,270.0,2.6,17.0,306.0,297.72,237.22
2016,3,9,14,45,77.5,260.5,2.6,17.0,306.0,302.37,241.9
2016,3,9,15,0,97.0,251.0,2.6,17.0,306.0,305.49,245.31
2016,3,9,15,15,90.5,231.0,2.5,16.5,279.5,276.87,223.24
2016,3,9,15,30,84.0,211.0,2.4,16.0,253.0,248.84,201.43
2016,3,9,15,45,56.0,184.0,2.3,16.0,210.5,200.59,162.14
2016,3,9,16,0,28.0,157.0,2.2,16.0,168.0,155.42,124.98
2016,3,9,16,15,22.5,138.0,2.05,15.5,146.0,125.2,100.28
2016,3,9,16,30,17.0,119.0,1.9,15.0,124.0,105.35,83.86
2016,3,9,16,45,11.0,99.0,1.75,15.0,102.5,85.08,66.7
2016,3,9,17,0,5.0,79.0,1.6,15.0,81.0,65.61,50.05
2016,3,9,17,15,2.5,58.5,1.6,14.5,59.5,47.51,34.45
2016,3,9,17,30,0.0,38.0,1.6,14.0,38.0,29.78,19.06
2016,3,9,17,45,0.0,22.0,1.6,13.5,22.0,16.82,6.31
2016,3,9,18,0,0.0,6.0,1.6,13.0,6.0,4.72,0.0
2016,3,9,18,15,0.0,3.0,1.65,13.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,20.0,17.0,3.35,13.5,19.0,17.63,0.0
2016,3,10,7,0,40.0,34.0,3.4,14.0,38.0,39.71,24.4
2016,3,10,7,15,71.0,55.0,3.45,14.0,67.0,69.9,50.5
2016,3,10,7,30,102.0,76.0,3.5,14.0,96.0,103.95,79.99
2016,3,10,7,45,119.5,97.5,3.55,14.5,128.0,137.3,109.18
2016,3,10,8,0,137.0,119.0,3.6,15.0,160.0,172.78,139.79
2016,3,10,8,15,152.0,139.0,3.75,15.0,192.0,207.54,169.61
2016,3,10,8,30,167.0,159.0,3.9,15.0,224.0,243.94,200.32
2016,3,10,8,45,87.5,160.5,4.05,15.5,195.0,194.33,158.54
2016,3,10,9,0,8.0,162.0,4.2,16.0,166.0,137.28,109.58
2016,3,10,9,15,4.0,90.0,4.15,16.0,92.0,72.2,55.24
2016,3,10,9,30,0.0,18.0,4.1,16.0,18.0,13.75,5.96
2016,3,10,9,45,0.0,54.5,4.1,16.0,54.5,41.83,29.53
2016,3,10,10,0,0.0,91.0,4.1,16.0,91.0,70.12,53.01
2016,3,10,10,15,0.0,108.5,4.0,16.0,108.5,84.34,64.64
2016,3,10,10,30,0.0,126.0,3.9,16.0,126.0,98.8,76.42
2016,3,10,10,45,0.0,90.5,3.8,16.0,90.5,69.83,52.43
2016,3,10,11,0,0.0,55.0,3.7,16.0,55.0,42.34,29.63
2016,3,10,11,15,0.0,83.0,3.6,16.0,83.0,64.06,47.58
2016,3,10,11,30,0.0,111.0,3.5,16.0,111.0,86.45,65.94
2016,3,10,11,45,0.0,112.5,3.45,16.0,112.5,87.7,66.9
2016,3,10,12,0,0.0,114.0,3.4,16.0,114.0,88.94,67.89
2016,3,10,12,15,0.0,78.5,3.3,16.0,78.5,60.61,44.6
2016,3,10,12,30,0.0,43.0,3.2,16.0,43.0,33.11,21.89
2016,3,10,12,45,0.0,65.0,3.15,16.0,65.0,50.13,36.0
2016,3,10,13,0,0.0,87.0,3.1,16.0,87.0,67.2,50.09
2016,3,10,13,15,0.0,72.5,3.0,16.0,72.5,55.92,40.82
2016,3,10,13,30,0.0,58.0,2.9,16.0,58.0,44.67,31.55
2016,3,10,13,45,0.0,57.0,2.8,16.0,57.0,43.88,30.94
2016,3,10,14,0,0.0,56.0,2.7,16.0,56.0,43.08,30.33
2016,3,10,14,15,0.0,41.0,2.55,16.0,41.0,31.48,20.72
2016,3,10,14,30,0.0,26.0,2.4,16.0,26.0,19.92,11.09
2016,3,10,14,45,0.0,43.5,2.3,16.0,43.5,33.37,22.41
2016,3,10,15,0,0.0,61.0,2.2,16.0,61.0,46.84,33.77
2016,3,10,15,15,0.0,55.5,2.1,15.5,55.5,42.56,30.34
2016,3,10,15,30,0.0,50.0,2.0,15.0,50.0,38.3,26.9
2016,3,10,15,45,0.0,34.0,1.9,15.0,34.0,25.98,16.52
2016,3,10,16,0,0.0,18.0,1.8,15.0,18.0,13.71,6.1
2016,3,10,16,15,0.0,15.5,1.75,15.0,15.5,11.79,4.48
2016,3,10,16,30,0.0,13.0,1.7,15.0,13.0,9.88,2.85
2016,3,10,16,45,0.0,10.5,1.7,15.0,10.5,7.97,1.2
2016,3,10,17,0,0.0,8.0,1.7,15.0,8.0,6.06,0.0
2016,3,10,17,15,0.0,6.0,1.8,14.5,6.0,4.54,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.02,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.51,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,1.89,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,6.44,0.0
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,9.1,2.15
2016,3,11,7,45,0.0,16.0,5.05,13.0,16.0,12.15,4.83
2016,3,11,8,0,0.0,20.0,5.0,13.0,20.0,15.21,7.5
2016,3,11,8,15,0.0,24.0,4.85,12.5,24.0,18.28,10.17
2016,3,11,8,30,0.0,28.0,4.7,12.0,28.0,21.35,12.82
2016,3,11,8,45,0.0,26.5,4.55,12.0,26.5,20.22,11.8
2016,3,11,9,0,0.0,25.0,4.4,12.0,25.0,19.09,10.78
2016,3,11,9,15,10.5,115.0,4.45,12.0,120.5,97.49,77.78
2016,3,11,9,30,21.0,205.0,4.5,12.0,216.0,184.81,150.77
2016,3,11,9,45,30.0,228.5,4.6,12.5,246.0,229.2,186.82
2016,3,11,10,0,39.0,252.0,4.7,13.0,276.0,261.07,212.28
2016,3,11,10,15,19.5,207.5,4.45,13.0,219.5,186.29,150.26
2016,3,11,10,30,0.0,163.0,4.2,13.0,163.0,130.1,103.12
2016,3,11,10,45,24.0,234.5,4.0,13.0,251.5,232.25,187.4
2016,3,11,11,0,48.0,306.0,3.8,13.0,340.0,328.26,264.41
2016,3,11,11,15,158.5,327.5,3.6,13.0,443.5,480.43,386.31
2016,3,11,11,30,269.0,349.0,3.4,13.0,547.0,637.38,506.59
2016,3,11,11,45,331.5,339.0,3.25,13.5,586.0,692.47,546.53
2016,3,11,12,0,394.0,329.0,3.1,14.0,625.0,747.1,585.88
2016,3,11,12,15,506.0,284.5,3.15,14.0,665.0,836.9,653.11
2016,3,11,12,30,618.0,240.0,3.2,14.0,705.0,909.36,707.0
2016,3,11,12,45,343.5,290.5,3.25,14.0,548.5,654.52,517.12
2016,3,11,13,0,69.0,341.0,3.3,14.0,392.0,387.38,307.77
2016,3,11,13,15,66.0,332.5,3.6,14.0,380.5,374.65,299.36
2016,3,11,13,30,63.0,324.0,3.9,14.0,369.0,361.86,289.83
2016,3,11,13,45,306.5,275.0,4.2,14.0,484.5,579.3,466.85
2016,3,11,14,0,550.0,226.0,4.5,14.0,600.0,762.08,610.66
2016,3,11,14,15,275.0,185.0,4.65,13.5,372.0,437.8,358.92
2016,3,11,14,30,0.0,144.0,4.8,13.0,144.0,114.01,89.89
2016,3,11,14,45,0.0,92.0,4.95,13.0,92.0,70.89,54.29
2016,3,11,15,0,0.0,40.0,5.1,13.0,40.0,30.65,20.43
2016,3,11,15,15,0.0,63.5,5.0,12.5,63.5,48.74,35.95
2016,3,11,15,30,0.0,87.0,4.9,12.0,87.0,66.97,51.66
2016,3,11,15,45,0.0,46.5,4.85,12.0,46.5,35.58,24.96
2016,3,11,16,0,0.0,6.0,4.8,12.0,6.0,4.56,0.0
2016,3,11,16,15,0.0,5.0,4.65,11.5,5.0,3.8,0.0
2016,3,11,16,30,0.0,4.0,4.5,11.0,4.0,3.04,0.0
2016,3,11,16,45,0.0,3.0,4.4,11.0,3.0,2.27,0.0
2016,3,11,17,0,0.0,2.0,4.3,11.0,2.0,1.51,0.0
2016,3,11,17,15,0.0,1.5,4.2,10.5,1.5,1.13,0.0
2016,3,11,17,30,0.0,1.0,4.1,10.0,1.0,0.76,0.0
2016,3,11,17,45,0.0,0.5,4.05,10.0,0.5,0.38,0.0
2016,3,11,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.5,3.45,10.5,9.5,7.21,0.0
2016,3,12,7,0,0.0,19.0,3.6,11.0,19.0,14.46,6.24
2016,3,12,7,15,0.0,33.0,3.7,11.0,33.0,25.2,15.84
2016,3,12,7,30,0.0,47.0,3.8,11.0,47.0,35.98,25.42
2016,3,12,7,45,0.0,63.0,3.95,11.5,63.0,48.81,36.61
2016,3,12,8,0,0.0,79.0,4.1,12.0,79.0,61.75,47.72
2016,3,12,8,15,0.0,95.0,4.2,12.0,95.0,74.79,58.85
2016,3,12,8,30,0.0,111.0,4.3,12.0,111.0,87.94,69.93
2016,3,12,8,45,2.0,135.5,4.4,12.0,137.0,109.87,88.37
2016,3,12,9,0,4.0,160.0,4.5,12.0,163.0,132.28,107.02
2016,3,12,9,15,5.0,170.5,4.55,12.0,174.0,141.8,114.71
2016,3,12,9,30,6.0,181.0,4.6,12.0,185.0,151.49,122.52
2016,3,12,9,45,3.0,144.0,4.65,12.5,146.0,116.57,92.84
2016,3,12,10,0,0.0,107.0,4.7,13.0,107.0,83.1,64.45
2016,3,12,10,15,2.5,151.5,4.75,13.0,153.0,122.42,97.18
2016,3,12,10,30,5.0,196.0,4.8,13.0,199.0,163.2,130.7
2016,3,12,10,45,2.5,168.5,4.85,13.0,170.0,136.92,108.76
2016,3,12,11,0,0.0,141.0,4.9,13.0,141.0,111.23,87.34
2016,3,12,11,15,0.0,146.5,5.0,13.0,146.5,115.85,91.08
2016,3,12,11,30,0.0,152.0,5.1,13.0,152.0,120.48,94.83
2016,3,12,11,45,2.0,171.0,5.2,13.0,172.5,138.6,109.79
2016,3,12,12,0,4.0,190.0,5.3,13.0,193.0,156.97,124.9
2016,3,12,12,15,4.0,190.0,5.2,13.0,193.5,156.98,124.85
2016,3,12,12,30,4.0,190.0,5.1,13.0,194.0,156.98,124.84
2016,3,12,12,45,2.0,124.5,5.1,13.5,126.5,99.54,77.38
2016,3,12,13,0,0.0,59.0,5.1,14.0,59.0,45.49,32.39
2016,3,12,13,15,0.0,79.5,5.05,14.0,79.5,61.37,45.66
2016,3,12,13,30,0.0,100.0,5.0,14.0,100.0,77.47,59.08
2016,3,12,13,45,0.0,67.5,4.95,14.0,67.5,52.01,37.95
2016,3,12,14,0,0.0,35.0,4.9,14.0,35.0,26.89,16.97
2016,3,12,14,15,4.0,121.0,4.75,14.0,123.5,98.1,76.69
2016,3,12,14,30,8.0,207.0,4.6,14.0,212.0,175.72,140.92
2016,3,12,14,45,19.0,216.0,4.5,14.0,227.5,192.97,155.59
2016,3,12,15,0,30.0,225.0,4.4,14.0,243.0,224.64,182.06
2016,3,12,15,15,15.0,153.0,4.3,13.5,162.0,133.29,107.0
2016,3,12,15,30,0.0,81.0,4.2,13.0,81.0,62.27,47.41
2016,3,12,15,45,8.0,117.0,4.1,13.0,120.5,97.24,77.39
2016,3,12,16,0,16.0,153.0,4.0,13.0,160.0,133.96,108.6
2016,3,12,16,15,10.5,134.5,3.9,13.0,139.0,114.64,92.38
2016,3,12,16,30,5.0,116.0,3.8,13.0,118.0,96.03,76.7
2016,3,12,16,45,2.5,95.5,3.75,13.0,96.5,77.59,60.99
2016,3,12,17,0,0.0,75.0,3.7,13.0,75.0,59.57,45.48
2016,3,12,17,15,0.0,55.5,3.6,13.0,55.5,43.58,31.5
2016,3,12,17,30,0.0,36.0,3.5,13.0,36.0,27.72,17.57
2016,3,12,17,45,0.0,21.0,3.4,13.0,21.0,16.02,6.62
2016,3,12,18,0,0.0,6.0,3.3,13.0,6.0,4.54,0.0
2016,3,12,18,15,0.0,3.0,3.2,13.0,3.0,2.36,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.5,3.6,13.0,6.5,4.92,0.0
2016,3,13,7,0,0.0,13.0,3.7,13.0,13.0,9.87,2.46
2016,3,13,7,15,0.0,22.0,3.75,13.0,22.0,16.74,8.56
2016,3,13,7,30,0.0,31.0,3.8,13.0,31.0,23.63,14.65
2016,3,13,7,45,0.0,41.0,3.9,13.5,41.0,31.31,21.32
2016,3,13,8,0,0.0,51.0,4.0,14.0,51.0,39.01,27.91
2016,3,13,8,15,0.0,61.0,4.05,14.0,61.0,46.74,34.48
2016,3,13,8,30,0.0,71.0,4.1,14.0,71.0,54.48,40.99
2016,3,13,8,45,0.0,96.0,4.2,14.0,96.0,74.63,57.94
2016,3,13,9,0,0.0,121.0,4.3,14.0,121.0,95.37,75.21
2016,3,13,9,15,0.0,96.0,4.3,14.0,96.0,74.25,57.25
2016,3,13,9,30,0.0,71.0,4.3,14.0,71.0,54.56,40.55
2016,3,13,9,45,0.0,57.0,4.3,14.0,57.0,43.77,31.36
2016,3,13,10,0,0.0,43.0,4.3,14.0,43.0,33.0,22.23
2016,3,13,10,15,0.0,102.5,4.35,14.0,102.5,79.4,61.01
2016,3,13,10,30,0.0,162.0,4.4,14.0,162.0,129.04,101.93
2016,3,13,10,45,0.0,145.5,4.45,14.0,145.5,114.98,90.16
2016,3,13,11,0,0.0,129.0,4.5,14.0,129.0,101.2,78.69
2016,3,13,11,15,0.0,123.5,4.55,14.0,123.5,96.67,74.89
2016,3,13,11,30,0.0,118.0,4.6,14.0,118.0,92.18,71.12
2016,3,13,11,45,4.5,173.5,4.65,14.0,177.0,143.13,113.14
2016,3,13,12,0,9.0,229.0,4.7,14.0,236.0,196.09,156.28
2016,3,13,12,15,4.5,167.5,4.65,14.0,171.0,138.05,108.82
2016,3,13,12,30,0.0,106.0,4.6,14.0,106.0,82.43,62.97
2016,3,13,12,45,0.5,136.5,4.6,14.0,137.5,107.97,84.11
2016,3,13,13,0,1.0,167.0,4.6,14.0,169.0,134.12,105.6
2016,3,13,13,15,1.5,171.0,4.5,14.0,173.0,138.01,108.85
2016,3,13,13,30,2.0,175.0,4.4,14.0,177.0,141.92,112.15
2016,3,13,13,45,16.0,224.5,4.35,14.0,235.5,198.41,158.89
2016,3,13,14,0,30.0,274.0,4.3,14.0,294.0,275.96,221.92
2016,3,13,14,15,15.0,222.0,4.2,14.0,232.5,194.95,156.19
2016,3,13,14,30,0.0,170.0,4.1,14.0,171.0,136.14,107.89
2016,3,13,14,45,0.0,153.0,4.05,14.0,153.5,121.69,96.26
2016,3,13,15,0,0.0,136.0,4.0,14.0,136.0,107.39,84.63
2016,3,13,15,15,0.0,122.5,3.9,14.0,122.5,96.19,75.52
2016,3,13,15,30,0.0,109.0,3.8,14.0,109.0,85.09,66.43
2016,3,13,15,45,0.0,92.0,3.75,14.0,92.0,71.19,54.92
2016,3,13,16,0,0.0,75.0,3.7,14.0,75.0,57.58,43.55
2016,3,13,16,15,0.0,65.0,3.65,14.0,65.0,49.83,37.08
