Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,30,0.0,55.0,3.6,14.0,55.0,42.1,30.54
2016,3,13,16,45,0.0,45.5,3.55,14.0,45.5,34.77,24.27
2016,3,13,17,0,0.0,36.0,3.5,14.0,36.0,27.47,17.93
2016,3,13,17,15,0.0,26.5,3.45,13.5,26.5,20.18,11.58
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,12.92,5.2
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,7.58,0.24
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,80.5,24.0,2.5,10.5,33.5,33.45,12.81
2016,3,14,7,0,161.0,48.0,2.5,11.0,67.0,78.13,52.53
2016,3,14,7,15,236.5,65.5,2.5,11.0,109.0,124.38,91.69
2016,3,14,7,30,312.0,83.0,2.5,11.0,151.0,186.71,145.53
2016,3,14,7,45,367.0,97.0,2.55,11.5,197.5,241.99,194.03
2016,3,14,8,0,422.0,111.0,2.6,12.0,244.0,303.46,247.04
2016,3,14,8,15,492.0,109.5,2.6,12.0,290.0,363.04,298.08
2016,3,14,8,30,562.0,108.0,2.6,12.0,336.0,436.06,358.89
2016,3,14,8,45,525.5,133.5,2.65,12.0,367.0,464.83,382.72
2016,3,14,9,0,489.0,159.0,2.7,12.0,398.0,495.53,407.04
2016,3,14,9,15,384.5,200.5,2.65,12.0,399.0,473.98,388.54
2016,3,14,9,30,280.0,242.0,2.6,12.0,400.0,457.36,373.09
2016,3,14,9,45,291.5,258.0,2.6,12.5,432.0,495.88,402.11
2016,3,14,10,0,303.0,274.0,2.6,13.0,464.0,534.45,430.33
2016,3,14,10,15,367.0,273.5,2.6,13.0,515.0,600.77,481.25
2016,3,14,10,30,431.0,273.0,2.6,13.0,566.0,689.02,546.84
2016,3,14,10,45,301.0,311.0,2.6,13.5,519.0,603.59,478.4
2016,3,14,11,0,171.0,349.0,2.6,14.0,472.0,507.94,402.24
2016,3,14,11,15,139.5,354.5,2.6,14.0,456.5,487.34,385.88
2016,3,14,11,30,108.0,360.0,2.6,14.0,441.0,442.27,350.59
2016,3,14,11,45,162.0,366.5,2.6,14.0,490.0,526.7,416.12
2016,3,14,12,0,216.0,373.0,2.6,14.0,539.0,588.63,463.25
2016,3,14,12,15,144.0,364.0,2.65,14.0,475.0,508.06,400.68
2016,3,14,12,30,72.0,355.0,2.7,14.0,411.0,403.12,319.15
2016,3,14,12,45,309.0,309.0,2.75,14.5,543.0,635.59,501.97
2016,3,14,13,0,546.0,263.0,2.8,15.0,675.0,839.9,652.68
2016,3,14,13,15,313.5,301.0,2.85,15.0,536.5,623.02,489.84
2016,3,14,13,30,81.0,339.0,2.9,15.0,398.0,391.84,310.18
2016,3,14,13,45,451.5,236.5,3.0,15.0,550.5,691.76,548.79
2016,3,14,14,0,822.0,134.0,3.1,15.0,703.0,909.03,708.65
2016,3,14,14,15,646.5,185.5,3.15,14.5,621.0,789.55,623.18
2016,3,14,14,30,471.0,237.0,3.2,14.0,539.0,661.63,528.04
2016,3,14,14,45,616.5,181.0,3.3,14.0,553.0,710.09,569.08
2016,3,14,15,0,762.0,125.0,3.4,14.0,567.0,737.62,592.89
2016,3,14,15,15,740.0,121.0,3.4,13.5,524.5,682.38,552.17
2016,3,14,15,30,718.0,117.0,3.4,13.0,482.0,626.75,510.61
2016,3,14,15,45,686.0,113.0,3.45,13.0,435.0,564.83,462.12
2016,3,14,16,0,654.0,109.0,3.5,13.0,388.0,504.17,413.29
2016,3,14,16,15,612.5,102.5,3.45,12.5,338.5,437.84,359.07
2016,3,14,16,30,571.0,96.0,3.4,12.0,289.0,374.65,305.76
2016,3,14,16,45,511.0,87.0,3.35,12.0,238.5,305.32,245.69
2016,3,14,17,0,451.0,78.0,3.3,12.0,188.0,238.7,186.98
2016,3,14,17,15,364.5,66.0,3.2,11.5,141.0,173.23,130.02
2016,3,14,17,30,278.0,54.0,3.1,11.0,94.0,118.26,82.84
2016,3,14,17,45,139.0,37.0,3.05,10.5,57.0,58.12,34.66
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,15.47,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,1.8,9.0,11.0,10.43,0.0
2016,3,15,6,45,188.0,25.0,1.8,9.5,46.0,50.54,22.55
2016,3,15,7,0,333.0,40.0,1.8,10.0,81.0,108.52,71.01
2016,3,15,7,15,425.5,50.5,1.75,10.0,129.0,165.45,119.86
2016,3,15,7,30,518.0,61.0,1.7,10.0,177.0,233.6,179.55
2016,3,15,7,45,584.5,66.5,1.65,10.5,228.5,298.02,236.53
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,369.32,297.91
2016,3,15,8,15,690.0,77.0,1.6,11.5,330.5,433.12,351.79
2016,3,15,8,30,729.0,82.0,1.6,12.0,381.0,499.82,406.0
2016,3,15,8,45,759.5,85.0,1.6,13.0,429.0,560.41,452.77
2016,3,15,9,0,790.0,88.0,1.6,14.0,477.0,623.35,499.41
2016,3,15,9,15,810.0,90.5,1.55,14.0,520.5,679.13,540.55
2016,3,15,9,30,830.0,93.0,1.5,14.0,564.0,734.25,579.43
2016,3,15,9,45,846.0,94.5,1.45,14.5,602.5,784.15,611.37
2016,3,15,10,0,862.0,96.0,1.4,15.0,641.0,823.54,635.29
2016,3,15,10,15,873.0,98.0,1.4,15.0,673.0,865.35,662.38
2016,3,15,10,30,884.0,100.0,1.4,15.0,705.0,904.66,687.46
2016,3,15,10,45,892.5,100.5,1.4,15.5,730.0,937.36,706.6
2016,3,15,11,0,901.0,101.0,1.4,16.0,755.0,966.98,723.61
2016,3,15,11,15,906.0,102.0,1.4,16.0,772.0,990.53,737.96
2016,3,15,11,30,911.0,103.0,1.4,16.0,789.0,1010.56,750.12
2016,3,15,11,45,914.5,102.5,1.45,16.5,798.5,1023.84,757.47
2016,3,15,12,0,918.0,102.0,1.5,17.0,808.0,1033.36,762.58
2016,3,15,12,15,918.5,102.0,1.55,17.0,809.0,1036.59,765.25
2016,3,15,12,30,919.0,102.0,1.6,17.0,810.0,1035.94,765.64
2016,3,15,12,45,921.0,100.0,1.65,17.0,804.0,1030.71,763.25
2016,3,15,13,0,923.0,98.0,1.7,17.0,798.0,1021.58,758.49
2016,3,15,13,15,919.0,97.5,1.75,17.0,783.0,1004.39,748.61
2016,3,15,13,30,915.0,97.0,1.8,17.0,768.0,983.55,736.44
2016,3,15,13,45,908.5,96.0,1.85,17.0,745.0,956.32,720.04
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,925.8,701.4
2016,3,15,14,15,893.0,93.5,1.95,17.0,692.0,889.45,678.66
2016,3,15,14,30,884.0,92.0,2.0,17.0,662.0,850.32,653.79
2016,3,15,14,45,871.0,90.0,2.05,17.0,625.5,804.9,624.19
2016,3,15,15,0,858.0,88.0,2.1,17.0,589.0,757.48,592.72
2016,3,15,15,15,840.0,85.5,2.1,16.5,546.5,710.72,561.72
2016,3,15,15,30,822.0,83.0,2.1,16.0,504.0,655.58,521.98
2016,3,15,15,45,798.5,79.5,2.15,16.0,457.0,595.26,476.41
2016,3,15,16,0,775.0,76.0,2.2,16.0,410.0,535.13,429.43
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.5,469.37,376.98
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,405.7,324.21
2016,3,15,16,45,656.5,62.5,2.2,14.5,258.0,337.6,266.17
2016,3,15,17,0,607.0,57.0,2.2,14.0,207.0,273.61,209.86
2016,3,15,17,15,527.5,49.0,2.3,13.5,157.0,204.01,149.01
2016,3,15,17,30,448.0,41.0,2.4,13.0,107.0,143.7,96.48
2016,3,15,17,45,311.0,29.0,2.55,12.5,66.0,80.9,45.63
2016,3,15,18,0,174.0,17.0,2.7,12.0,25.0,32.96,0.0
2016,3,15,18,15,87.0,8.5,2.7,11.5,12.5,8.79,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,46.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,92.0,11.0,1.0,10.0,14.0,14.04,0.0
2016,3,16,6,45,241.0,24.5,0.9,10.5,51.0,58.43,27.9
2016,3,16,7,0,390.0,38.0,0.8,11.0,88.0,116.95,75.48
2016,3,16,7,15,479.0,47.0,0.8,11.5,137.0,174.99,124.92
2016,3,16,7,30,568.0,56.0,0.8,12.0,186.0,243.74,184.31
2016,3,16,7,45,624.5,62.0,0.85,12.5,237.5,307.64,240.31
2016,3,16,8,0,681.0,68.0,0.9,13.0,289.0,377.27,299.54
2016,3,16,8,15,718.5,72.5,1.0,13.5,340.0,440.65,352.44
2016,3,16,8,30,756.0,77.0,1.1,14.0,391.0,507.28,406.04
2016,3,16,8,45,784.0,80.0,1.25,14.5,439.5,568.87,454.4
2016,3,16,9,0,812.0,83.0,1.4,15.0,488.0,631.23,501.89
2016,3,16,9,15,831.0,86.0,1.4,15.5,531.5,687.75,542.48
2016,3,16,9,30,850.0,89.0,1.4,16.0,575.0,743.47,580.45
2016,3,16,9,45,864.5,90.5,1.45,16.5,613.5,785.04,607.15
2016,3,16,10,0,879.0,92.0,1.5,17.0,652.0,831.88,637.27
2016,3,16,10,15,889.0,93.5,1.5,17.0,683.5,872.81,663.49
2016,3,16,10,30,899.0,95.0,1.5,17.0,715.0,911.11,687.74
2016,3,16,10,45,906.5,96.0,1.55,17.5,740.0,943.75,707.43
2016,3,16,11,0,914.0,97.0,1.6,18.0,765.0,973.22,724.98
2016,3,16,11,15,918.5,98.0,1.6,18.0,782.0,996.47,739.11
2016,3,16,11,30,923.0,99.0,1.6,18.0,799.0,1016.12,751.03
2016,3,16,11,45,925.5,99.0,1.6,18.5,807.5,1029.01,757.26
2016,3,16,12,0,928.0,99.0,1.6,19.0,816.0,1038.07,761.22
2016,3,16,12,15,928.0,99.0,1.6,19.0,816.5,1040.76,762.71
2016,3,16,12,30,928.0,99.0,1.6,19.0,817.0,1039.52,761.93
2016,3,16,12,45,930.0,96.5,1.65,19.0,810.5,1033.62,759.14
2016,3,16,13,0,932.0,94.0,1.7,19.0,804.0,1023.76,753.98
2016,3,16,13,15,927.5,93.0,1.7,19.0,788.5,1005.36,742.69
2016,3,16,13,30,923.0,92.0,1.7,19.0,773.0,983.29,729.18
2016,3,16,13,45,917.0,91.0,1.7,19.0,750.0,956.29,712.5
2016,3,16,14,0,911.0,90.0,1.7,19.0,727.0,925.95,693.64
2016,3,16,14,15,901.5,88.5,1.7,19.0,696.5,888.85,670.19
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,849.0,644.74
2016,3,16,14,45,879.0,85.0,1.7,19.0,629.0,803.27,614.99
2016,3,16,15,0,866.0,83.0,1.7,19.0,592.0,755.51,583.46
2016,3,16,15,15,849.0,81.0,1.65,18.5,549.5,703.15,548.79
2016,3,16,15,30,832.0,79.0,1.6,18.0,507.0,655.17,514.46
2016,3,16,15,45,808.0,76.0,1.6,18.0,460.0,594.68,469.26
2016,3,16,16,0,784.0,73.0,1.6,18.0,413.0,534.41,422.82
2016,3,16,16,15,751.0,69.0,1.55,17.5,363.0,469.06,371.39
2016,3,16,16,30,718.0,65.0,1.5,17.0,313.0,405.65,319.56
2016,3,16,16,45,669.5,59.5,1.45,16.5,261.5,336.92,261.83
2016,3,16,17,0,621.0,54.0,1.4,16.0,210.0,272.95,206.3
2016,3,16,17,15,545.0,47.0,1.45,15.5,160.5,204.76,147.31
2016,3,16,17,30,469.0,40.0,1.5,15.0,111.0,145.37,96.06
2016,3,16,17,45,337.0,28.5,1.6,14.5,69.0,82.86,46.09
2016,3,16,18,0,205.0,17.0,1.7,14.0,27.0,34.89,0.0
2016,3,16,18,15,102.5,8.5,1.7,13.5,13.5,8.8,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,148.0,13.0,2.2,12.0,17.0,18.74,0.0
2016,3,17,6,45,297.5,25.0,2.35,12.5,56.5,65.56,32.11
2016,3,17,7,0,447.0,37.0,2.5,13.0,96.0,126.09,80.42
2016,3,17,7,15,532.0,44.5,2.45,13.5,146.5,185.13,131.22
2016,3,17,7,30,617.0,52.0,2.4,14.0,197.0,254.26,191.73
2016,3,17,7,45,670.0,57.5,2.4,14.5,249.5,318.93,249.23
2016,3,17,8,0,723.0,63.0,2.4,15.0,302.0,388.97,309.7
2016,3,17,8,15,759.0,67.0,2.3,15.0,354.0,453.93,364.86
2016,3,17,8,30,795.0,71.0,2.2,15.0,406.0,521.25,419.9
2016,3,17,8,45,820.0,74.5,2.1,15.5,454.5,583.44,468.16
2016,3,17,9,0,845.0,78.0,2.0,16.0,503.0,646.05,514.74
2016,3,17,9,15,863.5,80.5,1.9,16.5,547.5,697.12,551.23
2016,3,17,9,30,882.0,83.0,1.8,17.0,592.0,752.43,588.0
2016,3,17,9,45,895.0,84.5,1.75,17.5,630.5,801.11,618.83
2016,3,17,10,0,908.0,86.0,1.7,18.0,669.0,847.79,647.62
2016,3,17,10,15,917.5,87.5,1.65,18.5,701.0,889.2,672.26
2016,3,17,10,30,927.0,89.0,1.6,19.0,733.0,927.87,694.63
2016,3,17,10,45,933.5,90.5,1.55,19.5,757.5,960.81,712.89
2016,3,17,11,0,940.0,92.0,1.5,20.0,782.0,990.44,728.8
2016,3,17,11,15,944.0,92.5,1.4,20.0,799.0,1013.09,740.67
2016,3,17,11,30,948.0,93.0,1.3,20.0,816.0,1032.02,750.12
2016,3,17,11,45,949.5,93.5,1.25,20.5,825.0,1044.67,755.08
2016,3,17,12,0,951.0,94.0,1.2,21.0,834.0,1053.38,757.69
2016,3,17,12,15,951.0,94.0,1.1,21.0,835.0,1056.05,757.15
2016,3,17,12,30,951.0,94.0,1.0,21.0,836.0,1054.7,754.24
2016,3,17,12,45,948.5,94.0,0.95,21.5,828.0,1046.88,747.13
2016,3,17,13,0,946.0,94.0,0.9,22.0,820.0,1035.11,737.84
2016,3,17,13,15,941.5,93.5,0.8,22.0,804.0,1017.0,725.16
2016,3,17,13,30,937.0,93.0,0.7,22.0,788.0,995.16,710.36
2016,3,17,13,45,930.5,92.0,0.6,22.0,764.5,967.33,691.98
2016,3,17,14,0,924.0,91.0,0.5,22.0,741.0,936.14,671.66
2016,3,17,14,15,914.5,89.5,0.5,22.0,710.0,898.61,649.49
2016,3,17,14,30,905.0,88.0,0.5,22.0,679.0,858.28,625.4
2016,3,17,14,45,892.0,86.0,0.5,22.0,641.5,812.04,597.19
2016,3,17,15,0,879.0,84.0,0.5,22.0,604.0,763.73,567.25
2016,3,17,15,15,862.0,82.0,0.55,21.5,561.0,710.79,535.38
2016,3,17,15,30,845.0,80.0,0.6,21.0,518.0,662.15,503.34
2016,3,17,15,45,821.0,77.0,0.7,21.0,470.5,601.02,460.82
2016,3,17,16,0,797.0,74.0,0.8,21.0,423.0,540.08,416.59
2016,3,17,16,15,764.0,70.0,0.85,20.5,372.0,474.08,366.92
2016,3,17,16,30,731.0,66.0,0.9,20.0,321.0,409.98,316.43
2016,3,17,16,45,682.5,60.5,0.95,19.5,268.5,340.6,259.85
2016,3,17,17,0,634.0,55.0,1.0,19.0,216.0,275.92,205.03
2016,3,17,17,15,557.5,48.0,1.1,18.5,165.5,206.99,146.53
2016,3,17,17,30,481.0,41.0,1.2,18.0,115.0,146.91,95.57
2016,3,17,17,45,349.5,29.5,1.35,17.5,72.5,84.1,46.31
2016,3,17,18,0,218.0,18.0,1.5,17.0,30.0,36.07,0.01
2016,3,17,18,15,109.0,9.0,1.5,16.5,15.0,8.93,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,72.5,7.5,2.35,10.5,10.0,5.9,0.0
2016,3,18,6,30,145.0,15.0,2.4,11.0,20.0,23.08,0.0
2016,3,18,6,45,286.5,27.5,2.45,11.5,60.0,66.0,34.1
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,124.74,80.64
2016,3,18,7,15,512.5,48.5,2.45,12.0,150.0,183.47,131.36
2016,3,18,7,30,597.0,57.0,2.4,12.0,200.0,252.25,192.03
2016,3,18,7,45,298.5,65.0,2.4,12.5,136.5,182.57,144.93
2016,3,18,8,0,0.0,73.0,2.4,13.0,73.0,56.27,42.73
2016,3,18,8,15,55.5,126.5,2.4,13.0,150.0,134.35,109.08
2016,3,18,8,30,111.0,180.0,2.4,13.0,227.0,228.18,187.21
2016,3,18,8,45,60.0,178.0,2.4,13.5,204.0,190.44,155.06
2016,3,18,9,0,9.0,176.0,2.4,14.0,181.0,148.14,118.84
2016,3,18,9,15,59.5,220.0,2.4,14.0,254.5,235.51,191.15
2016,3,18,9,30,110.0,264.0,2.4,14.0,328.0,318.66,258.19
2016,3,18,9,45,112.5,282.5,2.4,14.5,351.5,343.26,276.37
2016,3,18,10,0,115.0,301.0,2.4,15.0,375.0,367.91,294.56
2016,3,18,10,15,118.5,317.0,2.35,15.0,397.0,409.44,325.92
2016,3,18,10,30,122.0,333.0,2.3,15.0,419.0,433.32,343.46
2016,3,18,10,45,112.5,343.0,2.3,15.5,424.5,418.51,330.85
2016,3,18,11,0,103.0,353.0,2.3,16.0,430.0,422.47,332.62
2016,3,18,11,15,103.5,361.0,2.25,16.0,439.0,433.14,340.28
2016,3,18,11,30,104.0,369.0,2.2,16.0,448.0,443.49,347.66
2016,3,18,11,45,512.0,241.0,2.2,16.0,640.0,781.13,605.78
2016,3,18,12,0,920.0,113.0,2.2,16.0,832.0,1041.01,782.77
2016,3,18,12,15,713.5,202.5,2.15,16.0,760.5,956.32,722.63
2016,3,18,12,30,507.0,292.0,2.1,16.0,689.0,832.73,634.45
2016,3,18,12,45,705.5,205.0,2.1,16.5,752.0,945.23,715.78
2016,3,18,13,0,904.0,118.0,2.1,17.0,815.0,1017.34,761.62
2016,3,18,13,15,899.5,117.5,2.15,16.5,799.5,999.74,751.66
2016,3,18,13,30,895.0,117.0,2.2,16.0,784.0,978.56,740.33
2016,3,18,13,45,889.0,115.0,2.3,16.0,760.5,951.01,723.84
2016,3,18,14,0,883.0,113.0,2.4,16.0,737.0,920.22,705.01
2016,3,18,14,15,873.0,111.0,2.45,16.0,706.5,893.35,688.29
2016,3,18,14,30,863.0,109.0,2.5,16.0,676.0,852.53,661.64
2016,3,18,14,45,853.0,105.0,2.55,16.0,639.0,807.12,631.5
2016,3,18,15,0,843.0,101.0,2.6,16.0,602.0,759.51,599.36
2016,3,18,15,15,726.0,119.5,2.65,15.5,529.0,660.58,527.38
2016,3,18,15,30,609.0,138.0,2.7,15.0,456.0,565.41,455.67
2016,3,18,15,45,490.5,149.5,2.75,15.0,391.0,463.87,376.34
2016,3,18,16,0,372.0,161.0,2.8,15.0,326.0,380.16,309.11
2016,3,18,16,15,347.0,147.5,2.65,14.5,286.5,320.62,260.97
2016,3,18,16,30,322.0,134.0,2.5,14.0,247.0,275.47,223.14
2016,3,18,16,45,298.0,115.0,2.45,14.0,206.5,227.85,182.11
2016,3,18,17,0,274.0,96.0,2.4,14.0,166.0,182.84,142.55
2016,3,18,17,15,235.5,76.5,2.3,13.5,127.0,136.3,101.99
2016,3,18,17,30,197.0,57.0,2.2,13.0,88.0,94.55,65.82
2016,3,18,17,45,125.0,38.5,2.15,12.5,55.5,54.03,32.92
2016,3,18,18,0,53.0,20.0,2.1,12.0,23.0,21.79,1.04
2016,3,18,18,15,26.5,10.0,2.05,11.5,11.5,8.23,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,4.72,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,9.14,0.0
2016,3,19,6,45,16.5,31.0,1.7,11.5,33.5,27.07,15.2
2016,3,19,7,0,33.0,50.0,1.8,12.0,55.0,47.2,32.78
2016,3,19,7,15,48.0,72.0,1.85,12.0,82.0,71.97,54.22
2016,3,19,7,30,63.0,94.0,1.9,12.0,109.0,98.84,77.6
2016,3,19,7,45,74.5,115.5,1.95,12.5,138.0,125.96,101.01
2016,3,19,8,0,86.0,137.0,2.0,13.0,167.0,154.58,125.34
2016,3,19,8,15,193.0,152.5,2.0,13.5,232.0,234.36,191.5
2016,3,19,8,30,300.0,168.0,2.0,14.0,297.0,328.91,268.5
2016,3,19,8,45,158.5,177.5,2.05,14.5,246.5,259.4,211.28
2016,3,19,9,0,17.0,187.0,2.1,15.0,196.0,162.78,130.28
2016,3,19,9,15,52.5,224.5,2.05,15.0,255.0,234.43,189.05
2016,3,19,9,30,88.0,262.0,2.0,15.0,314.0,299.55,241.04
2016,3,19,9,45,64.5,266.0,2.0,15.5,305.5,288.36,230.49
2016,3,19,10,0,41.0,270.0,2.0,16.0,297.0,275.24,218.7
2016,3,19,10,15,452.0,186.0,2.0,16.0,503.5,598.13,475.81
2016,3,19,10,30,863.0,102.0,2.0,16.0,710.0,882.18,678.82
2016,3,19,10,45,633.5,209.5,2.0,16.0,664.0,825.92,634.86
2016,3,19,11,0,404.0,317.0,2.0,16.0,618.0,707.53,545.91
2016,3,19,11,15,643.5,213.0,2.0,16.0,704.0,869.49,666.05
2016,3,19,11,30,883.0,109.0,2.0,16.0,790.0,982.42,740.85
2016,3,19,11,45,884.5,109.5,2.05,16.0,799.0,994.19,747.6
2016,3,19,12,0,886.0,110.0,2.1,16.0,808.0,1002.27,753.21
2016,3,19,12,15,725.5,192.0,2.1,16.0,764.0,955.39,721.68
2016,3,19,12,30,565.0,274.0,2.1,16.0,720.0,870.14,661.46
2016,3,19,12,45,731.0,189.0,2.1,16.0,759.5,951.77,720.95
2016,3,19,13,0,897.0,104.0,2.1,16.0,799.0,993.52,748.38
2016,3,19,13,15,603.0,225.0,2.05,16.0,688.0,845.26,645.87
2016,3,19,13,30,309.0,346.0,2.0,16.0,577.0,650.6,502.29
2016,3,19,13,45,294.0,337.5,2.0,16.0,552.5,619.88,481.84
2016,3,19,14,0,279.0,329.0,2.0,16.0,528.0,588.6,459.46
2016,3,19,14,15,284.5,312.5,2.0,16.0,508.0,566.5,444.26
2016,3,19,14,30,290.0,296.0,2.0,16.0,488.0,543.02,427.82
2016,3,19,14,45,196.0,283.5,2.05,16.0,410.5,426.69,339.18
2016,3,19,15,0,102.0,271.0,2.1,16.0,333.0,319.68,255.43
2016,3,19,15,15,196.5,245.5,2.15,15.5,353.0,371.19,299.27
2016,3,19,15,30,291.0,220.0,2.2,15.0,373.0,411.92,333.14
2016,3,19,15,45,381.5,181.5,2.3,15.0,363.0,412.91,335.01
2016,3,19,16,0,472.0,143.0,2.4,15.0,353.0,416.92,338.12
2016,3,19,16,15,453.0,129.0,2.35,14.5,311.0,365.49,296.16
2016,3,19,16,30,434.0,115.0,2.3,14.0,269.0,315.33,254.22
2016,3,19,16,45,415.5,98.0,2.3,14.0,227.0,264.06,209.76
2016,3,19,17,0,397.0,81.0,2.3,14.0,185.0,214.51,165.63
2016,3,19,17,15,352.0,66.0,2.15,13.5,142.5,161.79,119.25
2016,3,19,17,30,307.0,51.0,2.0,13.0,100.0,114.5,77.92
2016,3,19,17,45,226.5,35.5,1.9,12.5,64.5,67.58,39.78
2016,3,19,18,0,146.0,20.0,1.8,12.0,29.0,29.7,4.62
2016,3,19,18,15,73.0,10.0,1.75,11.5,14.5,8.6,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,2.4,12.0,8.5,6.69,0.0
2016,3,20,6,30,0.0,17.0,2.5,12.0,17.0,12.98,0.0
2016,3,20,6,45,51.5,35.5,2.6,12.5,43.0,37.02,21.93
2016,3,20,7,0,103.0,54.0,2.7,13.0,69.0,66.43,45.88
2016,3,20,7,15,127.0,75.0,2.75,13.0,101.5,98.03,73.29
2016,3,20,7,30,151.0,96.0,2.8,13.0,134.0,132.78,103.76
2016,3,20,7,45,166.5,117.0,2.85,13.5,167.5,167.4,134.0
2016,3,20,8,0,182.0,138.0,2.9,14.0,201.0,203.87,165.28
2016,3,20,8,15,289.0,146.0,2.9,14.0,264.0,283.49,231.56
2016,3,20,8,30,396.0,154.0,2.9,14.0,327.0,378.31,309.25
2016,3,20,8,45,405.0,172.5,2.95,14.5,366.0,425.07,346.37
2016,3,20,9,0,414.0,191.0,3.0,15.0,405.0,471.83,382.65
2016,3,20,9,15,207.0,176.0,3.05,15.0,283.0,320.7,261.32
2016,3,20,9,30,0.0,161.0,3.1,15.0,161.0,128.07,100.91
2016,3,20,9,45,3.5,183.0,3.2,15.5,185.5,149.45,118.35
2016,3,20,10,0,7.0,205.0,3.3,16.0,210.0,171.33,135.7
2016,3,20,10,15,3.5,159.0,3.4,16.0,161.5,128.96,100.97
2016,3,20,10,30,0.0,113.0,3.5,16.0,113.0,87.92,67.19
2016,3,20,10,45,16.0,208.0,3.65,16.5,220.0,182.3,144.17
2016,3,20,11,0,32.0,303.0,3.8,17.0,327.0,303.43,239.89
2016,3,20,11,15,20.5,266.0,3.85,17.0,282.0,238.29,187.87
2016,3,20,11,30,9.0,229.0,3.9,17.0,237.0,194.62,152.8
2016,3,20,11,45,19.5,273.5,4.0,17.0,290.0,244.44,192.74
2016,3,20,12,0,30.0,318.0,4.1,17.0,343.0,318.33,250.82
2016,3,20,12,15,21.0,285.5,4.1,17.0,303.0,256.88,202.26
2016,3,20,12,30,12.0,253.0,4.1,17.0,263.0,218.85,172.03
2016,3,20,12,45,7.0,210.5,4.15,17.0,216.5,176.66,138.39
2016,3,20,13,0,2.0,168.0,4.2,17.0,170.0,135.48,105.23
2016,3,20,13,15,1.0,130.5,4.1,16.5,131.5,103.29,79.38
2016,3,20,13,30,0.0,93.0,4.0,16.0,93.0,71.9,53.88
2016,3,20,13,45,17.5,192.5,3.95,16.0,205.0,170.34,134.92
2016,3,20,14,0,35.0,292.0,3.9,16.0,317.0,293.63,233.77
2016,3,20,14,15,30.0,274.0,3.8,16.0,295.0,270.48,215.28
2016,3,20,14,30,25.0,256.0,3.7,16.0,273.0,231.52,184.47
2016,3,20,14,45,31.0,249.5,3.6,16.0,269.5,245.34,196.1
2016,3,20,15,0,37.0,243.0,3.5,16.0,266.0,242.47,194.29
2016,3,20,15,15,24.5,214.5,3.35,15.5,229.5,192.34,154.2
2016,3,20,15,30,12.0,186.0,3.2,15.0,193.0,158.27,126.74
2016,3,20,15,45,8.5,169.0,3.1,15.0,174.0,141.21,112.98
2016,3,20,16,0,5.0,152.0,3.0,15.0,155.0,124.61,99.46
2016,3,20,16,15,49.0,149.0,2.85,15.0,167.5,151.68,122.47
2016,3,20,16,30,93.0,146.0,2.7,15.0,180.0,166.28,134.22
2016,3,20,16,45,82.0,124.5,2.6,15.0,151.0,137.29,109.52
2016,3,20,17,0,71.0,103.0,2.5,15.0,122.0,109.72,85.82
2016,3,20,17,15,57.0,81.0,2.4,14.5,94.0,82.41,62.4
2016,3,20,17,30,43.0,59.0,2.3,14.0,66.0,57.05,40.64
2016,3,20,17,45,21.5,39.0,2.2,14.0,42.5,34.5,21.62
2016,3,20,18,0,0.0,19.0,2.1,14.0,19.0,14.51,1.76
2016,3,20,18,15,0.0,9.5,2.1,13.5,9.5,7.47,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,12.0,9.0,7.08,0.0
2016,3,21,6,30,0.0,18.0,2.9,12.0,18.0,13.74,0.0
2016,3,21,6,45,51.0,38.5,3.05,12.5,46.5,39.3,24.11
2016,3,21,7,0,102.0,59.0,3.2,13.0,75.0,70.35,49.31
2016,3,21,7,15,134.5,80.5,3.3,13.0,110.0,104.43,78.5
2016,3,21,7,30,167.0,102.0,3.4,13.0,145.0,142.72,111.77
2016,3,21,7,45,200.5,119.0,3.55,13.5,182.0,188.17,150.88
2016,3,21,8,0,234.0,136.0,3.7,14.0,219.0,231.75,188.08
2016,3,21,8,15,365.5,136.0,3.75,14.0,287.0,320.97,262.33
2016,3,21,8,30,497.0,136.0,3.8,14.0,355.0,414.95,339.79
2016,3,21,8,45,269.5,173.5,3.9,14.0,294.0,331.68,272.27
2016,3,21,9,0,42.0,211.0,4.0,14.0,233.0,211.33,171.34
2016,3,21,9,15,91.0,242.5,4.05,14.0,295.5,277.32,225.95
2016,3,21,9,30,140.0,274.0,4.1,14.0,358.0,363.19,295.17
2016,3,21,9,45,70.0,188.0,4.2,14.5,230.0,216.25,175.17
2016,3,21,10,0,0.0,102.0,4.3,15.0,102.0,78.95,60.22
2016,3,21,10,15,17.5,196.5,4.4,15.0,209.5,172.72,137.78
2016,3,21,10,30,35.0,291.0,4.5,15.0,317.0,291.84,233.6
2016,3,21,10,45,29.5,289.5,4.65,15.0,311.5,286.31,228.56
2016,3,21,11,0,24.0,288.0,4.8,15.0,306.0,260.84,207.97
2016,3,21,11,15,12.5,224.0,4.85,15.0,233.5,193.29,153.36
2016,3,21,11,30,1.0,160.0,4.9,15.0,161.0,127.75,99.75
2016,3,21,11,45,7.0,210.0,5.0,15.5,216.0,176.09,139.0
2016,3,21,12,0,13.0,260.0,5.1,16.0,271.0,225.81,178.74
2016,3,21,12,15,13.5,260.0,5.1,16.0,271.5,226.32,179.07
2016,3,21,12,30,14.0,260.0,5.1,16.0,272.0,226.79,179.48
2016,3,21,12,45,26.0,295.5,5.1,16.0,316.5,291.16,231.08
2016,3,21,13,0,38.0,331.0,5.1,16.0,361.0,337.87,268.18
2016,3,21,13,15,38.0,324.0,5.0,16.0,353.5,330.21,262.16
2016,3,21,13,30,38.0,317.0,4.9,16.0,346.0,322.41,256.21
2016,3,21,13,45,28.5,289.0,4.85,16.0,310.5,284.96,226.6
2016,3,21,14,0,19.0,261.0,4.8,16.0,275.0,231.27,183.86
2016,3,21,14,15,14.0,238.0,4.8,15.5,248.0,206.11,164.16
2016,3,21,14,30,9.0,215.0,4.8,15.0,221.0,181.48,144.64
2016,3,21,14,45,4.5,185.0,4.8,15.0,188.0,151.75,120.53
2016,3,21,15,0,0.0,155.0,4.8,15.0,155.0,122.79,96.86
2016,3,21,15,15,5.0,169.5,4.65,14.5,172.0,138.89,110.79
2016,3,21,15,30,10.0,184.0,4.5,14.0,189.0,154.93,124.66
2016,3,21,15,45,5.0,126.5,4.35,14.0,129.0,102.46,81.13
2016,3,21,16,0,0.0,69.0,4.2,14.0,69.0,52.94,39.51
2016,3,21,16,15,237.0,98.5,4.0,13.5,184.5,213.84,175.9
2016,3,21,16,30,474.0,128.0,3.8,13.0,300.0,341.01,277.03
2016,3,21,16,45,464.5,108.0,3.65,13.0,255.0,288.17,229.87
2016,3,21,17,0,455.0,88.0,3.5,13.0,210.0,235.93,182.58
2016,3,21,17,15,376.0,75.5,3.35,12.5,161.5,173.4,128.54
2016,3,21,17,30,297.0,63.0,3.2,12.0,113.0,120.4,83.61
2016,3,21,17,45,207.5,45.0,3.1,12.0,73.5,71.18,44.03
2016,3,21,18,0,118.0,27.0,3.0,12.0,34.0,32.53,10.25
2016,3,21,18,15,59.0,13.5,2.95,11.5,17.0,10.8,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,84.0,11.5,2.25,9.5,16.0,9.05,0.0
2016,3,22,6,30,168.0,23.0,2.3,10.0,32.0,29.8,4.95
2016,3,22,6,45,304.0,35.0,2.4,10.5,75.0,72.9,41.42
2016,3,22,7,0,440.0,47.0,2.5,11.0,118.0,131.02,86.34
2016,3,22,7,15,519.5,55.5,2.6,11.0,169.0,189.12,136.63
2016,3,22,7,30,599.0,64.0,2.7,11.0,220.0,256.58,196.35
2016,3,22,7,45,653.0,69.0,2.8,11.5,273.0,320.2,253.2
2016,3,22,8,0,707.0,74.0,2.9,12.0,326.0,389.1,313.26
2016,3,22,8,15,741.5,78.5,2.9,12.0,377.5,452.46,367.95
2016,3,22,8,30,776.0,83.0,2.9,12.0,429.0,518.33,422.97
2016,3,22,8,45,805.5,84.5,2.95,12.5,478.5,579.95,472.39
2016,3,22,9,0,835.0,86.0,3.0,13.0,528.0,642.35,520.83
2016,3,22,9,15,853.0,88.5,3.0,13.0,571.5,698.29,563.68
2016,3,22,9,30,871.0,91.0,3.0,13.0,615.0,746.37,599.19
2016,3,22,9,45,469.0,193.0,3.05,13.5,477.5,577.93,465.66
2016,3,22,10,0,67.0,295.0,3.1,14.0,340.0,319.09,255.53
2016,3,22,10,15,495.0,194.5,3.1,14.0,548.5,639.63,514.17
2016,3,22,10,30,923.0,94.0,3.1,14.0,757.0,921.6,719.42
2016,3,22,10,45,930.0,94.5,3.1,14.5,781.5,953.39,736.76
2016,3,22,11,0,937.0,95.0,3.1,15.0,806.0,981.86,753.93
2016,3,22,11,15,941.0,96.0,3.1,15.0,822.5,1004.56,768.52
2016,3,22,11,30,945.0,97.0,3.1,15.0,839.0,1023.54,780.69
2016,3,22,11,45,947.5,97.0,3.15,15.0,847.5,1036.18,789.13
2016,3,22,12,0,950.0,97.0,3.2,15.0,856.0,1044.88,795.11
2016,3,22,12,15,950.0,97.0,3.25,15.0,856.5,1047.15,796.91
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,1045.4,796.21
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.5,1036.28,791.09
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,1023.26,783.46
2016,3,22,13,15,937.5,97.5,3.55,15.0,824.0,1004.88,771.86
2016,3,22,13,30,933.0,97.0,3.6,15.0,808.0,982.8,757.79
2016,3,22,13,45,928.0,95.5,3.7,15.0,784.0,955.62,740.53
2016,3,22,14,0,923.0,94.0,3.8,15.0,760.0,925.03,720.81
2016,3,22,14,15,914.0,92.5,3.8,15.0,729.0,887.76,695.65
2016,3,22,14,30,905.0,91.0,3.8,15.0,698.0,847.67,668.33
2016,3,22,14,45,894.5,88.5,3.85,15.0,661.0,802.75,637.49
2016,3,22,15,0,884.0,86.0,3.9,15.0,624.0,755.57,604.63
2016,3,22,15,15,867.5,84.0,3.85,14.5,581.0,702.74,566.93
2016,3,22,15,30,851.0,82.0,3.8,14.0,538.0,653.84,529.89
2016,3,22,15,45,829.0,78.5,3.8,14.0,490.0,593.22,482.03
2016,3,22,16,0,807.0,75.0,3.8,14.0,442.0,532.62,432.8
2016,3,22,16,15,775.0,71.5,3.7,13.5,391.0,467.44,378.95
2016,3,22,16,30,743.0,68.0,3.6,13.0,340.0,404.06,324.77
2016,3,22,16,45,698.5,63.0,3.5,13.0,287.5,336.64,265.31
2016,3,22,17,0,654.0,58.0,3.4,13.0,235.0,273.06,207.88
2016,3,22,17,15,582.0,51.0,3.3,12.5,183.0,205.17,147.74
2016,3,22,17,30,510.0,44.0,3.2,12.0,131.0,145.56,95.68
2016,3,22,17,45,387.5,34.0,3.1,11.5,86.5,85.48,48.32
2016,3,22,18,0,265.0,24.0,3.0,11.0,42.0,40.17,12.83
2016,3,22,18,15,132.5,12.0,2.95,11.0,21.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.0,1.8,8.5,13.5,8.65,0.0
2016,3,23,6,30,75.0,22.0,1.8,9.0,27.0,22.73,5.67
2016,3,23,6,45,137.5,40.5,1.8,9.5,59.5,52.79,32.41
2016,3,23,7,0,200.0,59.0,1.8,10.0,92.0,90.63,63.05
2016,3,23,7,15,233.5,78.5,1.75,10.5,130.0,130.32,97.64
2016,3,23,7,30,267.0,98.0,1.7,11.0,168.0,174.22,136.19
2016,3,23,7,45,294.0,114.5,1.7,11.5,207.0,216.95,173.66
2016,3,23,8,0,321.0,131.0,1.7,12.0,246.0,262.63,212.87
2016,3,23,8,15,421.5,132.5,1.7,12.5,307.5,343.16,279.03
2016,3,23,8,30,522.0,134.0,1.7,13.0,369.0,424.58,344.52
2016,3,23,8,45,678.5,111.0,1.75,13.5,451.0,532.08,429.05
2016,3,23,9,0,835.0,88.0,1.8,14.0,533.0,643.21,513.85
2016,3,23,9,15,852.5,91.0,1.7,14.5,577.0,699.28,553.35
2016,3,23,9,30,870.0,94.0,1.6,15.0,621.0,754.32,590.73
2016,3,23,9,45,884.5,95.0,1.55,15.5,660.0,795.78,616.45
2016,3,23,10,0,899.0,96.0,1.5,16.0,699.0,842.28,645.25
2016,3,23,10,15,908.5,98.0,1.5,16.0,730.5,883.42,671.61
2016,3,23,10,30,918.0,100.0,1.5,16.0,762.0,921.8,695.91
2016,3,23,10,45,925.0,100.5,1.5,16.5,787.0,953.38,714.19
2016,3,23,11,0,932.0,101.0,1.5,17.0,812.0,981.66,730.24
2016,3,23,11,15,936.0,102.0,1.55,17.0,828.5,1004.17,744.65
2016,3,23,11,30,940.0,103.0,1.6,17.0,845.0,1022.97,756.82
2016,3,23,11,45,769.0,185.5,1.7,17.0,797.0,975.21,726.49
2016,3,23,12,0,598.0,268.0,1.8,17.0,749.0,888.08,667.78
2016,3,23,12,15,769.0,187.0,1.85,17.0,805.0,984.16,735.72
2016,3,23,12,30,940.0,106.0,1.9,17.0,861.0,1042.67,773.65
2016,3,23,12,45,928.5,110.5,1.95,17.5,850.5,1030.39,764.4
2016,3,23,13,0,917.0,115.0,2.0,18.0,840.0,1014.35,753.65
2016,3,23,13,15,912.5,114.0,2.05,18.0,824.0,995.74,742.75
2016,3,23,13,30,908.0,113.0,2.1,18.0,808.0,973.53,729.49
2016,3,23,13,45,896.5,114.0,2.2,18.0,782.5,943.53,711.55
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,910.52,691.43
2016,3,23,14,15,874.5,113.0,2.35,17.5,726.0,882.8,675.55
2016,3,23,14,30,864.0,111.0,2.4,17.0,695.0,841.37,649.86
2016,3,23,14,45,849.0,109.5,2.45,17.0,656.5,794.55,618.83
2016,3,23,15,0,834.0,108.0,2.5,17.0,618.0,745.89,585.81
2016,3,23,15,15,815.0,105.0,2.5,16.5,574.5,691.4,547.15
2016,3,23,15,30,796.0,102.0,2.5,16.0,531.0,636.06,506.7
2016,3,23,15,45,483.0,149.0,2.55,16.0,402.5,448.38,360.92
2016,3,23,16,0,170.0,196.0,2.6,16.0,274.0,272.31,219.8
2016,3,23,16,15,171.5,173.0,2.6,15.5,244.0,241.3,195.29
2016,3,23,16,30,173.0,150.0,2.6,15.0,214.0,210.04,169.36
2016,3,23,16,45,151.5,130.0,2.6,15.0,180.0,172.8,137.75
2016,3,23,17,0,130.0,110.0,2.6,15.0,146.0,138.11,107.98
2016,3,23,17,15,109.5,87.5,2.55,14.0,113.5,104.11,78.97
2016,3,23,17,30,89.0,65.0,2.5,13.0,81.0,72.89,52.29
