Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,50.0,44.5,2.5,12.5,53.0,44.0,28.68
2016,3,23,18,0,11.0,24.0,2.5,12.0,25.0,19.48,6.95
2016,3,23,18,15,5.5,12.0,2.45,11.5,12.5,9.44,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,83.0,12.0,2.6,10.5,18.0,9.44,0.0
2016,3,24,6,30,166.0,24.0,2.7,11.0,36.0,30.32,9.93
2016,3,24,6,45,277.0,38.5,2.8,11.5,77.5,69.79,40.44
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,125.71,84.07
2016,3,24,7,15,462.5,63.0,2.9,12.5,168.5,180.65,131.0
2016,3,24,7,30,537.0,73.0,2.9,13.0,218.0,244.41,186.54
2016,3,24,7,45,573.5,83.5,2.95,13.5,267.5,303.14,238.73
2016,3,24,8,0,610.0,94.0,3.0,14.0,317.0,365.36,292.59
2016,3,24,8,15,646.5,100.0,3.0,14.0,367.5,426.45,344.68
2016,3,24,8,30,683.0,106.0,3.0,14.0,418.0,490.16,397.42
2016,3,24,8,45,685.5,120.0,3.05,14.5,461.5,543.95,440.08
2016,3,24,9,0,688.0,134.0,3.1,15.0,505.0,596.22,480.18
2016,3,24,9,15,710.0,138.0,3.0,15.5,547.5,650.47,520.34
2016,3,24,9,30,732.0,142.0,2.9,16.0,590.0,704.45,559.03
2016,3,24,9,45,754.0,142.5,2.8,16.5,628.5,754.26,593.63
2016,3,24,10,0,776.0,143.0,2.7,17.0,667.0,803.03,626.02
2016,3,24,10,15,788.0,145.5,2.6,17.0,698.5,838.33,648.77
2016,3,24,10,30,800.0,148.0,2.5,17.0,730.0,876.73,673.48
2016,3,24,10,45,815.0,146.5,2.45,17.5,755.5,911.39,694.38
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,943.35,713.21
2016,3,24,11,15,835.5,146.0,2.4,18.0,798.0,965.97,727.47
2016,3,24,11,30,841.0,147.0,2.4,18.0,815.0,985.19,739.59
2016,3,24,11,45,835.0,153.0,2.4,18.0,822.0,994.81,745.43
2016,3,24,12,0,829.0,159.0,2.4,18.0,829.0,1000.58,748.95
2016,3,24,12,15,829.5,159.0,2.4,18.0,829.0,1003.01,750.42
2016,3,24,12,30,830.0,159.0,2.4,18.0,829.0,1001.74,749.61
2016,3,24,12,45,854.5,143.5,2.4,18.0,828.5,1004.41,751.61
2016,3,24,13,0,879.0,128.0,2.4,18.0,828.0,988.32,741.24
2016,3,24,13,15,874.5,127.5,2.4,18.0,812.0,970.71,730.13
2016,3,24,13,30,870.0,127.0,2.4,18.0,796.0,962.7,725.58
2016,3,24,13,45,863.0,125.5,2.4,18.0,772.5,934.33,707.29
2016,3,24,14,0,856.0,124.0,2.4,18.0,749.0,902.8,687.01
2016,3,24,14,15,846.0,122.0,2.4,18.0,718.0,865.22,662.49
2016,3,24,14,30,836.0,120.0,2.4,18.0,687.0,825.06,636.02
2016,3,24,14,45,813.5,121.0,2.45,18.0,648.0,775.86,603.23
2016,3,24,15,0,791.0,122.0,2.5,18.0,609.0,725.42,568.07
2016,3,24,15,15,772.0,118.5,2.55,17.5,566.5,675.07,532.6
2016,3,24,15,30,753.0,115.0,2.6,17.0,524.0,620.75,493.11
2016,3,24,15,45,716.5,114.0,2.65,17.0,475.0,558.16,445.07
2016,3,24,16,0,680.0,113.0,2.7,17.0,426.0,497.15,396.9
2016,3,24,16,15,644.0,106.5,2.8,16.5,376.0,433.2,345.83
2016,3,24,16,30,608.0,100.0,2.9,16.0,326.0,371.8,295.03
2016,3,24,16,45,573.0,89.0,3.0,15.5,276.0,309.67,242.04
2016,3,24,17,0,538.0,78.0,3.1,15.0,226.0,250.83,190.38
2016,3,24,17,15,467.0,67.5,3.1,14.5,176.5,187.14,135.3
2016,3,24,17,30,396.0,57.0,3.1,14.0,127.0,131.83,88.25
2016,3,24,17,45,298.0,42.0,3.15,13.5,84.5,76.21,44.57
2016,3,24,18,0,200.0,27.0,3.2,13.0,42.0,35.51,13.67
2016,3,24,18,15,100.0,13.5,3.1,12.5,21.0,10.62,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,97.5,14.0,2.05,10.0,21.0,11.02,0.0
2016,3,25,6,30,195.0,28.0,2.1,10.0,42.0,35.06,13.97
2016,3,25,6,45,301.5,42.0,2.2,10.5,85.0,75.22,44.29
2016,3,25,7,0,408.0,56.0,2.3,11.0,128.0,131.38,88.35
2016,3,25,7,15,481.5,65.5,2.4,11.0,178.0,186.87,136.16
2016,3,25,7,30,555.0,75.0,2.5,11.0,228.0,251.0,192.63
2016,3,25,7,45,616.0,78.5,2.6,11.5,281.0,313.23,247.59
2016,3,25,8,0,677.0,82.0,2.7,12.0,334.0,381.43,306.55
2016,3,25,8,15,711.0,87.0,2.75,12.5,384.5,443.75,359.49
2016,3,25,8,30,745.0,92.0,2.8,13.0,435.0,508.28,412.5
2016,3,25,8,45,777.0,92.5,2.85,14.0,484.0,567.81,459.22
2016,3,25,9,0,809.0,93.0,2.9,15.0,533.0,629.24,505.74
2016,3,25,9,15,827.0,96.0,2.75,15.0,576.0,684.31,546.95
2016,3,25,9,30,845.0,99.0,2.6,15.0,619.0,738.44,586.17
2016,3,25,9,45,858.5,101.0,2.5,15.5,657.0,786.79,617.79
2016,3,25,10,0,872.0,103.0,2.4,16.0,695.0,824.43,641.01
2016,3,25,10,15,881.5,104.5,2.35,16.0,726.5,863.96,666.85
2016,3,25,10,30,891.0,106.0,2.3,16.0,758.0,900.8,690.51
2016,3,25,10,45,894.0,109.5,2.25,16.5,781.0,930.96,708.06
2016,3,25,11,0,897.0,113.0,2.2,17.0,804.0,957.72,723.19
2016,3,25,11,15,901.5,113.5,2.15,17.0,820.5,979.35,736.18
2016,3,25,11,30,906.0,114.0,2.1,17.0,837.0,997.43,746.86
2016,3,25,11,45,909.5,114.0,2.05,17.5,846.0,1010.37,752.8
2016,3,25,12,0,913.0,114.0,2.0,18.0,855.0,1019.55,756.39
2016,3,25,12,15,913.0,114.0,2.0,18.0,855.0,1021.49,757.47
2016,3,25,12,30,913.0,114.0,2.0,18.0,855.0,1019.58,756.27
2016,3,25,12,45,919.5,108.5,2.05,18.5,849.0,1014.46,752.37
2016,3,25,13,0,926.0,103.0,2.1,19.0,843.0,1005.31,746.0
2016,3,25,13,15,922.0,102.5,2.15,19.0,827.0,987.45,735.44
2016,3,25,13,30,918.0,102.0,2.2,19.0,811.0,965.94,722.58
2016,3,25,13,45,912.0,100.5,2.25,19.0,787.0,938.06,705.47
2016,3,25,14,0,906.0,99.0,2.3,19.0,763.0,906.87,686.09
2016,3,25,14,15,896.5,97.5,2.35,18.5,732.0,869.6,663.65
2016,3,25,14,30,887.0,96.0,2.4,18.0,701.0,829.6,639.02
2016,3,25,14,45,873.5,94.0,2.5,18.0,663.0,783.5,608.83
2016,3,25,15,0,860.0,92.0,2.6,18.0,625.0,735.45,576.72
2016,3,25,15,15,843.0,89.5,2.65,17.5,581.5,688.71,544.02
2016,3,25,15,30,826.0,87.0,2.7,17.0,538.0,634.15,504.19
2016,3,25,15,45,796.5,85.5,2.8,17.0,489.5,572.48,456.86
2016,3,25,16,0,767.0,84.0,2.9,17.0,441.0,511.58,408.6
2016,3,25,16,15,734.5,80.0,2.95,16.5,390.0,447.94,357.18
2016,3,25,16,30,702.0,76.0,3.0,16.0,339.0,386.31,305.54
2016,3,25,16,45,649.5,71.5,3.1,15.5,286.5,318.96,248.0
2016,3,25,17,0,597.0,67.0,3.2,15.0,234.0,256.67,193.38
2016,3,25,17,15,526.0,59.0,3.2,14.5,183.5,192.09,137.14
2016,3,25,17,30,455.0,51.0,3.2,14.0,133.0,135.74,88.98
2016,3,25,17,45,335.5,39.5,3.25,13.5,88.5,79.27,45.69
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,36.33,14.76
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,11.02,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.0,2.4,11.5,23.5,9.44,0.0
2016,3,26,6,30,294.0,24.0,2.4,12.0,47.0,38.24,14.75
2016,3,26,6,45,403.5,34.0,2.45,12.5,92.0,81.84,45.28
2016,3,26,7,0,513.0,44.0,2.5,13.0,137.0,139.2,89.83
2016,3,26,7,15,579.5,50.5,2.45,13.5,187.5,196.29,139.22
2016,3,26,7,30,646.0,57.0,2.4,14.0,238.0,261.58,196.62
2016,3,26,7,45,689.0,61.5,2.4,14.5,289.5,322.84,251.03
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,387.97,307.27
2016,3,26,8,15,761.5,69.5,2.4,15.5,391.5,449.1,358.74
2016,3,26,8,30,791.0,73.0,2.4,16.0,442.0,511.79,409.62
2016,3,26,8,45,811.5,76.5,2.4,16.5,488.5,570.41,455.58
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,624.2,496.47
2016,3,26,9,15,848.0,82.0,2.45,17.0,577.5,676.86,536.4
2016,3,26,9,30,864.0,84.0,2.5,17.0,620.0,728.35,573.9
2016,3,26,9,45,873.0,87.0,2.55,17.5,656.5,774.04,604.29
2016,3,26,10,0,882.0,90.0,2.6,18.0,693.0,817.44,632.66
2016,3,26,10,15,890.0,91.0,2.6,18.0,723.0,855.39,657.75
2016,3,26,10,30,898.0,92.0,2.6,18.0,753.0,890.55,680.76
2016,3,26,10,45,904.5,93.0,2.65,18.5,776.5,921.37,699.78
2016,3,26,11,0,911.0,94.0,2.7,19.0,800.0,948.95,716.55
2016,3,26,11,15,914.5,94.5,2.7,19.0,815.5,969.78,729.7
2016,3,26,11,30,918.0,95.0,2.7,19.0,831.0,986.99,740.54
2016,3,26,11,45,918.5,96.0,2.75,19.0,838.5,998.11,747.91
2016,3,26,12,0,919.0,97.0,2.8,19.0,846.0,1005.39,752.91
2016,3,26,12,15,918.5,97.0,2.8,19.0,846.0,1006.78,753.69
2016,3,26,12,30,918.0,97.0,2.8,19.0,846.0,1004.29,752.09
2016,3,26,12,45,900.5,105.0,2.85,19.5,834.0,989.9,741.74
2016,3,26,13,0,883.0,113.0,2.9,20.0,822.0,971.87,729.18
2016,3,26,13,15,878.5,112.5,2.95,19.5,806.0,954.11,719.65
2016,3,26,13,30,874.0,112.0,3.0,19.0,790.0,932.89,707.76
2016,3,26,13,45,853.5,117.5,3.05,19.0,763.5,899.99,686.47
2016,3,26,14,0,833.0,123.0,3.1,19.0,737.0,875.97,671.33
2016,3,26,14,15,822.5,121.0,3.15,19.0,706.5,838.64,646.71
2016,3,26,14,30,812.0,119.0,3.2,19.0,676.0,798.86,620.22
2016,3,26,14,45,787.5,121.0,3.25,19.0,637.0,750.1,586.95
2016,3,26,15,0,763.0,123.0,3.3,19.0,598.0,700.3,551.09
2016,3,26,15,15,533.0,176.0,3.3,18.5,497.0,554.36,440.44
2016,3,26,15,30,303.0,229.0,3.3,18.0,396.0,416.57,333.03
2016,3,26,15,45,330.0,202.5,3.35,18.0,369.5,390.01,313.09
2016,3,26,16,0,357.0,176.0,3.4,18.0,343.0,360.14,289.24
2016,3,26,16,15,437.5,140.5,3.4,17.5,322.0,354.6,284.01
2016,3,26,16,30,518.0,105.0,3.4,17.0,301.0,333.44,264.48
2016,3,26,16,45,475.5,96.0,3.4,16.5,255.5,271.02,211.44
2016,3,26,17,0,433.0,87.0,3.4,16.0,210.0,218.51,165.72
2016,3,26,17,15,374.5,74.0,3.35,15.5,164.5,163.21,118.09
2016,3,26,17,30,316.0,61.0,3.3,15.0,119.0,114.93,77.29
2016,3,26,17,45,224.5,45.5,3.3,14.5,79.5,68.01,41.12
2016,3,26,18,0,133.0,30.0,3.3,14.0,40.0,32.81,15.02
2016,3,26,18,15,66.5,15.0,3.25,13.5,20.0,11.8,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.5,14.0,2.6,11.0,25.0,11.02,0.0
2016,3,27,6,30,257.0,28.0,2.7,11.0,50.0,39.39,17.54
2016,3,27,6,45,364.5,40.0,2.8,11.5,95.0,82.09,47.53
2016,3,27,7,0,472.0,52.0,2.9,12.0,140.0,138.41,91.4
2016,3,27,7,15,542.5,60.0,2.9,12.0,191.5,195.48,140.78
2016,3,27,7,30,613.0,68.0,2.9,12.0,243.0,260.71,198.44
2016,3,27,7,45,653.0,75.5,2.95,12.5,295.0,322.12,253.26
2016,3,27,8,0,693.0,83.0,3.0,13.0,347.0,387.22,309.87
2016,3,27,8,15,391.0,141.5,3.1,13.0,294.5,333.34,271.36
2016,3,27,8,30,89.0,200.0,3.2,13.0,242.0,218.97,178.54
2016,3,27,8,45,83.5,220.0,3.3,13.5,262.5,238.89,194.63
2016,3,27,9,0,78.0,240.0,3.4,14.0,283.0,258.26,209.62
2016,3,27,9,15,68.0,254.5,3.45,14.0,294.5,268.74,217.51
2016,3,27,9,30,58.0,269.0,3.5,14.0,306.0,278.25,224.51
2016,3,27,9,45,189.0,286.5,3.6,14.5,415.5,414.03,334.21
2016,3,27,10,0,320.0,304.0,3.7,15.0,525.0,561.97,449.04
2016,3,27,10,15,604.5,209.0,3.75,15.0,648.5,747.03,592.56
2016,3,27,10,30,889.0,114.0,3.8,15.0,772.0,903.44,706.31
2016,3,27,10,45,895.5,115.5,3.85,15.5,796.0,934.46,725.05
2016,3,27,11,0,902.0,117.0,3.9,16.0,820.0,962.26,742.41
2016,3,27,11,15,907.0,118.0,3.9,16.0,837.0,984.77,757.18
2016,3,27,11,30,912.0,119.0,3.9,16.0,854.0,1003.71,769.58
2016,3,27,11,45,913.0,120.5,3.95,16.0,862.5,1015.64,777.61
2016,3,27,12,0,914.0,122.0,4.0,16.0,871.0,1023.74,783.2
2016,3,27,12,15,914.5,122.0,4.0,16.0,871.5,1026.02,784.62
2016,3,27,12,30,915.0,122.0,4.0,16.0,872.0,1024.43,783.59
2016,3,27,12,45,913.5,121.5,4.05,16.0,864.0,1016.55,778.74
2016,3,27,13,0,912.0,121.0,4.1,16.0,856.0,1004.86,771.44
2016,3,27,13,15,908.0,120.5,4.1,16.0,840.0,987.08,759.72
2016,3,27,13,30,904.0,120.0,4.1,16.0,824.0,965.69,745.63
2016,3,27,13,45,674.0,206.5,4.2,16.0,723.0,844.76,660.59
2016,3,27,14,0,444.0,293.0,4.3,16.0,622.0,700.16,551.51
2016,3,27,14,15,654.0,205.0,4.35,16.0,667.0,783.16,619.04
2016,3,27,14,30,864.0,117.0,4.4,16.0,712.0,835.71,660.25
2016,3,27,14,45,703.0,158.5,4.45,16.0,625.5,724.14,577.41
2016,3,27,15,0,542.0,200.0,4.5,16.0,539.0,607.95,488.24
2016,3,27,15,15,500.5,197.5,4.45,15.5,494.0,550.43,444.78
2016,3,27,15,30,459.0,195.0,4.4,15.0,449.0,494.95,401.75
2016,3,27,15,45,367.5,193.0,4.4,14.5,385.0,401.11,327.32
2016,3,27,16,0,276.0,191.0,4.4,14.0,321.0,329.47,269.24
2016,3,27,16,15,294.0,166.0,4.3,13.5,290.5,297.62,242.95
2016,3,27,16,30,312.0,141.0,4.2,13.0,260.0,263.46,213.56
2016,3,27,16,45,268.5,128.0,4.15,13.0,219.5,215.78,172.46
2016,3,27,17,0,225.0,115.0,4.1,13.0,179.0,172.95,135.35
2016,3,27,17,15,192.0,94.0,4.1,12.5,140.5,130.66,98.79
2016,3,27,17,30,159.0,73.0,4.1,12.0,102.0,92.58,66.22
2016,3,27,17,45,106.5,52.0,4.1,12.0,68.5,56.74,37.33
2016,3,27,18,0,54.0,31.0,4.1,12.0,35.0,27.28,13.57
2016,3,27,18,15,27.0,15.5,4.1,11.5,17.5,12.2,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,170.0,14.0,4.3,9.0,29.0,11.37,0.0
2016,3,28,6,30,340.0,28.0,4.4,9.0,58.0,43.31,19.2
2016,3,28,6,45,456.0,37.0,4.55,9.5,106.5,89.55,50.42
2016,3,28,7,0,572.0,46.0,4.7,10.0,155.0,150.32,98.05
2016,3,28,7,15,636.5,52.0,4.75,10.0,208.5,210.84,151.75
2016,3,28,7,30,701.0,58.0,4.8,10.0,262.0,277.71,212.52
2016,3,28,7,45,744.0,62.5,4.9,10.5,316.5,342.11,271.4
2016,3,28,8,0,787.0,67.0,5.0,11.0,371.0,410.29,332.26
2016,3,28,8,15,816.0,70.5,5.0,11.0,423.0,474.14,388.68
2016,3,28,8,30,845.0,74.0,5.0,11.0,475.0,539.37,444.6
2016,3,28,8,45,866.5,76.5,5.0,11.5,524.0,596.34,491.6
2016,3,28,9,0,888.0,79.0,5.0,12.0,573.0,656.22,539.29
2016,3,28,9,15,903.0,81.0,4.95,12.0,617.0,710.63,582.19
2016,3,28,9,30,918.0,83.0,4.9,12.0,661.0,763.62,622.17
2016,3,28,9,45,929.0,84.5,4.85,12.5,699.5,811.28,654.94
2016,3,28,10,0,940.0,86.0,4.8,13.0,738.0,856.61,685.45
2016,3,28,10,15,948.0,87.5,4.75,13.0,769.5,896.86,713.13
2016,3,28,10,30,956.0,89.0,4.7,13.0,801.0,934.09,738.41
2016,3,28,10,45,961.0,90.0,4.7,13.0,824.5,964.91,759.33
2016,3,28,11,0,966.0,91.0,4.7,13.0,848.0,992.19,777.73
2016,3,28,11,15,969.0,92.0,4.65,13.0,864.0,1013.92,791.79
2016,3,28,11,30,972.0,93.0,4.6,13.0,880.0,1031.78,803.2
2016,3,28,11,45,972.5,93.5,4.6,13.5,888.0,1042.76,808.81
2016,3,28,12,0,973.0,94.0,4.6,14.0,896.0,1049.67,811.76
2016,3,28,12,15,972.5,94.0,4.5,14.0,895.5,1051.0,811.56
2016,3,28,12,30,972.0,94.0,4.4,14.0,895.0,1048.24,808.69
2016,3,28,12,45,952.0,103.0,4.35,14.0,881.0,1032.06,797.21
2016,3,28,13,0,932.0,112.0,4.3,14.0,867.0,1012.05,783.3
2016,3,28,13,15,927.0,111.5,4.2,14.0,850.0,992.98,769.97
2016,3,28,13,30,922.0,111.0,4.1,14.0,833.0,970.29,754.26
2016,3,28,13,45,914.5,110.0,4.05,14.0,808.0,941.36,734.53
2016,3,28,14,0,907.0,109.0,4.0,14.0,783.0,909.19,712.54
2016,3,28,14,15,897.0,107.5,3.9,14.0,751.5,871.38,686.2
2016,3,28,14,30,887.0,106.0,3.8,14.0,720.0,830.87,657.84
2016,3,28,14,45,873.5,103.5,3.75,14.0,681.0,792.06,630.8
2016,3,28,15,0,860.0,101.0,3.7,14.0,642.0,742.57,595.07
2016,3,28,15,15,842.5,98.5,3.6,14.0,598.0,688.69,554.05
2016,3,28,15,30,825.0,96.0,3.5,14.0,554.0,633.77,511.32
2016,3,28,15,45,804.0,91.5,3.4,14.0,506.0,574.11,463.9
2016,3,28,16,0,783.0,87.0,3.3,14.0,458.0,514.45,415.18
2016,3,28,16,15,751.0,83.0,3.15,13.5,406.5,450.4,362.18
2016,3,28,16,30,719.0,79.0,3.0,13.0,355.0,388.16,309.02
2016,3,28,16,45,676.0,72.5,2.95,13.0,302.5,321.71,250.76
2016,3,28,17,0,633.0,66.0,2.9,13.0,250.0,259.27,194.83
2016,3,28,17,15,564.0,59.0,2.9,12.5,197.5,194.62,138.17
2016,3,28,17,30,495.0,52.0,2.9,12.0,145.0,137.89,89.59
2016,3,28,17,45,384.0,41.0,2.9,11.5,99.5,81.45,46.43
2016,3,28,18,0,273.0,30.0,2.9,11.0,54.0,39.04,17.92
2016,3,28,18,15,136.5,15.0,2.9,10.5,27.0,11.8,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,171.5,14.5,1.7,8.5,30.5,11.76,0.0
2016,3,29,6,30,343.0,29.0,1.8,9.0,61.0,43.88,20.19
2016,3,29,6,45,456.5,37.5,1.95,9.5,109.5,89.49,50.5
2016,3,29,7,0,570.0,46.0,2.1,10.0,158.0,149.28,97.07
2016,3,29,7,15,633.0,52.0,2.25,10.5,211.0,209.31,149.6
2016,3,29,7,30,696.0,58.0,2.4,11.0,264.0,275.38,208.51
2016,3,29,7,45,741.5,61.5,2.6,11.5,318.5,339.3,265.92
2016,3,29,8,0,787.0,65.0,2.8,12.0,373.0,407.25,325.45
2016,3,29,8,15,815.5,68.5,2.75,12.5,425.5,470.72,379.45
2016,3,29,8,30,844.0,72.0,2.7,13.0,478.0,535.52,432.49
2016,3,29,8,45,865.5,74.5,2.7,13.5,526.5,592.43,477.83
2016,3,29,9,0,887.0,77.0,2.7,14.0,575.0,652.14,523.64
2016,3,29,9,15,902.5,79.0,2.5,14.0,619.0,706.74,564.11
2016,3,29,9,30,918.0,81.0,2.3,14.0,663.0,759.96,601.35
2016,3,29,9,45,928.5,82.5,2.15,14.5,701.0,807.13,631.1
2016,3,29,10,0,939.0,84.0,2.0,15.0,739.0,851.93,658.37
2016,3,29,10,15,947.0,85.5,1.9,15.0,770.5,892.04,683.45
2016,3,29,10,30,955.0,87.0,1.8,15.0,802.0,929.14,706.09
2016,3,29,10,45,960.0,88.5,1.7,15.0,826.0,960.35,724.43
2016,3,29,11,0,965.0,90.0,1.6,15.0,850.0,988.04,740.21
2016,3,29,11,15,968.0,90.5,1.55,15.0,866.0,1009.12,752.3
2016,3,29,11,30,971.0,91.0,1.5,15.0,882.0,1026.35,761.94
2016,3,29,11,45,971.5,92.0,1.5,15.5,889.5,1037.75,767.31
2016,3,29,12,0,972.0,93.0,1.5,16.0,897.0,1045.1,770.24
2016,3,29,12,15,971.5,93.0,1.5,16.0,896.5,1046.35,770.88
2016,3,29,12,30,971.0,93.0,1.5,16.0,896.0,1043.51,769.12
2016,3,29,12,45,966.0,94.0,1.5,16.0,886.5,1033.33,762.83
2016,3,29,13,0,961.0,95.0,1.5,16.0,877.0,1019.21,754.21
2016,3,29,13,15,956.5,94.0,1.55,16.0,860.0,999.6,742.95
2016,3,29,13,30,952.0,93.0,1.6,16.0,843.0,976.25,729.29
2016,3,29,13,45,942.5,93.5,1.65,16.0,817.5,946.39,711.28
2016,3,29,14,0,933.0,94.0,1.7,16.0,792.0,913.3,691.03
2016,3,29,14,15,924.0,93.0,1.75,15.5,760.0,876.04,668.99
2016,3,29,14,30,915.0,92.0,1.8,15.0,728.0,835.95,644.65
2016,3,29,14,45,899.0,91.5,1.85,15.0,688.5,788.43,613.48
2016,3,29,15,0,883.0,91.0,1.9,15.0,649.0,739.09,580.46
2016,3,29,15,15,866.0,88.5,1.95,15.0,605.0,685.51,541.73
2016,3,29,15,30,849.0,86.0,2.0,15.0,561.0,635.5,504.34
2016,3,29,15,45,823.5,84.0,2.05,15.0,512.0,574.78,457.72
2016,3,29,16,0,798.0,82.0,2.1,15.0,463.0,514.42,409.86
2016,3,29,16,15,767.0,78.0,2.1,14.5,411.0,450.22,357.91
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,387.75,305.46
2016,3,29,16,45,690.0,69.0,2.15,13.5,305.5,320.6,247.86
2016,3,29,17,0,644.0,64.0,2.2,13.0,252.0,258.11,192.76
2016,3,29,17,15,577.0,57.0,2.2,12.5,200.0,193.55,136.34
2016,3,29,17,30,510.0,50.0,2.2,12.0,148.0,136.67,87.79
2016,3,29,17,45,397.0,40.0,2.2,11.5,101.5,80.35,45.19
2016,3,29,18,0,284.0,30.0,2.2,11.0,55.0,38.27,17.81
2016,3,29,18,15,142.0,15.0,2.2,10.5,27.5,12.16,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,113.0,18.0,1.85,9.5,29.5,13.71,0.0
2016,3,30,6,30,226.0,36.0,1.9,10.0,59.0,41.61,21.92
2016,3,30,6,45,328.0,49.5,1.95,10.5,104.0,82.18,49.84
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,138.64,93.88
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,193.35,140.81
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,255.93,195.58
2016,3,30,7,45,348.5,122.5,1.85,11.5,233.5,246.74,196.5
2016,3,30,8,0,131.0,164.0,1.8,12.0,216.0,199.75,162.04
2016,3,30,8,15,99.0,183.5,1.8,12.0,225.5,202.04,164.66
2016,3,30,8,30,67.0,203.0,1.8,12.0,235.0,208.18,169.61
2016,3,30,8,45,109.5,229.0,1.8,12.5,288.5,271.48,220.86
2016,3,30,9,0,152.0,255.0,1.8,13.0,342.0,329.34,266.64
2016,3,30,9,15,160.5,276.0,1.8,13.0,373.5,363.31,292.9
2016,3,30,9,30,169.0,297.0,1.8,13.0,405.0,397.76,319.28
2016,3,30,9,45,225.0,308.5,1.85,13.5,461.5,459.72,366.97
2016,3,30,10,0,281.0,320.0,1.9,14.0,518.0,542.14,428.61
2016,3,30,10,15,433.0,282.5,1.9,14.0,602.0,661.48,518.77
2016,3,30,10,30,585.0,245.0,1.9,14.0,686.0,773.2,600.63
2016,3,30,10,45,739.5,181.5,1.95,14.5,756.0,874.41,671.9
2016,3,30,11,0,894.0,118.0,2.0,15.0,826.0,949.49,720.56
2016,3,30,11,15,898.0,119.0,2.0,15.0,842.0,970.62,733.3
2016,3,30,11,30,902.0,120.0,2.0,15.0,858.0,988.2,744.32
2016,3,30,11,45,905.0,119.5,2.0,15.5,866.5,999.69,750.02
2016,3,30,12,0,908.0,119.0,2.0,16.0,875.0,1007.42,753.4
2016,3,30,12,15,908.0,119.0,2.0,16.0,874.5,1008.97,754.26
2016,3,30,12,30,908.0,119.0,2.0,16.0,874.0,1006.68,752.82
2016,3,30,12,45,910.5,116.0,2.0,16.0,867.0,999.98,748.64
2016,3,30,13,0,913.0,113.0,2.0,16.0,860.0,989.41,742.08
2016,3,30,13,15,909.0,112.5,2.05,16.0,843.5,971.46,731.35
2016,3,30,13,30,905.0,112.0,2.1,16.0,827.0,949.92,718.32
2016,3,30,13,45,898.5,110.5,2.15,16.0,802.5,921.69,700.75
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,890.26,680.94
2016,3,30,14,15,882.5,107.5,2.3,16.0,747.0,853.28,657.58
2016,3,30,14,30,873.0,106.0,2.4,16.0,716.0,813.65,632.03
2016,3,30,14,45,860.0,103.5,2.5,16.0,678.0,775.59,607.21
2016,3,30,15,0,847.0,101.0,2.6,16.0,640.0,727.03,573.48
2016,3,30,15,15,830.0,98.5,2.75,15.5,596.5,674.12,536.08
2016,3,30,15,30,813.0,96.0,2.9,15.0,553.0,620.19,496.49
2016,3,30,15,45,789.5,92.5,3.05,15.0,505.0,560.8,450.35
2016,3,30,16,0,766.0,89.0,3.2,15.0,457.0,501.69,402.83
2016,3,30,16,15,734.0,85.0,3.25,14.5,406.0,438.75,351.19
2016,3,30,16,30,702.0,81.0,3.3,14.0,355.0,377.56,299.22
2016,3,30,16,45,656.5,75.5,3.4,13.5,302.5,312.45,242.8
2016,3,30,17,0,611.0,70.0,3.5,13.0,250.0,251.63,188.82
2016,3,30,17,15,543.5,62.0,3.4,12.5,198.5,188.17,133.28
2016,3,30,17,30,476.0,54.0,3.3,12.0,147.0,132.52,85.91
2016,3,30,17,45,366.5,43.0,3.25,11.5,101.5,78.18,44.91
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,37.67,18.63
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,18.0,2.3,11.0,32.5,13.78,0.0
2016,3,31,6,30,274.0,36.0,2.4,11.0,65.0,43.66,22.55
2016,3,31,6,45,375.0,48.0,2.5,11.5,111.5,88.22,52.84
2016,3,31,7,0,476.0,60.0,2.6,12.0,158.0,143.69,95.89
2016,3,31,7,15,275.5,91.0,2.6,12.0,151.5,147.09,109.86
2016,3,31,7,30,75.0,122.0,2.6,12.0,145.0,122.36,97.22
2016,3,31,7,45,86.5,144.0,2.6,12.5,175.0,150.29,121.02
2016,3,31,8,0,98.0,166.0,2.6,13.0,205.0,179.72,145.66
2016,3,31,8,15,177.5,184.5,2.55,13.0,267.5,248.28,202.26
2016,3,31,8,30,257.0,203.0,2.5,13.0,330.0,328.24,267.43
2016,3,31,8,45,184.5,229.5,2.45,13.5,325.0,314.87,255.7
2016,3,31,9,0,112.0,256.0,2.4,14.0,320.0,292.01,235.95
2016,3,31,9,15,486.5,178.0,2.4,14.0,487.0,519.37,419.64
2016,3,31,9,30,861.0,100.0,2.4,14.0,654.0,741.72,589.5
2016,3,31,9,45,876.0,100.5,2.4,14.5,692.0,782.09,614.88
2016,3,31,10,0,891.0,101.0,2.4,15.0,730.0,827.38,644.43
2016,3,31,10,15,899.5,102.5,2.4,15.0,761.0,866.11,670.13
2016,3,31,10,30,908.0,104.0,2.4,15.0,792.0,902.02,693.72
2016,3,31,10,45,915.0,104.5,2.45,15.5,816.0,932.56,712.64
2016,3,31,11,0,922.0,105.0,2.5,16.0,840.0,959.82,729.3
2016,3,31,11,15,620.5,244.5,2.5,16.0,743.5,854.85,654.38
2016,3,31,11,30,319.0,384.0,2.5,16.0,647.0,690.07,530.78
2016,3,31,11,45,325.0,382.5,2.5,16.0,652.5,698.34,537.98
2016,3,31,12,0,331.0,381.0,2.5,16.0,658.0,704.99,542.74
2016,3,31,12,15,632.5,243.5,2.6,16.0,772.0,888.22,680.28
2016,3,31,12,30,934.0,106.0,2.7,16.0,886.0,1015.87,767.91
2016,3,31,12,45,937.5,102.5,2.8,16.5,879.0,1009.3,761.95
2016,3,31,13,0,941.0,99.0,2.9,17.0,872.0,998.72,754.76
2016,3,31,13,15,937.5,98.5,2.95,17.0,855.5,980.76,743.66
2016,3,31,13,30,934.0,98.0,3.0,17.0,839.0,959.1,730.14
2016,3,31,13,45,927.0,97.0,3.15,17.0,814.5,930.23,712.43
2016,3,31,14,0,920.0,96.0,3.3,17.0,790.0,898.09,692.27
2016,3,31,14,15,911.5,95.0,3.4,16.5,758.5,861.59,669.77
2016,3,31,14,30,903.0,94.0,3.5,16.0,727.0,822.29,644.91
2016,3,31,14,45,890.5,92.5,3.6,16.0,689.0,776.85,614.0
2016,3,31,15,0,878.0,91.0,3.7,16.0,651.0,729.35,580.76
2016,3,31,15,15,862.5,88.5,3.7,15.5,607.5,677.06,542.32
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,628.04,505.11
2016,3,31,15,45,824.0,83.5,3.75,15.0,516.0,568.46,457.9
2016,3,31,16,0,801.0,81.0,3.8,15.0,468.0,509.03,409.4
2016,3,31,16,15,772.0,77.5,3.75,14.5,417.0,446.3,357.33
2016,3,31,16,30,743.0,74.0,3.7,14.0,366.0,385.07,304.77
2016,3,31,16,45,699.5,69.0,3.7,13.5,313.0,319.23,247.25
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,256.51,191.26
2016,3,31,17,15,592.0,57.5,3.55,12.5,208.0,192.83,135.12
2016,3,31,17,30,528.0,51.0,3.4,12.0,156.0,136.41,86.88
2016,3,31,17,45,422.0,41.0,3.25,12.0,109.0,80.4,44.65
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,37.72,18.06
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,12.56,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,2.4,10.5,35.5,14.12,1.02
2016,4,1,6,30,334.0,35.0,2.5,11.0,71.0,47.22,24.17
2016,4,1,6,45,430.5,45.0,2.65,11.5,118.5,91.44,53.3
2016,4,1,7,0,527.0,55.0,2.8,12.0,166.0,147.72,97.13
2016,4,1,7,15,587.5,62.0,2.8,12.0,218.0,204.45,146.46
2016,4,1,7,30,648.0,69.0,2.8,12.0,270.0,267.97,202.87
2016,4,1,7,45,689.0,74.0,2.8,12.5,322.5,328.96,257.18
2016,4,1,8,0,730.0,79.0,2.8,13.0,375.0,393.94,313.54
2016,4,1,8,15,513.5,139.5,2.75,13.0,361.0,385.28,311.29
2016,4,1,8,30,297.0,200.0,2.7,13.0,347.0,345.74,281.14
2016,4,1,8,45,564.0,146.5,2.7,13.5,459.5,488.25,395.8
2016,4,1,9,0,831.0,93.0,2.7,14.0,572.0,633.61,508.95
2016,4,1,9,15,847.0,95.5,2.65,14.0,614.5,687.12,548.84
2016,4,1,9,30,863.0,98.0,2.6,14.0,657.0,732.75,582.69
2016,4,1,9,45,875.0,99.5,2.6,14.5,694.0,778.6,613.59
2016,4,1,10,0,887.0,101.0,2.6,15.0,731.0,822.36,642.18
2016,4,1,10,15,895.5,102.5,2.5,15.0,762.0,860.84,667.12
2016,4,1,10,30,904.0,104.0,2.4,15.0,793.0,896.52,689.79
2016,4,1,10,45,911.0,104.5,2.35,15.5,816.5,926.86,707.68
2016,4,1,11,0,918.0,105.0,2.3,16.0,840.0,953.93,723.21
2016,4,1,11,15,922.0,105.5,2.25,16.0,856.0,974.81,735.85
2016,4,1,11,30,926.0,106.0,2.2,16.0,872.0,992.04,746.11
2016,4,1,11,45,929.0,106.0,2.2,16.0,880.0,1004.06,753.59
2016,4,1,12,0,932.0,106.0,2.2,16.0,888.0,1012.26,758.7
2016,4,1,12,15,932.0,106.0,2.2,16.0,887.5,1013.68,759.5
2016,4,1,12,30,932.0,106.0,2.2,16.0,887.0,1011.19,757.92
2016,4,1,12,45,932.5,104.0,2.2,16.0,879.0,1003.23,752.89
2016,4,1,13,0,933.0,102.0,2.2,16.0,871.0,991.38,745.46
2016,4,1,13,15,929.0,101.5,2.25,16.0,854.5,973.02,734.37
2016,4,1,13,30,925.0,101.0,2.3,16.0,838.0,951.02,720.91
2016,4,1,13,45,920.0,99.5,2.35,16.0,814.5,923.58,703.76
2016,4,1,14,0,915.0,98.0,2.4,16.0,791.0,892.79,684.25
2016,4,1,14,15,906.5,96.5,2.45,16.0,759.5,855.92,660.38
2016,4,1,14,30,898.0,95.0,2.5,16.0,728.0,816.26,634.33
2016,4,1,14,45,887.0,93.0,2.6,16.0,690.5,771.63,604.74
2016,4,1,15,0,876.0,91.0,2.7,16.0,653.0,724.84,572.56
2016,4,1,15,15,860.5,88.5,2.75,15.5,609.5,672.66,534.97
2016,4,1,15,30,845.0,86.0,2.8,15.0,566.0,623.68,498.43
2016,4,1,15,45,824.0,83.0,2.9,15.0,518.0,564.89,452.51
2016,4,1,16,0,803.0,80.0,3.0,15.0,470.0,506.06,405.03
2016,4,1,16,15,774.0,76.5,3.0,14.5,419.0,443.34,353.37
2016,4,1,16,30,745.0,73.0,3.0,14.0,368.0,382.13,301.14
2016,4,1,16,45,702.0,68.5,3.0,14.0,315.0,316.99,243.98
2016,4,1,17,0,659.0,64.0,3.0,14.0,262.0,254.82,188.39
2016,4,1,17,15,597.0,57.0,2.85,13.5,210.0,191.16,132.64
2016,4,1,17,30,535.0,50.0,2.7,13.0,158.0,134.56,84.6
2016,4,1,17,45,431.5,40.5,2.55,12.5,111.0,79.18,43.42
2016,4,1,18,0,328.0,31.0,2.4,12.0,64.0,36.76,17.81
2016,4,1,18,15,164.0,15.5,2.3,11.5,32.0,12.54,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.0,18.5,1.5,10.0,37.0,14.88,3.12
2016,4,2,6,30,322.0,37.0,1.5,10.0,74.0,47.89,25.49
2016,4,2,6,45,407.0,48.5,1.5,10.5,120.5,91.25,54.49
2016,4,2,7,0,492.0,60.0,1.5,11.0,167.0,145.27,96.83
2016,4,2,7,15,246.0,66.0,1.4,11.0,119.5,122.16,90.1
2016,4,2,7,30,0.0,72.0,1.3,11.0,72.0,55.35,42.34
2016,4,2,7,45,0.0,86.0,1.25,11.5,86.0,66.36,51.71
2016,4,2,8,0,0.0,100.0,1.2,12.0,100.0,77.45,60.9
2016,4,2,8,15,35.0,155.0,1.15,12.5,172.5,144.88,117.09
2016,4,2,8,30,70.0,210.0,1.1,13.0,245.0,214.42,173.53
2016,4,2,8,45,68.0,232.0,1.1,13.5,268.5,237.11,190.93
2016,4,2,9,0,66.0,254.0,1.1,14.0,292.0,259.68,208.07
2016,4,2,9,15,71.0,272.5,1.1,14.0,317.0,283.57,226.51
2016,4,2,9,30,76.0,291.0,1.1,14.0,342.0,307.89,245.08
2016,4,2,9,45,211.5,301.0,1.1,14.5,450.5,438.95,347.31
2016,4,2,10,0,347.0,311.0,1.1,15.0,559.0,582.02,453.06
2016,4,2,10,15,277.5,340.5,1.15,15.0,544.5,566.44,438.6
2016,4,2,10,30,208.0,370.0,1.2,15.0,530.0,527.4,408.63
2016,4,2,10,45,528.0,258.5,1.25,15.5,679.5,747.62,572.95
2016,4,2,11,0,848.0,147.0,1.3,16.0,829.0,942.66,705.21
2016,4,2,11,15,852.0,148.0,1.3,16.0,844.5,963.35,715.6
2016,4,2,11,30,856.0,149.0,1.3,16.0,860.0,980.55,726.06
2016,4,2,11,45,864.0,146.0,1.35,16.5,868.5,993.92,733.66
2016,4,2,12,0,872.0,143.0,1.4,17.0,877.0,1003.62,739.01
2016,4,2,12,15,871.5,142.5,1.45,17.0,876.5,1003.94,739.85
2016,4,2,12,30,871.0,142.0,1.5,17.0,876.0,1000.45,738.48
2016,4,2,12,45,880.0,135.0,1.55,17.5,870.0,981.01,725.51
2016,4,2,13,0,889.0,128.0,1.6,18.0,864.0,972.96,720.22
2016,4,2,13,15,884.5,127.0,1.65,18.0,847.0,954.27,709.25
2016,4,2,13,30,880.0,126.0,1.7,18.0,830.0,932.12,696.12
2016,4,2,13,45,872.0,125.0,1.75,18.0,805.5,903.54,678.67
2016,4,2,14,0,864.0,124.0,1.8,18.0,781.0,882.88,666.52
2016,4,2,14,15,854.5,122.0,1.8,17.5,749.5,845.33,643.4
2016,4,2,14,30,845.0,120.0,1.8,17.0,718.0,805.19,618.34
2016,4,2,14,45,826.5,120.0,1.85,17.0,679.5,757.92,586.87
2016,4,2,15,0,808.0,120.0,1.9,17.0,641.0,709.16,552.53
2016,4,2,15,15,790.5,117.0,1.9,16.5,598.0,657.02,515.52
2016,4,2,15,30,773.0,114.0,1.9,16.0,555.0,604.0,476.69
2016,4,2,15,45,745.0,111.0,1.9,16.0,506.5,545.78,431.79
2016,4,2,16,0,717.0,108.0,1.9,16.0,458.0,486.77,385.01
2016,4,2,16,15,684.0,102.5,1.9,15.5,408.0,424.31,334.81
2016,4,2,16,30,651.0,97.0,1.9,15.0,358.0,364.03,284.67
2016,4,2,16,45,596.5,92.0,1.95,15.0,305.0,299.39,229.63
2016,4,2,17,0,542.0,87.0,2.0,15.0,252.0,240.12,178.29
2016,4,2,17,15,476.5,77.0,2.0,14.5,201.5,180.01,127.14
2016,4,2,17,30,411.0,67.0,2.0,14.0,151.0,124.65,81.38
2016,4,2,17,45,308.0,53.0,2.0,13.5,105.5,74.05,44.17
2016,4,2,18,0,205.0,39.0,2.0,13.0,60.0,36.43,20.25
2016,4,2,18,15,102.5,19.5,2.0,12.5,30.0,14.78,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
