Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,162.5,19.5,1.75,9.0,39.0,15.66,4.87
2016,4,3,6,30,325.0,39.0,1.8,9.0,78.0,49.28,26.96
2016,4,3,6,45,420.0,50.0,1.85,9.5,126.5,93.45,56.14
2016,4,3,7,0,515.0,61.0,1.9,10.0,175.0,149.51,99.87
2016,4,3,7,15,263.5,88.0,1.9,10.5,147.0,140.04,104.81
2016,4,3,7,30,12.0,115.0,1.9,11.0,119.0,93.17,74.39
2016,4,3,7,45,17.5,134.5,1.9,11.5,141.5,111.71,89.97
2016,4,3,8,0,23.0,154.0,1.9,12.0,164.0,131.01,105.87
2016,4,3,8,15,149.5,181.0,1.9,12.0,255.5,229.85,187.45
2016,4,3,8,30,276.0,208.0,1.9,12.0,347.0,340.06,276.81
2016,4,3,8,45,550.5,155.0,1.9,12.5,466.0,479.05,387.49
2016,4,3,9,0,825.0,102.0,1.9,13.0,585.0,635.89,508.05
2016,4,3,9,15,841.5,105.0,1.9,13.5,628.0,689.86,546.7
2016,4,3,9,30,858.0,108.0,1.9,14.0,671.0,742.66,584.16
2016,4,3,9,45,869.5,110.0,1.95,14.5,708.5,789.17,615.95
2016,4,3,10,0,881.0,112.0,2.0,15.0,746.0,824.67,638.6
2016,4,3,10,15,890.0,114.0,2.0,15.0,777.0,863.67,664.33
2016,4,3,10,30,899.0,116.0,2.0,15.0,808.0,899.91,687.9
2016,4,3,10,45,714.5,204.5,2.0,15.5,765.0,866.34,661.96
2016,4,3,11,0,530.0,293.0,2.0,16.0,722.0,794.07,606.26
2016,4,3,11,15,321.0,351.0,2.0,16.0,612.5,648.74,499.37
2016,4,3,11,30,112.0,409.0,2.0,16.0,503.0,474.27,367.18
2016,4,3,11,45,109.5,412.0,2.0,16.5,504.5,476.17,368.76
2016,4,3,12,0,107.0,415.0,2.0,17.0,506.0,477.5,368.85
2016,4,3,12,15,313.0,367.0,2.05,17.0,632.5,669.07,513.99
2016,4,3,12,30,519.0,319.0,2.1,17.0,759.0,837.12,634.93
2016,4,3,12,45,472.5,332.5,2.15,17.0,729.5,801.3,608.03
2016,4,3,13,0,426.0,346.0,2.2,17.0,700.0,763.59,581.56
2016,4,3,13,15,505.5,309.0,2.25,17.0,721.0,794.22,606.08
2016,4,3,13,30,585.0,272.0,2.3,17.0,742.0,819.01,625.82
2016,4,3,13,45,727.5,201.0,2.4,17.0,768.0,867.53,663.81
2016,4,3,14,0,870.0,130.0,2.5,17.0,794.0,890.95,681.56
2016,4,3,14,15,860.0,128.0,2.55,16.5,762.0,852.76,657.49
2016,4,3,14,30,850.0,126.0,2.6,16.0,730.0,811.97,631.79
2016,4,3,14,45,833.5,125.0,2.65,16.0,691.5,764.96,599.44
2016,4,3,15,0,817.0,124.0,2.7,16.0,653.0,716.3,564.37
2016,4,3,15,15,799.0,120.5,2.7,16.0,609.5,662.95,524.76
2016,4,3,15,30,781.0,117.0,2.7,16.0,566.0,610.47,484.75
2016,4,3,15,45,630.5,138.5,2.75,16.0,481.0,504.63,402.58
2016,4,3,16,0,480.0,160.0,2.8,16.0,396.0,404.86,323.75
2016,4,3,16,15,574.0,129.0,2.75,15.5,381.5,395.6,314.72
2016,4,3,16,30,668.0,98.0,2.7,15.0,367.0,369.08,289.48
2016,4,3,16,45,625.5,90.5,2.7,14.5,314.5,305.44,234.74
2016,4,3,17,0,583.0,83.0,2.7,14.0,262.0,245.84,182.52
2016,4,3,17,15,517.5,74.0,2.6,13.5,210.5,184.38,129.65
2016,4,3,17,30,452.0,65.0,2.5,13.0,159.0,130.54,84.89
2016,4,3,17,45,355.5,51.5,2.45,12.5,112.5,75.76,44.17
2016,4,3,18,0,259.0,38.0,2.4,12.0,66.0,36.11,19.82
2016,4,3,18,15,129.5,19.0,2.35,11.5,33.0,14.49,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,2.8,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,2.8,11.0,11.0,8.65,0.0
2016,4,4,6,15,162.0,26.5,2.85,11.0,46.5,20.11,8.87
2016,4,4,6,30,324.0,42.0,2.9,11.0,82.0,51.31,28.69
2016,4,4,6,45,423.5,52.0,2.95,11.5,131.5,94.98,56.99
2016,4,4,7,0,523.0,62.0,3.0,12.0,181.0,151.09,100.27
2016,4,4,7,15,585.0,69.5,3.0,12.5,234.0,208.23,149.29
2016,4,4,7,30,647.0,77.0,3.0,13.0,287.0,272.32,205.39
2016,4,4,7,45,691.0,81.5,3.0,13.5,341.0,333.75,259.62
2016,4,4,8,0,735.0,86.0,3.0,14.0,395.0,399.08,315.91
2016,4,4,8,15,764.0,90.5,2.95,14.5,446.5,460.93,367.93
2016,4,4,8,30,793.0,95.0,2.9,15.0,498.0,523.89,419.03
2016,4,4,8,45,814.0,98.5,2.9,15.5,546.0,582.32,465.08
2016,4,4,9,0,835.0,102.0,2.9,16.0,594.0,640.62,509.51
2016,4,4,9,15,851.0,104.5,2.8,16.0,637.5,694.1,549.56
2016,4,4,9,30,867.0,107.0,2.7,16.0,681.0,746.33,587.52
2016,4,4,9,45,877.5,110.0,2.65,16.5,718.0,785.43,613.62
2016,4,4,10,0,888.0,113.0,2.6,17.0,755.0,829.25,641.69
2016,4,4,10,15,896.5,114.5,2.5,17.0,785.5,867.49,666.2
2016,4,4,10,30,905.0,116.0,2.4,17.0,816.0,902.89,688.46
2016,4,4,10,45,909.5,118.0,2.35,17.0,839.0,932.22,706.81
2016,4,4,11,0,914.0,120.0,2.3,17.0,862.0,958.17,722.82
2016,4,4,11,15,917.5,120.5,2.25,17.0,877.5,978.23,734.86
2016,4,4,11,30,921.0,121.0,2.2,17.0,893.0,994.65,744.55
2016,4,4,11,45,921.0,122.5,2.2,17.5,900.0,1004.99,749.49
2016,4,4,12,0,921.0,124.0,2.2,18.0,907.0,1011.48,752.05
2016,4,4,12,15,921.0,124.0,2.15,18.0,906.0,1012.66,752.11
2016,4,4,12,30,921.0,124.0,2.1,18.0,905.0,1009.98,749.82
2016,4,4,12,45,921.5,121.5,2.1,18.0,896.5,1001.49,744.51
2016,4,4,13,0,922.0,119.0,2.1,18.0,888.0,989.15,736.85
2016,4,4,13,15,917.0,118.5,2.2,18.0,871.0,969.9,725.86
2016,4,4,13,30,912.0,118.0,2.3,18.0,854.0,947.09,712.5
2016,4,4,13,45,902.5,118.0,2.45,18.0,828.0,917.39,694.86
2016,4,4,14,0,893.0,118.0,2.6,18.0,802.0,884.62,674.87
2016,4,4,14,15,607.0,217.5,2.85,18.0,674.0,734.6,568.99
2016,4,4,14,30,321.0,317.0,3.1,18.0,546.0,558.76,437.08
2016,4,4,14,45,581.0,214.5,3.35,18.0,602.5,656.38,516.61
2016,4,4,15,0,841.0,112.0,3.6,18.0,659.0,718.33,566.61
2016,4,4,15,15,823.0,109.0,3.7,17.5,615.0,664.58,526.97
2016,4,4,15,30,805.0,106.0,3.8,17.0,571.0,609.94,486.12
2016,4,4,15,45,779.5,103.0,3.9,17.0,522.0,550.53,439.35
2016,4,4,16,0,754.0,100.0,4.0,17.0,473.0,492.01,391.87
2016,4,4,16,15,721.5,95.5,3.8,16.5,422.0,429.1,339.83
2016,4,4,16,30,689.0,91.0,3.6,16.0,371.0,368.22,288.0
2016,4,4,16,45,644.0,85.0,3.45,15.5,318.0,304.18,232.68
2016,4,4,17,0,599.0,79.0,3.3,15.0,265.0,244.4,180.15
2016,4,4,17,15,532.0,71.0,3.15,14.5,212.5,182.83,127.26
2016,4,4,17,30,465.0,63.0,3.0,14.0,160.0,129.02,82.79
2016,4,4,17,45,362.0,51.0,2.9,13.5,113.5,76.9,44.99
2016,4,4,18,0,259.0,39.0,2.8,13.0,67.0,35.74,20.06
2016,4,4,18,15,129.5,19.5,2.7,12.5,33.5,14.87,0.41
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,1.7,11.0,15.0,9.44,0.0
2016,4,5,6,15,239.0,25.5,1.65,11.5,52.5,20.81,10.2
2016,4,5,6,30,390.0,39.0,1.6,12.0,90.0,51.44,27.22
2016,4,5,6,45,479.5,48.5,1.55,12.5,139.5,97.63,56.69
2016,4,5,7,0,569.0,58.0,1.5,13.0,189.0,154.91,100.86
2016,4,5,7,15,627.0,64.0,1.55,13.5,243.0,212.39,149.96
2016,4,5,7,30,685.0,70.0,1.6,14.0,297.0,276.21,205.5
2016,4,5,7,45,729.0,74.0,1.65,14.5,351.5,340.01,261.05
2016,4,5,8,0,773.0,78.0,1.7,15.0,406.0,406.56,317.55
2016,4,5,8,15,800.0,81.5,1.75,15.5,457.5,468.04,368.63
2016,4,5,8,30,827.0,85.0,1.8,16.0,509.0,530.64,418.81
2016,4,5,8,45,849.5,87.0,1.85,16.5,557.5,589.92,464.8
2016,4,5,9,0,872.0,89.0,1.9,17.0,606.0,644.59,506.01
2016,4,5,9,15,886.0,91.0,1.95,17.0,649.0,696.82,545.12
2016,4,5,9,30,900.0,93.0,2.0,17.0,692.0,747.52,582.17
2016,4,5,9,45,909.0,95.5,2.05,17.5,728.5,793.15,612.33
2016,4,5,10,0,918.0,98.0,2.1,18.0,765.0,836.32,640.06
2016,4,5,10,15,925.5,99.5,2.15,18.5,795.5,874.58,664.1
2016,4,5,10,30,933.0,101.0,2.2,19.0,826.0,909.86,685.93
2016,4,5,10,45,937.0,102.5,2.25,19.5,849.0,938.88,703.42
2016,4,5,11,0,941.0,104.0,2.3,20.0,872.0,964.4,718.56
2016,4,5,11,15,944.5,104.5,2.3,20.0,887.0,984.84,731.23
2016,4,5,11,30,948.0,105.0,2.3,20.0,902.0,1001.53,741.54
2016,4,5,11,45,949.0,105.5,2.35,20.5,909.0,1012.02,747.05
2016,4,5,12,0,950.0,106.0,2.4,21.0,916.0,1018.58,750.15
2016,4,5,12,15,949.5,105.5,2.35,21.0,915.0,1018.75,749.6
2016,4,5,12,30,949.0,105.0,2.3,21.0,914.0,1014.94,746.66
2016,4,5,12,45,947.0,104.5,2.25,21.0,905.0,1005.77,740.39
2016,4,5,13,0,945.0,104.0,2.2,21.0,896.0,992.7,731.76
2016,4,5,13,15,941.0,103.0,2.15,21.0,878.5,973.47,719.25
2016,4,5,13,30,937.0,102.0,2.1,21.0,861.0,950.56,704.46
2016,4,5,13,45,929.5,101.5,2.05,21.5,835.5,921.54,684.38
2016,4,5,14,0,922.0,101.0,2.0,22.0,810.0,889.28,662.26
2016,4,5,14,15,913.0,99.5,2.0,21.5,778.0,851.73,639.57
2016,4,5,14,30,904.0,98.0,2.0,21.0,746.0,811.42,614.72
2016,4,5,14,45,891.0,96.0,2.0,21.0,707.0,765.1,584.22
2016,4,5,15,0,878.0,94.0,2.0,21.0,668.0,716.8,550.71
2016,4,5,15,15,861.5,91.5,1.95,21.0,624.0,663.99,512.26
2016,4,5,15,30,845.0,89.0,1.9,21.0,580.0,614.25,474.95
2016,4,5,15,45,823.0,86.5,1.85,21.0,531.0,555.62,430.13
2016,4,5,16,0,801.0,84.0,1.8,21.0,482.0,497.06,384.05
2016,4,5,16,15,771.5,80.0,1.7,20.5,430.5,434.07,333.72
2016,4,5,16,30,742.0,76.0,1.6,20.0,379.0,372.69,283.01
2016,4,5,16,45,700.0,71.0,1.55,19.5,326.0,308.19,228.75
2016,4,5,17,0,658.0,66.0,1.5,19.0,273.0,246.27,175.59
2016,4,5,17,15,597.0,59.5,1.5,18.0,220.5,184.21,123.38
2016,4,5,17,30,536.0,53.0,1.5,17.0,168.0,129.04,78.57
2016,4,5,17,45,437.5,43.5,1.5,16.5,120.0,75.4,40.64
2016,4,5,18,0,339.0,34.0,1.5,16.0,72.0,34.06,18.29
2016,4,5,18,15,169.5,17.0,1.5,15.5,36.0,13.7,1.03
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,13.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,14.0,16.0,10.23,0.0
2016,4,6,6,15,233.0,27.0,2.55,14.5,53.5,21.98,11.52
2016,4,6,6,30,374.0,41.0,2.6,15.0,91.0,51.89,27.89
2016,4,6,6,45,463.0,50.5,2.65,15.5,140.5,96.92,56.28
2016,4,6,7,0,552.0,60.0,2.7,16.0,190.0,152.98,99.07
2016,4,6,7,15,609.5,66.5,2.65,16.5,243.0,209.68,147.09
2016,4,6,7,30,667.0,73.0,2.6,17.0,296.0,272.69,201.55
2016,4,6,7,45,707.0,78.0,2.55,17.5,349.5,334.01,254.85
2016,4,6,8,0,747.0,83.0,2.5,18.0,403.0,399.38,310.12
2016,4,6,8,15,775.5,87.0,2.5,18.5,454.5,460.57,360.72
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,523.1,410.63
2016,4,6,8,45,825.0,94.0,2.5,19.5,554.5,581.31,455.62
2016,4,6,9,0,846.0,97.0,2.5,20.0,603.0,639.35,498.97
2016,4,6,9,15,861.5,99.5,2.5,20.0,646.0,692.71,538.54
2016,4,6,9,30,877.0,102.0,2.5,20.0,689.0,738.16,571.67
2016,4,6,9,45,888.5,104.0,2.55,20.5,726.5,784.17,602.63
2016,4,6,10,0,900.0,106.0,2.6,21.0,764.0,827.98,630.83
2016,4,6,10,15,908.0,107.5,2.6,21.5,794.5,865.96,654.32
2016,4,6,10,30,916.0,109.0,2.6,22.0,825.0,901.04,675.61
2016,4,6,10,45,921.0,110.5,2.6,22.5,847.5,930.4,692.88
2016,4,6,11,0,926.0,112.0,2.6,23.0,870.0,956.37,707.81
2016,4,6,11,15,929.0,112.5,2.55,23.0,885.5,975.99,719.47
2016,4,6,11,30,932.0,113.0,2.5,23.0,901.0,991.9,728.79
2016,4,6,11,45,932.5,114.0,2.45,23.5,907.5,1002.18,733.09
2016,4,6,12,0,933.0,115.0,2.4,24.0,914.0,1008.57,735.01
2016,4,6,12,15,932.0,115.0,2.35,24.0,912.5,1008.67,734.44
2016,4,6,12,30,931.0,115.0,2.3,24.0,911.0,1004.88,731.54
2016,4,6,12,45,925.5,116.0,2.25,24.5,901.0,993.96,722.81
2016,4,6,13,0,920.0,117.0,2.2,25.0,891.0,979.31,711.89
2016,4,6,13,15,915.5,116.0,2.15,25.0,873.0,959.98,699.49
2016,4,6,13,30,911.0,115.0,2.1,25.0,855.0,937.09,684.89
2016,4,6,13,45,902.0,114.5,2.05,25.5,829.5,907.34,664.57
2016,4,6,14,0,893.0,114.0,2.0,26.0,804.0,874.51,642.35
2016,4,6,14,15,883.5,112.5,1.9,26.0,772.0,837.44,618.09
2016,4,6,14,30,874.0,111.0,1.8,26.0,740.0,797.73,591.99
2016,4,6,14,45,860.0,109.0,1.75,26.0,701.0,759.18,566.64
2016,4,6,15,0,846.0,107.0,1.7,26.0,662.0,710.52,532.77
2016,4,6,15,15,829.0,104.5,1.6,26.0,618.5,657.85,495.05
2016,4,6,15,30,812.0,102.0,1.5,26.0,575.0,604.19,455.77
2016,4,6,15,45,599.0,143.5,1.45,26.0,477.0,483.88,366.97
2016,4,6,16,0,386.0,185.0,1.4,26.0,379.0,373.28,284.2
2016,4,6,16,15,364.0,170.5,1.3,25.5,338.0,317.19,241.51
2016,4,6,16,30,342.0,156.0,1.2,25.0,297.0,272.82,206.36
2016,4,6,16,45,475.0,116.5,1.1,24.5,283.0,266.53,196.54
2016,4,6,17,0,608.0,77.0,1.0,24.0,269.0,240.34,168.35
2016,4,6,17,15,545.0,69.0,1.0,23.5,217.0,179.59,118.6
2016,4,6,17,30,482.0,61.0,1.0,23.0,165.0,126.09,76.54
2016,4,6,17,45,384.5,50.0,1.0,23.0,118.0,74.9,41.36
2016,4,6,18,0,287.0,39.0,1.0,23.0,71.0,34.01,18.9
2016,4,6,18,15,143.5,19.5,0.85,22.5,35.5,14.93,2.41
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,8.37,0.0
2016,4,7,6,15,32.0,30.5,1.9,14.0,35.0,22.92,12.79
2016,4,7,6,30,64.0,50.0,2.0,14.0,59.0,41.07,27.05
2016,4,7,6,45,90.0,72.5,2.1,14.5,91.0,67.01,47.28
2016,4,7,7,0,116.0,95.0,2.2,15.0,123.0,96.79,71.46
2016,4,7,7,15,141.5,115.0,2.25,15.0,157.0,128.04,97.61
2016,4,7,7,30,167.0,135.0,2.3,15.0,191.0,162.51,126.77
2016,4,7,7,45,130.0,158.0,2.35,15.5,206.0,180.45,143.27
2016,4,7,8,0,93.0,181.0,2.4,16.0,221.0,187.17,149.56
2016,4,7,8,15,275.5,180.0,2.4,16.0,319.5,293.77,235.4
2016,4,7,8,30,458.0,179.0,2.4,16.0,418.0,416.02,332.5
2016,4,7,8,45,483.0,189.5,2.4,16.5,462.0,466.76,371.71
2016,4,7,9,0,508.0,200.0,2.4,17.0,506.0,518.72,411.18
2016,4,7,9,15,488.0,224.0,2.35,17.0,534.5,553.73,436.99
2016,4,7,9,30,468.0,248.0,2.3,17.0,563.0,585.49,459.75
2016,4,7,9,45,493.5,252.5,2.25,17.5,601.0,630.75,491.87
2016,4,7,10,0,519.0,257.0,2.2,18.0,639.0,676.07,523.21
2016,4,7,10,15,684.0,195.5,2.15,18.0,720.0,780.82,599.87
2016,4,7,10,30,849.0,134.0,2.1,18.0,801.0,877.18,665.99
2016,4,7,10,45,733.5,201.0,2.1,18.0,789.0,870.88,659.64
2016,4,7,11,0,618.0,268.0,2.1,18.0,777.0,845.52,639.02
2016,4,7,11,15,742.0,203.5,2.1,18.0,825.5,912.72,687.42
2016,4,7,11,30,866.0,139.0,2.1,18.0,874.0,952.64,713.04
2016,4,7,11,45,865.5,140.5,2.15,18.0,880.0,961.69,718.89
2016,4,7,12,0,865.0,142.0,2.2,18.0,886.0,967.13,722.79
2016,4,7,12,15,693.5,234.5,2.2,18.0,831.0,920.52,690.93
2016,4,7,12,30,522.0,327.0,2.2,18.0,776.0,838.07,630.9
2016,4,7,12,45,513.0,325.0,2.25,18.0,762.0,823.14,621.87
2016,4,7,13,0,504.0,323.0,2.3,18.0,748.0,805.78,610.5
2016,4,7,13,15,542.5,301.5,2.3,18.0,751.0,811.23,615.76
2016,4,7,13,30,581.0,280.0,2.3,18.0,754.0,812.67,618.05
2016,4,7,13,45,462.0,313.5,2.35,18.0,684.0,724.69,554.55
2016,4,7,14,0,343.0,347.0,2.4,18.0,614.0,625.38,482.36
2016,4,7,14,15,343.5,331.5,2.4,17.5,589.5,598.19,464.75
2016,4,7,14,30,344.0,316.0,2.4,17.0,565.0,569.72,445.37
2016,4,7,14,45,304.0,306.5,2.45,17.0,518.0,515.95,405.42
2016,4,7,15,0,264.0,297.0,2.5,17.0,471.0,464.31,366.58
2016,4,7,15,15,148.0,263.5,2.5,16.5,360.0,331.86,264.28
2016,4,7,15,30,32.0,230.0,2.5,16.0,249.0,212.63,169.34
2016,4,7,15,45,16.0,185.0,2.5,16.0,194.5,154.93,123.09
2016,4,7,16,0,0.0,140.0,2.5,16.0,140.0,109.28,85.88
2016,4,7,16,15,12.0,147.0,2.4,15.5,152.0,120.24,95.44
2016,4,7,16,30,24.0,154.0,2.3,15.0,164.0,129.79,103.57
2016,4,7,16,45,17.5,134.0,2.25,15.0,141.0,109.95,87.17
2016,4,7,17,0,11.0,114.0,2.2,15.0,118.0,91.01,71.45
2016,4,7,17,15,5.5,93.0,2.05,14.5,95.0,72.44,56.0
2016,4,7,17,30,0.0,72.0,1.9,14.0,72.0,54.8,41.13
2016,4,7,17,45,0.0,51.5,1.8,14.0,51.5,38.97,27.3
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,23.61,14.62
2016,4,7,18,15,0.0,15.5,1.65,14.0,15.5,11.8,1.6
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,12.5,2.5,1.97,0.0
2016,4,8,6,0,0.0,5.0,1.4,13.0,5.0,3.78,0.0
2016,4,8,6,15,0.0,15.0,1.45,13.0,15.0,11.4,3.75
2016,4,8,6,30,0.0,25.0,1.5,13.0,25.0,19.05,10.41
2016,4,8,6,45,0.0,38.0,1.55,13.5,38.0,29.03,19.18
2016,4,8,7,0,0.0,51.0,1.6,14.0,51.0,39.04,27.89
2016,4,8,7,15,0.0,65.0,1.6,14.0,65.0,49.84,37.2
2016,4,8,7,30,0.0,79.0,1.6,14.0,79.0,60.72,46.44
2016,4,8,7,45,0.0,89.5,1.6,14.5,89.5,68.94,53.19
2016,4,8,8,0,0.0,100.0,1.6,15.0,100.0,77.22,59.87
2016,4,8,8,15,0.0,112.0,1.55,15.0,112.0,86.74,67.62
2016,4,8,8,30,0.0,124.0,1.5,15.0,124.0,96.33,75.35
2016,4,8,8,45,22.5,187.0,1.5,15.5,201.0,160.57,127.84
2016,4,8,9,0,45.0,250.0,1.5,16.0,278.0,239.26,190.43
2016,4,8,9,15,23.0,211.0,1.5,16.0,225.5,183.02,144.72
2016,4,8,9,30,1.0,172.0,1.5,16.0,173.0,136.09,106.35
2016,4,8,9,45,26.0,246.5,1.55,16.5,265.5,229.05,180.8
2016,4,8,10,0,51.0,321.0,1.6,17.0,358.0,318.54,249.83
2016,4,8,10,15,40.5,318.5,1.65,17.0,349.0,309.79,242.14
2016,4,8,10,30,30.0,316.0,1.7,17.0,340.0,300.23,234.29
2016,4,8,10,45,72.5,360.5,1.75,17.0,420.0,380.56,296.56
2016,4,8,11,0,115.0,405.0,1.8,17.0,500.0,482.22,372.64
2016,4,8,11,15,159.5,415.0,1.85,16.5,549.5,535.56,412.97
2016,4,8,11,30,204.0,425.0,1.9,16.0,599.0,589.46,453.68
2016,4,8,11,45,190.5,429.5,1.95,16.0,593.5,583.71,448.8
2016,4,8,12,0,177.0,434.0,2.0,16.0,588.0,576.71,443.49
2016,4,8,12,15,104.5,392.5,2.0,16.0,483.5,468.43,362.48
2016,4,8,12,30,32.0,351.0,2.0,16.0,379.0,339.69,264.2
2016,4,8,12,45,177.5,374.0,2.05,16.5,525.0,516.8,401.8
2016,4,8,13,0,323.0,397.0,2.1,17.0,671.0,689.38,527.73
2016,4,8,13,15,178.0,366.5,2.1,17.0,517.0,503.67,389.67
2016,4,8,13,30,33.0,336.0,2.1,17.0,363.0,323.35,251.42
2016,4,8,13,45,27.0,311.5,2.15,17.0,333.5,293.98,229.77
2016,4,8,14,0,21.0,287.0,2.2,17.0,304.0,249.93,195.83
2016,4,8,14,15,74.0,316.5,2.2,16.5,371.0,333.74,263.32
2016,4,8,14,30,127.0,346.0,2.2,16.0,438.0,413.99,326.36
2016,4,8,14,45,81.0,306.0,2.25,16.0,364.0,322.63,255.39
2016,4,8,15,0,35.0,266.0,2.3,16.0,290.0,250.44,198.6
2016,4,8,15,15,17.5,189.5,2.3,16.0,201.5,160.99,127.33
2016,4,8,15,30,0.0,113.0,2.3,16.0,113.0,87.54,67.39
2016,4,8,15,45,94.0,166.0,2.3,16.0,213.5,196.85,158.16
2016,4,8,16,0,188.0,219.0,2.3,16.0,314.0,283.37,227.2
2016,4,8,16,15,229.5,191.0,2.25,15.5,295.0,272.8,217.91
2016,4,8,16,30,271.0,163.0,2.2,15.0,276.0,248.58,196.92
2016,4,8,16,45,222.5,152.0,2.15,15.0,236.5,204.92,160.55
2016,4,8,17,0,174.0,141.0,2.1,15.0,197.0,162.05,125.09
2016,4,8,17,15,142.5,117.5,2.0,14.5,158.0,123.75,93.38
2016,4,8,17,30,111.0,94.0,1.9,14.0,119.0,89.6,65.55
2016,4,8,17,45,77.5,69.5,1.8,14.0,84.5,58.98,41.35
2016,4,8,18,0,44.0,45.0,1.7,14.0,50.0,33.48,23.14
2016,4,8,18,15,22.0,24.5,1.65,14.0,27.0,18.54,6.56
2016,4,8,18,30,0.0,4.0,1.6,14.0,4.0,3.15,0.0
2016,4,8,18,45,0.0,2.0,1.55,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.36,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,4.54,0.0
2016,4,9,6,15,0.0,16.5,2.0,13.0,16.5,12.55,4.83
2016,4,9,6,30,0.0,27.0,2.0,13.0,27.0,20.58,11.73
2016,4,9,6,45,0.0,41.0,2.05,13.0,41.0,31.34,21.21
2016,4,9,7,0,0.0,55.0,2.1,13.0,55.0,42.12,30.65
2016,4,9,7,15,0.0,69.5,2.1,13.0,69.5,53.3,40.31
2016,4,9,7,30,0.0,84.0,2.1,13.0,84.0,64.59,49.93
2016,4,9,7,45,0.0,60.5,2.15,13.5,60.5,46.35,34.15
2016,4,9,8,0,0.0,37.0,2.2,14.0,37.0,28.28,18.57
2016,4,9,8,15,0.0,79.0,2.15,14.0,79.0,60.71,46.02
2016,4,9,8,30,0.0,121.0,2.1,14.0,121.0,93.89,73.65
2016,4,9,8,45,2.5,154.5,2.1,14.0,156.5,122.34,96.99
2016,4,9,9,0,5.0,188.0,2.1,14.0,192.0,151.49,120.63
2016,4,9,9,15,8.0,206.5,2.05,14.0,212.5,169.09,134.63
2016,4,9,9,30,11.0,225.0,2.0,14.0,233.0,187.06,148.88
2016,4,9,9,45,10.5,226.0,2.0,14.5,234.0,188.02,149.01
2016,4,9,10,0,10.0,227.0,2.0,15.0,235.0,188.92,149.18
2016,4,9,10,15,5.5,191.5,2.0,15.0,196.0,156.08,122.5
2016,4,9,10,30,1.0,156.0,2.0,15.0,157.0,123.41,95.89
2016,4,9,10,45,0.5,145.5,2.05,15.0,146.0,114.56,88.65
2016,4,9,11,0,0.0,135.0,2.1,15.0,135.0,105.72,81.38
2016,4,9,11,15,3.5,169.5,2.05,15.0,172.5,137.03,106.8
2016,4,9,11,30,7.0,204.0,2.0,15.0,210.0,168.87,132.32
2016,4,9,11,45,11.0,241.5,2.0,15.5,251.0,204.15,160.06
2016,4,9,12,0,15.0,279.0,2.0,16.0,292.0,239.91,187.8
2016,4,9,12,15,14.0,271.0,2.0,16.0,283.0,232.14,181.57
2016,4,9,12,30,13.0,263.0,2.0,16.0,274.0,224.31,175.45
2016,4,9,12,45,14.0,272.5,2.0,16.0,284.5,233.2,182.52
2016,4,9,13,0,15.0,282.0,2.0,16.0,295.0,242.02,189.5
2016,4,9,13,15,27.0,314.5,2.0,16.0,337.5,298.26,233.66
2016,4,9,13,30,39.0,347.0,2.0,16.0,380.0,338.31,264.71
2016,4,9,13,45,28.5,312.5,2.0,16.0,336.5,295.61,231.67
2016,4,9,14,0,18.0,278.0,2.0,16.0,293.0,239.39,188.03
2016,4,9,14,15,9.0,201.5,2.0,16.0,209.0,166.99,130.87
2016,4,9,14,30,0.0,125.0,2.0,16.0,125.0,97.3,74.65
2016,4,9,14,45,0.0,92.0,2.05,16.0,92.0,71.02,53.34
2016,4,9,15,0,0.0,59.0,2.1,16.0,59.0,45.39,32.27
2016,4,9,15,15,0.0,57.0,2.05,15.5,57.0,43.8,31.12
2016,4,9,15,30,0.0,55.0,2.0,15.0,55.0,42.23,29.97
2016,4,9,15,45,0.0,87.0,2.0,15.0,87.0,66.96,50.82
2016,4,9,16,0,0.0,119.0,2.0,15.0,119.0,92.27,72.13
2016,4,9,16,15,52.5,147.0,1.9,15.0,169.0,142.27,113.58
2016,4,9,16,30,105.0,175.0,1.8,15.0,219.0,188.22,150.33
2016,4,9,16,45,94.0,152.5,1.75,15.0,188.5,152.65,120.57
2016,4,9,17,0,83.0,130.0,1.7,15.0,158.0,124.72,97.11
2016,4,9,17,15,70.0,107.5,1.55,14.5,128.0,97.96,74.76
2016,4,9,17,30,57.0,85.0,1.4,14.0,98.0,73.12,54.11
2016,4,9,17,45,37.5,63.5,1.3,14.0,71.0,50.63,35.85
2016,4,9,18,0,18.0,42.0,1.2,14.0,44.0,31.27,21.33
2016,4,9,18,15,9.0,24.0,1.2,13.5,25.0,18.24,7.04
2016,4,9,18,30,0.0,6.0,1.2,13.0,6.0,4.72,0.0
2016,4,9,18,45,0.0,3.0,1.2,13.0,3.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.5,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,13.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,2.5,1.75,13.0,2.5,1.89,0.0
2016,4,10,6,30,0.0,4.0,1.8,13.0,4.0,3.02,0.0
2016,4,10,6,45,0.0,6.5,1.9,13.0,6.5,4.92,0.0
2016,4,10,7,0,0.0,9.0,2.0,13.0,9.0,6.83,0.25
2016,4,10,7,15,0.0,11.5,2.0,13.0,11.5,8.73,1.91
2016,4,10,7,30,0.0,14.0,2.0,13.0,14.0,10.65,3.57
2016,4,10,7,45,0.0,19.5,2.05,13.0,19.5,14.86,7.18
2016,4,10,8,0,0.0,25.0,2.1,13.0,25.0,19.08,10.77
2016,4,10,8,15,0.0,41.0,2.1,13.0,41.0,31.37,21.24
2016,4,10,8,30,0.0,57.0,2.1,13.0,57.0,43.72,31.65
2016,4,10,8,45,0.0,72.0,2.1,13.5,72.0,55.35,41.27
2016,4,10,9,0,0.0,87.0,2.1,14.0,87.0,67.02,50.81
2016,4,10,9,15,0.0,114.0,2.1,14.0,114.0,88.36,68.39
2016,4,10,9,30,0.0,141.0,2.1,14.0,141.0,110.05,86.07
2016,4,10,9,45,11.0,209.5,2.15,14.0,218.0,174.45,138.6
2016,4,10,10,0,22.0,278.0,2.2,14.0,295.0,241.35,192.01
2016,4,10,10,15,20.5,282.5,2.25,14.0,299.0,244.78,194.22
2016,4,10,10,30,19.0,287.0,2.3,14.0,303.0,248.07,196.54
2016,4,10,10,45,19.5,294.0,2.35,14.5,310.5,255.11,201.54
2016,4,10,11,0,20.0,301.0,2.4,15.0,318.0,262.11,206.49
2016,4,10,11,15,13.0,246.0,2.45,15.0,257.5,209.23,164.54
2016,4,10,11,30,6.0,191.0,2.5,15.0,197.0,157.09,122.81
2016,4,10,11,45,9.5,228.5,2.55,15.0,237.0,191.68,150.63
2016,4,10,12,0,13.0,266.0,2.6,15.0,277.0,226.73,178.41
2016,4,10,12,15,11.5,247.5,2.65,15.0,257.5,209.64,164.79
2016,4,10,12,30,10.0,229.0,2.7,15.0,238.0,192.6,151.29
2016,4,10,12,45,16.0,272.5,2.8,15.0,286.5,234.84,185.09
2016,4,10,13,0,22.0,316.0,2.9,15.0,335.0,277.51,218.8
2016,4,10,13,15,25.0,320.5,2.95,15.0,342.0,301.48,237.65
2016,4,10,13,30,28.0,325.0,3.0,15.0,349.0,307.36,242.47
2016,4,10,13,45,59.5,348.0,3.05,15.0,396.0,354.6,280.42
2016,4,10,14,0,91.0,371.0,3.1,15.0,443.0,400.1,316.5
2016,4,10,14,15,52.5,309.0,3.1,14.5,350.5,308.1,244.92
2016,4,10,14,30,14.0,247.0,3.1,14.0,258.0,208.33,165.67
2016,4,10,14,45,15.5,242.5,3.1,14.0,254.0,205.0,163.55
2016,4,10,15,0,17.0,238.0,3.1,14.0,250.0,201.52,161.1
2016,4,10,15,15,26.5,237.5,3.05,14.0,254.5,206.33,165.51
2016,4,10,15,30,36.0,237.0,3.0,14.0,259.0,219.58,176.68
2016,4,10,15,45,107.0,230.0,3.0,14.0,286.5,258.7,209.19
2016,4,10,16,0,178.0,223.0,3.0,14.0,314.0,279.61,225.91
2016,4,10,16,15,370.5,171.5,2.9,13.5,336.0,313.98,251.94
2016,4,10,16,30,563.0,120.0,2.8,13.0,358.0,330.67,260.17
2016,4,10,16,45,517.5,111.5,2.75,13.0,308.0,267.67,205.62
2016,4,10,17,0,472.0,103.0,2.7,13.0,258.0,214.32,159.03
2016,4,10,17,15,411.5,91.5,2.55,12.5,209.0,160.49,113.53
2016,4,10,17,30,351.0,80.0,2.4,12.0,160.0,113.72,75.88
2016,4,10,17,45,271.5,64.5,2.25,12.0,116.5,69.93,44.54
2016,4,10,18,0,192.0,49.0,2.1,12.0,73.0,36.36,25.98
2016,4,10,18,15,96.0,29.5,2.0,12.0,41.5,22.05,10.41
2016,4,10,18,30,0.0,10.0,1.9,12.0,10.0,7.87,0.0
2016,4,10,18,45,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,43.0,11.0,0.65,11.5,13.5,8.65,0.0
2016,4,11,6,0,86.0,22.0,0.6,12.0,27.0,16.66,1.18
2016,4,11,6,15,193.0,38.5,0.65,12.0,65.0,28.93,19.1
2016,4,11,6,30,300.0,55.0,0.7,12.0,103.0,55.15,33.98
2016,4,11,6,45,208.5,79.0,0.8,12.5,118.0,85.0,58.11
2016,4,11,7,0,117.0,103.0,0.9,13.0,133.0,101.89,76.23
2016,4,11,7,15,140.0,123.0,0.95,13.0,167.0,132.46,101.8
2016,4,11,7,30,163.0,143.0,1.0,13.0,201.0,165.93,130.0
2016,4,11,7,45,108.0,162.0,1.1,13.5,203.5,174.01,138.66
2016,4,11,8,0,53.0,181.0,1.2,14.0,206.0,168.97,135.41
2016,4,11,8,15,28.5,177.0,1.2,14.0,190.5,157.89,126.41
2016,4,11,8,30,4.0,173.0,1.2,14.0,175.0,137.79,109.63
2016,4,11,8,45,4.0,179.0,1.25,14.5,181.5,142.96,113.4
2016,4,11,9,0,4.0,185.0,1.3,15.0,188.0,148.14,117.09
2016,4,11,9,15,8.5,209.0,1.3,15.0,215.0,171.17,135.46
2016,4,11,9,30,13.0,233.0,1.3,15.0,242.0,194.8,154.09
2016,4,11,9,45,20.5,263.0,1.35,15.0,278.0,226.29,178.9
2016,4,11,10,0,28.0,293.0,1.4,15.0,314.0,272.87,215.2
2016,4,11,10,15,31.0,310.5,1.4,15.0,335.0,292.83,230.21
2016,4,11,10,30,34.0,328.0,1.4,15.0,356.0,312.99,245.42
2016,4,11,10,45,60.5,364.0,1.4,15.5,414.5,371.04,289.52
2016,4,11,11,0,87.0,400.0,1.4,16.0,473.0,430.59,333.56
2016,4,11,11,15,90.0,404.5,1.4,16.0,481.0,439.6,339.7
2016,4,11,11,30,93.0,409.0,1.4,16.0,489.0,448.25,345.95
2016,4,11,11,45,133.0,418.5,1.4,16.0,534.5,515.4,395.95
2016,4,11,12,0,173.0,428.0,1.4,16.0,580.0,562.84,430.67
2016,4,11,12,15,167.0,433.0,1.4,16.0,579.5,562.22,429.56
2016,4,11,12,30,161.0,438.0,1.4,16.0,579.0,560.61,428.21
2016,4,11,12,45,163.0,429.0,1.45,16.0,570.0,552.04,422.62
2016,4,11,13,0,165.0,420.0,1.5,16.0,561.0,542.52,416.4
2016,4,11,13,15,487.5,289.5,1.5,16.0,695.0,740.74,566.25
2016,4,11,13,30,810.0,159.0,1.5,16.0,829.0,887.36,670.28
2016,4,11,13,45,803.5,156.5,1.55,16.0,805.0,859.27,650.85
2016,4,11,14,0,797.0,154.0,1.6,16.0,781.0,828.28,631.4
2016,4,11,14,15,787.0,151.5,1.6,16.0,750.0,791.78,607.29
2016,4,11,14,30,777.0,149.0,1.6,16.0,719.0,752.96,580.48
2016,4,11,14,45,769.0,143.0,1.65,16.0,683.0,710.29,550.93
2016,4,11,15,0,761.0,137.0,1.7,16.0,647.0,668.32,521.08
2016,4,11,15,15,742.5,133.5,1.7,16.0,604.5,616.99,483.17
2016,4,11,15,30,724.0,130.0,1.7,16.0,562.0,565.08,443.89
2016,4,11,15,45,702.0,124.5,1.7,16.0,515.5,509.15,400.47
2016,4,11,16,0,680.0,119.0,1.7,16.0,469.0,453.64,356.1
2016,4,11,16,15,648.0,113.5,1.7,15.5,419.5,394.6,308.31
2016,4,11,16,30,616.0,108.0,1.7,15.0,370.0,337.72,260.79
2016,4,11,16,45,581.0,99.0,1.7,15.0,320.0,279.38,210.62
2016,4,11,17,0,546.0,90.0,1.7,15.0,270.0,224.32,162.63
2016,4,11,17,15,486.0,80.5,1.65,14.5,219.5,167.66,115.1
2016,4,11,17,30,426.0,71.0,1.6,14.0,169.0,114.88,72.94
2016,4,11,17,45,349.0,57.5,1.55,13.5,124.0,68.62,40.9
2016,4,11,18,0,272.0,44.0,1.5,13.0,79.0,33.3,23.3
2016,4,11,18,15,156.5,27.5,1.55,12.5,45.5,20.82,10.0
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,8.65,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.4,11.5,2.5,1.97,0.0
2016,4,12,6,0,0.0,5.0,2.5,12.0,5.0,3.78,0.0
2016,4,12,6,15,0.0,12.5,2.55,12.0,12.5,9.48,2.51
2016,4,12,6,30,0.0,20.0,2.6,12.0,20.0,15.21,7.31
2016,4,12,6,45,0.0,29.0,2.65,12.0,29.0,22.09,13.41
2016,4,12,7,0,0.0,38.0,2.7,12.0,38.0,29.0,19.49
2016,4,12,7,15,0.0,48.0,2.7,12.0,48.0,36.7,26.17
2016,4,12,7,30,0.0,58.0,2.7,12.0,58.0,44.42,32.78
2016,4,12,7,45,10.0,112.5,2.75,12.5,117.5,90.36,71.6
2016,4,12,8,0,20.0,167.0,2.8,13.0,177.0,138.54,111.6
2016,4,12,8,15,13.0,172.0,2.8,13.0,179.0,140.66,113.1
2016,4,12,8,30,6.0,177.0,2.8,13.0,181.0,141.94,113.84
2016,4,12,8,45,3.0,171.5,2.85,13.5,173.5,136.16,108.51
2016,4,12,9,0,0.0,166.0,2.9,14.0,166.0,130.06,102.96
2016,4,12,9,15,84.0,246.5,2.9,14.0,305.0,262.52,211.76
2016,4,12,9,30,168.0,327.0,2.9,14.0,444.0,411.54,329.56
2016,4,12,9,45,143.0,343.0,2.95,14.5,446.5,416.08,330.95
2016,4,12,10,0,118.0,359.0,3.0,15.0,449.0,418.31,331.07
2016,4,12,10,15,147.0,376.5,3.05,15.0,492.0,463.64,366.04
2016,4,12,10,30,176.0,394.0,3.1,15.0,535.0,510.25,401.42
2016,4,12,10,45,191.5,404.5,3.2,15.0,562.0,539.46,423.33
2016,4,12,11,0,207.0,415.0,3.3,15.0,589.0,568.52,445.13
2016,4,12,11,15,169.0,422.5,3.35,15.0,566.5,546.01,427.0
2016,4,12,11,30,131.0,430.0,3.4,15.0,544.0,521.45,407.51
2016,4,12,11,45,495.0,286.0,3.45,15.5,719.5,761.52,593.68
2016,4,12,12,0,859.0,142.0,3.5,16.0,895.0,947.58,727.16
2016,4,12,12,15,860.0,142.0,3.55,16.0,895.0,949.1,726.95
2016,4,12,12,30,861.0,142.0,3.6,16.0,895.0,947.03,725.94
2016,4,12,12,45,834.5,156.0,3.65,16.0,880.0,944.3,724.62
2016,4,12,13,0,808.0,170.0,3.7,16.0,865.0,923.17,710.61
2016,4,12,13,15,804.0,169.0,3.8,16.0,848.5,905.19,699.24
2016,4,12,13,30,800.0,168.0,3.9,16.0,832.0,883.95,685.54
2016,4,12,13,45,793.5,166.0,4.0,16.0,809.0,856.52,667.42
2016,4,12,14,0,787.0,164.0,4.1,16.0,786.0,826.21,647.16
2016,4,12,14,15,777.0,161.5,4.1,16.0,755.0,789.98,621.43
2016,4,12,14,30,767.0,159.0,4.1,16.0,724.0,756.26,596.79
2016,4,12,14,45,754.5,155.0,4.2,16.0,687.5,711.91,564.36
2016,4,12,15,0,742.0,151.0,4.3,16.0,651.0,665.95,530.21
2016,4,12,15,15,692.5,150.5,4.3,15.5,593.5,598.58,479.29
2016,4,12,15,30,643.0,150.0,4.3,15.0,536.0,533.49,428.95
2016,4,12,15,45,576.0,156.0,4.35,15.0,481.0,467.52,375.97
2016,4,12,16,0,509.0,162.0,4.4,15.0,426.0,401.13,321.83
2016,4,12,16,15,483.5,148.5,4.3,14.5,378.5,347.24,277.01
2016,4,12,16,30,458.0,135.0,4.2,14.0,331.0,295.31,232.77
2016,4,12,16,45,401.0,130.5,4.15,14.0,285.5,243.34,188.19
2016,4,12,17,0,344.0,126.0,4.1,14.0,240.0,192.64,145.0
2016,4,12,17,15,300.0,108.5,4.0,13.5,195.5,146.18,105.9
2016,4,12,17,30,256.0,91.0,3.9,13.0,151.0,105.02,72.68
2016,4,12,17,45,197.0,71.5,3.85,12.5,110.5,66.98,44.98
2016,4,12,18,0,138.0,52.0,3.8,12.0,70.0,38.05,27.57
2016,4,12,18,15,69.0,31.5,3.75,12.0,40.5,23.51,12.49
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
