Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,12.5,2.25,10.5,16.0,9.83,0.0
2016,4,13,6,0,107.0,25.0,2.3,11.0,32.0,18.83,6.12
2016,4,13,6,15,217.5,41.5,2.4,11.5,72.5,31.2,21.35
2016,4,13,6,30,328.0,58.0,2.5,12.0,113.0,57.7,35.85
2016,4,13,6,45,414.5,68.0,2.65,12.5,163.0,99.16,61.65
2016,4,13,7,0,501.0,78.0,2.8,13.0,213.0,154.44,103.71
2016,4,13,7,15,554.5,86.0,2.8,13.0,265.0,207.89,149.07
2016,4,13,7,30,608.0,94.0,2.8,13.0,317.0,267.21,200.79
2016,4,13,7,45,647.0,100.5,2.85,13.5,369.5,325.67,251.94
2016,4,13,8,0,686.0,107.0,2.9,14.0,422.0,387.51,304.93
2016,4,13,8,15,714.0,111.5,2.85,14.0,472.0,445.46,354.16
2016,4,13,8,30,742.0,116.0,2.8,14.0,522.0,504.79,403.1
2016,4,13,8,45,765.0,119.0,2.8,14.5,569.0,560.88,447.51
2016,4,13,9,0,788.0,122.0,2.8,15.0,616.0,615.8,489.67
2016,4,13,9,15,803.5,125.0,2.75,15.0,657.5,666.46,528.15
2016,4,13,9,30,819.0,128.0,2.7,15.0,699.0,715.91,564.74
2016,4,13,9,45,843.0,124.0,2.7,15.5,738.0,763.43,598.49
2016,4,13,10,0,867.0,120.0,2.7,16.0,777.0,800.78,623.41
2016,4,13,10,15,874.5,121.5,2.7,16.0,806.0,836.54,647.43
2016,4,13,10,30,882.0,123.0,2.7,16.0,835.0,869.48,669.32
2016,4,13,10,45,886.0,125.0,2.7,16.5,856.5,896.86,685.99
2016,4,13,11,0,890.0,127.0,2.7,17.0,878.0,920.93,700.32
2016,4,13,11,15,893.5,128.0,2.7,17.0,892.5,940.19,712.72
2016,4,13,11,30,897.0,129.0,2.7,17.0,907.0,955.93,722.81
2016,4,13,11,45,893.5,132.0,2.7,17.0,912.5,963.43,727.46
2016,4,13,12,0,890.0,135.0,2.7,17.0,918.0,967.18,729.76
2016,4,13,12,15,889.5,135.0,2.7,17.0,916.5,967.26,729.76
2016,4,13,12,30,889.0,135.0,2.7,17.0,915.0,963.65,727.43
2016,4,13,12,45,884.0,136.0,2.7,17.0,905.0,953.15,720.59
2016,4,13,13,0,879.0,137.0,2.7,17.0,895.0,939.09,711.51
2016,4,13,13,15,874.5,136.5,2.75,17.0,878.0,920.67,699.97
2016,4,13,13,30,870.0,136.0,2.8,17.0,861.0,898.87,686.16
2016,4,13,13,45,857.0,138.0,2.85,17.0,835.0,880.75,674.92
2016,4,13,14,0,844.0,140.0,2.9,17.0,809.0,847.41,653.0
2016,4,13,14,15,834.5,138.0,2.9,16.5,777.5,810.44,629.33
2016,4,13,14,30,825.0,136.0,2.9,16.0,746.0,770.97,602.77
2016,4,13,14,45,804.5,137.0,2.95,16.0,707.0,724.17,568.93
2016,4,13,15,0,784.0,138.0,3.0,16.0,668.0,676.13,533.46
2016,4,13,15,15,766.5,134.5,3.0,15.5,625.0,627.12,497.21
2016,4,13,15,30,749.0,131.0,3.0,15.0,582.0,574.78,457.41
2016,4,13,15,45,723.5,127.0,3.05,15.0,534.0,517.3,411.77
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,460.52,365.4
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,400.89,316.07
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,343.34,267.04
2016,4,13,16,45,588.5,105.5,3.1,14.0,332.5,282.74,214.47
2016,4,13,17,0,542.0,99.0,3.1,14.0,280.0,226.68,165.53
2016,4,13,17,15,481.5,89.0,2.95,13.5,229.0,166.47,114.83
2016,4,13,17,30,421.0,79.0,2.8,13.0,178.0,117.27,75.78
2016,4,13,17,45,325.5,65.5,2.7,12.5,130.5,70.51,44.21
2016,4,13,18,0,230.0,52.0,2.6,12.0,83.0,38.69,28.21
2016,4,13,18,15,128.5,32.5,2.55,11.5,48.5,24.33,13.56
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,10.23,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,5.11,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,14.0,2.2,10.5,18.5,11.02,0.0
2016,4,14,6,0,115.0,28.0,2.2,11.0,37.0,21.04,8.84
2016,4,14,6,15,230.5,44.0,2.25,11.0,78.5,33.05,23.13
2016,4,14,6,30,346.0,60.0,2.3,11.0,120.0,59.46,37.31
2016,4,14,6,45,422.5,71.5,2.35,11.5,169.5,102.1,64.14
2016,4,14,7,0,499.0,83.0,2.4,12.0,219.0,157.48,106.68
2016,4,14,7,15,403.0,109.0,2.5,12.0,234.0,187.5,138.28
2016,4,14,7,30,307.0,135.0,2.6,12.0,249.0,203.89,158.05
2016,4,14,7,45,455.0,124.5,2.75,12.5,321.5,273.7,214.59
2016,4,14,8,0,603.0,114.0,2.9,13.0,394.0,358.94,284.32
2016,4,14,8,15,613.5,126.0,2.95,13.0,438.0,410.99,328.95
2016,4,14,8,30,624.0,138.0,3.0,13.0,482.0,462.88,372.34
2016,4,14,8,45,498.0,196.0,3.1,13.5,485.5,471.97,379.83
2016,4,14,9,0,372.0,254.0,3.2,14.0,489.0,461.59,370.84
2016,4,14,9,15,581.0,200.0,3.25,14.0,594.5,588.88,471.48
2016,4,14,9,30,790.0,146.0,3.3,14.0,700.0,710.23,565.12
2016,4,14,9,45,814.5,142.5,3.4,14.5,738.5,757.78,599.33
2016,4,14,10,0,839.0,139.0,3.5,15.0,777.0,804.07,632.47
2016,4,14,10,15,847.0,140.5,3.55,15.0,806.5,840.24,657.48
2016,4,14,10,30,855.0,142.0,3.6,15.0,836.0,873.65,680.42
2016,4,14,10,45,847.0,152.0,3.65,15.0,854.0,898.48,697.26
2016,4,14,11,0,839.0,162.0,3.7,15.0,872.0,919.43,711.46
2016,4,14,11,15,843.0,163.0,3.8,15.0,886.5,938.9,725.01
2016,4,14,11,30,847.0,164.0,3.9,15.0,901.0,954.91,736.25
2016,4,14,11,45,832.5,174.5,4.0,15.5,903.5,959.19,738.05
2016,4,14,12,0,818.0,185.0,4.1,16.0,906.0,959.47,737.27
2016,4,14,12,15,817.5,184.5,4.2,16.0,904.5,959.03,737.51
2016,4,14,12,30,817.0,184.0,4.3,16.0,903.0,954.99,735.34
2016,4,14,12,45,845.5,164.5,4.4,16.0,901.5,956.41,737.47
2016,4,14,13,0,874.0,145.0,4.5,16.0,900.0,938.67,726.22
2016,4,14,13,15,869.5,144.0,4.55,16.0,883.0,933.51,723.61
2016,4,14,13,30,865.0,143.0,4.6,16.0,866.0,910.62,708.44
2016,4,14,13,45,850.0,146.0,4.65,16.0,839.5,879.39,687.39
2016,4,14,14,0,835.0,149.0,4.7,16.0,813.0,845.45,664.3
2016,4,14,14,15,825.0,147.0,4.7,15.5,781.0,808.33,639.58
2016,4,14,14,30,815.0,145.0,4.7,15.0,749.0,768.76,611.67
2016,4,14,14,45,802.0,141.5,4.75,15.0,711.5,723.48,578.02
2016,4,14,15,0,789.0,138.0,4.8,15.0,674.0,676.49,542.36
2016,4,14,15,15,771.0,134.5,4.8,15.0,630.5,626.93,503.66
2016,4,14,15,30,753.0,131.0,4.8,15.0,587.0,574.16,461.63
2016,4,14,15,45,741.5,122.0,4.8,15.0,541.0,519.32,417.0
2016,4,14,16,0,730.0,113.0,4.8,15.0,495.0,463.83,370.58
2016,4,14,16,15,699.0,108.0,4.7,14.5,444.0,403.43,319.53
2016,4,14,16,30,668.0,103.0,4.6,14.0,393.0,344.98,268.83
2016,4,14,16,45,630.0,95.5,4.6,14.0,341.0,284.52,215.4
2016,4,14,17,0,592.0,88.0,4.6,14.0,289.0,227.59,164.76
2016,4,14,17,15,533.0,80.0,4.35,13.5,237.0,170.27,115.93
2016,4,14,17,30,474.0,72.0,4.1,13.0,185.0,119.71,75.74
2016,4,14,17,45,387.0,60.0,3.95,12.5,137.5,68.71,41.26
2016,4,14,18,0,300.0,48.0,3.8,12.0,90.0,36.31,26.18
2016,4,14,18,15,177.0,31.5,3.7,11.5,53.5,23.81,13.46
2016,4,14,18,30,54.0,15.0,3.6,11.0,17.0,11.47,0.0
2016,4,14,18,45,27.0,7.5,3.5,11.0,8.5,5.9,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,13.0,2.65,8.5,21.5,10.23,0.0
2016,4,15,6,0,222.0,26.0,2.7,9.0,43.0,21.22,10.05
2016,4,15,6,15,341.0,38.5,2.75,9.5,87.5,31.43,21.98
2016,4,15,6,30,460.0,51.0,2.8,10.0,132.0,59.06,34.82
2016,4,15,6,45,530.5,59.5,2.9,10.5,183.5,105.81,63.14
2016,4,15,7,0,601.0,68.0,3.0,11.0,235.0,161.06,105.63
2016,4,15,7,15,650.5,74.5,3.15,11.5,289.0,218.01,154.5
2016,4,15,7,30,700.0,81.0,3.3,12.0,343.0,280.16,209.31
2016,4,15,7,45,730.0,87.0,3.45,12.5,396.0,339.97,262.75
2016,4,15,8,0,760.0,93.0,3.6,13.0,449.0,402.88,317.68
2016,4,15,8,15,785.5,97.0,3.55,13.5,500.0,462.45,368.34
2016,4,15,8,30,811.0,101.0,3.5,14.0,551.0,522.94,418.09
2016,4,15,8,45,829.0,104.5,3.45,14.5,598.5,579.34,463.05
2016,4,15,9,0,847.0,108.0,3.4,15.0,646.0,635.21,506.11
2016,4,15,9,15,861.5,110.5,3.3,15.0,688.0,687.01,545.59
2016,4,15,9,30,876.0,113.0,3.2,15.0,730.0,737.34,582.91
2016,4,15,9,45,893.0,112.0,3.1,15.5,768.5,776.94,610.67
2016,4,15,10,0,910.0,111.0,3.0,16.0,807.0,821.31,639.51
2016,4,15,10,15,917.5,112.5,2.95,16.0,836.5,858.22,663.96
2016,4,15,10,30,925.0,114.0,2.9,16.0,866.0,892.17,686.15
2016,4,15,10,45,932.5,113.5,2.9,16.5,889.0,921.07,703.78
2016,4,15,11,0,940.0,113.0,2.9,17.0,912.0,946.65,719.07
2016,4,15,11,15,942.5,113.5,2.9,17.0,926.5,965.22,730.94
2016,4,15,11,30,945.0,114.0,2.9,17.0,941.0,980.05,740.4
2016,4,15,11,45,948.0,113.5,2.95,17.5,948.0,990.57,746.11
2016,4,15,12,0,951.0,113.0,3.0,18.0,955.0,997.23,749.35
2016,4,15,12,15,950.0,113.0,3.0,18.0,952.5,996.76,748.95
2016,4,15,12,30,949.0,113.0,3.0,18.0,950.0,992.37,746.12
2016,4,15,12,45,949.5,110.5,3.05,18.0,941.0,983.07,740.56
2016,4,15,13,0,950.0,108.0,3.1,18.0,932.0,969.85,732.48
2016,4,15,13,15,945.5,107.0,3.1,18.0,913.5,949.78,719.46
2016,4,15,13,30,941.0,106.0,3.1,18.0,895.0,926.08,704.05
2016,4,15,13,45,935.0,104.5,3.15,18.5,869.5,897.13,684.09
2016,4,15,14,0,929.0,103.0,3.2,19.0,844.0,864.89,661.85
2016,4,15,14,15,920.0,101.5,3.2,18.5,811.5,827.18,637.86
2016,4,15,14,30,911.0,100.0,3.2,18.0,779.0,786.73,611.65
2016,4,15,14,45,899.0,98.5,3.2,18.0,739.5,741.62,579.6
2016,4,15,15,0,887.0,97.0,3.2,18.0,700.0,694.47,544.67
2016,4,15,15,15,871.5,94.5,3.15,18.0,656.0,642.39,505.06
2016,4,15,15,30,856.0,92.0,3.1,18.0,612.0,592.55,466.04
2016,4,15,15,45,835.5,89.0,3.05,18.0,563.0,534.44,419.76
2016,4,15,16,0,815.0,86.0,3.0,18.0,514.0,476.28,372.11
2016,4,15,16,15,788.0,82.5,2.9,17.5,462.5,415.2,321.39
2016,4,15,16,30,761.0,79.0,2.8,17.0,411.0,355.44,270.24
2016,4,15,16,45,725.5,74.0,2.7,17.0,358.0,293.4,215.92
2016,4,15,17,0,690.0,69.0,2.6,17.0,305.0,232.49,162.3
2016,4,15,17,15,637.0,63.0,2.55,16.0,251.5,172.55,111.81
2016,4,15,17,30,584.0,57.0,2.5,15.0,198.0,118.45,69.39
2016,4,15,17,45,503.0,48.5,2.45,14.5,148.5,66.88,36.54
2016,4,15,18,0,422.0,40.0,2.4,14.0,99.0,32.95,23.1
2016,4,15,18,15,285.5,27.5,2.45,13.5,60.0,22.53,12.57
2016,4,15,18,30,149.0,15.0,2.5,13.0,21.0,12.17,0.0
2016,4,15,18,45,74.5,7.5,2.55,13.0,10.5,5.9,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.5,1.4,11.5,23.0,10.62,0.0
2016,4,16,6,0,242.0,27.0,1.3,12.0,46.0,22.07,11.27
2016,4,16,6,15,351.5,39.0,1.25,12.5,90.0,31.84,22.16
2016,4,16,6,30,461.0,51.0,1.2,13.0,134.0,58.5,34.19
2016,4,16,6,45,530.5,59.5,1.2,13.5,185.0,105.09,61.83
2016,4,16,7,0,600.0,68.0,1.2,14.0,236.0,160.03,103.25
2016,4,16,7,15,647.5,74.0,1.2,14.5,289.5,215.91,150.15
2016,4,16,7,30,695.0,80.0,1.2,15.0,343.0,276.72,202.4
2016,4,16,7,45,727.5,85.0,1.3,15.5,396.0,336.03,253.82
2016,4,16,8,0,760.0,90.0,1.4,16.0,449.0,398.84,306.91
2016,4,16,8,15,785.0,94.0,1.4,16.5,500.0,458.0,355.46
2016,4,16,8,30,810.0,98.0,1.4,17.0,551.0,518.05,402.95
2016,4,16,8,45,827.0,101.5,1.45,17.5,597.5,573.66,445.8
2016,4,16,9,0,844.0,105.0,1.5,18.0,644.0,628.68,486.8
2016,4,16,9,15,858.0,108.0,1.5,18.5,686.0,680.34,523.74
2016,4,16,9,30,872.0,111.0,1.5,19.0,728.0,724.05,554.14
2016,4,16,9,45,883.5,112.5,1.55,19.5,765.0,768.28,584.45
2016,4,16,10,0,895.0,114.0,1.6,20.0,802.0,810.28,611.4
2016,4,16,10,15,903.0,115.0,1.6,20.0,831.0,846.54,634.56
2016,4,16,10,30,911.0,116.0,1.6,20.0,860.0,879.92,655.66
2016,4,16,10,45,921.0,114.5,1.6,20.5,883.5,909.58,672.93
2016,4,16,11,0,931.0,113.0,1.6,21.0,907.0,936.08,688.01
2016,4,16,11,15,934.0,113.5,1.6,21.0,921.5,954.85,699.39
2016,4,16,11,30,937.0,114.0,1.6,21.0,936.0,969.94,708.53
2016,4,16,11,45,941.5,112.0,1.65,21.5,943.0,980.27,714.06
2016,4,16,12,0,946.0,110.0,1.7,22.0,950.0,986.78,717.28
2016,4,16,12,15,945.5,110.0,1.7,22.0,948.5,986.71,717.15
2016,4,16,12,30,945.0,110.0,1.7,22.0,947.0,982.74,714.71
2016,4,16,12,45,943.0,109.0,1.7,22.0,937.0,972.57,708.46
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,958.59,699.92
2016,4,16,13,15,937.0,107.0,1.7,22.0,909.5,939.08,687.92
2016,4,16,13,30,933.0,106.0,1.7,22.0,892.0,915.97,673.65
2016,4,16,13,45,928.0,104.5,1.7,22.0,867.0,888.05,656.25
2016,4,16,14,0,923.0,103.0,1.7,22.0,842.0,856.81,636.63
2016,4,16,14,15,914.5,101.5,1.7,22.0,809.5,819.7,612.96
2016,4,16,14,30,906.0,100.0,1.7,22.0,777.0,779.83,587.26
2016,4,16,14,45,896.0,97.5,1.75,22.0,739.0,735.41,557.43
2016,4,16,15,0,886.0,95.0,1.8,22.0,701.0,688.8,524.74
2016,4,16,15,15,871.5,93.0,1.8,21.5,657.0,637.94,488.64
2016,4,16,15,30,857.0,91.0,1.8,21.0,613.0,585.78,450.37
2016,4,16,15,45,835.0,89.0,1.8,21.0,564.5,531.21,408.12
2016,4,16,16,0,813.0,87.0,1.8,21.0,516.0,473.42,362.16
2016,4,16,16,15,786.5,83.5,1.75,20.5,464.5,412.76,313.11
2016,4,16,16,30,760.0,80.0,1.7,20.0,413.0,353.36,263.48
2016,4,16,16,45,707.0,79.0,1.65,20.0,357.5,288.23,208.43
2016,4,16,17,0,654.0,78.0,1.6,20.0,302.0,229.43,158.38
2016,4,16,17,15,600.0,71.0,1.5,19.0,250.0,170.67,110.11
2016,4,16,17,30,546.0,64.0,1.4,18.0,198.0,117.94,69.8
2016,4,16,17,45,442.0,56.0,1.35,17.5,147.5,68.15,39.39
2016,4,16,18,0,338.0,48.0,1.3,17.0,97.0,36.58,25.96
2016,4,16,18,15,169.0,34.5,1.3,16.5,59.0,25.94,15.35
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,15.46,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,0.7,13.5,23.0,11.41,0.0
2016,4,17,6,0,202.0,29.0,0.7,14.0,46.0,22.1,11.74
2016,4,17,6,15,304.0,43.0,0.75,14.0,89.0,32.81,22.95
2016,4,17,6,30,406.0,57.0,0.8,14.0,132.0,60.71,37.35
2016,4,17,6,45,475.5,67.0,0.85,14.5,182.0,104.99,63.85
2016,4,17,7,0,545.0,77.0,0.9,15.0,232.0,157.74,103.23
2016,4,17,7,15,593.5,84.0,0.95,15.5,284.5,211.38,147.65
2016,4,17,7,30,642.0,91.0,1.0,16.0,337.0,270.17,197.52
2016,4,17,7,45,678.5,96.0,1.05,16.5,389.5,327.86,246.72
2016,4,17,8,0,715.0,101.0,1.1,17.0,442.0,388.51,297.25
2016,4,17,8,15,741.0,105.5,1.15,17.5,492.0,446.53,344.5
2016,4,17,8,30,767.0,110.0,1.2,18.0,542.0,505.65,391.04
2016,4,17,8,45,789.0,112.5,1.25,18.5,588.5,561.0,433.34
2016,4,17,9,0,811.0,115.0,1.3,19.0,635.0,616.29,474.26
2016,4,17,9,15,825.5,117.5,1.35,19.5,676.5,666.29,510.18
2016,4,17,9,30,840.0,120.0,1.4,20.0,718.0,714.93,544.17
2016,4,17,9,45,857.0,119.0,1.45,20.5,755.5,760.37,575.18
2016,4,17,10,0,874.0,118.0,1.5,21.0,793.0,795.57,598.02
2016,4,17,10,15,882.0,119.5,1.55,21.0,822.0,831.53,621.55
2016,4,17,10,30,890.0,121.0,1.6,21.0,851.0,864.66,643.07
2016,4,17,10,45,896.5,121.5,1.65,21.5,873.5,892.6,659.84
2016,4,17,11,0,903.0,122.0,1.7,22.0,896.0,917.3,674.47
2016,4,17,11,15,906.5,123.0,1.7,22.5,910.5,936.43,684.86
2016,4,17,11,30,910.0,124.0,1.7,23.0,925.0,951.99,693.01
2016,4,17,11,45,912.0,124.0,1.7,23.5,931.5,961.62,697.42
2016,4,17,12,0,914.0,124.0,1.7,24.0,938.0,967.53,699.6
2016,4,17,12,15,913.5,124.0,1.65,24.0,936.5,967.39,698.77
2016,4,17,12,30,913.0,124.0,1.6,24.0,935.0,963.49,695.72
2016,4,17,12,45,913.0,122.0,1.6,24.0,926.0,954.45,690.23
2016,4,17,13,0,913.0,120.0,1.6,24.0,917.0,941.68,682.49
2016,4,17,13,15,909.0,119.0,1.5,24.0,899.5,922.62,669.53
2016,4,17,13,30,905.0,118.0,1.4,24.0,882.0,900.06,654.44
2016,4,17,13,45,901.5,115.5,1.3,24.5,858.0,873.14,635.37
2016,4,17,14,0,898.0,113.0,1.2,25.0,834.0,842.92,614.28
2016,4,17,14,15,889.5,111.0,1.05,25.0,802.0,806.13,589.45
2016,4,17,14,30,881.0,109.0,0.9,25.0,770.0,766.67,562.82
2016,4,17,14,45,872.5,105.5,0.8,25.0,732.5,723.36,532.68
2016,4,17,15,0,864.0,102.0,0.7,25.0,695.0,677.8,500.47
2016,4,17,15,15,849.0,99.5,0.6,25.0,651.5,631.51,466.93
2016,4,17,15,30,834.0,97.0,0.5,25.0,608.0,578.82,428.28
2016,4,17,15,45,817.0,93.0,0.4,25.0,560.5,522.79,386.34
2016,4,17,16,0,800.0,89.0,0.3,25.0,513.0,466.42,342.97
2016,4,17,16,15,774.0,85.0,0.35,24.5,462.0,406.3,297.3
2016,4,17,16,30,748.0,81.0,0.4,24.0,411.0,347.43,250.71
2016,4,17,16,45,713.0,76.0,0.45,23.5,358.5,286.57,201.3
2016,4,17,17,0,678.0,71.0,0.5,23.0,306.0,226.68,151.85
2016,4,17,17,15,627.0,64.5,0.65,22.0,253.5,167.76,104.72
2016,4,17,17,30,576.0,58.0,0.8,21.0,201.0,114.45,64.92
2016,4,17,17,45,497.0,49.5,0.95,20.5,152.0,64.03,34.64
2016,4,17,18,0,418.0,41.0,1.1,20.0,103.0,33.68,23.19
2016,4,17,18,15,294.0,28.5,1.15,19.5,63.5,23.33,13.22
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,13.0,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,6.29,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.0,14.5,0.55,14.5,26.0,11.72,0.0
2016,4,18,6,0,260.0,29.0,0.5,15.0,52.0,23.7,13.38
2016,4,18,6,15,365.0,41.0,0.5,15.5,97.5,33.43,23.43
2016,4,18,6,30,470.0,53.0,0.5,16.0,143.0,59.25,34.79
2016,4,18,6,45,539.0,61.5,0.5,16.5,194.5,106.13,61.76
2016,4,18,7,0,608.0,70.0,0.5,17.0,246.0,161.27,102.34
2016,4,18,7,15,654.5,76.0,0.45,17.0,300.0,217.2,148.39
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,277.91,199.56
2016,4,18,7,45,733.0,87.5,0.4,17.5,407.0,337.65,249.77
2016,4,18,8,0,765.0,93.0,0.4,18.0,460.0,400.87,301.28
2016,4,18,8,15,789.5,96.5,0.45,18.5,510.5,459.41,348.04
2016,4,18,8,30,814.0,100.0,0.5,19.0,561.0,518.74,393.8
2016,4,18,8,45,833.5,102.5,0.6,20.0,608.5,574.78,435.33
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,630.42,475.14
2016,4,18,9,15,866.5,107.5,0.8,21.5,697.5,681.43,511.41
2016,4,18,9,30,880.0,110.0,0.9,22.0,739.0,724.61,541.6
2016,4,18,9,45,895.5,109.0,1.0,22.5,776.5,769.52,572.3
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,812.43,599.84
2016,4,18,10,15,918.0,109.5,1.15,23.0,843.0,848.65,622.93
2016,4,18,10,30,925.0,111.0,1.2,23.0,872.0,881.87,644.03
2016,4,18,10,45,930.5,111.5,1.25,23.5,894.5,909.7,660.34
2016,4,18,11,0,936.0,112.0,1.3,24.0,917.0,934.13,674.48
2016,4,18,11,15,938.5,112.5,1.3,24.0,931.0,952.37,685.28
2016,4,18,11,30,941.0,113.0,1.3,24.0,945.0,966.9,693.87
2016,4,18,11,45,941.5,113.5,1.3,24.5,951.0,975.82,697.69
2016,4,18,12,0,942.0,114.0,1.3,25.0,957.0,980.89,699.26
2016,4,18,12,15,941.0,114.0,1.3,25.0,954.5,980.25,698.79
2016,4,18,12,30,940.0,114.0,1.3,25.0,952.0,975.75,696.09
2016,4,18,12,45,933.0,116.5,1.3,25.0,940.5,964.32,689.21
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,949.21,680.18
2016,4,18,13,15,921.5,118.0,1.3,25.0,911.5,929.49,668.33
2016,4,18,13,30,917.0,117.0,1.3,25.0,894.0,906.24,654.32
2016,4,18,13,45,904.0,119.5,1.3,25.0,866.5,875.77,635.67
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,842.45,615.15
2016,4,18,14,15,882.0,120.0,1.3,24.5,807.0,805.51,593.27
2016,4,18,14,30,873.0,118.0,1.3,24.0,775.0,765.97,568.91
2016,4,18,14,45,851.0,120.5,1.35,24.0,734.5,726.02,541.85
2016,4,18,15,0,829.0,123.0,1.4,24.0,694.0,677.13,508.09
2016,4,18,15,15,812.5,120.0,1.4,23.5,650.0,625.62,472.24
2016,4,18,15,30,796.0,117.0,1.4,23.0,606.0,573.16,434.5
2016,4,18,15,45,598.0,156.5,1.45,23.0,507.5,464.97,354.12
2016,4,18,16,0,400.0,196.0,1.5,23.0,409.0,366.5,280.08
2016,4,18,16,15,540.5,150.0,1.5,22.0,407.5,359.57,272.93
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,340.56,253.16
2016,4,18,16,45,637.0,98.0,1.55,20.5,353.0,279.52,202.35
2016,4,18,17,0,593.0,92.0,1.6,20.0,300.0,222.66,154.69
2016,4,18,17,15,538.0,83.5,1.6,19.0,248.0,166.38,109.13
2016,4,18,17,30,483.0,75.0,1.6,18.0,196.0,116.38,71.55
2016,4,18,17,45,401.0,63.0,1.6,17.5,147.5,66.15,39.89
2016,4,18,18,0,319.0,51.0,1.6,17.0,99.0,38.58,27.78
2016,4,18,18,15,159.5,37.0,1.65,16.5,61.0,27.69,17.16
2016,4,18,18,30,0.0,23.0,1.7,16.0,23.0,16.89,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.5,11.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.5,1.2,13.5,27.0,12.59,0.0
2016,4,19,6,0,229.0,33.0,1.1,14.0,54.0,25.12,14.92
2016,4,19,6,15,330.5,46.0,1.05,14.0,98.0,37.26,26.96
2016,4,19,6,30,432.0,59.0,1.0,14.0,142.0,62.12,38.54
2016,4,19,6,45,511.0,66.0,1.0,14.5,194.5,106.3,63.72
2016,4,19,7,0,590.0,73.0,1.0,15.0,247.0,159.99,103.12
2016,4,19,7,15,636.5,79.5,0.95,15.5,300.0,215.18,148.83
2016,4,19,7,30,683.0,86.0,0.9,16.0,353.0,275.18,199.71
2016,4,19,7,45,722.0,89.0,0.9,16.5,406.5,333.96,249.68
2016,4,19,8,0,761.0,92.0,0.9,17.0,460.0,397.0,301.85
2016,4,19,8,15,785.5,95.5,0.9,17.5,510.5,455.18,348.92
2016,4,19,8,30,810.0,99.0,0.9,18.0,561.0,514.15,394.89
2016,4,19,8,45,826.0,103.0,0.9,18.5,607.0,569.32,436.41
2016,4,19,9,0,842.0,107.0,0.9,19.0,653.0,623.8,475.9
2016,4,19,9,15,855.5,109.5,0.85,19.5,695.0,674.22,510.65
2016,4,19,9,30,869.0,112.0,0.8,20.0,737.0,716.77,538.92
2016,4,19,9,45,871.5,118.5,0.8,21.0,770.5,758.53,565.05
2016,4,19,10,0,874.0,125.0,0.8,22.0,804.0,797.41,587.99
2016,4,19,10,15,881.5,126.5,0.8,22.0,833.5,832.76,609.78
2016,4,19,10,30,889.0,128.0,0.8,22.0,863.0,865.27,629.58
2016,4,19,10,45,888.5,133.0,0.8,22.5,883.0,891.09,643.78
2016,4,19,11,0,888.0,138.0,0.8,23.0,903.0,913.36,655.72
2016,4,19,11,15,891.0,138.5,0.85,23.0,917.5,931.17,667.08
2016,4,19,11,30,894.0,139.0,0.9,23.0,932.0,945.46,676.38
2016,4,19,11,45,697.5,247.5,0.95,23.0,868.5,899.51,646.45
2016,4,19,12,0,501.0,356.0,1.0,23.0,805.0,818.15,590.52
2016,4,19,12,15,450.0,372.5,1.05,23.0,775.5,786.28,570.25
2016,4,19,12,30,399.0,389.0,1.1,23.0,746.0,737.42,538.13
2016,4,19,12,45,434.5,369.5,1.15,23.0,754.5,762.73,556.82
2016,4,19,13,0,470.0,350.0,1.2,23.0,763.0,770.38,563.27
2016,4,19,13,15,454.5,347.5,1.25,22.5,740.5,745.1,547.93
2016,4,19,13,30,439.0,345.0,1.3,22.0,718.0,718.14,531.57
2016,4,19,13,45,353.5,364.0,1.4,22.0,659.0,637.33,476.01
2016,4,19,14,0,268.0,383.0,1.5,22.0,600.0,574.08,431.47
2016,4,19,14,15,171.5,364.0,1.55,21.5,501.0,457.44,348.08
2016,4,19,14,30,75.0,345.0,1.6,21.0,402.0,348.2,267.24
2016,4,19,14,45,129.0,334.5,1.7,21.0,426.0,384.87,296.87
2016,4,19,15,0,183.0,324.0,1.8,21.0,450.0,403.33,311.82
2016,4,19,15,15,164.0,302.5,1.85,20.5,410.5,362.54,281.68
2016,4,19,15,30,145.0,281.0,1.9,20.0,371.0,323.2,252.42
2016,4,19,15,45,86.0,242.0,2.0,19.5,294.5,241.93,189.85
2016,4,19,16,0,27.0,203.0,2.1,19.0,218.0,170.91,134.21
2016,4,19,16,15,106.0,194.5,2.15,18.5,243.5,205.15,161.59
2016,4,19,16,30,185.0,186.0,2.2,18.0,269.0,217.27,169.58
2016,4,19,16,45,169.0,166.5,2.25,17.5,235.0,183.7,141.96
2016,4,19,17,0,153.0,147.0,2.3,17.0,201.0,151.94,115.76
2016,4,19,17,15,315.0,112.0,2.25,16.5,199.5,142.86,100.72
2016,4,19,17,30,477.0,77.0,2.2,16.0,198.0,115.71,72.1
2016,4,19,17,45,414.5,63.5,2.2,16.0,151.0,65.78,40.07
2016,4,19,18,0,352.0,50.0,2.2,16.0,104.0,38.11,27.53
2016,4,19,18,15,235.0,34.5,2.15,15.5,64.5,26.25,16.21
2016,4,19,18,30,118.0,19.0,2.1,15.0,25.0,14.46,0.0
2016,4,19,18,45,59.0,9.5,2.05,15.0,12.5,7.47,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.0,1.15,12.5,29.5,12.91,0.0
2016,4,20,6,0,274.0,32.0,1.2,13.0,59.0,26.14,16.12
2016,4,20,6,15,376.5,43.5,1.2,13.5,104.5,35.42,25.47
2016,4,20,6,30,479.0,55.0,1.2,14.0,150.0,59.94,36.07
2016,4,20,6,45,545.5,63.0,1.3,14.5,201.5,106.49,62.62
2016,4,20,7,0,612.0,71.0,1.4,15.0,253.0,160.95,103.05
2016,4,20,7,15,656.5,77.0,1.35,15.5,306.5,216.44,149.27
2016,4,20,7,30,701.0,83.0,1.3,16.0,360.0,276.45,200.59
2016,4,20,7,45,734.5,87.0,1.3,16.5,412.5,335.11,251.04
2016,4,20,8,0,768.0,91.0,1.3,17.0,465.0,397.49,303.27
2016,4,20,8,15,791.5,94.5,1.3,17.5,515.0,455.46,350.68
2016,4,20,8,30,815.0,98.0,1.3,18.0,565.0,514.09,396.94
2016,4,20,8,45,837.5,98.5,1.35,18.5,612.5,569.66,439.65
2016,4,20,9,0,860.0,99.0,1.4,19.0,660.0,621.05,478.09
2016,4,20,9,15,872.5,101.0,1.4,19.0,701.0,670.09,514.16
2016,4,20,9,30,885.0,103.0,1.4,19.0,742.0,717.44,548.08
2016,4,20,9,45,901.5,101.5,1.45,19.5,779.5,762.5,579.08
2016,4,20,10,0,918.0,100.0,1.5,20.0,817.0,805.62,606.79
2016,4,20,10,15,728.0,200.0,1.55,20.0,782.0,792.27,594.75
2016,4,20,10,30,538.0,300.0,1.6,20.0,747.0,743.43,557.68
2016,4,20,10,45,517.5,317.5,1.65,20.0,756.0,757.22,567.23
2016,4,20,11,0,497.0,335.0,1.7,20.0,765.0,767.78,573.9
2016,4,20,11,15,423.5,372.5,1.7,20.0,743.5,745.72,556.63
2016,4,20,11,30,350.0,410.0,1.7,20.0,722.0,706.49,527.98
2016,4,20,11,45,629.5,270.5,1.75,20.5,835.5,855.46,635.79
2016,4,20,12,0,909.0,131.0,1.8,21.0,949.0,960.42,705.36
2016,4,20,12,15,908.0,131.0,1.8,21.0,946.5,959.68,703.66
2016,4,20,12,30,907.0,131.0,1.8,21.0,944.0,955.21,700.88
2016,4,20,12,45,904.5,130.5,1.85,21.0,934.0,945.26,695.28
2016,4,20,13,0,902.0,130.0,1.9,21.0,924.0,931.68,687.42
2016,4,20,13,15,897.0,129.0,1.9,20.5,906.0,911.9,676.29
2016,4,20,13,30,892.0,128.0,1.9,20.0,888.0,888.72,662.93
2016,4,20,13,45,883.5,128.0,1.95,20.0,862.0,860.27,645.25
2016,4,20,14,0,875.0,128.0,2.0,20.0,836.0,828.84,625.46
2016,4,20,14,15,865.5,126.0,2.0,20.0,804.0,792.09,601.42
2016,4,20,14,30,856.0,124.0,2.0,20.0,772.0,760.72,579.78
2016,4,20,14,45,843.5,121.5,2.0,20.0,733.5,715.62,547.85
2016,4,20,15,0,831.0,119.0,2.0,20.0,695.0,668.68,513.96
2016,4,20,15,15,814.0,116.0,1.95,19.5,651.0,616.97,476.37
2016,4,20,15,30,797.0,113.0,1.9,19.0,607.0,564.38,437.01
2016,4,20,15,45,707.0,123.5,1.9,19.0,536.5,486.43,376.96
2016,4,20,16,0,617.0,134.0,1.9,19.0,466.0,414.78,320.68
2016,4,20,16,15,512.0,144.0,1.85,18.5,401.5,338.85,260.9
2016,4,20,16,30,407.0,154.0,1.8,18.0,337.0,278.31,212.78
2016,4,20,16,45,379.0,140.5,1.8,17.5,294.0,231.62,173.94
2016,4,20,17,0,351.0,127.0,1.8,17.0,251.0,187.74,137.17
2016,4,20,17,15,441.0,97.0,1.7,16.5,227.0,153.82,104.04
2016,4,20,17,30,531.0,67.0,1.6,16.0,203.0,111.57,66.54
2016,4,20,17,45,457.0,57.0,1.55,15.5,154.5,63.63,37.99
2016,4,20,18,0,383.0,47.0,1.5,15.0,106.0,38.21,27.79
2016,4,20,18,15,265.0,33.5,1.5,14.5,67.0,27.24,17.26
2016,4,20,18,30,147.0,20.0,1.5,14.0,28.0,15.27,0.0
2016,4,20,18,45,73.5,10.0,1.5,14.0,14.0,7.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,6.83,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,13.7,5.86
2016,4,21,6,15,0.0,31.5,1.0,14.0,31.5,24.05,15.52
2016,4,21,6,30,0.0,45.0,1.1,14.0,45.0,34.43,23.78
2016,4,21,6,45,0.0,60.5,1.2,14.5,60.5,46.13,33.89
2016,4,21,7,0,0.0,76.0,1.3,15.0,76.0,57.96,43.94
2016,4,21,7,15,0.0,92.5,1.35,15.0,92.5,70.68,54.67
2016,4,21,7,30,0.0,109.0,1.4,15.0,109.0,83.56,65.35
2016,4,21,7,45,62.0,160.0,1.5,15.5,190.5,147.53,116.71
2016,4,21,8,0,124.0,211.0,1.6,16.0,272.0,223.72,177.46
2016,4,21,8,15,134.0,234.5,1.65,16.0,307.0,256.8,203.92
2016,4,21,8,30,144.0,258.0,1.7,16.0,342.0,290.93,231.0
2016,4,21,8,45,147.5,280.5,1.8,16.5,372.5,321.55,254.54
2016,4,21,9,0,151.0,303.0,1.9,17.0,403.0,352.32,277.8
2016,4,21,9,15,176.0,323.0,1.95,17.0,446.0,394.87,310.44
2016,4,21,9,30,201.0,343.0,2.0,17.0,489.0,439.17,343.98
2016,4,21,9,45,314.0,330.0,2.05,17.5,570.5,532.44,414.4
2016,4,21,10,0,427.0,317.0,2.1,18.0,652.0,633.37,488.22
2016,4,21,10,15,341.5,359.0,2.1,18.0,633.0,606.43,466.11
2016,4,21,10,30,256.0,401.0,2.1,18.0,614.0,586.36,449.36
2016,4,21,10,45,164.5,404.5,2.1,18.0,543.0,504.93,388.14
2016,4,21,11,0,73.0,408.0,2.1,18.0,472.0,416.88,320.94
2016,4,21,11,15,87.0,423.0,2.15,18.0,500.5,444.98,342.56
2016,4,21,11,30,101.0,438.0,2.2,18.0,529.0,473.09,363.47
2016,4,21,11,45,106.0,437.5,2.25,18.0,533.5,478.35,367.38
2016,4,21,12,0,111.0,437.0,2.3,18.0,538.0,501.23,384.25
2016,4,21,12,15,488.0,290.0,2.35,18.0,729.0,741.98,567.74
2016,4,21,12,30,865.0,143.0,2.4,18.0,920.0,924.86,697.28
2016,4,21,12,45,875.0,134.5,2.5,18.5,913.5,919.36,691.57
2016,4,21,13,0,885.0,126.0,2.6,19.0,907.0,909.98,685.16
2016,4,21,13,15,881.0,125.0,2.65,19.0,889.5,891.33,673.44
2016,4,21,13,30,877.0,124.0,2.7,19.0,872.0,869.32,659.49
2016,4,21,13,45,880.5,117.0,2.8,19.0,850.0,844.75,644.11
2016,4,21,14,0,884.0,110.0,2.9,19.0,828.0,816.55,626.09
2016,4,21,14,15,660.0,205.0,2.9,18.5,729.5,718.92,555.36
2016,4,21,14,30,436.0,300.0,2.9,18.0,631.0,607.95,472.23
2016,4,21,14,45,308.0,313.5,2.95,18.0,541.5,499.64,391.01
2016,4,21,15,0,180.0,327.0,3.0,18.0,452.0,401.45,315.45
2016,4,21,15,15,100.5,277.5,2.95,18.0,346.5,290.2,229.12
2016,4,21,15,30,21.0,228.0,2.9,18.0,241.0,190.82,150.21
2016,4,21,15,45,228.5,209.5,2.9,18.0,334.0,301.35,239.19
2016,4,21,16,0,436.0,191.0,2.9,18.0,427.0,373.29,293.14
2016,4,21,16,15,266.0,190.0,2.85,17.5,329.5,269.83,211.64
2016,4,21,16,30,96.0,189.0,2.8,17.0,232.0,182.36,143.65
2016,4,21,16,45,90.5,166.5,2.8,17.0,203.0,155.8,121.79
2016,4,21,17,0,85.0,144.0,2.8,17.0,174.0,130.03,100.3
2016,4,21,17,15,76.0,121.0,2.65,16.5,145.0,104.23,79.09
2016,4,21,17,30,67.0,98.0,2.5,16.0,116.0,79.89,59.35
2016,4,21,17,45,53.0,76.5,2.4,15.5,88.5,57.95,42.32
2016,4,21,18,0,39.0,55.0,2.3,15.0,61.0,40.46,29.78
2016,4,21,18,15,19.5,36.0,2.25,14.5,39.0,26.94,17.1
2016,4,21,18,30,0.0,17.0,2.2,14.0,17.0,12.97,0.0
2016,4,21,18,45,0.0,8.5,2.15,14.0,8.5,6.69,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,103.0,19.0,3.75,14.0,30.0,14.43,0.0
2016,4,22,6,0,206.0,38.0,3.8,14.0,60.0,28.63,18.5
2016,4,22,6,15,305.0,51.0,3.85,14.0,103.5,38.51,28.18
2016,4,22,6,30,404.0,64.0,3.9,14.0,147.0,60.66,38.65
2016,4,22,6,45,479.5,71.5,4.0,14.0,198.0,105.49,64.92
2016,4,22,7,0,555.0,79.0,4.1,14.0,249.0,156.72,102.82
2016,4,22,7,15,355.0,122.0,4.2,14.0,238.5,181.04,133.47
2016,4,22,7,30,155.0,165.0,4.3,14.0,228.0,175.71,137.92
2016,4,22,7,45,234.0,179.5,4.45,14.5,289.0,230.4,182.04
2016,4,22,8,0,313.0,194.0,4.6,15.0,350.0,289.75,230.28
2016,4,22,8,15,156.5,134.0,4.7,15.0,212.0,188.56,150.82
2016,4,22,8,30,0.0,74.0,4.8,15.0,74.0,56.9,42.22
2016,4,22,8,45,0.0,81.0,4.9,15.0,81.0,62.37,46.71
2016,4,22,9,0,0.0,88.0,5.0,15.0,88.0,67.85,51.13
2016,4,22,9,15,0.0,77.5,5.1,15.0,77.5,59.75,44.26
2016,4,22,9,30,0.0,67.0,5.2,15.0,67.0,51.66,37.44
2016,4,22,9,45,0.0,105.5,5.35,15.5,105.5,81.74,62.11
2016,4,22,10,0,0.0,144.0,5.5,16.0,144.0,112.37,86.9
2016,4,22,10,15,28.0,259.0,5.55,15.5,282.5,239.41,190.33
2016,4,22,10,30,56.0,374.0,5.6,15.0,421.0,366.22,291.2
2016,4,22,10,45,28.0,213.0,5.65,15.0,236.5,201.9,160.08
2016,4,22,11,0,0.0,52.0,5.7,15.0,52.0,40.25,27.64
2016,4,22,11,15,3.5,124.5,5.7,15.0,128.0,100.38,77.15
2016,4,22,11,30,7.0,197.0,5.7,15.0,204.0,162.12,127.29
2016,4,22,11,45,36.0,309.5,5.7,15.0,343.0,297.26,236.01
2016,4,22,12,0,65.0,422.0,5.7,15.0,482.0,426.52,337.26
2016,4,22,12,15,77.5,430.0,5.6,14.5,501.0,445.25,352.31
2016,4,22,12,30,90.0,438.0,5.5,14.0,520.0,463.44,367.24
2016,4,22,12,45,474.0,292.0,5.4,14.0,713.0,721.95,574.6
2016,4,22,13,0,858.0,146.0,5.3,14.0,906.0,900.83,710.97
2016,4,22,13,15,855.0,145.0,5.2,14.0,889.5,896.68,706.79
2016,4,22,13,30,852.0,144.0,5.1,14.0,873.0,875.3,691.25
2016,4,22,13,45,847.0,142.0,5.05,14.0,849.5,848.03,671.87
2016,4,22,14,0,842.0,140.0,5.0,14.0,826.0,817.71,650.27
2016,4,22,14,15,834.0,138.5,5.0,14.0,796.0,782.66,624.71
2016,4,22,14,30,826.0,137.0,5.0,14.0,766.0,745.07,596.44
2016,4,22,14,45,830.5,127.0,5.0,14.0,733.0,705.84,566.71
2016,4,22,15,0,835.0,117.0,5.0,14.0,700.0,663.48,533.91
2016,4,22,15,15,820.0,114.5,5.0,14.0,657.5,613.43,494.15
2016,4,22,15,30,805.0,112.0,5.0,14.0,615.0,562.31,452.58
2016,4,22,15,45,792.0,106.0,5.0,14.0,569.0,508.21,407.62
2016,4,22,16,0,779.0,100.0,5.0,14.0,523.0,453.44,360.86
2016,4,22,16,15,752.0,96.0,4.9,13.5,472.5,394.53,310.11
2016,4,22,16,30,725.0,92.0,4.8,13.0,422.0,335.41,258.01
2016,4,22,16,45,684.0,88.0,4.7,13.0,368.5,275.33,204.36
2016,4,22,17,0,643.0,84.0,4.6,13.0,315.0,218.92,154.19
2016,4,22,17,15,588.5,77.5,4.35,12.5,263.0,162.29,106.55
2016,4,22,17,30,534.0,71.0,4.1,12.0,211.0,111.73,68.24
2016,4,22,17,45,445.0,62.5,3.9,12.0,161.0,64.72,41.06
2016,4,22,18,0,356.0,54.0,3.7,12.0,111.0,40.97,30.64
2016,4,22,18,15,234.0,39.5,3.5,11.5,71.5,29.85,19.93
2016,4,22,18,30,112.0,25.0,3.3,11.0,32.0,18.83,3.66
2016,4,22,18,45,56.0,12.5,3.15,11.0,16.0,9.83,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
