Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,144.0,18.0,2.35,11.5,33.5,13.82,1.02
2016,4,23,6,0,288.0,36.0,2.4,12.0,67.0,29.35,19.47
2016,4,23,6,15,385.5,46.5,2.4,12.0,113.0,37.73,27.81
2016,4,23,6,30,483.0,57.0,2.4,12.0,159.0,59.71,37.06
2016,4,23,6,45,542.5,65.0,2.45,12.5,209.5,105.48,62.82
2016,4,23,7,0,602.0,73.0,2.5,13.0,260.0,158.25,102.2
2016,4,23,7,15,645.0,79.0,2.5,13.0,312.5,212.45,148.04
2016,4,23,7,30,688.0,85.0,2.5,13.0,365.0,270.98,199.37
2016,4,23,7,45,715.0,91.0,2.5,13.5,416.0,328.13,249.83
2016,4,23,8,0,742.0,97.0,2.5,14.0,467.0,387.11,300.79
2016,4,23,8,15,765.0,100.5,2.5,14.0,516.0,444.42,349.75
2016,4,23,8,30,788.0,104.0,2.5,14.0,565.0,501.11,396.89
2016,4,23,8,45,801.5,109.0,2.5,14.5,609.0,554.29,439.2
2016,4,23,9,0,815.0,114.0,2.5,15.0,653.0,606.6,479.44
2016,4,23,9,15,828.0,116.0,2.5,15.0,693.5,654.61,516.29
2016,4,23,9,30,841.0,118.0,2.5,15.0,734.0,701.12,551.12
2016,4,23,9,45,527.0,249.0,2.5,15.5,641.5,624.97,489.46
2016,4,23,10,0,213.0,380.0,2.5,16.0,549.0,497.87,388.71
2016,4,23,10,15,553.0,247.5,2.5,16.0,706.0,689.05,537.14
2016,4,23,10,30,893.0,115.0,2.5,16.0,863.0,846.75,652.19
2016,4,23,10,45,896.5,116.5,2.55,16.5,884.0,872.57,667.12
2016,4,23,11,0,900.0,118.0,2.6,17.0,905.0,895.05,680.91
2016,4,23,11,15,903.0,118.5,2.6,17.0,918.5,912.73,692.33
2016,4,23,11,30,906.0,119.0,2.6,17.0,932.0,926.87,701.44
2016,4,23,11,45,905.0,121.0,2.6,17.0,937.0,935.19,706.71
2016,4,23,12,0,904.0,123.0,2.6,17.0,942.0,939.81,709.64
2016,4,23,12,15,903.0,123.0,2.65,17.0,940.0,938.94,709.44
2016,4,23,12,30,902.0,123.0,2.7,17.0,938.0,934.39,706.9
2016,4,23,12,45,896.5,124.0,2.8,17.5,927.0,923.09,698.99
2016,4,23,13,0,891.0,125.0,2.9,18.0,916.0,908.28,688.78
2016,4,23,13,15,886.5,124.5,3.05,17.5,898.5,889.55,678.85
2016,4,23,13,30,882.0,124.0,3.2,17.0,881.0,867.46,666.48
2016,4,23,13,45,870.5,125.5,3.35,17.0,855.0,838.21,647.66
2016,4,23,14,0,859.0,127.0,3.5,17.0,829.0,806.2,626.71
2016,4,23,14,15,603.5,230.5,3.55,17.0,715.0,692.96,541.1
2016,4,23,14,30,348.0,334.0,3.6,17.0,601.0,557.75,437.22
2016,4,23,14,45,346.0,316.5,3.7,17.0,570.0,524.79,413.52
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,490.92,388.16
2016,4,23,15,15,339.0,281.0,3.8,16.5,506.0,454.04,360.51
2016,4,23,15,30,334.0,263.0,3.8,16.0,473.0,416.74,331.92
2016,4,23,15,45,527.5,188.5,3.85,16.0,490.0,439.87,349.41
2016,4,23,16,0,721.0,114.0,3.9,16.0,507.0,436.76,343.51
2016,4,23,16,15,692.5,109.5,3.85,15.5,457.5,379.47,295.02
2016,4,23,16,30,664.0,105.0,3.8,15.0,408.0,323.88,246.94
2016,4,23,16,45,615.0,101.5,3.8,15.0,355.5,265.43,196.11
2016,4,23,17,0,566.0,98.0,3.8,15.0,303.0,211.66,149.61
2016,4,23,17,15,512.0,89.5,3.65,14.5,252.5,158.15,105.52
2016,4,23,17,30,458.0,81.0,3.5,14.0,202.0,107.58,67.49
2016,4,23,17,45,379.0,69.5,3.4,14.0,154.5,63.64,41.66
2016,4,23,18,0,300.0,58.0,3.3,14.0,107.0,43.36,32.51
2016,4,23,18,15,196.5,41.5,3.2,13.5,69.0,31.08,20.9
2016,4,23,18,30,93.0,25.0,3.1,13.0,31.0,18.81,4.82
2016,4,23,18,45,46.5,12.5,3.05,13.0,15.5,9.83,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,88.5,22.5,3.35,11.5,32.5,17.09,4.17
2016,4,24,6,0,177.0,45.0,3.5,12.0,65.0,33.36,23.03
2016,4,24,6,15,268.5,61.0,3.5,12.0,109.5,45.21,34.45
2016,4,24,6,30,360.0,77.0,3.5,12.0,154.0,67.31,45.97
2016,4,24,6,45,363.5,95.0,3.55,12.5,191.0,107.75,72.11
2016,4,24,7,0,367.0,113.0,3.6,13.0,228.0,148.62,104.69
2016,4,24,7,15,430.0,116.0,3.6,13.0,275.0,191.11,139.1
2016,4,24,7,30,493.0,119.0,3.6,13.0,322.0,240.2,180.75
2016,4,24,7,45,602.5,116.5,3.6,13.5,397.0,311.27,239.53
2016,4,24,8,0,712.0,114.0,3.6,14.0,472.0,389.04,303.83
2016,4,24,8,15,737.5,118.5,3.55,14.5,521.5,446.0,351.92
2016,4,24,8,30,763.0,123.0,3.5,15.0,571.0,503.97,399.42
2016,4,24,8,45,790.5,123.0,3.5,15.5,619.0,559.15,443.52
2016,4,24,9,0,818.0,123.0,3.5,16.0,667.0,614.72,486.63
2016,4,24,9,15,832.0,125.5,3.4,16.0,708.0,663.96,524.36
2016,4,24,9,30,846.0,128.0,3.3,16.0,749.0,711.76,560.02
2016,4,24,9,45,860.5,128.0,3.25,16.5,785.5,755.85,591.3
2016,4,24,10,0,875.0,128.0,3.2,17.0,822.0,789.25,614.41
2016,4,24,10,15,882.5,129.5,3.25,17.0,850.5,824.13,638.48
2016,4,24,10,30,890.0,131.0,3.3,17.0,879.0,856.15,660.31
2016,4,24,10,45,893.5,133.0,3.4,17.5,900.0,882.24,676.97
2016,4,24,11,0,897.0,135.0,3.5,18.0,921.0,904.99,691.31
2016,4,24,11,15,899.5,135.5,3.7,18.0,934.5,922.11,703.72
2016,4,24,11,30,902.0,136.0,3.9,18.0,948.0,935.68,713.79
2016,4,24,11,45,896.0,141.0,4.1,18.0,951.5,941.99,718.95
2016,4,24,12,0,890.0,146.0,4.3,18.0,955.0,944.53,721.63
2016,4,24,12,15,889.0,146.0,4.5,17.5,953.0,943.62,723.88
2016,4,24,12,30,888.0,146.0,4.7,17.0,951.0,939.09,723.83
2016,4,24,12,45,865.5,158.0,4.95,17.0,936.0,937.4,724.77
2016,4,24,13,0,843.0,170.0,5.2,17.0,921.0,917.73,712.87
2016,4,24,13,15,645.5,258.0,5.35,17.0,826.5,821.47,641.77
2016,4,24,13,30,448.0,346.0,5.5,17.0,732.0,715.13,560.36
2016,4,24,13,45,608.0,270.5,5.65,17.0,778.0,768.61,604.88
2016,4,24,14,0,768.0,195.0,5.8,17.0,824.0,809.52,638.9
2016,4,24,14,15,757.0,192.0,5.85,16.5,792.5,772.24,612.35
2016,4,24,14,30,746.0,189.0,5.9,16.0,761.0,732.83,584.02
2016,4,24,14,45,730.5,186.0,5.95,16.0,723.0,688.47,550.21
2016,4,24,15,0,715.0,183.0,6.0,16.0,685.0,642.82,514.78
2016,4,24,15,15,696.5,178.0,6.0,15.5,642.5,592.63,475.93
2016,4,24,15,30,678.0,173.0,6.0,15.0,600.0,542.03,435.76
2016,4,24,15,45,672.5,160.0,6.05,15.0,556.0,491.05,393.6
2016,4,24,16,0,667.0,147.0,6.1,15.0,512.0,439.0,349.42
2016,4,24,16,15,636.0,140.0,6.05,14.5,461.5,381.16,300.18
2016,4,24,16,30,605.0,133.0,6.0,14.0,411.0,325.45,251.75
2016,4,24,16,45,574.5,122.0,6.0,14.0,360.5,269.12,201.91
2016,4,24,17,0,544.0,111.0,6.0,14.0,310.0,211.58,151.38
2016,4,24,17,15,489.0,101.0,5.95,13.5,258.5,158.33,107.37
2016,4,24,17,30,434.0,91.0,5.9,13.0,207.0,111.25,72.17
2016,4,24,17,45,357.5,77.5,5.85,12.5,159.0,67.39,46.06
2016,4,24,18,0,281.0,64.0,5.8,12.0,111.0,47.37,36.35
2016,4,24,18,15,184.0,45.0,5.7,11.5,71.5,33.5,23.24
2016,4,24,18,30,87.0,26.0,5.6,11.0,32.0,19.52,6.34
2016,4,24,18,45,43.5,13.0,5.6,11.0,16.0,10.23,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,45,196.5,17.0,3.3,8.5,40.0,13.73,3.27
2016,4,25,6,0,393.0,34.0,3.4,9.0,80.0,28.11,18.91
2016,4,25,6,15,485.5,42.5,3.5,9.5,128.5,35.15,25.87
2016,4,25,6,30,578.0,51.0,3.6,10.0,177.0,56.56,33.77
2016,4,25,6,45,637.0,57.5,3.75,10.5,230.5,106.6,60.77
2016,4,25,7,0,696.0,64.0,3.9,11.0,284.0,166.1,105.51
2016,4,25,7,15,735.5,68.5,3.9,11.5,338.5,223.2,154.29
2016,4,25,7,30,775.0,73.0,3.9,12.0,393.0,284.05,208.32
2016,4,25,7,45,803.0,76.5,3.95,12.5,446.5,343.57,261.84
2016,4,25,8,0,831.0,80.0,4.0,13.0,500.0,404.79,315.86
2016,4,25,8,15,852.0,83.0,4.0,13.0,551.0,463.8,367.44
2016,4,25,8,30,873.0,86.0,4.0,13.0,602.0,521.42,416.54
2016,4,25,8,45,889.0,88.5,4.0,13.5,648.5,576.64,461.55
2016,4,25,9,0,905.0,91.0,4.0,14.0,695.0,630.95,504.42
2016,4,25,9,15,916.5,93.0,3.95,14.0,737.0,680.72,543.42
2016,4,25,9,30,928.0,95.0,3.9,14.0,779.0,728.62,580.01
2016,4,25,9,45,935.5,97.0,3.9,14.5,814.0,771.51,611.1
2016,4,25,10,0,943.0,99.0,3.9,15.0,849.0,811.73,638.56
2016,4,25,10,15,949.0,100.0,3.9,15.0,878.0,846.97,662.75
2016,4,25,10,30,955.0,101.0,3.9,15.0,907.0,879.05,684.59
2016,4,25,10,45,959.0,102.0,3.9,15.5,928.0,906.16,701.53
2016,4,25,11,0,963.0,103.0,3.9,16.0,949.0,929.72,715.92
2016,4,25,11,15,965.0,103.5,3.9,16.0,962.5,947.41,727.59
2016,4,25,11,30,967.0,104.0,3.9,16.0,976.0,961.3,736.72
2016,4,25,11,45,964.5,106.0,3.9,16.0,980.5,968.72,741.5
2016,4,25,12,0,962.0,108.0,3.9,16.0,985.0,972.19,743.72
2016,4,25,12,15,961.5,108.0,3.85,16.0,982.5,971.69,743.03
2016,4,25,12,30,961.0,108.0,3.8,16.0,980.0,967.28,739.79
2016,4,25,12,45,952.5,111.0,3.8,16.5,968.0,954.69,730.0
2016,4,25,13,0,944.0,114.0,3.8,17.0,956.0,938.43,717.83
2016,4,25,13,15,939.5,113.0,3.75,17.0,937.5,918.38,704.21
2016,4,25,13,30,935.0,112.0,3.7,17.0,919.0,894.78,688.2
2016,4,25,13,45,928.0,111.5,3.7,17.0,893.5,866.18,668.98
2016,4,25,14,0,921.0,111.0,3.7,17.0,868.0,834.42,647.49
2016,4,25,14,15,912.5,109.5,3.75,17.0,835.5,797.62,622.53
2016,4,25,14,30,904.0,108.0,3.8,17.0,803.0,758.11,594.33
2016,4,25,14,45,892.0,106.0,3.85,17.0,764.0,713.28,561.15
2016,4,25,15,0,880.0,104.0,3.9,17.0,725.0,666.45,525.71
2016,4,25,15,15,865.0,102.0,3.95,16.5,680.5,616.11,487.61
2016,4,25,15,30,850.0,100.0,4.0,16.0,636.0,567.51,449.55
2016,4,25,15,45,830.0,97.0,4.05,16.0,587.5,510.82,403.27
2016,4,25,16,0,810.0,94.0,4.1,16.0,539.0,454.06,355.61
2016,4,25,16,15,784.0,90.5,4.1,15.5,487.5,394.76,305.21
2016,4,25,16,30,758.0,87.0,4.1,15.0,436.0,336.69,254.52
2016,4,25,16,45,719.5,82.5,4.1,15.0,382.5,273.71,199.02
2016,4,25,17,0,681.0,78.0,4.1,15.0,329.0,215.92,148.18
2016,4,25,17,15,631.0,72.0,4.0,14.5,276.0,158.81,100.77
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,107.13,62.74
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,58.69,36.86
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,40.68,30.36
2016,4,25,18,15,303.0,37.5,3.7,12.5,80.0,30.53,20.69
2016,4,25,18,30,186.0,25.0,3.6,12.0,38.0,19.08,6.87
2016,4,25,18,45,93.0,12.5,3.5,11.5,19.0,9.83,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,6.29,0.0
2016,4,26,5,45,68.5,25.5,1.8,9.5,34.0,19.19,7.77
2016,4,26,6,0,137.0,43.0,1.8,10.0,60.0,31.98,22.31
2016,4,26,6,15,183.5,62.0,1.85,10.5,96.0,45.49,35.04
2016,4,26,6,30,230.0,81.0,1.9,11.0,132.0,65.07,46.85
2016,4,26,6,45,255.0,101.0,2.0,11.5,171.5,99.62,69.93
2016,4,26,7,0,280.0,121.0,2.1,12.0,211.0,137.46,99.39
2016,4,26,7,15,311.0,135.5,2.1,12.5,252.0,175.51,130.67
2016,4,26,7,30,342.0,150.0,2.1,13.0,293.0,216.94,165.61
2016,4,26,7,45,499.0,131.0,2.15,13.5,369.0,281.92,216.87
2016,4,26,8,0,656.0,112.0,2.2,14.0,445.0,362.64,281.75
2016,4,26,8,15,628.5,136.0,2.1,14.0,480.5,409.94,322.39
2016,4,26,8,30,601.0,160.0,2.0,14.0,516.0,452.82,357.99
2016,4,26,8,45,581.5,183.0,1.9,14.5,549.5,494.8,390.67
2016,4,26,9,0,562.0,206.0,1.8,15.0,583.0,528.34,415.71
2016,4,26,9,15,475.5,257.0,1.8,15.0,589.5,545.24,427.69
2016,4,26,9,30,389.0,308.0,1.8,15.0,596.0,542.02,424.2
2016,4,26,9,45,435.5,303.0,1.8,15.0,639.5,600.48,467.78
2016,4,26,10,0,482.0,298.0,1.8,15.0,683.0,649.72,503.72
2016,4,26,10,15,433.0,333.0,1.9,15.0,688.5,659.53,509.64
2016,4,26,10,30,384.0,368.0,2.0,15.0,694.0,652.5,503.83
2016,4,26,10,45,389.0,375.0,2.15,15.5,711.5,674.22,519.2
2016,4,26,11,0,394.0,382.0,2.3,16.0,729.0,694.44,533.13
2016,4,26,11,15,273.5,418.5,2.4,16.0,661.0,630.87,484.79
2016,4,26,11,30,153.0,455.0,2.5,16.0,593.0,546.4,420.89
2016,4,26,11,45,187.5,456.0,2.7,16.0,626.5,579.93,447.42
2016,4,26,12,0,222.0,457.0,2.9,16.0,660.0,612.74,472.63
2016,4,26,12,15,291.0,437.0,3.0,16.0,702.5,672.5,517.74
2016,4,26,12,30,360.0,417.0,3.1,16.0,745.0,713.85,549.31
2016,4,26,12,45,589.5,295.0,3.25,16.0,825.0,819.02,630.71
2016,4,26,13,0,819.0,173.0,3.4,16.0,905.0,893.51,687.78
2016,4,26,13,15,814.0,171.5,3.45,16.0,887.5,873.93,674.21
2016,4,26,13,30,809.0,170.0,3.5,16.0,870.0,851.18,659.16
2016,4,26,13,45,815.0,160.5,3.6,16.0,848.5,827.1,643.42
2016,4,26,14,0,821.0,151.0,3.7,16.0,827.0,799.46,624.58
2016,4,26,14,15,811.5,149.0,3.75,16.0,796.0,763.57,598.78
2016,4,26,14,30,802.0,147.0,3.8,16.0,765.0,725.33,570.84
2016,4,26,14,45,788.0,145.0,3.85,16.0,727.5,681.9,538.47
2016,4,26,15,0,774.0,143.0,3.9,16.0,690.0,636.92,504.24
2016,4,26,15,15,757.0,139.5,3.95,15.5,647.5,588.9,467.74
2016,4,26,15,30,740.0,136.0,4.0,15.0,605.0,538.29,428.2
2016,4,26,15,45,723.5,129.5,4.05,15.0,559.0,484.83,384.54
2016,4,26,16,0,707.0,123.0,4.1,15.0,513.0,431.27,339.56
2016,4,26,16,15,678.5,117.5,4.1,14.5,463.5,374.12,291.23
2016,4,26,16,30,650.0,112.0,4.1,14.0,414.0,318.71,243.21
2016,4,26,16,45,616.0,104.5,4.2,14.0,363.0,262.21,193.52
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,208.78,146.72
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,155.68,103.04
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,108.4,68.37
2016,4,26,17,45,401.5,70.0,4.05,13.0,163.0,61.21,41.21
2016,4,26,18,0,324.0,59.0,4.0,13.0,115.0,44.24,33.53
2016,4,26,18,15,223.0,43.5,3.95,12.5,76.0,32.65,22.59
2016,4,26,18,30,122.0,28.0,3.9,12.0,37.0,21.05,8.91
2016,4,26,18,45,61.0,14.0,3.85,12.0,18.5,11.02,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,2.5,11.0,12.0,8.65,0.0
2016,4,27,5,45,160.0,26.0,2.7,11.5,44.5,19.74,8.79
2016,4,27,6,0,283.0,41.0,2.9,12.0,77.0,31.23,21.52
2016,4,27,6,15,373.0,52.5,2.95,12.0,122.5,42.23,31.96
2016,4,27,6,30,463.0,64.0,3.0,12.0,168.0,61.93,40.67
2016,4,27,6,45,231.5,49.5,3.15,12.5,101.5,60.06,36.93
2016,4,27,7,0,0.0,35.0,3.3,13.0,35.0,26.7,17.42
2016,4,27,7,15,0.0,41.5,3.45,13.0,41.5,31.7,21.7
2016,4,27,7,30,0.0,48.0,3.6,13.0,48.0,36.72,25.93
2016,4,27,7,45,0.0,51.5,3.8,13.5,51.5,39.44,28.09
2016,4,27,8,0,0.0,55.0,4.0,14.0,55.0,42.16,30.23
2016,4,27,8,15,46.5,159.0,4.15,14.0,187.0,147.18,117.67
2016,4,27,8,30,93.0,263.0,4.3,14.0,319.0,258.13,208.01
2016,4,27,8,45,340.5,231.0,4.45,14.0,457.0,388.25,313.28
2016,4,27,9,0,588.0,199.0,4.6,14.0,595.0,541.13,435.07
2016,4,27,9,15,345.5,273.5,4.7,14.0,509.5,464.28,373.46
2016,4,27,9,30,103.0,348.0,4.8,14.0,424.0,359.69,287.93
2016,4,27,9,45,109.0,366.5,4.9,14.0,451.0,385.37,308.29
2016,4,27,10,0,115.0,385.0,5.0,14.0,478.0,424.25,338.4
2016,4,27,10,15,489.0,264.5,5.05,14.0,677.0,642.01,514.06
2016,4,27,10,30,863.0,144.0,5.1,14.0,876.0,849.29,673.99
2016,4,27,10,45,864.0,148.5,5.15,14.0,897.0,875.64,691.65
2016,4,27,11,0,865.0,153.0,5.2,14.0,918.0,898.57,707.88
2016,4,27,11,15,869.5,154.0,5.2,14.0,932.5,917.8,721.18
2016,4,27,11,30,874.0,155.0,5.2,14.0,947.0,918.68,721.34
2016,4,27,11,45,872.0,158.0,5.2,14.0,952.5,941.82,737.75
2016,4,27,12,0,870.0,161.0,5.2,14.0,958.0,946.39,740.76
2016,4,27,12,15,869.5,161.0,5.15,14.0,956.0,945.81,739.97
2016,4,27,12,30,869.0,161.0,5.1,14.0,954.0,941.55,736.7
2016,4,27,12,45,863.5,162.5,5.1,14.0,943.5,930.62,729.13
2016,4,27,13,0,858.0,164.0,5.1,14.0,933.0,916.16,719.16
2016,4,27,13,15,853.0,162.5,5.1,14.0,915.0,895.97,705.15
2016,4,27,13,30,848.0,161.0,5.1,14.0,897.0,872.47,688.8
2016,4,27,13,45,844.0,157.5,5.1,14.0,872.5,844.79,669.4
2016,4,27,14,0,840.0,154.0,5.1,14.0,848.0,814.02,647.16
2016,4,27,14,15,829.5,152.0,5.05,14.0,815.5,776.82,619.22
2016,4,27,14,30,819.0,150.0,5.0,14.0,783.0,737.27,589.14
2016,4,27,14,45,482.0,242.0,4.95,14.0,610.0,556.64,446.89
2016,4,27,15,0,145.0,334.0,4.9,14.0,437.0,378.14,303.22
2016,4,27,15,15,451.0,235.0,4.8,14.0,527.5,484.28,390.2
2016,4,27,15,30,757.0,136.0,4.7,14.0,618.0,544.9,436.88
2016,4,27,15,45,736.5,131.0,4.65,14.0,570.5,490.08,390.96
2016,4,27,16,0,716.0,126.0,4.6,14.0,523.0,435.48,344.58
2016,4,27,16,15,686.5,120.5,4.55,14.0,472.0,377.54,294.6
2016,4,27,16,30,657.0,115.0,4.5,14.0,421.0,321.45,245.27
2016,4,27,16,45,625.5,106.5,4.45,14.0,370.0,264.49,194.93
2016,4,27,17,0,594.0,98.0,4.4,14.0,319.0,210.32,147.36
2016,4,27,17,15,541.5,89.5,4.3,13.5,267.0,156.12,102.92
2016,4,27,17,30,489.0,81.0,4.2,13.0,215.0,107.85,67.79
2016,4,27,17,45,424.0,69.0,4.15,13.0,167.5,59.97,40.57
2016,4,27,18,0,359.0,57.0,4.1,13.0,120.0,43.13,32.59
2016,4,27,18,15,252.5,42.5,4.05,12.5,79.5,32.11,22.2
2016,4,27,18,30,146.0,28.0,4.0,12.0,39.0,21.14,9.59
2016,4,27,18,45,73.0,14.0,3.95,12.0,19.5,11.02,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,61.0,12.0,2.9,10.0,14.0,9.44,0.0
2016,4,28,5,45,192.0,26.5,3.0,10.5,48.5,20.23,9.79
2016,4,28,6,0,323.0,41.0,3.1,11.0,83.0,33.36,23.56
2016,4,28,6,15,411.5,51.0,3.1,11.5,129.0,41.25,31.19
2016,4,28,6,30,500.0,61.0,3.1,12.0,175.0,59.89,38.76
2016,4,28,6,45,563.0,67.0,3.1,12.5,227.0,104.82,62.18
2016,4,28,7,0,626.0,73.0,3.1,13.0,279.0,157.06,100.1
2016,4,28,7,15,667.0,78.5,3.05,13.5,331.5,211.19,145.35
2016,4,28,7,30,708.0,84.0,3.0,14.0,384.0,269.33,195.91
2016,4,28,7,45,740.5,87.5,2.95,14.5,436.5,328.54,247.83
2016,4,28,8,0,773.0,91.0,2.9,15.0,489.0,387.75,298.93
2016,4,28,8,15,795.0,94.0,2.8,15.5,538.0,443.85,346.35
2016,4,28,8,30,817.0,97.0,2.7,16.0,587.0,500.41,392.54
2016,4,28,8,45,835.0,99.0,2.65,16.5,633.0,554.03,435.06
2016,4,28,9,0,853.0,101.0,2.6,17.0,679.0,603.5,473.13
2016,4,28,9,15,866.0,103.5,2.55,17.0,720.0,652.09,510.19
2016,4,28,9,30,879.0,106.0,2.5,17.0,761.0,699.06,545.06
2016,4,28,9,45,896.5,103.0,2.45,17.5,798.0,742.35,575.48
2016,4,28,10,0,914.0,100.0,2.4,18.0,835.0,783.75,603.31
2016,4,28,10,15,921.0,101.5,2.35,18.0,864.0,819.04,626.4
2016,4,28,10,30,928.0,103.0,2.3,18.0,893.0,851.35,647.25
2016,4,28,10,45,929.5,105.5,2.3,18.5,913.5,876.87,662.5
2016,4,28,11,0,931.0,108.0,2.3,19.0,934.0,898.85,675.33
2016,4,28,11,15,934.0,109.0,2.35,19.0,947.5,917.14,687.44
2016,4,28,11,30,937.0,110.0,2.4,19.0,961.0,931.79,697.21
2016,4,28,11,45,935.5,112.0,2.5,19.5,966.0,939.67,701.71
2016,4,28,12,0,934.0,114.0,2.6,20.0,971.0,943.77,703.81
2016,4,28,12,15,933.5,113.5,2.65,20.0,969.0,942.7,703.5
2016,4,28,12,30,933.0,113.0,2.7,20.0,967.0,937.88,700.83
2016,4,28,12,45,933.5,111.5,2.8,20.0,958.0,929.27,696.14
2016,4,28,13,0,934.0,110.0,2.9,20.0,949.0,916.9,688.98
2016,4,28,13,15,930.5,109.0,2.95,19.5,931.5,897.88,678.28
2016,4,28,13,30,927.0,108.0,3.0,19.0,914.0,875.33,665.15
2016,4,28,13,45,918.5,109.0,3.1,19.0,888.5,847.17,647.14
2016,4,28,14,0,910.0,110.0,3.2,19.0,863.0,815.97,626.88
2016,4,28,14,15,902.0,108.5,3.3,19.0,831.5,780.01,603.06
2016,4,28,14,30,894.0,107.0,3.4,19.0,800.0,741.37,575.56
2016,4,28,14,45,877.0,108.0,3.5,19.0,760.5,696.47,542.69
2016,4,28,15,0,860.0,109.0,3.6,19.0,721.0,649.98,507.84
2016,4,28,15,15,846.0,106.5,3.65,18.5,678.0,604.67,473.66
2016,4,28,15,30,832.0,104.0,3.7,18.0,635.0,553.44,433.97
2016,4,28,15,45,805.5,103.5,3.8,17.5,586.0,497.03,389.09
2016,4,28,16,0,779.0,103.0,3.9,17.0,537.0,441.18,343.21
2016,4,28,16,15,753.0,99.0,3.9,16.5,486.5,383.38,294.31
2016,4,28,16,30,727.0,95.0,3.9,16.0,436.0,324.94,243.72
2016,4,28,16,45,686.0,91.5,3.95,15.5,382.5,266.09,192.57
2016,4,28,17,0,645.0,88.0,4.0,15.0,329.0,210.88,144.86
2016,4,28,17,15,595.0,81.0,3.95,14.5,277.0,155.5,99.57
2016,4,28,17,30,545.0,74.0,3.9,14.0,225.0,105.62,63.77
2016,4,28,17,45,465.0,65.5,3.85,13.5,175.0,59.68,40.55
2016,4,28,18,0,385.0,57.0,3.8,13.0,125.0,43.34,32.81
2016,4,28,18,15,276.5,43.0,3.6,12.5,83.5,32.61,22.7
2016,4,28,18,30,168.0,29.0,3.4,12.0,42.0,21.94,10.71
2016,4,28,18,45,84.0,14.5,3.2,12.0,21.0,11.41,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,9.44,0.0
2016,4,29,5,45,92.0,32.5,1.75,10.5,45.0,24.17,13.36
2016,4,29,6,0,184.0,53.0,1.8,11.0,78.0,38.97,28.57
2016,4,29,6,15,268.0,69.0,1.85,11.0,122.5,50.69,39.73
2016,4,29,6,30,352.0,85.0,1.9,11.0,167.0,69.93,49.94
2016,4,29,6,45,422.5,95.0,1.95,11.5,217.5,109.85,72.3
2016,4,29,7,0,493.0,105.0,2.0,12.0,268.0,157.98,107.03
2016,4,29,7,15,538.5,113.0,2.05,12.0,319.0,207.32,147.72
2016,4,29,7,30,584.0,121.0,2.1,12.0,370.0,265.5,197.53
2016,4,29,7,45,619.5,127.0,2.2,12.0,421.0,319.28,244.53
2016,4,29,8,0,655.0,133.0,2.3,12.0,472.0,375.94,293.51
2016,4,29,8,15,680.0,138.0,2.35,12.0,520.0,429.71,339.45
2016,4,29,8,30,705.0,143.0,2.4,12.0,568.0,484.52,385.14
2016,4,29,8,45,724.5,147.0,2.45,12.5,612.5,536.2,426.55
2016,4,29,9,0,744.0,151.0,2.5,13.0,657.0,587.73,466.66
2016,4,29,9,15,759.0,154.0,2.5,13.0,697.0,635.07,503.26
2016,4,29,9,30,774.0,157.0,2.5,13.0,737.0,678.32,536.08
2016,4,29,9,45,802.5,150.0,2.5,13.5,775.0,723.23,568.65
2016,4,29,10,0,831.0,143.0,2.5,14.0,813.0,767.06,599.68
2016,4,29,10,15,839.0,145.0,2.6,14.0,841.5,801.92,625.17
2016,4,29,10,30,847.0,147.0,2.7,14.0,870.0,834.09,647.99
2016,4,29,10,45,852.5,148.0,2.8,14.5,891.0,860.37,665.04
2016,4,29,11,0,858.0,149.0,2.9,15.0,912.0,883.49,679.88
2016,4,29,11,15,862.0,150.0,3.0,15.0,925.5,888.22,683.23
2016,4,29,11,30,866.0,151.0,3.1,15.0,939.0,902.74,693.67
2016,4,29,11,45,868.0,151.0,3.25,15.5,945.5,911.28,698.98
2016,4,29,12,0,870.0,151.0,3.4,16.0,952.0,916.35,702.01
2016,4,29,12,15,870.0,151.0,3.5,16.0,950.0,916.17,702.48
2016,4,29,12,30,870.0,151.0,3.6,16.0,948.0,912.49,700.66
2016,4,29,12,45,865.5,151.5,3.7,16.5,938.0,901.81,692.75
2016,4,29,13,0,861.0,152.0,3.8,17.0,928.0,901.7,692.37
2016,4,29,13,15,857.0,151.0,3.9,17.0,910.5,882.82,680.13
2016,4,29,13,30,853.0,150.0,4.0,17.0,893.0,860.6,665.65
2016,4,29,13,45,844.5,149.5,4.1,17.0,868.0,832.02,646.61
2016,4,29,14,0,836.0,149.0,4.2,17.0,843.0,800.59,624.79
2016,4,29,14,15,827.0,147.0,4.25,17.0,811.5,764.76,598.91
2016,4,29,14,30,818.0,145.0,4.3,17.0,780.0,726.5,570.89
2016,4,29,14,45,806.0,142.0,4.35,17.0,742.5,683.15,538.55
2016,4,29,15,0,794.0,139.0,4.4,17.0,705.0,638.05,504.17
2016,4,29,15,15,778.0,135.5,4.4,16.5,662.5,588.71,466.43
2016,4,29,15,30,762.0,132.0,4.4,16.0,620.0,538.9,427.22
2016,4,29,15,45,742.0,128.0,4.45,16.0,573.5,485.23,383.23
2016,4,29,16,0,722.0,124.0,4.5,16.0,527.0,431.71,338.17
2016,4,29,16,15,694.5,119.0,4.5,15.5,477.5,374.93,290.02
2016,4,29,16,30,667.0,114.0,4.5,15.0,428.0,319.74,242.1
2016,4,29,16,45,635.5,106.5,4.5,15.0,377.5,263.34,192.4
2016,4,29,17,0,604.0,99.0,4.5,15.0,327.0,209.68,145.54
2016,4,29,17,15,553.0,91.0,4.45,14.5,275.5,155.85,101.82
2016,4,29,17,30,502.0,83.0,4.4,14.0,224.0,107.75,67.51
2016,4,29,17,45,433.0,72.0,4.4,13.5,175.5,59.99,41.84
2016,4,29,18,0,364.0,61.0,4.4,13.0,127.0,45.95,35.14
2016,4,29,18,15,258.0,46.5,4.35,12.5,85.5,34.98,24.81
2016,4,29,18,30,152.0,32.0,4.3,12.0,44.0,24.05,12.75
2016,4,29,18,45,76.0,16.0,4.3,12.0,22.0,12.59,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.5,3.35,11.5,9.5,5.9,0.0
2016,4,30,5,30,110.0,15.0,3.4,12.0,19.0,11.46,0.0
2016,4,30,5,45,246.0,28.0,3.5,12.5,56.0,22.84,12.56
2016,4,30,6,0,382.0,41.0,3.6,13.0,93.0,33.59,23.68
2016,4,30,6,15,467.5,50.0,3.65,13.0,141.0,40.79,30.65
2016,4,30,6,30,553.0,59.0,3.7,13.0,189.0,58.22,37.38
2016,4,30,6,45,611.0,65.0,3.8,13.5,241.5,105.69,61.16
2016,4,30,7,0,669.0,71.0,3.9,14.0,294.0,159.76,100.12
2016,4,30,7,15,707.0,76.0,3.9,14.5,347.5,215.13,146.34
2016,4,30,7,30,745.0,81.0,3.9,15.0,401.0,276.42,199.68
2016,4,30,7,45,774.0,84.5,3.95,15.5,453.5,334.01,250.66
2016,4,30,8,0,803.0,88.0,4.0,16.0,506.0,393.44,302.41
2016,4,30,8,15,823.5,91.0,3.95,16.0,555.5,450.21,351.52
2016,4,30,8,30,844.0,94.0,3.9,16.0,605.0,507.23,399.49
2016,4,30,8,45,859.5,96.5,3.85,16.5,650.5,558.55,441.0
2016,4,30,9,0,875.0,99.0,3.8,17.0,696.0,610.63,481.68
2016,4,30,9,15,886.5,101.0,3.75,17.0,736.5,658.57,518.98
2016,4,30,9,30,898.0,103.0,3.7,17.0,777.0,704.7,553.98
2016,4,30,9,45,912.5,101.5,3.65,17.5,813.0,747.71,584.89
2016,4,30,10,0,927.0,100.0,3.6,18.0,849.0,788.6,613.19
2016,4,30,10,15,932.5,101.0,3.55,18.0,877.0,822.5,635.96
2016,4,30,10,30,938.0,102.0,3.5,18.0,905.0,853.28,656.41
2016,4,30,10,45,942.5,102.5,3.5,18.5,925.5,879.52,672.61
2016,4,30,11,0,947.0,103.0,3.5,19.0,946.0,902.31,686.36
2016,4,30,11,15,949.0,103.5,3.45,19.0,959.0,919.41,697.19
2016,4,30,11,30,951.0,104.0,3.4,19.0,972.0,932.8,705.56
2016,4,30,11,45,951.0,104.5,3.4,19.5,977.0,940.67,709.25
2016,4,30,12,0,951.0,105.0,3.4,20.0,982.0,944.72,710.47
2016,4,30,12,15,950.0,105.0,3.35,20.0,979.5,943.61,709.35
2016,4,30,12,30,949.0,105.0,3.3,20.0,977.0,938.69,705.79
2016,4,30,12,45,943.0,106.5,3.25,20.5,965.5,927.0,696.45
2016,4,30,13,0,937.0,108.0,3.2,21.0,954.0,911.67,684.82
2016,4,30,13,15,933.0,107.5,3.15,21.0,936.0,892.65,672.11
2016,4,30,13,30,929.0,107.0,3.1,21.0,918.0,870.13,657.09
2016,4,30,13,45,924.0,105.0,3.1,21.0,893.0,842.03,638.57
2016,4,30,14,0,919.0,103.0,3.1,21.0,868.0,810.71,617.79
2016,4,30,14,15,910.5,101.5,3.05,21.0,836.0,774.2,593.0
2016,4,30,14,30,902.0,100.0,3.0,21.0,804.0,735.02,564.66
2016,4,30,14,45,892.5,98.0,3.0,21.0,766.0,692.26,533.4
2016,4,30,15,0,883.0,96.0,3.0,21.0,728.0,647.34,499.84
2016,4,30,15,15,869.0,94.0,2.9,21.0,684.5,597.89,461.73
2016,4,30,15,30,855.0,92.0,2.8,21.0,641.0,547.17,421.72
2016,4,30,15,45,837.0,89.0,2.75,21.0,593.5,493.98,378.91
2016,4,30,16,0,819.0,86.0,2.7,21.0,546.0,438.35,333.05
2016,4,30,16,15,795.0,83.0,2.6,20.5,495.5,380.5,284.81
2016,4,30,16,30,771.0,80.0,2.5,20.0,445.0,323.64,236.15
2016,4,30,16,45,738.5,76.0,2.45,20.0,392.5,264.98,185.35
2016,4,30,17,0,706.0,72.0,2.4,20.0,340.0,208.95,137.26
2016,4,30,17,15,660.0,66.5,2.3,19.0,287.5,149.68,90.03
2016,4,30,17,30,614.0,61.0,2.2,18.0,235.0,97.96,54.42
2016,4,30,17,45,545.0,54.0,2.15,17.5,184.5,49.76,32.47
2016,4,30,18,0,476.0,47.0,2.1,17.0,134.0,38.52,28.12
2016,4,30,18,15,368.0,37.0,2.1,16.5,91.0,30.27,20.42
2016,4,30,18,30,260.0,27.0,2.1,16.0,48.0,22.1,11.39
2016,4,30,18,45,130.0,13.5,2.1,16.0,24.0,10.62,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.3,12.5,10.0,5.9,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,20.0,11.49,0.0
2016,5,1,5,45,248.0,28.0,1.2,13.5,57.0,22.79,12.81
2016,5,1,6,0,378.0,41.0,1.2,14.0,94.0,33.51,23.62
2016,5,1,6,15,462.0,49.5,1.15,14.5,141.5,40.31,30.11
2016,5,1,6,30,546.0,58.0,1.1,15.0,189.0,56.46,36.2
2016,5,1,6,45,599.0,65.0,1.1,15.5,240.5,103.71,59.55
2016,5,1,7,0,652.0,72.0,1.1,16.0,292.0,156.98,97.33
2016,5,1,7,15,690.5,77.0,1.15,16.5,345.0,211.32,141.62
2016,5,1,7,30,729.0,82.0,1.2,17.0,398.0,271.69,192.79
2016,5,1,7,45,755.5,86.0,1.25,17.5,449.0,327.88,241.18
2016,5,1,8,0,782.0,90.0,1.3,18.0,500.0,385.67,289.99
2016,5,1,8,15,803.0,93.5,1.3,18.5,549.0,441.88,336.18
2016,5,1,8,30,824.0,97.0,1.3,19.0,598.0,498.45,381.06
2016,5,1,8,45,839.0,100.0,1.3,19.5,643.0,551.39,421.72
2016,5,1,9,0,854.0,103.0,1.3,20.0,688.0,599.99,457.92
2016,5,1,9,15,866.0,105.0,1.25,20.5,728.0,647.23,491.52
2016,5,1,9,30,878.0,107.0,1.2,21.0,768.0,692.76,522.72
2016,5,1,9,45,886.5,109.0,1.2,21.5,802.5,733.88,550.37
2016,5,1,10,0,895.0,111.0,1.2,22.0,837.0,772.55,575.64
2016,5,1,10,15,902.0,112.0,1.1,22.0,865.0,806.54,596.11
2016,5,1,10,30,909.0,113.0,1.0,22.0,893.0,837.6,614.05
2016,5,1,10,45,913.0,114.5,0.95,22.5,913.5,863.56,627.96
2016,5,1,11,0,917.0,116.0,0.9,23.0,934.0,886.17,639.58
2016,5,1,11,15,919.5,116.5,0.85,23.0,947.5,903.15,648.78
2016,5,1,11,30,922.0,117.0,0.8,23.0,961.0,916.55,655.79
2016,5,1,11,45,922.5,117.5,0.75,23.5,966.0,924.57,658.21
2016,5,1,12,0,923.0,118.0,0.7,24.0,971.0,928.9,658.45
2016,5,1,12,15,922.5,118.0,0.65,24.0,969.0,928.22,656.98
2016,5,1,12,30,922.0,118.0,0.6,24.0,967.0,923.83,653.38
2016,5,1,12,45,920.0,117.0,0.6,24.0,956.5,913.58,647.3
2016,5,1,13,0,918.0,116.0,0.6,24.0,946.0,899.7,639.12
2016,5,1,13,15,914.0,115.5,0.65,24.0,928.5,881.02,628.98
2016,5,1,13,30,910.0,115.0,0.7,24.0,911.0,858.9,616.67
2016,5,1,13,45,902.5,114.5,0.8,24.0,885.5,830.68,601.2
2016,5,1,14,0,895.0,114.0,0.9,24.0,860.0,799.44,583.51
2016,5,1,14,15,887.0,112.5,1.0,23.5,828.5,764.09,563.34
2016,5,1,14,30,879.0,111.0,1.1,23.0,797.0,726.12,539.88
2016,5,1,14,45,866.0,109.5,1.25,23.0,759.0,682.41,510.99
2016,5,1,15,0,853.0,108.0,1.4,23.0,721.0,636.88,479.67
2016,5,1,15,15,839.0,105.5,1.45,22.5,678.0,591.83,447.58
2016,5,1,15,30,825.0,103.0,1.5,22.0,635.0,541.21,410.3
2016,5,1,15,45,804.0,101.0,1.55,22.0,587.5,486.78,368.12
2016,5,1,16,0,783.0,99.0,1.6,22.0,540.0,432.43,324.61
2016,5,1,16,15,758.0,95.0,1.6,21.5,489.5,375.22,278.08
2016,5,1,16,30,733.0,91.0,1.6,21.0,439.0,319.18,231.19
2016,5,1,16,45,696.5,86.5,1.65,20.5,386.5,258.75,180.52
2016,5,1,17,0,660.0,82.0,1.7,20.0,334.0,203.57,134.32
2016,5,1,17,15,613.0,76.0,1.6,19.0,282.5,149.15,91.52
2016,5,1,17,30,566.0,70.0,1.5,18.0,231.0,99.8,57.96
2016,5,1,17,45,495.0,61.5,1.45,17.5,181.5,53.42,41.43
2016,5,1,18,0,424.0,53.0,1.4,17.0,132.0,42.85,31.94
2016,5,1,18,15,320.0,41.0,1.35,16.5,90.0,33.23,23.02
2016,5,1,18,30,216.0,29.0,1.3,16.0,48.0,22.16,11.75
2016,5,1,18,45,108.0,14.5,1.3,15.5,24.0,11.09,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.0,11.5,5.5,4.33,0.0
2016,5,2,5,30,0.0,11.0,1.0,12.0,11.0,8.37,0.0
2016,5,2,5,45,8.0,29.5,1.05,12.5,31.0,22.21,12.66
2016,5,2,6,0,16.0,48.0,1.1,13.0,51.0,35.51,25.53
2016,5,2,6,15,31.5,69.5,1.1,13.0,76.5,50.39,39.27
2016,5,2,6,30,47.0,91.0,1.1,13.0,102.0,66.25,50.7
2016,5,2,6,45,60.5,112.0,1.15,13.5,130.0,87.08,66.61
2016,5,2,7,0,74.0,133.0,1.2,14.0,158.0,109.91,84.6
2016,5,2,7,15,79.0,156.0,1.2,14.0,186.5,134.28,104.71
2016,5,2,7,30,84.0,179.0,1.2,14.0,215.0,159.49,125.57
2016,5,2,7,45,112.5,204.0,1.2,14.5,259.0,198.65,156.76
2016,5,2,8,0,141.0,229.0,1.2,15.0,303.0,238.06,187.89
2016,5,2,8,15,131.0,251.5,1.15,15.5,326.0,262.03,206.81
2016,5,2,8,30,121.0,274.0,1.1,16.0,349.0,284.89,224.32
2016,5,2,8,45,145.5,297.0,1.1,16.5,393.0,325.44,255.17
2016,5,2,9,0,170.0,320.0,1.1,17.0,437.0,368.15,287.07
2016,5,2,9,15,167.5,340.5,1.1,17.0,461.5,393.86,305.98
2016,5,2,9,30,165.0,361.0,1.1,17.0,486.0,418.96,324.25
2016,5,2,9,45,181.0,378.0,1.1,17.5,520.5,453.42,348.85
2016,5,2,10,0,197.0,395.0,1.1,18.0,555.0,488.43,373.38
2016,5,2,10,15,534.0,263.0,1.1,18.0,717.0,665.94,506.02
2016,5,2,10,30,871.0,131.0,1.1,18.0,879.0,820.68,615.28
2016,5,2,10,45,613.5,270.0,1.15,18.5,803.5,771.6,574.94
2016,5,2,11,0,356.0,409.0,1.2,19.0,728.0,675.62,503.5
2016,5,2,11,15,343.0,420.0,1.2,19.0,731.0,681.59,508.04
2016,5,2,11,30,330.0,431.0,1.2,19.0,734.0,685.51,510.14
2016,5,2,11,45,603.5,286.5,1.25,19.5,844.5,815.6,604.27
2016,5,2,12,0,877.0,142.0,1.3,20.0,955.0,906.46,665.82
2016,5,2,12,15,545.5,302.5,1.35,20.0,808.0,779.66,576.68
2016,5,2,12,30,214.0,463.0,1.4,20.0,661.0,600.93,447.81
2016,5,2,12,45,193.5,459.0,1.45,20.0,636.5,577.04,432.59
2016,5,2,13,0,173.0,455.0,1.5,20.0,612.0,552.48,415.39
2016,5,2,13,15,229.5,437.0,1.55,20.0,641.0,579.34,436.54
2016,5,2,13,30,286.0,419.0,1.6,20.0,670.0,616.94,464.46
2016,5,2,13,45,309.5,399.5,1.65,20.0,664.5,609.11,459.8
2016,5,2,14,0,333.0,380.0,1.7,20.0,659.0,598.81,453.66
2016,5,2,14,15,351.0,358.5,1.75,19.5,643.0,580.11,442.18
2016,5,2,14,30,369.0,337.0,1.8,19.0,627.0,559.03,428.71
2016,5,2,14,45,425.0,297.0,1.85,19.0,615.5,555.13,427.04
2016,5,2,15,0,481.0,257.0,1.9,19.0,604.0,535.44,413.37
2016,5,2,15,15,361.0,273.0,1.9,18.5,524.5,445.59,346.17
2016,5,2,15,30,241.0,289.0,1.9,18.0,445.0,367.6,287.09
2016,5,2,15,45,279.5,259.0,1.9,18.0,427.0,353.86,276.3
2016,5,2,16,0,318.0,229.0,1.9,18.0,409.0,327.99,254.99
2016,5,2,16,15,281.0,212.0,1.9,17.5,360.0,280.07,217.04
2016,5,2,16,30,244.0,195.0,1.9,17.0,311.0,235.78,181.65
2016,5,2,16,45,268.0,168.5,1.95,16.5,282.5,203.9,154.11
2016,5,2,17,0,292.0,142.0,2.0,16.0,254.0,169.31,123.81
2016,5,2,17,15,246.5,129.0,1.95,15.5,214.0,132.12,94.96
2016,5,2,17,30,201.0,116.0,1.9,15.0,174.0,100.03,72.18
2016,5,2,17,45,233.0,94.5,1.9,15.0,148.5,69.0,55.63
2016,5,2,18,0,265.0,73.0,1.9,15.0,123.0,53.39,41.47
2016,5,2,18,15,183.5,54.0,1.85,14.5,83.5,39.72,28.88
2016,5,2,18,30,102.0,35.0,1.8,14.0,44.0,25.97,15.18
2016,5,2,18,45,51.0,17.5,1.8,14.0,22.0,13.24,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
