Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.3,12.0,3.0,2.36,0.0
2016,5,3,5,30,0.0,6.0,1.3,12.0,6.0,4.54,0.0
2016,5,3,5,45,0.0,17.5,1.3,12.5,17.5,13.32,5.45
2016,5,3,6,0,0.0,29.0,1.3,13.0,29.0,22.13,13.84
2016,5,3,6,15,0.0,44.0,1.25,13.0,44.0,33.67,24.46
2016,5,3,6,30,0.0,59.0,1.2,13.0,59.0,44.82,32.97
2016,5,3,6,45,0.0,75.5,1.2,13.0,75.5,57.18,43.64
2016,5,3,7,0,0.0,92.0,1.2,13.0,92.0,69.74,54.32
2016,5,3,7,15,143.0,130.5,1.25,13.0,193.5,130.92,99.74
2016,5,3,7,30,286.0,169.0,1.3,13.0,295.0,211.15,161.61
2016,5,3,7,45,145.0,168.0,1.4,13.5,232.0,181.22,142.28
2016,5,3,8,0,4.0,167.0,1.5,14.0,169.0,129.79,103.08
2016,5,3,8,15,37.0,215.5,1.6,14.0,238.0,186.6,149.07
2016,5,3,8,30,70.0,264.0,1.7,14.0,307.0,244.77,195.4
2016,5,3,8,45,209.5,277.0,1.8,14.5,419.0,342.35,272.13
2016,5,3,9,0,349.0,290.0,1.9,15.0,531.0,454.51,358.46
2016,5,3,9,15,278.0,325.0,1.85,15.0,524.0,458.26,359.97
2016,5,3,9,30,207.0,360.0,1.8,15.0,517.0,444.93,348.75
2016,5,3,9,45,168.0,377.5,1.8,15.5,509.0,442.85,345.76
2016,5,3,10,0,129.0,395.0,1.8,16.0,501.0,437.43,339.97
2016,5,3,10,15,206.5,402.5,1.7,16.0,578.0,509.35,394.31
2016,5,3,10,30,284.0,410.0,1.6,16.0,655.0,598.1,458.8
2016,5,3,10,45,221.5,429.5,1.55,16.5,624.0,559.57,427.77
2016,5,3,11,0,159.0,449.0,1.5,17.0,593.0,530.66,404.38
2016,5,3,11,15,116.5,443.0,1.4,17.0,549.0,493.1,375.79
2016,5,3,11,30,74.0,437.0,1.3,17.0,505.0,437.82,334.19
2016,5,3,11,45,158.0,449.5,1.2,17.5,596.0,539.06,408.66
2016,5,3,12,0,242.0,462.0,1.1,18.0,687.0,624.56,468.26
2016,5,3,12,15,272.5,453.0,1.05,18.0,705.5,658.09,490.7
2016,5,3,12,30,303.0,444.0,1.0,18.0,724.0,674.85,502.16
2016,5,3,12,45,364.0,412.0,1.0,18.0,745.0,695.3,517.72
2016,5,3,13,0,425.0,380.0,1.0,18.0,766.0,725.41,539.43
2016,5,3,13,15,482.5,354.0,1.05,18.0,784.0,742.39,552.63
2016,5,3,13,30,540.0,328.0,1.1,18.0,802.0,754.89,562.84
2016,5,3,13,45,487.5,332.5,1.15,18.0,751.5,701.73,526.3
2016,5,3,14,0,435.0,337.0,1.2,18.0,701.0,648.97,490.06
2016,5,3,14,15,379.0,344.5,1.3,18.0,653.5,586.67,446.75
2016,5,3,14,30,323.0,352.0,1.4,18.0,606.0,538.29,412.3
2016,5,3,14,45,291.0,340.5,1.5,18.0,561.5,492.11,379.21
2016,5,3,15,0,259.0,329.0,1.6,18.0,517.0,447.46,346.56
2016,5,3,15,15,233.5,311.5,1.65,17.5,473.0,394.73,307.82
2016,5,3,15,30,208.0,294.0,1.7,17.0,429.0,353.29,276.84
2016,5,3,15,45,154.5,271.0,1.8,17.0,367.0,296.19,232.75
2016,5,3,16,0,101.0,248.0,1.9,17.0,305.0,238.63,187.92
2016,5,3,16,15,64.5,214.0,1.95,16.5,249.0,191.2,150.92
2016,5,3,16,30,28.0,180.0,2.0,16.0,193.0,148.3,117.29
2016,5,3,16,45,19.5,157.5,2.05,16.0,166.0,124.21,97.96
2016,5,3,17,0,11.0,135.0,2.1,16.0,139.0,103.74,81.49
2016,5,3,17,15,5.5,115.5,2.05,15.5,117.5,87.04,68.06
2016,5,3,17,30,0.0,96.0,2.0,15.0,96.0,71.22,55.12
2016,5,3,17,45,0.0,75.5,1.95,15.0,75.5,55.77,44.0
2016,5,3,18,0,0.0,55.0,1.9,15.0,55.0,41.16,30.76
2016,5,3,18,15,0.0,37.5,1.8,14.5,37.5,28.44,19.15
2016,5,3,18,30,0.0,20.0,1.7,14.0,20.0,15.24,6.74
2016,5,3,18,45,0.0,10.0,1.6,14.0,10.0,7.6,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,6.29,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,12.21,0.0
2016,5,4,5,45,50.0,37.5,2.15,12.5,45.0,27.76,17.64
2016,5,4,6,0,100.0,59.0,2.2,13.0,74.0,42.81,31.99
2016,5,4,6,15,145.5,80.5,2.2,13.0,112.0,57.68,45.76
2016,5,4,6,30,191.0,102.0,2.2,13.0,150.0,74.86,56.85
2016,5,4,6,45,260.5,111.0,2.2,13.0,192.0,103.28,73.06
2016,5,4,7,0,330.0,120.0,2.2,13.0,234.0,141.1,99.77
2016,5,4,7,15,256.5,151.0,2.1,13.0,248.5,170.44,127.9
2016,5,4,7,30,183.0,182.0,2.0,13.0,263.0,190.03,147.96
2016,5,4,7,45,138.0,205.0,1.95,13.5,270.5,206.58,163.39
2016,5,4,8,0,93.0,228.0,1.9,14.0,278.0,213.27,169.82
2016,5,4,8,15,86.5,248.5,1.85,14.0,298.5,233.55,186.34
2016,5,4,8,30,80.0,269.0,1.8,14.0,319.0,253.13,201.9
2016,5,4,8,45,122.5,296.0,1.75,14.0,378.0,310.93,247.41
2016,5,4,9,0,165.0,323.0,1.7,14.0,437.0,365.99,290.05
2016,5,4,9,15,220.0,336.5,1.6,14.0,498.0,421.17,332.28
2016,5,4,9,30,275.0,350.0,1.5,14.0,559.0,490.66,384.35
2016,5,4,9,45,222.0,374.5,1.45,14.5,548.5,476.91,371.8
2016,5,4,10,0,169.0,399.0,1.4,15.0,538.0,469.13,363.92
2016,5,4,10,15,180.5,413.5,1.35,15.0,566.0,497.9,384.85
2016,5,4,10,30,192.0,428.0,1.3,15.0,594.0,526.61,405.2
2016,5,4,10,45,176.5,439.5,1.3,15.5,595.0,530.51,406.38
2016,5,4,11,0,161.0,451.0,1.3,16.0,596.0,532.9,406.65
2016,5,4,11,15,204.5,453.5,1.35,16.0,640.5,575.94,438.65
2016,5,4,11,30,248.0,456.0,1.4,16.0,685.0,633.63,480.15
2016,5,4,11,45,248.5,458.5,1.5,16.0,689.5,639.13,484.1
2016,5,4,12,0,249.0,461.0,1.6,16.0,694.0,643.16,487.52
2016,5,4,12,15,211.0,465.0,1.7,16.0,661.5,598.67,455.81
2016,5,4,12,30,173.0,469.0,1.8,16.0,629.0,567.96,433.73
2016,5,4,12,45,265.5,442.5,1.9,16.0,685.5,636.04,485.69
2016,5,4,13,0,358.0,416.0,2.0,16.0,742.0,686.08,523.61
2016,5,4,13,15,246.0,426.5,2.05,16.0,648.5,594.91,456.11
2016,5,4,13,30,134.0,437.0,2.1,16.0,555.0,492.94,380.22
2016,5,4,13,45,240.5,407.5,2.15,16.5,612.0,558.53,431.17
2016,5,4,14,0,347.0,378.0,2.2,17.0,669.0,604.25,465.71
2016,5,4,14,15,402.0,339.5,2.25,17.0,664.5,607.93,469.49
2016,5,4,14,30,457.0,301.0,2.3,17.0,660.0,596.82,462.69
2016,5,4,14,45,400.5,306.0,2.4,17.0,610.0,542.75,422.47
2016,5,4,15,0,344.0,311.0,2.5,17.0,560.0,483.05,377.74
2016,5,4,15,15,402.0,272.5,2.5,16.5,547.0,474.17,372.09
2016,5,4,15,30,460.0,234.0,2.5,16.0,534.0,450.52,354.16
2016,5,4,15,45,470.0,212.0,2.55,16.0,499.0,410.79,322.27
2016,5,4,16,0,480.0,190.0,2.6,16.0,464.0,369.07,287.85
2016,5,4,16,15,399.0,188.0,2.55,15.5,401.5,307.88,238.88
2016,5,4,16,30,318.0,186.0,2.5,15.0,339.0,249.92,192.55
2016,5,4,16,45,344.5,159.0,2.5,15.0,308.0,214.24,160.72
2016,5,4,17,0,371.0,132.0,2.5,15.0,277.0,178.07,128.15
2016,5,4,17,15,323.5,121.5,2.4,14.5,234.0,135.67,94.98
2016,5,4,17,30,276.0,111.0,2.3,14.0,191.0,101.02,70.99
2016,5,4,17,45,233.0,92.5,2.2,14.0,151.0,66.65,53.81
2016,5,4,18,0,190.0,74.0,2.1,14.0,111.0,53.53,41.83
2016,5,4,18,15,132.5,54.0,2.0,13.5,76.5,39.51,28.92
2016,5,4,18,30,75.0,34.0,1.9,13.0,42.0,25.27,15.15
2016,5,4,18,45,37.5,17.0,1.8,13.0,21.0,13.08,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.0,1.75,12.0,7.0,5.51,0.0
2016,5,5,5,30,0.0,14.0,1.8,12.0,14.0,10.66,0.0
2016,5,5,5,45,12.5,33.5,1.9,12.5,35.5,25.19,15.64
2016,5,5,6,0,25.0,53.0,2.0,13.0,57.0,38.97,28.68
2016,5,5,6,15,42.5,75.0,2.05,13.0,84.5,54.1,42.63
2016,5,5,6,30,60.0,97.0,2.1,13.0,112.0,70.06,54.01
2016,5,5,6,45,78.5,118.0,2.2,13.5,142.0,92.12,70.31
2016,5,5,7,0,97.0,139.0,2.3,14.0,172.0,117.84,90.32
2016,5,5,7,15,151.0,160.5,2.3,14.0,222.5,153.3,117.64
2016,5,5,7,30,205.0,182.0,2.3,14.0,273.0,195.25,151.01
2016,5,5,7,45,285.0,192.5,2.3,14.5,335.5,247.21,192.04
2016,5,5,8,0,365.0,203.0,2.3,15.0,398.0,304.51,237.71
2016,5,5,8,15,348.5,229.0,2.25,15.0,429.0,340.97,268.34
2016,5,5,8,30,332.0,255.0,2.2,15.0,460.0,375.27,296.37
2016,5,5,8,45,309.5,281.5,2.2,15.0,484.0,404.65,319.79
2016,5,5,9,0,287.0,308.0,2.2,15.0,508.0,431.33,340.43
2016,5,5,9,15,218.0,336.5,2.15,15.0,493.0,418.93,330.27
2016,5,5,9,30,149.0,365.0,2.1,15.0,478.0,408.91,321.45
2016,5,5,9,45,194.5,379.0,2.1,15.5,534.0,460.51,360.38
2016,5,5,10,0,240.0,393.0,2.1,16.0,590.0,514.68,400.25
2016,5,5,10,15,324.0,378.5,2.1,16.0,654.0,587.83,454.94
2016,5,5,10,30,408.0,364.0,2.1,16.0,718.0,663.79,510.51
2016,5,5,10,45,399.0,378.0,2.1,16.5,731.0,669.01,512.4
2016,5,5,11,0,390.0,392.0,2.1,17.0,744.0,683.54,521.2
2016,5,5,11,15,349.5,416.5,2.15,17.0,735.5,678.68,516.68
2016,5,5,11,30,309.0,441.0,2.2,17.0,727.0,671.05,510.3
2016,5,5,11,45,400.0,411.0,2.25,17.0,783.0,726.33,551.81
2016,5,5,12,0,491.0,381.0,2.3,17.0,839.0,793.77,600.45
2016,5,5,12,15,444.0,392.5,2.3,17.0,806.0,762.36,577.09
2016,5,5,12,30,397.0,404.0,2.3,17.0,773.0,716.93,544.84
2016,5,5,12,45,615.5,282.5,2.3,17.5,847.0,808.68,613.65
2016,5,5,13,0,834.0,161.0,2.3,18.0,921.0,869.81,657.92
2016,5,5,13,15,829.5,159.5,2.25,18.0,903.5,850.6,644.2
2016,5,5,13,30,825.0,158.0,2.2,18.0,886.0,828.21,629.12
2016,5,5,13,45,816.0,158.0,2.2,18.0,861.5,800.57,610.21
2016,5,5,14,0,807.0,158.0,2.2,18.0,837.0,770.21,589.02
2016,5,5,14,15,502.5,268.5,2.2,17.5,686.5,619.6,477.88
2016,5,5,14,30,198.0,379.0,2.2,17.0,536.0,461.15,357.94
2016,5,5,14,45,237.5,353.5,2.2,17.0,532.5,455.24,355.26
2016,5,5,15,0,277.0,328.0,2.2,17.0,529.0,454.91,355.45
2016,5,5,15,15,303.5,301.0,2.15,17.0,509.5,431.9,337.97
2016,5,5,15,30,330.0,274.0,2.1,17.0,490.0,405.85,317.72
2016,5,5,15,45,508.5,203.5,2.05,17.0,508.0,420.4,327.26
2016,5,5,16,0,687.0,133.0,2.0,17.0,526.0,411.95,316.36
2016,5,5,16,15,660.0,127.5,1.95,16.5,477.0,357.46,270.93
2016,5,5,16,30,633.0,122.0,1.9,16.0,428.0,304.57,226.05
2016,5,5,16,45,595.5,115.5,1.85,16.0,377.5,250.15,179.54
2016,5,5,17,0,558.0,109.0,1.8,16.0,327.0,199.19,136.63
2016,5,5,17,15,509.5,100.0,1.7,15.5,277.0,145.22,94.25
2016,5,5,17,30,461.0,91.0,1.6,15.0,227.0,100.13,63.83
2016,5,5,17,45,393.5,80.0,1.55,15.0,180.0,59.2,47.02
2016,5,5,18,0,326.0,69.0,1.5,15.0,133.0,51.15,39.61
2016,5,5,18,15,237.0,53.0,1.35,14.5,92.5,39.44,28.79
2016,5,5,18,30,148.0,37.0,1.2,14.0,52.0,27.64,17.22
2016,5,5,18,45,74.0,18.5,1.1,13.5,26.0,14.09,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,1.5,11.0,2.0,1.57,0.0
2016,5,6,5,30,0.0,4.0,1.5,11.0,4.0,3.02,0.0
2016,5,6,5,45,0.0,10.0,1.55,11.5,10.0,7.58,0.82
2016,5,6,6,0,0.0,16.0,1.6,12.0,16.0,12.15,5.14
2016,5,6,6,15,0.0,24.0,1.55,12.0,24.0,18.26,10.8
2016,5,6,6,30,0.0,32.0,1.5,12.0,32.0,24.39,16.44
2016,5,6,6,45,0.0,40.5,1.45,12.5,40.5,30.92,21.16
2016,5,6,7,0,0.0,49.0,1.4,13.0,49.0,37.47,26.72
2016,5,6,7,15,16.0,109.0,1.3,13.0,116.0,86.01,67.31
2016,5,6,7,30,32.0,169.0,1.2,13.0,183.0,137.53,109.65
2016,5,6,7,45,19.0,170.5,1.2,13.0,179.0,135.98,108.49
2016,5,6,8,0,6.0,172.0,1.2,13.0,175.0,134.14,107.0
2016,5,6,8,15,3.0,147.5,1.15,13.0,149.0,114.89,90.85
2016,5,6,8,30,0.0,123.0,1.1,13.0,123.0,94.9,74.12
2016,5,6,8,45,0.0,118.0,1.1,13.5,118.0,91.15,70.7
2016,5,6,9,0,0.0,113.0,1.1,14.0,113.0,87.36,67.26
2016,5,6,9,15,1.5,144.0,1.1,14.0,145.5,112.64,87.84
2016,5,6,9,30,3.0,175.0,1.1,14.0,178.0,138.3,108.44
2016,5,6,9,45,1.5,151.0,1.15,14.0,152.5,118.58,92.21
2016,5,6,10,0,0.0,127.0,1.2,14.0,127.0,98.74,75.95
2016,5,6,10,15,5.0,177.5,1.2,14.0,182.0,142.69,111.6
2016,5,6,10,30,10.0,228.0,1.2,14.0,237.0,187.46,147.2
2016,5,6,10,45,17.0,284.0,1.25,14.5,299.5,239.14,187.4
2016,5,6,11,0,24.0,340.0,1.3,15.0,362.0,291.71,227.46
2016,5,6,11,15,22.0,334.5,1.3,15.0,355.0,286.13,222.73
2016,5,6,11,30,20.0,329.0,1.3,15.0,348.0,280.34,218.17
2016,5,6,11,45,17.5,310.5,1.35,15.0,327.0,263.16,204.94
2016,5,6,12,0,15.0,292.0,1.4,15.0,306.0,245.86,191.62
2016,5,6,12,15,22.0,331.0,1.4,15.0,351.5,284.17,221.44
2016,5,6,12,30,29.0,370.0,1.4,15.0,397.0,338.2,262.61
2016,5,6,12,45,22.0,328.5,1.4,15.0,349.0,281.55,219.09
2016,5,6,13,0,15.0,287.0,1.4,15.0,301.0,240.94,187.9
2016,5,6,13,15,23.5,323.0,1.4,15.0,344.5,289.94,226.29
2016,5,6,13,30,32.0,359.0,1.4,15.0,388.0,326.78,254.55
2016,5,6,13,45,24.5,323.0,1.4,15.0,345.0,288.11,224.84
2016,5,6,14,0,17.0,287.0,1.4,15.0,302.0,239.89,187.74
2016,5,6,14,15,16.5,278.5,1.3,15.0,292.5,231.69,181.65
2016,5,6,14,30,16.0,270.0,1.2,15.0,283.0,223.47,175.39
2016,5,6,14,45,17.5,264.0,1.2,15.0,277.5,218.55,171.86
2016,5,6,15,0,19.0,258.0,1.2,15.0,272.0,213.44,168.16
2016,5,6,15,15,22.5,253.0,1.1,15.0,268.5,210.02,165.71
2016,5,6,15,30,26.0,248.0,1.0,15.0,265.0,206.15,162.87
2016,5,6,15,45,22.0,227.0,0.95,15.0,241.0,185.82,146.92
2016,5,6,16,0,18.0,206.0,0.9,15.0,217.0,165.99,131.34
2016,5,6,16,15,15.0,187.5,0.85,15.0,196.0,148.95,117.9
2016,5,6,16,30,12.0,169.0,0.8,15.0,175.0,132.33,104.69
2016,5,6,16,45,71.5,164.5,0.8,15.0,193.5,143.31,111.85
2016,5,6,17,0,131.0,160.0,0.8,15.0,212.0,146.39,111.67
2016,5,6,17,15,111.5,140.0,0.75,14.5,179.5,118.3,89.55
2016,5,6,17,30,92.0,120.0,0.7,14.0,147.0,92.67,70.26
2016,5,6,17,45,195.0,96.5,0.7,14.0,139.5,68.39,55.35
2016,5,6,18,0,298.0,73.0,0.7,14.0,132.0,53.64,42.0
2016,5,6,18,15,214.5,56.0,0.7,13.5,92.0,41.38,30.68
2016,5,6,18,30,131.0,39.0,0.7,13.0,52.0,28.93,18.57
2016,5,6,18,45,65.5,19.5,0.75,13.0,26.0,14.79,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,12.0,5.5,4.33,0.0
2016,5,7,5,30,0.0,11.0,1.5,12.0,11.0,8.35,0.0
2016,5,7,5,45,0.0,27.0,1.6,12.5,27.0,20.62,11.99
2016,5,7,6,0,0.0,43.0,1.7,13.0,43.0,32.49,23.07
2016,5,7,6,15,0.0,63.0,1.75,13.0,63.0,46.83,36.23
2016,5,7,6,30,0.0,83.0,1.8,13.0,83.0,61.11,49.23
2016,5,7,6,45,5.0,103.0,1.85,13.0,105.0,76.68,60.07
2016,5,7,7,0,10.0,123.0,1.9,13.0,127.0,93.13,73.68
2016,5,7,7,15,20.5,146.5,1.95,13.0,155.5,113.99,90.63
2016,5,7,7,30,31.0,170.0,2.0,13.0,184.0,137.81,109.99
2016,5,7,7,45,55.0,199.5,2.05,13.5,228.0,171.15,136.53
2016,5,7,8,0,79.0,229.0,2.1,14.0,272.0,207.62,165.52
2016,5,7,8,15,52.0,231.5,2.1,14.0,261.0,204.34,163.14
2016,5,7,8,30,25.0,234.0,2.1,14.0,250.0,192.9,153.83
2016,5,7,8,45,12.5,198.0,2.15,14.5,206.5,160.06,126.76
2016,5,7,9,0,0.0,162.0,2.2,15.0,163.0,125.63,98.28
2016,5,7,9,15,0.0,157.5,2.15,15.0,158.5,122.3,95.39
2016,5,7,9,30,0.0,153.0,2.1,15.0,154.0,118.94,92.46
2016,5,7,9,45,1.5,159.5,2.1,15.5,161.5,125.27,97.27
2016,5,7,10,0,3.0,166.0,2.1,16.0,169.0,131.72,102.15
2016,5,7,10,15,1.5,114.5,2.05,16.0,116.0,90.13,68.37
2016,5,7,10,30,0.0,63.0,2.0,16.0,63.0,48.79,34.58
2016,5,7,10,45,0.0,69.5,2.0,16.0,69.5,53.89,38.75
2016,5,7,11,0,0.0,76.0,2.0,16.0,76.0,59.01,42.89
2016,5,7,11,15,0.0,89.5,1.95,16.0,89.5,69.65,51.52
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,80.33,60.16
2016,5,7,11,45,0.0,111.5,1.9,16.0,111.5,87.08,65.6
2016,5,7,12,0,0.0,120.0,1.9,16.0,120.0,93.83,71.03
2016,5,7,12,15,3.5,152.0,1.85,16.0,155.5,122.3,94.06
2016,5,7,12,30,7.0,184.0,1.8,16.0,191.0,150.88,116.95
2016,5,7,12,45,3.5,156.0,1.75,16.5,159.5,125.35,96.23
2016,5,7,13,0,0.0,128.0,1.7,17.0,128.0,100.02,75.73
2016,5,7,13,15,4.0,168.0,1.65,17.0,172.0,135.02,103.97
2016,5,7,13,30,8.0,208.0,1.6,17.0,216.0,170.03,131.86
2016,5,7,13,45,7.5,205.0,1.6,17.0,212.0,166.84,129.34
2016,5,7,14,0,7.0,202.0,1.6,17.0,208.0,163.63,126.95
2016,5,7,14,15,3.5,153.0,1.55,17.0,156.0,121.73,93.62
2016,5,7,14,30,0.0,104.0,1.5,17.0,104.0,80.57,60.51
2016,5,7,14,45,0.0,122.5,1.5,17.0,122.5,94.95,72.38
2016,5,7,15,0,0.0,141.0,1.5,17.0,141.0,109.32,84.16
2016,5,7,15,15,0.0,150.0,1.45,16.5,150.0,116.2,90.08
2016,5,7,15,30,0.0,159.0,1.4,16.0,159.0,123.0,96.0
2016,5,7,15,45,15.0,190.0,1.4,16.0,198.5,153.7,121.14
2016,5,7,16,0,30.0,221.0,1.4,16.0,238.0,186.16,147.33
2016,5,7,16,15,36.0,206.0,1.35,15.5,225.0,173.34,137.23
2016,5,7,16,30,42.0,191.0,1.3,15.0,212.0,159.82,126.46
2016,5,7,16,45,85.5,176.0,1.3,15.0,212.0,154.81,120.87
2016,5,7,17,0,129.0,161.0,1.3,15.0,212.0,146.26,111.8
2016,5,7,17,15,112.5,140.0,1.2,15.0,180.0,118.07,89.28
2016,5,7,17,30,96.0,119.0,1.1,15.0,148.0,92.07,69.47
2016,5,7,17,45,78.0,97.0,1.05,15.0,117.5,68.37,55.14
2016,5,7,18,0,60.0,75.0,1.0,15.0,87.0,54.2,42.33
2016,5,7,18,15,35.5,54.5,0.95,14.5,61.0,39.92,29.3
2016,5,7,18,30,11.0,34.0,0.9,14.0,35.0,25.48,15.74
2016,5,7,18,45,5.5,17.0,0.9,13.5,17.5,13.16,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.0,1.0,12.0,3.0,2.36,0.0
2016,5,8,5,30,0.0,6.0,1.0,12.0,6.0,4.54,0.0
2016,5,8,5,45,0.0,13.0,1.05,12.5,13.0,9.87,2.84
2016,5,8,6,0,0.0,20.0,1.1,13.0,20.0,15.21,7.85
2016,5,8,6,15,0.0,29.0,1.15,13.0,29.0,22.09,14.2
2016,5,8,6,30,0.0,38.0,1.2,13.0,38.0,29.0,20.53
2016,5,8,6,45,0.0,48.0,1.25,13.5,48.0,36.7,26.03
2016,5,8,7,0,0.0,58.0,1.3,14.0,58.0,44.42,32.54
2016,5,8,7,15,3.5,105.0,1.25,14.0,107.0,80.55,62.94
2016,5,8,7,30,7.0,152.0,1.2,14.0,156.0,116.93,92.99
2016,5,8,7,45,8.5,167.5,1.2,14.5,172.5,130.27,103.44
2016,5,8,8,0,10.0,183.0,1.2,15.0,189.0,143.82,114.0
2016,5,8,8,15,40.5,227.0,1.15,15.0,252.5,195.66,155.25
2016,5,8,8,30,71.0,271.0,1.1,15.0,316.0,248.62,196.75
2016,5,8,8,45,155.0,295.5,1.1,15.5,402.0,324.68,255.34
2016,5,8,9,0,239.0,320.0,1.1,16.0,488.0,402.14,313.8
2016,5,8,9,15,139.5,319.0,1.1,16.0,418.5,353.64,275.93
2016,5,8,9,30,40.0,318.0,1.1,16.0,349.0,285.96,222.95
2016,5,8,9,45,59.5,351.0,1.15,16.5,399.5,330.03,256.64
2016,5,8,10,0,79.0,384.0,1.2,17.0,450.0,375.69,290.37
2016,5,8,10,15,119.5,408.0,1.2,17.0,511.5,442.87,340.31
2016,5,8,10,30,160.0,432.0,1.2,17.0,573.0,500.43,382.23
2016,5,8,10,45,168.5,435.5,1.3,17.0,586.5,515.97,393.48
2016,5,8,11,0,177.0,439.0,1.4,17.0,600.0,530.96,404.69
2016,5,8,11,15,509.0,296.5,1.45,17.0,767.0,715.98,543.74
2016,5,8,11,30,841.0,154.0,1.5,17.0,934.0,873.79,655.49
2016,5,8,11,45,846.0,151.5,1.6,17.5,940.0,868.17,649.65
2016,5,8,12,0,851.0,149.0,1.7,18.0,946.0,873.44,653.07
2016,5,8,12,15,850.5,149.0,1.75,18.0,944.0,872.68,653.07
2016,5,8,12,30,850.0,149.0,1.8,18.0,942.0,868.58,650.97
2016,5,8,12,45,571.5,295.0,1.9,18.0,826.0,774.36,583.19
2016,5,8,13,0,293.0,441.0,2.0,18.0,710.0,646.5,488.77
2016,5,8,13,15,576.0,286.5,2.05,18.0,802.0,752.0,571.28
2016,5,8,13,30,859.0,132.0,2.1,18.0,894.0,813.62,619.0
2016,5,8,13,45,855.0,129.5,2.15,18.0,870.5,787.94,601.63
2016,5,8,14,0,851.0,127.0,2.2,18.0,847.0,759.24,582.3
2016,5,8,14,15,842.5,125.0,2.25,17.5,816.5,724.87,559.16
2016,5,8,14,30,834.0,123.0,2.3,17.0,786.0,688.07,533.69
2016,5,8,14,45,828.5,118.5,2.35,17.0,750.5,654.16,508.56
2016,5,8,15,0,823.0,114.0,2.4,17.0,715.0,611.56,476.48
2016,5,8,15,15,809.0,111.5,2.4,17.0,673.5,563.99,439.58
2016,5,8,15,30,795.0,109.0,2.4,17.0,632.0,515.33,400.87
2016,5,8,15,45,780.0,104.5,2.45,17.0,587.0,463.63,358.86
2016,5,8,16,0,765.0,100.0,2.5,17.0,542.0,411.5,315.25
2016,5,8,16,15,741.0,96.5,2.5,16.5,493.5,356.88,269.07
2016,5,8,16,30,717.0,93.0,2.5,16.0,445.0,300.95,220.83
2016,5,8,16,45,688.5,87.5,2.5,16.0,395.0,245.63,172.46
2016,5,8,17,0,660.0,82.0,2.5,16.0,345.0,192.57,126.87
2016,5,8,17,15,616.5,76.0,2.5,15.5,294.5,139.71,85.33
2016,5,8,17,30,573.0,70.0,2.5,15.0,244.0,91.44,53.83
2016,5,8,17,45,514.0,62.0,2.5,14.5,195.5,49.71,38.75
2016,5,8,18,0,455.0,54.0,2.5,14.0,147.0,43.62,33.18
2016,5,8,18,15,361.0,44.0,2.35,13.5,104.5,35.63,25.7
2016,5,8,18,30,267.0,34.0,2.2,13.0,62.0,27.66,17.75
2016,5,8,18,45,133.5,17.0,2.1,13.0,31.0,13.04,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.5,1.95,11.0,16.5,10.62,0.0
2016,5,9,5,30,91.0,27.0,2.0,11.0,33.0,20.21,6.96
2016,5,9,5,45,192.0,43.0,2.05,11.5,70.5,32.12,22.09
2016,5,9,6,0,293.0,59.0,2.1,12.0,108.0,44.0,33.4
2016,5,9,6,15,146.5,50.5,2.05,12.0,75.0,37.96,28.48
2016,5,9,6,30,0.0,42.0,2.0,12.0,42.0,32.08,23.38
2016,5,9,6,45,0.0,53.0,2.0,12.0,53.0,40.56,29.51
2016,5,9,7,0,0.0,64.0,2.0,12.0,64.0,49.06,36.79
2016,5,9,7,15,0.0,89.5,1.95,12.0,89.5,68.42,53.25
2016,5,9,7,30,0.0,115.0,1.9,12.0,115.0,87.76,69.46
2016,5,9,7,45,0.0,124.0,1.9,12.5,124.0,94.93,75.09
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,102.11,80.67
2016,5,9,8,15,2.5,160.5,1.85,13.0,162.5,124.55,98.99
2016,5,9,8,30,5.0,188.0,1.8,13.0,192.0,147.51,117.51
2016,5,9,8,45,17.5,231.0,1.75,13.5,244.0,188.27,150.04
2016,5,9,9,0,30.0,274.0,1.7,14.0,296.0,237.47,188.69
2016,5,9,9,15,22.0,263.0,1.7,14.0,279.5,219.02,173.5
2016,5,9,9,30,14.0,252.0,1.7,14.0,263.0,206.45,163.16
2016,5,9,9,45,20.5,285.0,1.7,14.5,302.0,238.38,187.98
2016,5,9,10,0,27.0,318.0,1.7,15.0,341.0,281.45,220.95
2016,5,9,10,15,38.5,351.5,1.65,15.0,385.0,320.52,250.78
2016,5,9,10,30,50.0,385.0,1.6,15.0,429.0,360.45,280.88
2016,5,9,10,45,34.5,350.0,1.6,15.5,380.5,319.93,248.86
2016,5,9,11,0,19.0,315.0,1.6,16.0,332.0,266.32,206.99
2016,5,9,11,15,35.0,365.5,1.6,16.0,398.0,336.5,261.13
2016,5,9,11,30,51.0,416.0,1.6,16.0,464.0,395.32,305.17
2016,5,9,11,45,192.0,429.0,1.65,16.5,609.0,543.17,416.6
2016,5,9,12,0,333.0,442.0,1.7,17.0,754.0,690.6,522.21
2016,5,9,12,15,205.0,444.5,1.75,17.0,637.0,568.88,432.6
2016,5,9,12,30,77.0,447.0,1.8,17.0,520.0,445.64,340.95
2016,5,9,12,45,151.5,452.0,1.85,17.5,592.5,526.39,402.16
2016,5,9,13,0,226.0,457.0,1.9,18.0,665.0,589.7,448.36
2016,5,9,13,15,273.0,436.0,1.9,18.0,682.5,617.61,468.96
2016,5,9,13,30,320.0,415.0,1.9,18.0,700.0,629.2,478.27
2016,5,9,13,45,196.5,404.0,1.95,18.0,577.5,502.2,385.05
2016,5,9,14,0,73.0,393.0,2.0,18.0,455.0,381.31,294.08
2016,5,9,14,15,89.0,385.0,2.0,17.5,458.0,382.17,296.53
2016,5,9,14,30,105.0,377.0,2.0,17.0,461.0,381.59,297.23
2016,5,9,14,45,88.0,352.0,2.05,17.0,420.0,344.03,268.8
2016,5,9,15,0,71.0,327.0,2.1,17.0,379.0,307.76,241.23
2016,5,9,15,15,108.5,315.0,2.1,17.0,389.5,313.88,246.67
2016,5,9,15,30,146.0,303.0,2.1,17.0,400.0,323.17,253.96
2016,5,9,15,45,139.5,280.0,2.1,17.0,367.0,291.68,229.26
2016,5,9,16,0,133.0,257.0,2.1,17.0,334.0,260.72,204.8
2016,5,9,16,15,110.5,232.0,2.1,16.5,292.0,223.2,175.43
2016,5,9,16,30,88.0,207.0,2.1,16.0,250.0,184.93,145.2
2016,5,9,16,45,78.5,183.0,2.15,16.0,218.5,157.49,122.99
2016,5,9,17,0,69.0,159.0,2.2,16.0,187.0,131.41,101.84
2016,5,9,17,15,319.5,117.5,2.2,15.5,218.5,129.55,89.87
2016,5,9,17,30,570.0,76.0,2.2,15.0,250.0,94.79,57.08
2016,5,9,17,45,498.0,69.0,2.25,15.0,200.0,54.87,43.24
2016,5,9,18,0,426.0,62.0,2.3,15.0,150.0,49.68,38.4
2016,5,9,18,15,330.5,50.0,2.25,14.5,106.5,37.99,27.67
2016,5,9,18,30,235.0,38.0,2.2,14.0,63.0,28.77,18.71
2016,5,9,18,45,117.5,19.0,2.2,13.5,31.5,14.47,1.0
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,1.65,11.5,17.5,10.23,0.0
2016,5,10,5,30,125.0,26.0,1.7,12.0,35.0,19.61,7.36
2016,5,10,5,45,236.0,40.0,1.75,12.5,73.5,30.24,20.46
2016,5,10,6,0,347.0,54.0,1.8,13.0,112.0,40.93,30.6
2016,5,10,6,15,421.0,64.0,1.7,13.0,159.0,50.99,39.99
2016,5,10,6,30,495.0,74.0,1.6,13.0,206.0,60.47,48.68
2016,5,10,6,45,252.5,100.0,1.55,13.5,168.0,92.35,64.54
2016,5,10,7,0,10.0,126.0,1.5,14.0,130.0,95.14,75.02
2016,5,10,7,15,24.5,151.0,1.35,14.5,162.0,117.76,92.95
2016,5,10,7,30,39.0,176.0,1.2,15.0,194.0,143.63,113.38
2016,5,10,7,45,44.5,199.0,1.05,15.5,222.0,166.7,131.62
2016,5,10,8,0,50.0,222.0,0.9,16.0,250.0,190.62,150.24
2016,5,10,8,15,79.5,252.0,0.8,16.0,301.0,230.76,181.45
2016,5,10,8,30,109.0,282.0,0.7,16.0,352.0,274.25,214.85
2016,5,10,8,45,157.5,304.5,0.65,16.5,412.5,331.66,258.03
2016,5,10,9,0,206.0,327.0,0.6,17.0,473.0,387.29,298.91
2016,5,10,9,15,519.0,227.5,0.6,17.5,622.0,524.81,401.46
2016,5,10,9,30,832.0,128.0,0.6,18.0,771.0,667.35,503.39
2016,5,10,9,45,829.0,137.0,0.6,18.5,801.5,705.43,527.44
2016,5,10,10,0,826.0,146.0,0.6,19.0,832.0,740.42,550.0
2016,5,10,10,15,834.0,148.0,0.65,19.0,859.0,774.25,573.3
2016,5,10,10,30,842.0,150.0,0.7,19.0,886.0,805.42,594.54
2016,5,10,10,45,850.0,149.0,0.8,19.5,907.5,831.05,611.37
2016,5,10,11,0,858.0,148.0,0.9,20.0,929.0,841.28,617.66
2016,5,10,11,15,861.5,149.0,0.95,20.0,942.5,858.1,628.9
2016,5,10,11,30,865.0,150.0,1.0,20.0,956.0,871.64,637.99
2016,5,10,11,45,644.0,273.5,1.1,20.5,875.5,820.58,601.12
2016,5,10,12,0,423.0,397.0,1.2,21.0,795.0,738.11,541.61
2016,5,10,12,15,269.5,432.0,1.3,21.0,685.5,625.65,463.79
2016,5,10,12,30,116.0,467.0,1.4,21.0,576.0,510.35,380.96
2016,5,10,12,45,500.5,301.5,1.5,21.5,763.0,715.08,534.09
2016,5,10,13,0,885.0,136.0,1.6,22.0,950.0,864.53,638.45
2016,5,10,13,15,881.5,135.0,1.7,22.0,933.0,846.63,626.44
2016,5,10,13,30,878.0,134.0,1.8,22.0,916.0,825.44,613.97
2016,5,10,13,45,659.5,236.5,1.9,22.0,815.0,741.7,554.51
2016,5,10,14,0,441.0,339.0,2.0,22.0,714.0,641.9,482.33
2016,5,10,14,15,409.5,341.0,2.05,21.5,679.5,603.92,456.94
2016,5,10,14,30,378.0,343.0,2.1,21.0,645.0,557.44,424.6
2016,5,10,14,45,359.5,329.5,2.2,21.0,606.0,517.03,395.67
2016,5,10,15,0,341.0,316.0,2.3,21.0,567.0,476.9,366.34
2016,5,10,15,15,256.0,310.0,2.35,20.5,492.0,406.55,314.0
2016,5,10,15,30,171.0,304.0,2.4,20.0,417.0,335.9,260.79
2016,5,10,15,45,151.5,281.0,2.45,20.0,376.0,297.27,231.16
2016,5,10,16,0,132.0,258.0,2.5,20.0,335.0,260.45,202.49
2016,5,10,16,15,149.5,234.0,2.55,19.5,314.0,237.97,184.54
2016,5,10,16,30,167.0,210.0,2.6,19.0,293.0,213.59,164.39
2016,5,10,16,45,119.0,185.5,2.65,19.0,241.5,171.11,131.16
2016,5,10,17,0,71.0,161.0,2.7,19.0,190.0,132.92,101.84
2016,5,10,17,15,62.5,139.5,2.65,18.0,162.5,109.96,83.92
2016,5,10,17,30,54.0,118.0,2.6,17.0,135.0,88.3,67.34
2016,5,10,17,45,261.5,88.0,2.6,16.5,145.5,63.98,51.01
2016,5,10,18,0,469.0,58.0,2.6,16.0,156.0,46.83,35.74
2016,5,10,18,15,375.5,47.0,2.5,15.5,112.0,38.09,27.67
2016,5,10,18,30,282.0,36.0,2.4,15.0,68.0,29.32,19.17
2016,5,10,18,45,141.0,18.0,2.3,14.5,34.0,13.82,1.59
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,12.5,1.9,11.5,19.5,9.83,0.0
2016,5,11,5,30,198.0,25.0,2.0,12.0,39.0,19.14,7.69
2016,5,11,5,45,307.0,37.0,2.1,12.5,79.5,30.1,20.4
2016,5,11,6,0,416.0,49.0,2.2,13.0,120.0,39.83,29.65
2016,5,11,6,15,488.0,57.0,2.1,13.0,168.0,46.05,35.61
2016,5,11,6,30,560.0,65.0,2.0,13.0,216.0,53.65,42.6
2016,5,11,6,45,280.0,74.0,1.95,13.5,149.5,75.5,49.4
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,63.27,48.55
2016,5,11,7,15,5.0,120.0,1.85,14.0,122.0,91.73,72.25
2016,5,11,7,30,10.0,157.0,1.8,14.0,161.0,121.17,96.42
2016,5,11,7,45,5.0,156.0,1.75,14.5,158.0,120.42,95.44
2016,5,11,8,0,0.0,155.0,1.7,15.0,155.0,118.76,93.71
2016,5,11,8,15,57.0,219.5,1.65,15.5,255.5,195.85,155.24
2016,5,11,8,30,114.0,284.0,1.6,16.0,356.0,283.68,223.82
2016,5,11,8,45,76.5,286.0,1.55,16.5,336.0,267.44,210.29
2016,5,11,9,0,39.0,288.0,1.5,17.0,316.0,253.21,198.38
2016,5,11,9,15,49.5,315.0,1.45,17.0,352.5,284.87,222.72
2016,5,11,9,30,60.0,342.0,1.4,17.0,389.0,317.54,247.37
2016,5,11,9,45,79.5,369.0,1.4,17.5,434.0,357.25,276.81
2016,5,11,10,0,99.0,396.0,1.4,18.0,479.0,398.32,306.77
2016,5,11,10,15,81.5,399.0,1.4,18.0,468.5,392.29,301.41
2016,5,11,10,30,64.0,402.0,1.4,18.0,458.0,384.83,295.24
2016,5,11,10,45,89.5,426.0,1.45,18.5,506.5,428.6,327.48
2016,5,11,11,0,115.0,450.0,1.5,19.0,555.0,486.64,369.17
2016,5,11,11,15,269.0,421.0,1.55,19.0,671.0,605.63,457.52
2016,5,11,11,30,423.0,392.0,1.6,19.0,787.0,725.81,543.45
2016,5,11,11,45,424.5,394.5,1.65,19.0,792.5,733.39,547.82
2016,5,11,12,0,426.0,397.0,1.7,19.0,798.0,738.75,551.78
2016,5,11,12,15,267.5,431.0,1.75,19.0,683.0,621.57,467.49
2016,5,11,12,30,109.0,465.0,1.8,19.0,568.0,487.28,369.0
2016,5,11,12,45,509.0,294.5,1.9,19.5,765.0,714.14,540.84
2016,5,11,13,0,909.0,124.0,2.0,20.0,962.0,871.77,652.24
2016,5,11,13,15,552.5,283.5,2.05,20.0,790.5,724.08,545.15
2016,5,11,13,30,196.0,443.0,2.1,20.0,619.0,539.75,408.47
2016,5,11,13,45,321.0,390.0,2.15,20.0,668.0,595.39,452.8
2016,5,11,14,0,446.0,337.0,2.2,20.0,717.0,642.22,488.45
2016,5,11,14,15,451.0,319.0,2.2,19.5,691.5,613.95,469.05
2016,5,11,14,30,456.0,301.0,2.2,19.0,666.0,583.66,448.36
2016,5,11,14,45,310.0,324.5,2.2,19.0,567.5,479.97,370.71
2016,5,11,15,0,164.0,348.0,2.2,19.0,469.0,387.8,300.61
2016,5,11,15,15,222.0,319.0,2.15,19.0,472.5,386.25,300.23
2016,5,11,15,30,280.0,290.0,2.1,19.0,476.0,385.99,299.64
2016,5,11,15,45,180.0,270.5,2.1,19.0,387.0,301.43,234.53
2016,5,11,16,0,80.0,251.0,2.1,19.0,298.0,228.45,178.34
2016,5,11,16,15,56.5,220.5,2.05,18.5,252.0,190.44,149.01
2016,5,11,16,30,33.0,190.0,2.0,18.0,206.0,155.41,121.78
2016,5,11,16,45,29.0,170.0,1.95,17.5,183.0,135.76,106.31
2016,5,11,17,0,25.0,150.0,1.9,17.0,160.0,116.43,90.94
2016,5,11,17,15,311.5,111.0,1.8,16.5,208.5,122.43,84.0
2016,5,11,17,30,598.0,72.0,1.7,16.0,257.0,91.37,53.77
2016,5,11,17,45,539.0,64.0,1.65,16.0,207.5,51.41,40.03
2016,5,11,18,0,480.0,56.0,1.6,16.0,158.0,45.31,34.45
2016,5,11,18,15,388.0,46.0,1.55,15.5,113.5,37.32,27.05
2016,5,11,18,30,296.0,36.0,1.5,15.0,69.0,29.34,19.3
2016,5,11,18,45,148.0,18.0,1.45,14.5,34.5,14.43,2.7
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.5,14.0,2.25,11.0,18.5,11.02,0.0
2016,5,12,5,30,127.0,28.0,2.4,11.0,37.0,21.07,9.65
2016,5,12,5,45,222.5,43.5,2.55,11.5,75.5,32.65,22.77
2016,5,12,6,0,318.0,59.0,2.7,12.0,114.0,44.2,33.67
2016,5,12,6,15,162.0,76.0,2.7,12.0,104.5,54.94,43.7
2016,5,12,6,30,6.0,93.0,2.7,12.0,95.0,67.81,55.45
2016,5,12,6,45,13.5,112.5,2.75,12.5,117.5,83.68,65.88
2016,5,12,7,0,21.0,132.0,2.8,13.0,140.0,100.68,79.57
2016,5,12,7,15,21.5,150.0,2.75,13.0,159.0,116.33,92.52
2016,5,12,7,30,22.0,168.0,2.7,13.0,178.0,132.1,105.52
2016,5,12,7,45,50.5,201.0,2.65,13.5,228.0,169.53,135.29
2016,5,12,8,0,79.0,234.0,2.6,14.0,278.0,209.56,167.05
2016,5,12,8,15,67.0,250.0,2.55,14.0,289.5,223.24,178.22
2016,5,12,8,30,55.0,266.0,2.5,14.0,301.0,235.56,188.04
2016,5,12,8,45,54.5,284.5,2.5,14.5,321.0,254.51,202.56
2016,5,12,9,0,54.0,303.0,2.5,15.0,341.0,273.38,216.79
2016,5,12,9,15,84.5,335.0,2.4,15.5,398.5,321.94,254.22
2016,5,12,9,30,115.0,367.0,2.3,16.0,456.0,382.53,300.09
2016,5,12,9,45,129.5,386.5,2.25,16.5,491.0,415.48,324.07
2016,5,12,10,0,144.0,406.0,2.2,17.0,526.0,449.06,348.29
2016,5,12,10,15,156.0,420.5,2.15,17.0,554.5,477.0,368.67
2016,5,12,10,30,168.0,435.0,2.1,17.0,583.0,504.98,388.91
2016,5,12,10,45,186.5,445.0,2.1,17.5,613.0,534.11,409.41
2016,5,12,11,0,205.0,455.0,2.1,18.0,643.0,563.12,429.59
2016,5,12,11,15,317.5,422.5,2.1,18.0,717.5,645.65,490.87
2016,5,12,11,30,430.0,390.0,2.1,18.0,792.0,728.19,550.48
2016,5,12,11,45,345.0,427.5,2.1,18.0,751.0,681.49,515.15
2016,5,12,12,0,260.0,465.0,2.1,18.0,710.0,643.52,486.47
2016,5,12,12,15,268.5,461.5,2.1,18.0,714.0,647.54,489.84
2016,5,12,12,30,277.0,458.0,2.1,18.0,718.0,649.95,491.78
2016,5,12,12,45,547.5,315.5,2.15,18.5,823.0,762.77,576.94
2016,5,12,13,0,818.0,173.0,2.2,19.0,928.0,848.95,640.47
2016,5,12,13,15,612.5,275.0,2.25,18.5,834.5,763.74,578.22
2016,5,12,13,30,407.0,377.0,2.3,18.0,741.0,671.03,510.61
2016,5,12,13,45,602.5,271.0,2.35,18.0,793.5,722.07,552.14
2016,5,12,14,0,798.0,165.0,2.4,18.0,846.0,752.76,577.53
2016,5,12,14,15,646.5,228.0,2.4,18.0,767.0,678.1,521.26
2016,5,12,14,30,495.0,291.0,2.4,18.0,688.0,600.1,462.8
2016,5,12,14,45,630.5,220.5,2.45,18.0,701.5,609.78,471.94
2016,5,12,15,0,766.0,150.0,2.5,18.0,715.0,600.77,465.9
2016,5,12,15,15,750.0,146.5,2.55,17.5,673.5,554.43,430.82
2016,5,12,15,30,734.0,143.0,2.6,17.0,632.0,506.08,393.36
2016,5,12,15,45,721.5,135.5,2.65,17.0,588.0,455.44,352.28
2016,5,12,16,0,709.0,128.0,2.7,17.0,544.0,404.33,309.62
2016,5,12,16,15,683.0,123.5,2.75,16.5,495.5,350.75,264.66
2016,5,12,16,30,657.0,119.0,2.8,16.0,447.0,298.59,219.94
2016,5,12,16,45,629.5,111.0,2.9,16.0,397.5,244.98,173.56
2016,5,12,17,0,602.0,103.0,3.0,16.0,348.0,193.64,130.01
2016,5,12,17,15,556.5,95.5,3.0,15.5,297.5,143.04,91.03
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,97.4,62.02
2016,5,12,17,45,452.0,77.5,3.05,14.5,199.5,58.15,46.28
2016,5,12,18,0,393.0,67.0,3.1,14.0,152.0,50.4,39.24
2016,5,12,18,15,305.5,54.0,3.05,13.5,109.0,40.62,30.2
2016,5,12,18,30,218.0,41.0,3.0,13.0,66.0,30.84,20.82
2016,5,12,18,45,109.0,24.5,2.95,13.0,37.0,18.47,5.92
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
