Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.0,2.7,11.0,10.0,7.87,0.0
2016,5,13,5,30,0.0,20.0,2.8,11.0,20.0,15.26,5.77
2016,5,13,5,45,1.5,39.0,2.95,11.5,39.5,29.19,19.81
2016,5,13,6,0,3.0,58.0,3.1,12.0,59.0,42.79,32.45
2016,5,13,6,15,13.0,78.5,3.1,12.0,82.0,57.33,45.85
2016,5,13,6,30,23.0,99.0,3.1,12.0,105.0,70.56,57.91
2016,5,13,6,45,31.5,119.5,3.15,12.0,130.0,88.71,69.69
2016,5,13,7,0,40.0,140.0,3.2,12.0,155.0,108.26,85.47
2016,5,13,7,15,111.5,166.5,3.15,12.5,216.5,146.69,114.31
2016,5,13,7,30,183.0,193.0,3.1,13.0,278.0,193.27,150.38
2016,5,13,7,45,98.0,191.5,3.1,13.5,237.5,180.0,142.54
2016,5,13,8,0,13.0,190.0,3.1,14.0,197.0,149.76,119.46
2016,5,13,8,15,124.5,235.5,3.1,14.0,314.5,240.5,191.92
2016,5,13,8,30,236.0,281.0,3.1,14.0,432.0,336.63,268.02
2016,5,13,8,45,349.0,270.0,3.1,14.5,510.0,406.65,322.73
2016,5,13,9,0,462.0,259.0,3.1,15.0,588.0,488.21,385.87
2016,5,13,9,15,401.5,300.0,3.15,15.0,597.0,508.23,400.96
2016,5,13,9,30,341.0,341.0,3.2,15.0,606.0,514.18,405.09
2016,5,13,9,45,414.5,326.5,3.25,15.5,663.0,576.91,452.58
2016,5,13,10,0,488.0,312.0,3.3,16.0,720.0,634.92,495.69
2016,5,13,10,15,690.0,218.5,3.35,16.0,815.5,726.88,566.61
2016,5,13,10,30,892.0,125.0,3.4,16.0,911.0,805.23,626.55
2016,5,13,10,45,899.5,124.0,3.5,16.5,931.5,830.71,642.82
2016,5,13,11,0,907.0,123.0,3.6,17.0,952.0,853.07,657.23
2016,5,13,11,15,909.5,123.5,3.7,17.0,965.0,869.34,668.63
2016,5,13,11,30,912.0,124.0,3.8,17.0,978.0,882.13,677.71
2016,5,13,11,45,915.0,123.0,3.9,17.0,983.5,890.57,683.86
2016,5,13,12,0,918.0,122.0,4.0,17.0,989.0,895.47,687.65
2016,5,13,12,15,917.5,121.5,4.05,17.0,987.0,894.25,687.03
2016,5,13,12,30,917.0,121.0,4.1,17.0,985.0,889.46,684.05
2016,5,13,12,45,914.0,121.5,4.15,17.0,974.5,879.86,677.8
2016,5,13,13,0,911.0,122.0,4.2,17.0,964.0,866.76,669.17
2016,5,13,13,15,907.5,121.0,4.2,16.5,947.0,848.53,657.99
2016,5,13,13,30,904.0,120.0,4.2,16.0,930.0,826.92,644.42
2016,5,13,13,45,903.0,116.5,4.25,16.0,907.0,801.8,627.28
2016,5,13,14,0,902.0,113.0,4.3,16.0,884.0,773.36,607.32
2016,5,13,14,15,894.5,111.5,4.25,16.0,853.0,738.87,581.37
2016,5,13,14,30,887.0,110.0,4.2,16.0,822.0,701.73,553.1
2016,5,13,14,45,882.0,106.0,4.2,16.0,786.5,661.55,522.21
2016,5,13,15,0,877.0,102.0,4.2,16.0,751.0,618.93,488.79
2016,5,13,15,15,864.5,100.0,4.15,15.5,709.0,571.67,451.65
2016,5,13,15,30,852.0,98.0,4.1,15.0,667.0,523.02,412.32
2016,5,13,15,45,842.0,93.0,4.05,15.0,622.0,471.83,369.08
2016,5,13,16,0,832.0,88.0,4.0,15.0,577.0,419.34,323.61
2016,5,13,16,15,811.0,85.0,3.9,14.5,527.5,363.34,274.87
2016,5,13,16,30,790.0,82.0,3.8,14.0,478.0,307.98,225.72
2016,5,13,16,45,767.5,77.0,3.75,14.0,427.5,251.47,175.16
2016,5,13,17,0,745.0,72.0,3.7,14.0,377.0,196.38,127.13
2016,5,13,17,15,706.5,67.5,3.6,13.5,325.0,141.49,84.08
2016,5,13,17,30,668.0,63.0,3.5,13.0,273.0,90.47,52.32
2016,5,13,17,45,615.0,56.5,3.45,13.0,222.5,46.58,36.23
2016,5,13,18,0,562.0,50.0,3.4,13.0,172.0,41.35,31.38
2016,5,13,18,15,473.5,42.0,3.2,12.5,126.0,34.67,25.1
2016,5,13,18,30,385.0,34.0,3.0,12.0,80.0,28.07,18.61
2016,5,13,18,45,239.5,22.5,2.85,12.0,46.5,18.41,6.61
2016,5,13,19,0,94.0,11.0,2.7,12.0,13.0,8.65,0.0
2016,5,13,19,15,47.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,7.47,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,14.49,5.41
2016,5,14,5,45,0.0,36.5,2.35,12.5,36.5,27.55,18.35
2016,5,14,6,0,0.0,54.0,2.5,13.0,54.0,40.21,30.07
2016,5,14,6,15,3.0,74.0,2.5,13.5,75.0,54.44,43.03
2016,5,14,6,30,6.0,94.0,2.5,14.0,96.0,68.56,55.68
2016,5,14,6,45,11.5,113.0,2.55,14.5,117.5,83.86,65.58
2016,5,14,7,0,17.0,132.0,2.6,15.0,139.0,100.07,78.6
2016,5,14,7,15,24.5,154.0,2.5,15.0,165.0,119.57,94.34
2016,5,14,7,30,32.0,176.0,2.4,15.0,191.0,141.12,111.73
2016,5,14,7,45,67.5,208.0,2.3,15.5,244.5,179.31,141.59
2016,5,14,8,0,103.0,240.0,2.2,16.0,298.0,221.93,174.97
2016,5,14,8,15,100.5,262.0,2.1,16.0,322.5,245.47,193.84
2016,5,14,8,30,98.0,284.0,2.0,16.0,347.0,268.73,212.19
2016,5,14,8,45,82.0,298.5,1.95,16.5,353.5,278.87,219.57
2016,5,14,9,0,66.0,313.0,1.9,17.0,360.0,287.29,225.35
2016,5,14,9,15,75.5,336.0,1.9,17.0,393.0,316.32,247.58
2016,5,14,9,30,85.0,359.0,1.9,17.0,426.0,346.1,270.1
2016,5,14,9,45,111.0,383.0,1.9,17.5,474.0,398.43,309.09
2016,5,14,10,0,137.0,407.0,1.9,18.0,522.0,443.13,341.66
2016,5,14,10,15,182.5,419.0,1.95,18.0,577.5,493.39,379.2
2016,5,14,10,30,228.0,431.0,2.0,18.0,633.0,545.47,417.62
2016,5,14,10,45,329.0,405.0,2.05,18.0,703.0,622.02,474.46
2016,5,14,11,0,430.0,379.0,2.1,18.0,773.0,700.46,531.46
2016,5,14,11,15,284.0,425.0,2.15,18.0,686.5,617.21,469.05
2016,5,14,11,30,138.0,471.0,2.2,18.0,600.0,526.87,401.13
2016,5,14,11,45,171.0,473.5,2.25,18.5,635.0,558.67,424.82
2016,5,14,12,0,204.0,476.0,2.3,19.0,670.0,589.75,447.0
2016,5,14,12,15,230.0,470.5,2.35,19.0,688.5,606.83,459.84
2016,5,14,12,30,256.0,465.0,2.4,19.0,707.0,635.35,480.72
2016,5,14,12,45,265.5,457.5,2.45,19.0,705.5,633.61,479.87
2016,5,14,13,0,275.0,450.0,2.5,19.0,704.0,630.22,478.07
2016,5,14,13,15,574.5,291.5,2.55,19.0,810.0,742.19,564.85
2016,5,14,13,30,874.0,133.0,2.6,19.0,916.0,812.01,619.02
2016,5,14,13,45,866.5,132.5,2.65,19.0,891.5,785.27,600.54
2016,5,14,14,0,859.0,132.0,2.7,19.0,867.0,755.69,579.8
2016,5,14,14,15,850.5,130.0,2.75,18.5,836.5,721.46,556.46
2016,5,14,14,30,842.0,128.0,2.8,18.0,806.0,691.2,535.22
2016,5,14,14,45,828.5,127.5,2.85,18.0,768.5,649.49,504.15
2016,5,14,15,0,815.0,127.0,2.9,18.0,731.0,606.12,471.15
2016,5,14,15,15,800.5,124.0,2.9,18.0,689.5,558.61,434.08
2016,5,14,15,30,786.0,121.0,2.9,18.0,648.0,510.09,395.27
2016,5,14,15,45,764.0,119.0,2.95,18.0,601.5,458.29,353.03
2016,5,14,16,0,742.0,117.0,3.0,18.0,555.0,405.11,308.64
2016,5,14,16,15,467.0,165.0,2.95,17.5,432.0,301.97,229.68
2016,5,14,16,30,192.0,213.0,2.9,17.0,309.0,220.95,170.51
2016,5,14,16,45,126.5,187.5,2.9,16.5,248.5,172.7,133.31
2016,5,14,17,0,61.0,162.0,2.9,16.0,188.0,131.0,101.82
2016,5,14,17,15,52.5,141.0,2.85,15.5,161.0,109.16,84.53
2016,5,14,17,30,44.0,120.0,2.8,15.0,134.0,88.61,68.54
2016,5,14,17,45,239.5,92.0,2.75,15.0,147.0,66.34,53.45
2016,5,14,18,0,435.0,64.0,2.7,15.0,160.0,51.08,39.72
2016,5,14,18,15,345.5,53.0,2.55,14.5,116.5,40.23,29.79
2016,5,14,18,30,256.0,42.0,2.4,14.0,73.0,31.77,21.67
2016,5,14,18,45,128.0,27.0,2.25,14.0,42.5,20.35,8.43
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,9.44,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.0,2.2,12.5,21.5,11.8,0.0
2016,5,15,5,30,155.0,30.0,2.2,13.0,43.0,22.63,11.89
2016,5,15,5,45,261.0,43.0,2.25,13.5,82.5,32.54,22.63
2016,5,15,6,0,367.0,56.0,2.3,14.0,122.0,42.52,32.0
2016,5,15,6,15,438.0,65.5,2.15,14.0,169.5,52.07,40.85
2016,5,15,6,30,509.0,75.0,2.0,14.0,217.0,59.14,47.33
2016,5,15,6,45,564.5,80.5,1.85,14.5,268.0,99.53,60.76
2016,5,15,7,0,620.0,86.0,1.7,15.0,319.0,148.12,92.21
2016,5,15,7,15,656.5,91.5,1.65,15.5,370.0,199.06,132.27
2016,5,15,7,30,693.0,97.0,1.6,16.0,421.0,253.38,177.82
2016,5,15,7,45,724.0,99.5,1.55,16.5,472.0,306.62,223.43
2016,5,15,8,0,755.0,102.0,1.5,17.0,523.0,364.04,271.83
2016,5,15,8,15,775.0,105.5,1.5,17.0,570.5,416.97,316.58
2016,5,15,8,30,795.0,109.0,1.5,17.0,618.0,470.19,360.38
2016,5,15,8,45,814.0,110.5,1.5,17.5,662.5,521.11,400.5
2016,5,15,9,0,833.0,112.0,1.5,18.0,707.0,571.57,438.97
2016,5,15,9,15,845.0,114.0,1.55,18.5,746.0,613.59,470.54
2016,5,15,9,30,857.0,116.0,1.6,19.0,785.0,657.04,502.21
2016,5,15,9,45,878.0,111.0,1.65,19.5,822.0,698.7,531.95
2016,5,15,10,0,899.0,106.0,1.7,20.0,859.0,738.74,559.9
2016,5,15,10,15,905.5,107.5,1.85,20.0,886.5,771.93,584.29
2016,5,15,10,30,912.0,109.0,2.0,20.0,914.0,802.19,605.65
2016,5,15,10,45,916.5,110.0,2.15,20.0,934.5,827.39,623.25
2016,5,15,11,0,921.0,111.0,2.3,20.0,955.0,849.29,638.69
2016,5,15,11,15,923.5,111.5,2.4,20.0,968.0,865.74,650.07
2016,5,15,11,30,926.0,112.0,2.5,20.0,981.0,878.67,659.2
2016,5,15,11,45,926.0,113.0,2.7,20.5,986.0,886.38,664.4
2016,5,15,12,0,926.0,114.0,2.9,21.0,991.0,890.48,667.2
2016,5,15,12,15,926.0,114.0,2.95,20.5,989.0,890.12,668.57
2016,5,15,12,30,926.0,114.0,3.0,20.0,987.0,886.17,667.61
2016,5,15,12,45,928.0,111.0,3.15,20.0,978.5,877.68,663.04
2016,5,15,13,0,930.0,108.0,3.3,20.0,970.0,865.52,655.98
2016,5,15,13,15,926.5,107.0,3.35,20.0,953.0,847.03,643.97
2016,5,15,13,30,923.0,106.0,3.4,20.0,936.0,825.11,629.62
2016,5,15,13,45,916.0,106.0,3.5,20.0,911.0,798.09,611.91
2016,5,15,14,0,909.0,106.0,3.6,20.0,886.0,768.03,591.46
2016,5,15,14,15,902.0,105.0,3.65,19.5,855.0,734.24,568.1
2016,5,15,14,30,895.0,104.0,3.7,19.0,824.0,697.76,542.19
2016,5,15,14,45,885.5,102.0,3.75,19.0,787.5,656.33,510.97
2016,5,15,15,0,876.0,100.0,3.8,19.0,751.0,612.8,477.41
2016,5,15,15,15,863.0,98.0,3.85,18.5,709.0,565.5,440.95
2016,5,15,15,30,850.0,96.0,3.9,18.0,667.0,516.87,402.28
2016,5,15,15,45,832.0,94.0,4.0,18.0,620.0,465.49,359.63
2016,5,15,16,0,814.0,92.0,4.1,18.0,573.0,412.5,314.54
2016,5,15,16,15,792.0,88.5,4.1,17.5,524.0,356.84,266.77
2016,5,15,16,30,770.0,85.0,4.1,17.0,475.0,301.96,218.71
2016,5,15,16,45,738.0,82.0,4.1,17.0,423.0,246.22,169.84
2016,5,15,17,0,706.0,79.0,4.1,17.0,371.0,192.98,124.51
2016,5,15,17,15,665.5,74.0,4.0,16.5,319.5,136.24,80.67
2016,5,15,17,30,625.0,69.0,3.9,16.0,268.0,86.9,50.58
2016,5,15,17,45,562.5,63.0,3.85,16.0,218.0,50.8,39.52
2016,5,15,18,0,500.0,57.0,3.8,16.0,168.0,46.15,35.23
2016,5,15,18,15,412.0,47.5,3.7,15.5,123.0,38.56,28.22
2016,5,15,18,30,324.0,38.0,3.6,15.0,78.0,30.98,20.95
2016,5,15,18,45,192.0,25.0,3.5,14.5,45.5,19.13,8.04
2016,5,15,19,0,60.0,12.0,3.4,14.0,13.0,9.44,0.0
2016,5,15,19,15,30.0,6.0,3.4,14.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.0,15.0,2.0,12.0,22.0,11.4,0.0
2016,5,16,5,30,160.0,30.0,2.0,12.0,44.0,22.65,12.26
2016,5,16,5,45,256.5,43.5,2.05,12.5,83.0,32.87,23.07
2016,5,16,6,0,353.0,57.0,2.1,13.0,122.0,43.11,32.68
2016,5,16,6,15,422.5,67.0,2.05,13.5,168.5,53.05,41.82
2016,5,16,6,30,492.0,77.0,2.0,14.0,215.0,60.42,48.47
2016,5,16,6,45,545.5,83.5,2.0,14.5,265.0,99.56,61.68
2016,5,16,7,0,599.0,90.0,2.0,15.0,315.0,147.44,92.66
2016,5,16,7,15,635.0,95.5,2.0,15.5,365.5,197.0,131.55
2016,5,16,7,30,671.0,101.0,2.0,16.0,416.0,249.9,175.96
2016,5,16,7,45,703.5,103.5,2.05,16.5,466.5,302.32,221.02
2016,5,16,8,0,736.0,106.0,2.1,17.0,517.0,359.13,269.28
2016,5,16,8,15,756.5,109.5,2.1,17.5,564.0,411.21,313.1
2016,5,16,8,30,777.0,113.0,2.1,18.0,611.0,463.66,355.97
2016,5,16,8,45,796.5,114.5,2.1,18.5,655.5,513.93,395.91
2016,5,16,9,0,816.0,116.0,2.1,19.0,700.0,563.82,434.33
2016,5,16,9,15,828.0,118.0,2.1,19.5,738.5,609.03,468.17
2016,5,16,9,30,840.0,120.0,2.1,20.0,777.0,647.59,496.37
2016,5,16,9,45,859.5,116.0,2.1,20.5,813.0,688.46,525.51
2016,5,16,10,0,879.0,112.0,2.1,21.0,849.0,727.68,552.75
2016,5,16,10,15,885.5,113.5,2.1,21.0,876.5,760.2,575.63
2016,5,16,10,30,892.0,115.0,2.1,21.0,904.0,789.88,595.77
2016,5,16,10,45,897.0,115.5,2.15,21.5,924.5,814.53,611.02
2016,5,16,11,0,902.0,116.0,2.2,22.0,945.0,835.99,624.09
2016,5,16,11,15,905.0,116.5,2.25,22.0,958.0,852.52,635.06
2016,5,16,11,30,908.0,117.0,2.3,22.0,971.0,865.62,643.85
2016,5,16,11,45,910.0,117.5,2.35,22.0,977.0,874.42,649.86
2016,5,16,12,0,912.0,118.0,2.4,22.0,983.0,879.72,653.65
2016,5,16,12,15,911.5,118.0,2.45,22.0,981.0,878.95,653.5
2016,5,16,12,30,911.0,118.0,2.5,22.0,979.0,874.66,651.14
2016,5,16,12,45,910.5,116.5,2.6,22.0,969.5,865.56,646.02
2016,5,16,13,0,910.0,115.0,2.7,22.0,960.0,852.93,638.57
2016,5,16,13,15,906.5,114.5,2.75,22.0,943.0,835.26,627.37
2016,5,16,13,30,903.0,114.0,2.8,22.0,926.0,814.23,613.91
2016,5,16,13,45,899.0,112.0,2.85,22.0,902.5,788.28,597.02
2016,5,16,14,0,895.0,110.0,2.9,22.0,879.0,759.21,577.16
2016,5,16,14,15,887.5,109.0,2.9,22.0,848.5,725.56,553.04
2016,5,16,14,30,880.0,108.0,2.9,22.0,818.0,689.3,526.6
2016,5,16,14,45,867.0,107.5,2.95,22.0,780.5,647.61,495.84
2016,5,16,15,0,854.0,107.0,3.0,22.0,743.0,604.12,463.02
2016,5,16,15,15,841.0,105.0,3.0,21.5,701.5,557.82,427.94
2016,5,16,15,30,828.0,103.0,3.0,21.0,660.0,511.89,391.97
2016,5,16,15,45,804.0,102.5,3.05,21.0,612.5,458.88,349.0
2016,5,16,16,0,780.0,102.0,3.1,21.0,565.0,406.21,305.19
2016,5,16,16,15,757.5,98.5,3.1,20.5,516.5,352.17,259.75
2016,5,16,16,30,735.0,95.0,3.1,20.0,468.0,299.02,214.14
2016,5,16,16,45,700.5,91.5,3.1,19.5,416.5,241.15,165.05
2016,5,16,17,0,666.0,88.0,3.1,19.0,365.0,188.77,121.58
2016,5,16,17,15,624.0,82.5,3.05,18.5,314.5,137.07,82.47
2016,5,16,17,30,582.0,77.0,3.0,18.0,264.0,89.71,53.97
2016,5,16,17,45,520.5,69.5,2.95,17.5,214.5,55.2,43.14
2016,5,16,18,0,459.0,62.0,2.9,17.0,165.0,49.63,38.16
2016,5,16,18,15,371.5,51.5,2.85,16.5,121.0,41.44,30.64
2016,5,16,18,30,284.0,41.0,2.8,16.0,77.0,31.23,21.13
2016,5,16,18,45,163.5,26.5,2.75,15.5,45.5,20.12,9.13
2016,5,16,19,0,43.0,12.0,2.7,15.0,14.0,9.44,0.0
2016,5,16,19,15,21.5,6.0,2.65,14.5,7.0,4.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,14.0,1.85,14.5,25.5,11.29,0.0
2016,5,17,5,30,253.0,28.0,1.9,15.0,51.0,22.86,12.46
2016,5,17,5,45,358.0,38.5,1.95,15.5,92.5,31.41,21.54
2016,5,17,6,0,463.0,49.0,2.0,16.0,134.0,39.99,29.56
2016,5,17,6,15,530.0,56.0,2.0,16.5,183.0,45.52,34.69
2016,5,17,6,30,597.0,63.0,2.0,17.0,232.0,51.09,39.67
2016,5,17,6,45,645.5,68.5,2.05,17.5,284.0,93.81,53.29
2016,5,17,7,0,694.0,74.0,2.1,18.0,336.0,145.85,86.27
2016,5,17,7,15,727.0,78.0,2.15,18.5,388.5,202.04,130.2
2016,5,17,7,30,760.0,82.0,2.2,19.0,441.0,257.49,176.71
2016,5,17,7,45,785.5,85.0,2.3,20.0,492.0,312.39,223.65
2016,5,17,8,0,811.0,88.0,2.4,21.0,543.0,368.65,271.17
2016,5,17,8,15,829.5,91.0,2.4,21.0,591.0,423.13,317.36
2016,5,17,8,30,848.0,94.0,2.4,21.0,639.0,477.03,361.93
2016,5,17,8,45,862.5,96.5,2.45,21.5,683.5,527.97,402.48
2016,5,17,9,0,877.0,99.0,2.5,22.0,728.0,577.92,441.03
2016,5,17,9,15,888.0,100.5,2.45,22.5,767.5,623.67,474.98
2016,5,17,9,30,899.0,102.0,2.4,23.0,807.0,667.59,506.54
2016,5,17,9,45,907.5,103.5,2.4,23.5,841.0,707.77,534.77
2016,5,17,10,0,916.0,105.0,2.4,24.0,875.0,745.5,560.56
2016,5,17,10,15,922.0,106.0,2.35,24.0,902.0,778.29,583.15
2016,5,17,10,30,928.0,107.0,2.3,24.0,929.0,808.09,602.57
2016,5,17,10,45,931.5,108.5,2.3,24.5,949.0,833.23,617.52
2016,5,17,11,0,935.0,110.0,2.3,25.0,969.0,855.0,630.15
2016,5,17,11,15,937.0,110.5,2.25,25.0,981.5,871.21,639.91
2016,5,17,11,30,939.0,111.0,2.2,25.0,994.0,883.85,647.38
2016,5,17,11,45,939.0,111.5,2.15,25.0,999.0,891.21,651.46
2016,5,17,12,0,939.0,112.0,2.1,25.0,1004.0,894.94,653.27
2016,5,17,12,15,938.0,112.0,2.05,25.0,1001.5,893.76,651.99
2016,5,17,12,30,937.0,112.0,2.0,25.0,999.0,888.95,648.47
2016,5,17,12,45,935.5,111.0,2.0,25.5,989.0,879.25,641.12
2016,5,17,13,0,934.0,110.0,2.0,26.0,979.0,865.95,631.55
2016,5,17,13,15,930.5,109.5,2.0,26.0,961.0,847.92,620.22
2016,5,17,13,30,927.0,109.0,2.0,26.0,943.0,826.46,606.68
2016,5,17,13,45,920.0,108.5,2.0,26.0,918.0,799.02,589.16
2016,5,17,14,0,913.0,108.0,2.0,26.0,893.0,768.54,568.87
2016,5,17,14,15,905.5,106.5,2.05,26.0,862.0,733.98,545.34
2016,5,17,14,30,898.0,105.0,2.1,26.0,831.0,696.75,519.44
2016,5,17,14,45,888.5,103.0,2.15,26.0,794.0,655.36,489.97
2016,5,17,15,0,879.0,101.0,2.2,26.0,757.0,611.87,458.2
2016,5,17,15,15,866.0,99.0,2.25,25.5,715.0,564.61,423.6
2016,5,17,15,30,853.0,97.0,2.3,25.0,673.0,516.01,386.79
2016,5,17,15,45,836.5,94.5,2.35,25.0,626.5,464.84,346.08
2016,5,17,16,0,820.0,92.0,2.4,25.0,580.0,411.96,302.89
2016,5,17,16,15,798.5,88.5,2.4,24.5,530.5,356.36,257.03
2016,5,17,16,30,777.0,85.0,2.4,24.0,481.0,301.47,210.75
2016,5,17,16,45,746.5,81.5,2.45,23.5,429.0,245.5,163.75
2016,5,17,17,0,716.0,78.0,2.5,23.0,377.0,191.84,119.81
2016,5,17,17,15,676.5,73.0,2.4,22.0,325.5,134.87,77.36
2016,5,17,17,30,637.0,68.0,2.3,21.0,274.0,85.17,48.35
2016,5,17,17,45,576.5,62.0,2.25,20.5,223.5,50.17,38.24
2016,5,17,18,0,516.0,56.0,2.2,20.0,173.0,45.47,34.08
2016,5,17,18,15,431.0,47.0,2.15,19.0,128.0,38.24,27.57
2016,5,17,18,30,346.0,38.0,2.1,18.0,83.0,31.03,20.82
2016,5,17,18,45,215.5,25.5,2.05,17.5,49.5,20.72,9.82
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,10.23,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,15.0,1.3,14.0,24.5,11.47,0.0
2016,5,18,5,30,213.0,30.0,1.3,14.0,49.0,22.88,12.75
2016,5,18,5,45,312.0,42.0,1.35,14.5,89.5,33.98,23.92
2016,5,18,6,0,411.0,54.0,1.4,15.0,130.0,43.54,32.84
2016,5,18,6,15,477.5,62.0,1.3,15.5,177.5,49.6,38.47
2016,5,18,6,30,544.0,70.0,1.2,16.0,225.0,55.66,43.89
2016,5,18,6,45,591.0,76.5,1.15,16.5,275.5,95.26,56.71
2016,5,18,7,0,638.0,83.0,1.1,17.0,326.0,144.67,87.93
2016,5,18,7,15,671.5,88.0,1.0,17.5,376.5,195.31,126.97
2016,5,18,7,30,705.0,93.0,0.9,18.0,427.0,248.94,171.23
2016,5,18,7,45,731.0,97.0,0.85,18.5,476.5,304.87,218.25
2016,5,18,8,0,757.0,101.0,0.8,19.0,526.0,359.24,263.44
2016,5,18,8,15,776.0,104.0,0.8,19.5,572.5,411.15,305.97
2016,5,18,8,30,795.0,107.0,0.8,20.0,619.0,463.23,347.27
2016,5,18,8,45,808.0,110.5,0.85,20.5,662.0,512.61,385.59
2016,5,18,9,0,821.0,114.0,0.9,21.0,705.0,561.03,421.98
2016,5,18,9,15,832.5,116.5,1.0,21.5,743.0,606.44,455.59
2016,5,18,9,30,844.0,119.0,1.1,22.0,781.0,645.36,483.92
2016,5,18,9,45,856.0,118.5,1.2,22.5,814.5,684.16,511.52
2016,5,18,10,0,868.0,118.0,1.3,23.0,848.0,720.88,537.09
2016,5,18,10,15,874.5,119.0,1.4,23.0,875.0,752.56,559.78
2016,5,18,10,30,881.0,120.0,1.5,23.0,902.0,781.42,580.25
2016,5,18,10,45,882.5,123.0,1.6,23.0,921.0,805.12,596.29
2016,5,18,11,0,884.0,126.0,1.7,23.0,940.0,825.52,610.2
2016,5,18,11,15,887.0,126.5,1.75,23.0,952.5,841.71,620.89
2016,5,18,11,30,890.0,127.0,1.8,23.0,965.0,854.56,629.46
2016,5,18,11,45,891.0,127.5,1.85,23.5,970.5,862.36,633.58
2016,5,18,12,0,892.0,128.0,1.9,24.0,976.0,866.73,635.56
2016,5,18,12,15,891.5,127.5,1.95,24.0,974.0,865.58,635.25
2016,5,18,12,30,891.0,127.0,2.0,24.0,972.0,861.01,632.82
2016,5,18,12,45,889.0,127.0,2.05,24.0,962.0,852.18,627.67
2016,5,18,13,0,887.0,127.0,2.1,24.0,952.0,839.96,620.35
2016,5,18,13,15,883.5,126.0,2.15,23.5,935.5,822.35,610.66
2016,5,18,13,30,880.0,125.0,2.2,23.0,919.0,801.48,598.74
2016,5,18,13,45,875.0,123.5,2.3,23.0,895.0,775.89,582.53
2016,5,18,14,0,870.0,122.0,2.4,23.0,871.0,747.31,563.24
2016,5,18,14,15,862.0,120.5,2.45,22.5,841.0,713.79,540.79
2016,5,18,14,30,854.0,119.0,2.5,22.0,811.0,677.77,515.99
2016,5,18,14,45,841.0,118.5,2.55,22.0,774.0,637.15,486.18
2016,5,18,15,0,828.0,118.0,2.6,22.0,737.0,598.7,457.11
2016,5,18,15,15,814.5,115.5,2.6,21.5,696.0,552.04,421.98
2016,5,18,15,30,801.0,113.0,2.6,21.0,655.0,504.24,384.91
2016,5,18,15,45,783.5,110.0,2.65,20.5,609.5,453.35,344.45
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,402.25,302.51
2016,5,18,16,15,743.5,103.0,2.7,19.5,516.0,348.68,257.49
2016,5,18,16,30,721.0,99.0,2.7,19.0,468.0,293.27,210.2
2016,5,18,16,45,697.5,92.5,2.7,19.0,418.5,239.13,163.42
2016,5,18,17,0,674.0,86.0,2.7,19.0,369.0,186.64,119.3
2016,5,18,17,15,634.0,80.5,2.7,18.5,318.5,134.96,80.43
2016,5,18,17,30,594.0,75.0,2.7,18.0,268.0,87.36,52.21
2016,5,18,17,45,540.0,67.5,2.75,17.5,219.5,53.84,41.96
2016,5,18,18,0,486.0,60.0,2.8,17.0,171.0,48.25,36.97
2016,5,18,18,15,401.5,50.5,2.8,16.5,127.0,40.78,30.11
2016,5,18,18,30,317.0,41.0,2.8,16.0,83.0,33.31,23.01
2016,5,18,18,45,192.5,27.5,2.85,15.5,49.5,20.97,10.43
2016,5,18,19,0,68.0,14.0,2.9,15.0,16.0,11.02,0.0
2016,5,18,19,15,34.0,7.0,2.95,14.5,8.0,5.51,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,17.5,3.95,11.0,25.5,13.27,0.0
2016,5,19,5,30,175.0,35.0,4.1,11.0,51.0,26.31,15.88
2016,5,19,5,45,281.0,47.5,4.35,11.5,92.0,35.85,25.86
2016,5,19,6,0,387.0,60.0,4.6,12.0,133.0,45.47,34.95
2016,5,19,6,15,457.0,69.0,4.6,12.0,181.0,54.84,43.69
2016,5,19,6,30,527.0,78.0,4.6,12.0,229.0,61.48,49.8
2016,5,19,6,45,438.5,104.5,4.7,12.5,247.0,102.38,68.79
2016,5,19,7,0,350.0,131.0,4.8,13.0,265.0,140.5,98.86
2016,5,19,7,15,496.5,116.5,4.6,13.5,336.0,181.37,125.97
2016,5,19,7,30,643.0,102.0,4.4,14.0,407.0,240.04,170.86
2016,5,19,7,45,406.5,174.5,4.25,14.5,375.0,262.23,199.89
2016,5,19,8,0,170.0,247.0,4.1,15.0,343.0,252.14,198.9
2016,5,19,8,15,495.5,179.0,4.0,15.5,492.0,352.52,275.08
2016,5,19,8,30,821.0,111.0,3.9,16.0,641.0,476.73,371.31
2016,5,19,8,45,610.5,201.0,3.8,16.5,610.0,487.15,381.61
2016,5,19,9,0,400.0,291.0,3.7,17.0,579.0,463.75,363.92
2016,5,19,9,15,643.0,204.0,3.55,17.0,696.0,568.77,445.92
2016,5,19,9,30,886.0,117.0,3.4,17.0,813.0,668.13,522.43
2016,5,19,9,45,886.5,123.0,3.25,17.5,845.0,706.19,549.22
2016,5,19,10,0,887.0,129.0,3.1,18.0,877.0,741.25,573.34
2016,5,19,10,15,893.5,130.5,3.15,18.0,904.0,773.87,597.28
2016,5,19,10,30,900.0,132.0,3.2,18.0,931.0,803.61,618.83
2016,5,19,10,45,905.5,132.0,3.25,18.5,951.5,828.31,634.74
2016,5,19,11,0,911.0,132.0,3.3,19.0,972.0,849.81,648.14
2016,5,19,11,15,913.5,132.5,3.35,19.0,985.0,865.98,659.1
2016,5,19,11,30,916.0,133.0,3.4,19.0,998.0,878.7,667.77
2016,5,19,11,45,918.0,133.0,3.45,19.0,1003.5,887.1,673.58
2016,5,19,12,0,920.0,133.0,3.5,19.0,1009.0,891.99,677.09
2016,5,19,12,15,919.5,132.5,3.55,19.0,1007.0,890.86,676.57
2016,5,19,12,30,919.0,132.0,3.6,19.0,1005.0,886.2,673.75
2016,5,19,12,45,924.5,127.0,3.7,19.0,997.0,879.23,669.72
2016,5,19,13,0,930.0,122.0,3.8,19.0,989.0,868.52,663.17
2016,5,19,13,15,926.0,121.5,3.95,19.0,971.5,850.28,651.63
2016,5,19,13,30,922.0,121.0,4.1,19.0,954.0,828.64,637.69
2016,5,19,13,45,915.5,120.5,4.25,19.0,929.0,801.83,619.93
2016,5,19,14,0,909.0,120.0,4.4,19.0,904.0,771.96,598.87
2016,5,19,14,15,901.0,118.5,4.5,18.5,872.5,737.32,574.9
2016,5,19,14,30,893.0,117.0,4.6,18.0,841.0,700.05,548.32
2016,5,19,14,45,629.0,217.0,4.7,18.0,715.5,594.28,465.97
2016,5,19,15,0,365.0,317.0,4.8,18.0,590.0,481.24,377.74
2016,5,19,15,15,450.0,266.0,4.9,17.5,584.0,474.55,373.65
2016,5,19,15,30,535.0,215.0,5.0,17.0,578.0,451.67,355.54
2016,5,19,15,45,661.5,163.0,5.1,16.5,580.5,441.07,344.97
2016,5,19,16,0,788.0,111.0,5.2,16.0,583.0,413.03,318.32
2016,5,19,16,15,590.0,147.5,5.25,15.5,484.5,329.35,251.54
2016,5,19,16,30,392.0,184.0,5.3,15.0,386.0,260.52,198.42
2016,5,19,16,45,469.0,147.0,5.4,14.5,363.5,224.51,164.04
2016,5,19,17,0,546.0,110.0,5.5,14.0,341.0,182.57,124.41
2016,5,19,17,15,492.0,107.0,5.4,13.5,294.5,135.4,88.74
2016,5,19,17,30,438.0,104.0,5.3,13.0,248.0,96.78,65.74
2016,5,19,17,45,392.5,91.0,5.25,13.0,203.0,66.41,53.97
2016,5,19,18,0,347.0,78.0,5.2,13.0,158.0,57.41,45.75
2016,5,19,18,15,282.0,63.0,5.2,12.5,117.5,46.69,35.87
2016,5,19,18,30,217.0,48.0,5.2,12.0,77.0,35.8,25.62
2016,5,19,18,45,108.5,32.0,5.25,12.0,46.5,23.92,13.21
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,12.07,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,106.0,17.0,4.5,10.0,27.0,12.95,0.0
2016,5,20,5,30,212.0,34.0,4.5,10.0,54.0,25.76,15.66
2016,5,20,5,45,319.0,45.5,4.55,10.5,96.0,34.69,24.98
2016,5,20,6,0,426.0,57.0,4.6,11.0,138.0,46.01,35.59
2016,5,20,6,15,494.5,65.0,4.6,11.5,187.0,52.05,41.28
2016,5,20,6,30,563.0,73.0,4.6,12.0,236.0,58.09,46.77
2016,5,20,6,45,614.5,78.5,4.7,12.5,288.0,96.22,58.49
2016,5,20,7,0,666.0,84.0,4.8,13.0,340.0,146.58,90.3
2016,5,20,7,15,700.0,88.5,4.75,13.0,391.5,198.36,131.42
2016,5,20,7,30,734.0,93.0,4.7,13.0,443.0,253.12,178.73
2016,5,20,7,45,759.5,97.0,4.7,13.5,493.5,310.38,229.37
2016,5,20,8,0,785.0,101.0,4.7,14.0,544.0,365.92,278.44
2016,5,20,8,15,804.0,104.0,4.65,14.0,592.0,419.12,325.48
2016,5,20,8,30,823.0,107.0,4.6,14.0,640.0,472.43,371.55
2016,5,20,8,45,834.5,111.0,4.6,14.0,683.0,522.69,414.23
2016,5,20,9,0,846.0,115.0,4.6,14.0,726.0,571.8,454.88
2016,5,20,9,15,857.5,117.5,4.6,14.0,765.0,614.27,489.58
2016,5,20,9,30,869.0,120.0,4.6,14.0,804.0,657.99,524.34
2016,5,20,9,45,880.5,120.0,4.6,14.5,838.5,697.69,554.33
2016,5,20,10,0,892.0,120.0,4.6,15.0,873.0,735.21,581.99
2016,5,20,10,15,898.5,121.5,4.6,15.0,900.0,767.94,606.63
2016,5,20,10,30,905.0,123.0,4.6,15.0,927.0,797.78,628.78
2016,5,20,10,45,906.5,125.5,4.65,15.0,946.5,821.55,645.69
2016,5,20,11,0,908.0,128.0,4.7,15.0,966.0,841.94,660.12
2016,5,20,11,15,910.5,128.5,4.7,15.0,979.0,858.05,671.23
2016,5,20,11,30,913.0,129.0,4.7,15.0,992.0,870.73,679.94
2016,5,20,11,45,912.5,130.5,4.75,15.0,997.0,878.27,685.4
2016,5,20,12,0,912.0,132.0,4.8,15.0,1002.0,882.29,688.47
2016,5,20,12,15,911.5,132.0,4.8,15.0,999.5,881.59,687.95
2016,5,20,12,30,911.0,132.0,4.8,15.0,997.0,877.39,685.06
2016,5,20,12,45,905.0,134.0,4.85,15.0,986.0,866.83,678.02
2016,5,20,13,0,899.0,136.0,4.9,15.0,975.0,852.89,668.65
2016,5,20,13,15,895.0,135.0,4.9,15.0,957.5,834.81,656.04
2016,5,20,13,30,891.0,134.0,4.9,15.0,940.0,813.45,641.09
2016,5,20,13,45,882.5,134.0,4.9,15.0,915.0,786.35,621.3
2016,5,20,14,0,874.0,134.0,4.9,15.0,890.0,756.39,598.81
2016,5,20,14,15,865.5,132.5,4.9,15.0,858.5,722.55,573.11
2016,5,20,14,30,857.0,131.0,4.9,15.0,827.0,686.2,545.08
2016,5,20,14,45,844.5,129.5,4.9,15.0,790.0,650.45,516.8
2016,5,20,15,0,832.0,128.0,4.9,15.0,753.0,606.63,481.88
2016,5,20,15,15,818.0,125.0,4.85,14.5,711.0,559.19,444.12
2016,5,20,15,30,804.0,122.0,4.8,14.0,669.0,510.64,404.44
2016,5,20,15,45,785.5,118.5,4.8,14.0,622.5,458.85,360.51
2016,5,20,16,0,767.0,115.0,4.8,14.0,576.0,406.94,315.45
2016,5,20,16,15,743.0,111.5,4.7,13.5,527.0,350.99,266.78
2016,5,20,16,30,719.0,108.0,4.6,13.0,478.0,297.96,219.77
2016,5,20,16,45,689.0,102.5,4.55,13.0,427.0,243.3,171.43
2016,5,20,17,0,659.0,97.0,4.5,13.0,376.0,191.0,126.66
2016,5,20,17,15,616.5,91.0,4.4,12.5,325.0,139.57,87.27
2016,5,20,17,30,574.0,85.0,4.3,12.0,274.0,92.56,58.99
2016,5,20,17,45,511.5,77.5,4.25,12.0,224.0,61.02,49.36
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,55.66,44.39
2016,5,20,18,15,362.5,59.0,4.05,11.5,129.5,44.57,34.17
2016,5,20,18,30,276.0,48.0,3.9,11.0,85.0,36.16,26.11
2016,5,20,18,45,161.0,32.5,3.8,11.0,52.0,24.46,13.99
2016,5,20,19,0,46.0,17.0,3.7,11.0,19.0,12.89,0.0
2016,5,20,19,15,23.0,8.5,3.6,11.0,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,10.67,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,21.19,11.96
2016,5,21,5,45,7.5,47.0,2.2,11.5,48.5,34.87,25.1
2016,5,21,6,0,15.0,66.0,2.3,12.0,69.0,48.46,37.67
2016,5,21,6,15,25.5,87.0,2.35,12.0,94.0,62.39,50.47
2016,5,21,6,30,36.0,108.0,2.4,12.0,119.0,76.49,63.23
2016,5,21,6,45,45.5,128.5,2.45,12.5,144.5,94.54,74.18
2016,5,21,7,0,55.0,149.0,2.5,13.0,170.0,114.94,90.04
2016,5,21,7,15,75.0,174.0,2.6,13.0,207.5,141.58,111.14
2016,5,21,7,30,95.0,199.0,2.7,13.0,245.0,170.9,134.71
2016,5,21,7,45,149.0,222.0,2.8,13.0,302.5,213.84,168.59
2016,5,21,8,0,203.0,245.0,2.9,13.0,360.0,260.97,206.27
2016,5,21,8,15,186.5,269.5,2.95,13.0,382.0,286.74,228.05
2016,5,21,8,30,170.0,294.0,3.0,13.0,404.0,310.69,247.83
2016,5,21,8,45,116.0,304.5,3.1,13.5,382.0,303.44,242.05
2016,5,21,9,0,62.0,315.0,3.2,14.0,360.0,283.79,225.88
2016,5,21,9,15,166.0,339.5,3.15,14.0,468.5,376.42,299.28
2016,5,21,9,30,270.0,364.0,3.1,14.0,577.0,478.59,378.36
2016,5,21,9,45,527.0,267.0,3.1,14.0,705.0,591.59,467.01
2016,5,21,10,0,784.0,170.0,3.1,14.0,833.0,708.13,556.74
2016,5,21,10,15,791.5,172.0,3.05,14.0,859.5,739.82,579.34
2016,5,21,10,30,799.0,174.0,3.0,14.0,886.0,768.98,600.31
2016,5,21,10,45,804.5,175.5,3.0,14.0,905.5,793.49,617.92
2016,5,21,11,0,810.0,177.0,3.0,14.0,925.0,815.08,633.28
2016,5,21,11,15,613.0,288.5,2.95,14.0,859.0,770.24,596.28
2016,5,21,11,30,416.0,400.0,2.9,14.0,793.0,709.23,547.74
2016,5,21,11,45,370.0,425.5,2.9,14.0,776.5,687.06,531.13
2016,5,21,12,0,324.0,451.0,2.9,14.0,760.0,672.44,519.44
2016,5,21,12,15,323.5,453.0,2.9,14.0,761.0,673.59,520.33
2016,5,21,12,30,323.0,455.0,2.9,14.0,762.0,672.98,519.86
2016,5,21,12,45,335.0,443.0,2.9,14.0,758.5,668.95,517.41
2016,5,21,13,0,347.0,431.0,2.9,14.0,755.0,662.99,513.58
2016,5,21,13,15,420.0,393.5,2.9,14.0,779.0,690.98,535.61
2016,5,21,13,30,493.0,356.0,2.9,14.0,803.0,706.5,548.31
2016,5,21,13,45,487.0,343.5,2.9,14.0,775.5,677.74,527.44
2016,5,21,14,0,481.0,331.0,2.9,14.0,748.0,647.26,505.39
2016,5,21,14,15,518.5,304.0,2.9,14.0,738.5,633.54,496.08
2016,5,21,14,30,556.0,277.0,2.9,14.0,729.0,615.47,483.07
2016,5,21,14,45,661.0,215.0,2.9,14.0,729.0,609.59,479.49
2016,5,21,15,0,766.0,153.0,2.9,14.0,729.0,588.19,463.35
2016,5,21,15,15,571.0,214.0,2.9,14.0,630.0,499.56,393.73
2016,5,21,15,30,376.0,275.0,2.9,14.0,531.0,412.1,325.27
2016,5,21,15,45,299.0,269.0,2.9,14.0,464.0,351.75,277.71
2016,5,21,16,0,222.0,263.0,2.9,14.0,397.0,293.74,231.8
2016,5,21,16,15,222.0,239.5,2.9,14.0,364.0,261.16,204.82
2016,5,21,16,30,222.0,216.0,2.9,14.0,331.0,228.44,177.24
2016,5,21,16,45,424.5,159.0,2.95,14.0,350.0,221.78,162.91
2016,5,21,17,0,627.0,102.0,3.0,14.0,369.0,188.68,125.33
2016,5,21,17,15,586.0,95.0,2.95,13.5,319.0,138.56,87.29
2016,5,21,17,30,545.0,88.0,2.9,13.0,269.0,92.74,59.83
2016,5,21,17,45,491.5,79.0,2.9,13.0,221.0,61.87,49.93
2016,5,21,18,0,438.0,70.0,2.9,13.0,173.0,55.5,44.08
2016,5,21,18,15,357.0,58.5,2.7,12.5,129.5,44.19,33.72
2016,5,21,18,30,276.0,47.0,2.5,12.0,86.0,35.46,25.45
2016,5,21,18,45,171.0,32.0,2.35,12.0,53.0,24.15,13.9
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,12.95,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.0,18.0,1.7,11.0,28.0,13.67,0.0
2016,5,22,5,30,200.0,36.0,1.8,11.0,56.0,27.15,17.04
2016,5,22,5,45,295.0,48.5,1.95,11.5,96.5,36.66,26.7
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,46.2,35.69
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,55.89,44.68
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,62.83,51.03
2016,5,22,6,45,560.5,89.5,2.1,12.5,281.5,99.25,63.29
2016,5,22,7,0,599.0,99.0,2.1,13.0,331.0,147.82,94.14
2016,5,22,7,15,322.5,143.5,2.05,13.0,270.5,165.74,120.18
2016,5,22,7,30,46.0,188.0,2.0,13.0,210.0,151.49,120.3
2016,5,22,7,45,45.5,207.5,2.0,13.5,231.0,170.41,135.63
2016,5,22,8,0,45.0,227.0,2.0,14.0,252.0,189.36,150.71
2016,5,22,8,15,160.0,254.0,1.95,14.0,356.0,264.07,208.96
2016,5,22,8,30,275.0,281.0,1.9,14.0,460.0,352.2,277.55
2016,5,22,8,45,214.0,309.5,1.9,14.5,454.5,355.2,279.88
2016,5,22,9,0,153.0,338.0,1.9,15.0,449.0,357.37,281.11
2016,5,22,9,15,478.0,243.0,1.9,15.0,615.5,495.54,388.87
2016,5,22,9,30,803.0,148.0,1.9,15.0,782.0,642.19,499.89
2016,5,22,9,45,825.5,142.5,1.95,15.5,818.0,682.92,528.83
2016,5,22,10,0,848.0,137.0,2.0,16.0,854.0,714.62,551.78
2016,5,22,10,15,854.5,138.5,2.05,16.0,880.5,745.96,574.75
2016,5,22,10,30,861.0,140.0,2.1,16.0,907.0,774.55,595.44
2016,5,22,10,45,861.5,143.5,2.15,16.0,925.5,797.22,611.67
2016,5,22,11,0,862.0,147.0,2.2,16.0,944.0,816.62,624.98
2016,5,22,11,15,864.5,147.5,2.25,16.0,956.5,831.98,635.47
2016,5,22,11,30,867.0,148.0,2.3,16.0,969.0,844.08,643.82
2016,5,22,11,45,866.5,149.5,2.4,16.0,973.5,851.21,649.25
2016,5,22,12,0,866.0,151.0,2.5,16.0,978.0,855.02,652.51
2016,5,22,12,15,865.5,150.5,2.55,16.0,976.0,853.98,652.15
2016,5,22,12,30,865.0,150.0,2.6,16.0,974.0,849.66,649.65
2016,5,22,12,45,863.5,149.0,2.7,16.0,964.5,840.84,644.47
2016,5,22,13,0,862.0,148.0,2.8,16.0,955.0,828.73,637.06
2016,5,22,13,15,559.5,294.0,2.85,16.0,814.5,717.81,553.09
2016,5,22,13,30,257.0,440.0,2.9,16.0,674.0,583.86,450.38
2016,5,22,13,45,295.5,417.0,2.95,16.0,678.5,584.86,453.13
2016,5,22,14,0,334.0,394.0,3.0,16.0,683.0,582.75,452.62
2016,5,22,14,15,277.0,392.0,3.05,16.0,626.0,528.83,412.02
2016,5,22,14,30,220.0,390.0,3.1,16.0,569.0,468.67,366.6
2016,5,22,14,45,138.0,358.5,3.15,16.0,469.0,381.74,299.97
2016,5,22,15,0,56.0,327.0,3.2,16.0,369.0,293.4,231.21
2016,5,22,15,15,309.0,266.5,3.2,15.5,479.5,389.1,308.13
2016,5,22,15,30,562.0,206.0,3.2,15.0,590.0,454.44,357.37
2016,5,22,15,45,652.5,162.5,3.25,15.0,579.0,433.22,337.61
2016,5,22,16,0,743.0,119.0,3.3,15.0,568.0,396.82,304.52
2016,5,22,16,15,720.0,114.5,3.3,14.5,520.0,343.64,258.83
2016,5,22,16,30,697.0,110.0,3.3,14.0,472.0,291.46,213.28
2016,5,22,16,45,632.5,108.0,3.3,14.0,410.5,233.16,164.01
2016,5,22,17,0,568.0,106.0,3.3,14.0,349.0,181.09,121.66
2016,5,22,17,15,517.0,103.0,3.2,13.5,302.0,136.43,88.49
2016,5,22,17,30,466.0,100.0,3.1,13.0,255.0,94.13,63.2
2016,5,22,17,45,426.5,87.0,3.05,13.0,210.0,64.15,51.96
