Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,0,387.0,74.0,3.0,13.0,165.0,55.1,43.74
2016,5,22,18,15,321.0,60.5,2.8,12.5,124.0,45.28,34.71
2016,5,22,18,30,255.0,47.0,2.6,12.0,83.0,35.34,25.38
2016,5,22,18,45,127.5,33.5,2.45,12.0,51.5,25.12,14.89
2016,5,22,19,0,0.0,20.0,2.3,12.0,20.0,14.86,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.5,10.0,7.87,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,102.5,17.0,2.2,11.5,27.5,12.95,0.0
2016,5,23,5,30,205.0,34.0,2.3,12.0,55.0,25.75,15.88
2016,5,23,5,45,293.5,47.0,2.4,12.5,95.0,35.6,25.68
2016,5,23,6,0,382.0,60.0,2.5,13.0,135.0,45.45,34.88
2016,5,23,6,15,446.0,69.0,2.5,13.0,181.5,54.57,43.32
2016,5,23,6,30,510.0,78.0,2.5,13.0,228.0,61.12,49.3
2016,5,23,6,45,555.5,85.5,2.55,13.5,277.0,94.94,59.89
2016,5,23,7,0,601.0,93.0,2.6,14.0,326.0,142.36,89.29
2016,5,23,7,15,635.5,98.5,2.55,14.0,376.0,191.04,127.02
2016,5,23,7,30,670.0,104.0,2.5,14.0,426.0,242.88,170.78
2016,5,23,7,45,693.0,110.0,2.5,14.5,474.5,294.67,215.83
2016,5,23,8,0,716.0,116.0,2.5,15.0,523.0,347.76,261.74
2016,5,23,8,15,736.0,119.5,2.5,15.0,569.0,398.6,305.68
2016,5,23,8,30,756.0,123.0,2.5,15.0,615.0,451.11,349.93
2016,5,23,8,45,531.0,220.5,2.5,15.5,577.5,453.51,354.5
2016,5,23,9,0,306.0,318.0,2.5,16.0,540.0,429.93,336.66
2016,5,23,9,15,283.0,342.5,2.5,16.0,556.5,452.63,354.26
2016,5,23,9,30,260.0,367.0,2.5,16.0,573.0,472.72,369.19
2016,5,23,9,45,552.5,248.5,2.5,16.5,709.0,592.89,461.96
2016,5,23,10,0,845.0,130.0,2.5,17.0,845.0,705.0,546.61
2016,5,23,10,15,851.5,131.5,2.5,17.0,871.5,736.22,568.74
2016,5,23,10,30,858.0,133.0,2.5,17.0,898.0,764.71,589.18
2016,5,23,10,45,863.0,133.5,2.55,17.0,918.0,788.38,606.18
2016,5,23,11,0,868.0,134.0,2.6,17.0,938.0,808.99,620.31
2016,5,23,11,15,870.5,135.0,2.6,17.0,950.5,824.86,630.83
2016,5,23,11,30,873.0,136.0,2.6,17.0,963.0,837.45,639.16
2016,5,23,11,45,875.5,135.5,2.65,17.0,968.5,845.54,644.82
2016,5,23,12,0,878.0,135.0,2.7,17.0,974.0,850.31,648.32
2016,5,23,12,15,877.5,135.0,2.7,17.0,972.0,849.69,647.85
2016,5,23,12,30,877.0,135.0,2.7,17.0,970.0,845.73,645.22
2016,5,23,12,45,852.0,149.5,2.75,17.0,954.5,829.97,634.84
2016,5,23,13,0,827.0,164.0,2.8,17.0,939.0,824.99,632.0
2016,5,23,13,15,823.0,162.5,2.8,17.0,922.0,807.07,619.38
2016,5,23,13,30,819.0,161.0,2.8,17.0,905.0,786.05,604.55
2016,5,23,13,45,820.0,155.0,2.85,17.0,883.5,761.86,587.73
2016,5,23,14,0,821.0,149.0,2.9,17.0,862.0,734.53,568.37
2016,5,23,14,15,813.0,147.0,2.9,17.0,832.0,701.43,544.1
2016,5,23,14,30,805.0,145.0,2.9,17.0,802.0,665.96,517.67
2016,5,23,14,45,800.5,139.0,2.95,17.0,768.0,627.05,488.44
2016,5,23,15,0,796.0,133.0,3.0,17.0,734.0,585.91,456.8
2016,5,23,15,15,782.0,130.0,3.0,17.0,693.5,540.24,420.7
2016,5,23,15,30,768.0,127.0,3.0,17.0,653.0,493.56,382.91
2016,5,23,15,45,754.5,122.0,3.05,17.0,609.0,444.67,342.51
2016,5,23,16,0,741.0,117.0,3.1,17.0,565.0,395.26,300.6
2016,5,23,16,15,718.0,112.5,3.1,16.5,517.5,340.38,254.06
2016,5,23,16,30,695.0,108.0,3.1,16.0,470.0,288.43,209.08
2016,5,23,16,45,668.5,102.0,3.15,16.0,421.0,235.8,163.37
2016,5,23,17,0,642.0,96.0,3.2,16.0,372.0,185.16,120.78
2016,5,23,17,15,602.0,89.5,3.2,15.5,322.0,134.92,83.05
2016,5,23,17,30,562.0,83.0,3.2,15.0,272.0,88.8,55.99
2016,5,23,17,45,510.5,75.0,3.2,15.0,224.0,58.96,46.96
2016,5,23,18,0,459.0,67.0,3.2,15.0,176.0,53.25,41.76
2016,5,23,18,15,380.0,56.5,3.1,14.5,132.5,45.22,34.39
2016,5,23,18,30,301.0,46.0,3.0,14.0,89.0,34.93,24.83
2016,5,23,18,45,194.5,32.0,2.9,13.5,55.5,24.26,14.24
2016,5,23,19,0,88.0,18.0,2.8,13.0,22.0,13.64,0.0
2016,5,23,19,15,44.0,9.0,2.75,12.5,11.0,7.08,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,17.5,2.6,12.0,29.0,13.34,0.0
2016,5,24,5,30,222.0,35.0,2.7,12.0,58.0,26.55,16.63
2016,5,24,5,45,317.5,46.5,2.85,12.5,99.0,35.41,25.52
2016,5,24,6,0,413.0,58.0,3.0,13.0,140.0,46.57,35.88
2016,5,24,6,15,327.5,83.5,3.0,13.0,160.5,60.85,48.92
2016,5,24,6,30,242.0,109.0,3.0,13.0,181.0,77.13,63.56
2016,5,24,6,45,268.5,125.5,3.0,13.5,219.0,103.21,75.15
2016,5,24,7,0,295.0,142.0,3.0,14.0,257.0,137.49,98.37
2016,5,24,7,15,185.0,170.0,3.0,14.0,245.5,158.24,119.68
2016,5,24,7,30,75.0,198.0,3.0,14.0,234.0,164.74,129.83
2016,5,24,7,45,136.5,222.5,3.0,14.5,297.5,209.21,164.17
2016,5,24,8,0,198.0,247.0,3.0,15.0,361.0,258.92,203.04
2016,5,24,8,15,176.5,271.5,3.0,15.0,379.0,282.46,222.91
2016,5,24,8,30,155.0,296.0,3.0,15.0,397.0,303.68,240.39
2016,5,24,8,45,482.0,209.5,3.0,15.0,553.5,419.39,330.75
2016,5,24,9,0,809.0,123.0,3.0,15.0,710.0,551.6,433.58
2016,5,24,9,15,821.0,125.5,2.95,15.0,748.5,596.5,468.68
2016,5,24,9,30,833.0,128.0,2.9,15.0,787.0,639.87,502.2
2016,5,24,9,45,840.0,131.0,2.9,15.5,819.5,672.41,526.33
2016,5,24,10,0,847.0,134.0,2.9,16.0,852.0,707.76,551.81
2016,5,24,10,15,854.0,135.5,2.9,16.0,879.0,739.37,575.08
2016,5,24,10,30,861.0,137.0,2.9,16.0,906.0,768.27,596.05
2016,5,24,10,45,642.5,261.0,2.95,16.5,842.5,741.56,571.26
2016,5,24,11,0,424.0,385.0,3.0,17.0,779.0,684.43,524.87
2016,5,24,11,15,225.5,377.5,3.0,17.0,588.0,517.1,400.16
2016,5,24,11,30,27.0,370.0,3.0,17.0,397.0,328.88,254.54
2016,5,24,11,45,457.5,252.5,3.0,17.0,691.0,618.73,482.98
2016,5,24,12,0,888.0,135.0,3.0,17.0,985.0,856.64,656.62
2016,5,24,12,15,887.5,135.0,3.0,17.0,983.0,856.04,654.21
2016,5,24,12,30,887.0,135.0,3.0,17.0,981.0,852.07,651.56
2016,5,24,12,45,612.0,286.5,3.05,17.0,867.5,769.73,589.36
2016,5,24,13,0,337.0,438.0,3.1,17.0,754.0,657.22,503.4
2016,5,24,13,15,192.0,418.0,3.1,17.0,597.5,508.72,393.35
2016,5,24,13,30,47.0,398.0,3.1,17.0,441.0,364.02,282.31
2016,5,24,13,45,107.0,413.0,3.15,17.0,507.5,429.63,334.14
2016,5,24,14,0,167.0,428.0,3.2,17.0,574.0,479.74,372.82
2016,5,24,14,15,172.0,411.5,3.2,17.0,557.0,461.99,359.61
2016,5,24,14,30,177.0,395.0,3.2,17.0,540.0,443.29,345.87
2016,5,24,14,45,186.5,375.5,3.25,17.0,522.0,424.0,331.66
2016,5,24,15,0,196.0,356.0,3.3,17.0,504.0,403.45,316.24
2016,5,24,15,15,135.5,329.0,3.3,16.5,429.0,338.6,266.53
2016,5,24,15,30,75.0,302.0,3.3,16.0,354.0,273.29,216.01
2016,5,24,15,45,39.0,239.5,3.3,16.0,267.0,203.81,161.2
2016,5,24,16,0,3.0,177.0,3.3,16.0,180.0,136.59,107.53
2016,5,24,16,15,5.0,173.0,3.3,15.5,176.5,133.4,105.48
2016,5,24,16,30,7.0,169.0,3.3,15.0,173.0,129.83,102.98
2016,5,24,16,45,31.5,169.5,3.35,15.0,183.5,134.35,106.06
2016,5,24,17,0,56.0,170.0,3.4,15.0,194.0,134.23,105.06
2016,5,24,17,15,49.0,149.0,3.4,14.5,168.0,113.09,88.31
2016,5,24,17,30,42.0,128.0,3.4,14.0,142.0,93.05,72.78
2016,5,24,17,45,34.0,107.0,3.4,14.0,117.0,75.89,62.19
2016,5,24,18,0,26.0,86.0,3.4,14.0,92.0,61.81,49.54
2016,5,24,18,15,13.5,66.5,3.3,13.5,69.5,48.79,37.7
2016,5,24,18,30,1.0,47.0,3.2,13.0,47.0,34.85,24.91
2016,5,24,18,45,0.5,29.5,3.1,13.0,29.5,22.23,12.74
2016,5,24,19,0,0.0,12.0,3.0,13.0,12.0,9.13,0.0
2016,5,24,19,15,0.0,6.0,2.95,12.5,6.0,4.72,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,13.35,0.0
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,26.55,16.72
2016,5,25,5,45,312.5,47.0,2.55,12.5,98.5,35.73,25.83
2016,5,25,6,0,403.0,59.0,2.7,13.0,139.0,47.26,36.51
2016,5,25,6,15,466.5,67.5,2.7,13.0,186.0,53.55,42.43
2016,5,25,6,30,530.0,76.0,2.7,13.0,233.0,59.81,48.13
2016,5,25,6,45,265.0,69.5,2.75,13.5,148.0,64.04,42.15
2016,5,25,7,0,0.0,63.0,2.8,14.0,63.0,48.29,35.74
2016,5,25,7,15,0.0,82.0,2.8,14.0,82.0,62.93,48.07
2016,5,25,7,30,0.0,101.0,2.8,14.0,101.0,77.27,59.99
2016,5,25,7,45,0.0,106.0,2.85,14.5,106.0,81.27,63.0
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,85.25,65.97
2016,5,25,8,15,0.0,127.0,2.9,15.0,127.0,97.6,75.99
2016,5,25,8,30,0.0,143.0,2.9,15.0,143.0,110.05,86.0
2016,5,25,8,45,1.0,157.5,2.95,15.0,158.5,121.93,95.48
2016,5,25,9,0,2.0,172.0,3.0,15.0,174.0,133.99,105.07
2016,5,25,9,15,5.5,197.5,3.0,15.0,202.0,156.2,122.86
2016,5,25,9,30,9.0,223.0,3.0,15.0,230.0,178.86,140.88
2016,5,25,9,45,8.5,218.5,3.0,15.5,226.0,175.7,137.83
2016,5,25,10,0,8.0,214.0,3.0,16.0,222.0,172.42,134.76
2016,5,25,10,15,10.0,235.0,3.0,16.0,244.5,191.02,149.43
2016,5,25,10,30,12.0,256.0,3.0,16.0,267.0,209.79,164.14
2016,5,25,10,45,35.5,339.5,3.0,16.5,372.0,305.93,239.13
2016,5,25,11,0,59.0,423.0,3.0,17.0,477.0,396.46,307.57
2016,5,25,11,15,57.0,427.0,3.0,17.0,480.5,400.11,309.75
2016,5,25,11,30,55.0,431.0,3.0,17.0,484.0,403.31,311.96
2016,5,25,11,45,147.5,453.5,3.05,17.0,595.0,511.96,395.27
2016,5,25,12,0,240.0,476.0,3.1,17.0,706.0,608.15,467.12
2016,5,25,12,15,574.5,295.5,3.15,17.0,844.0,752.88,579.03
2016,5,25,12,30,909.0,115.0,3.2,17.0,982.0,851.89,653.48
2016,5,25,12,45,902.5,117.5,3.25,17.5,971.5,841.61,644.76
2016,5,25,13,0,896.0,120.0,3.3,18.0,961.0,828.0,634.68
2016,5,25,13,15,893.0,119.0,3.35,18.0,944.5,810.98,623.46
2016,5,25,13,30,890.0,118.0,3.4,18.0,928.0,790.68,609.95
2016,5,25,13,45,888.0,115.0,3.5,18.0,905.5,766.23,593.23
2016,5,25,14,0,886.0,112.0,3.6,18.0,883.0,738.61,573.49
2016,5,25,14,15,879.0,111.0,3.65,18.0,853.5,706.2,549.6
2016,5,25,14,30,872.0,110.0,3.7,18.0,824.0,671.2,523.33
2016,5,25,14,45,864.5,107.0,3.75,18.0,789.0,631.78,493.22
2016,5,25,15,0,857.0,104.0,3.8,18.0,754.0,590.18,460.73
2016,5,25,15,15,845.5,102.0,3.85,17.5,713.5,545.32,425.69
2016,5,25,15,30,834.0,100.0,3.9,17.0,673.0,499.05,388.43
2016,5,25,15,45,818.0,98.0,3.95,17.0,628.0,449.92,347.12
2016,5,25,16,0,802.0,96.0,4.0,17.0,583.0,399.28,303.56
2016,5,25,16,15,781.5,92.5,4.0,16.5,535.5,345.68,257.25
2016,5,25,16,30,761.0,89.0,4.0,16.0,488.0,292.7,210.68
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.5,239.07,163.76
2016,5,25,17,0,699.0,84.0,4.1,16.0,387.0,184.16,117.55
2016,5,25,17,15,661.0,79.0,4.1,15.5,336.5,132.34,78.61
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,84.27,51.01
2016,5,25,17,45,561.0,69.0,4.1,14.5,236.0,55.01,43.55
2016,5,25,18,0,499.0,64.0,4.1,14.0,186.0,51.25,40.17
2016,5,25,18,15,419.5,55.0,4.0,13.5,141.0,44.26,33.72
2016,5,25,18,30,340.0,46.0,3.9,13.0,96.0,37.28,27.06
2016,5,25,18,45,215.5,33.0,3.8,13.0,60.5,25.08,15.22
2016,5,25,19,0,91.0,20.0,3.7,13.0,25.0,15.12,0.0
2016,5,25,19,15,45.5,10.0,3.65,12.5,12.5,7.87,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.0,19.5,1.9,12.0,28.5,14.75,0.0
2016,5,26,5,30,176.0,39.0,1.9,12.0,57.0,29.19,19.03
2016,5,26,5,45,266.0,52.5,1.95,12.5,97.0,39.28,28.98
2016,5,26,6,0,356.0,66.0,2.0,13.0,137.0,49.36,38.39
2016,5,26,6,15,422.0,76.0,1.9,13.0,184.0,56.81,45.35
2016,5,26,6,30,488.0,86.0,1.8,13.0,231.0,66.85,54.41
2016,5,26,6,45,254.5,113.5,1.75,13.5,190.0,93.76,67.84
2016,5,26,7,0,21.0,141.0,1.7,14.0,149.0,106.11,83.69
2016,5,26,7,15,34.5,166.0,1.6,14.5,181.5,128.25,101.03
2016,5,26,7,30,48.0,191.0,1.5,15.0,214.0,153.27,120.64
2016,5,26,7,45,40.0,205.0,1.4,15.5,226.0,166.23,131.06
2016,5,26,8,0,32.0,219.0,1.3,16.0,238.0,178.19,140.46
2016,5,26,8,15,43.5,246.5,1.25,16.0,274.0,206.95,163.0
2016,5,26,8,30,55.0,274.0,1.2,16.0,310.0,237.16,186.46
2016,5,26,8,45,98.5,307.0,1.15,16.5,376.5,288.58,225.66
2016,5,26,9,0,142.0,340.0,1.1,17.0,443.0,350.51,272.12
2016,5,26,9,15,153.5,360.0,1.05,17.0,477.0,382.02,295.29
2016,5,26,9,30,165.0,380.0,1.0,17.0,511.0,414.08,318.72
2016,5,26,9,45,488.5,267.0,1.0,17.5,677.0,559.25,427.82
2016,5,26,10,0,812.0,154.0,1.0,18.0,843.0,704.68,532.26
2016,5,26,10,15,819.5,155.5,1.0,18.5,869.5,736.56,552.03
2016,5,26,10,30,827.0,157.0,1.0,19.0,896.0,765.85,570.88
2016,5,26,10,45,834.0,157.0,1.05,19.5,916.5,790.72,587.1
2016,5,26,11,0,841.0,157.0,1.1,20.0,937.0,812.64,601.17
2016,5,26,11,15,844.0,157.5,1.15,20.0,950.0,828.75,612.34
2016,5,26,11,30,847.0,158.0,1.2,20.0,963.0,841.58,621.02
2016,5,26,11,45,850.5,157.0,1.3,20.5,969.0,836.23,617.26
2016,5,26,12,0,854.0,156.0,1.4,21.0,975.0,841.4,620.71
2016,5,26,12,15,631.5,282.0,1.55,21.0,887.0,787.43,582.06
2016,5,26,12,30,409.0,408.0,1.7,21.0,799.0,706.57,523.85
2016,5,26,12,45,640.5,274.0,1.85,21.0,879.5,779.69,581.16
2016,5,26,13,0,872.0,140.0,2.0,21.0,960.0,823.42,615.95
2016,5,26,13,15,868.5,139.0,2.15,21.0,943.5,806.5,605.65
2016,5,26,13,30,865.0,138.0,2.3,21.0,927.0,786.4,593.33
2016,5,26,13,45,858.0,137.5,2.45,21.0,903.5,761.01,576.54
2016,5,26,14,0,851.0,137.0,2.6,21.0,880.0,732.79,557.36
2016,5,26,14,15,843.5,135.5,2.7,20.5,850.0,700.75,535.76
2016,5,26,14,30,836.0,134.0,2.8,20.0,820.0,672.51,516.1
2016,5,26,14,45,825.0,132.5,2.9,20.0,784.5,632.61,486.53
2016,5,26,15,0,814.0,131.0,3.0,20.0,749.0,590.89,454.88
2016,5,26,15,15,801.0,128.0,3.05,19.5,708.5,545.24,420.11
2016,5,26,15,30,788.0,125.0,3.1,19.0,668.0,498.44,383.34
2016,5,26,15,45,771.0,121.5,3.2,19.0,623.5,448.58,342.51
2016,5,26,16,0,754.0,118.0,3.3,19.0,579.0,398.48,300.39
2016,5,26,16,15,732.0,114.0,3.35,18.5,531.0,343.85,254.32
2016,5,26,16,30,710.0,110.0,3.4,18.0,483.0,292.06,209.72
2016,5,26,16,45,679.5,105.5,3.45,17.5,433.0,239.1,164.52
2016,5,26,17,0,649.0,101.0,3.5,17.0,383.0,188.52,122.72
2016,5,26,17,15,609.0,95.0,3.45,16.5,333.0,138.44,85.51
2016,5,26,17,30,569.0,89.0,3.4,16.0,283.0,92.46,59.11
2016,5,26,17,45,511.5,81.0,3.4,15.5,234.0,63.4,50.79
2016,5,26,18,0,454.0,73.0,3.4,15.0,185.0,57.77,45.79
2016,5,26,18,15,374.0,62.5,3.3,14.5,140.0,47.11,36.11
2016,5,26,18,30,294.0,52.0,3.2,14.0,95.0,39.11,28.57
2016,5,26,18,45,184.5,36.5,3.1,13.5,60.0,27.45,17.28
2016,5,26,19,0,75.0,21.0,3.0,13.0,25.0,15.89,0.0
2016,5,26,19,15,37.5,10.5,2.95,12.5,12.5,8.26,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,89.5,19.5,1.0,11.5,29.5,14.76,0.29
2016,5,27,5,30,179.0,39.0,1.0,12.0,59.0,29.21,19.14
2016,5,27,5,45,274.5,52.5,1.05,12.5,100.0,39.34,29.08
2016,5,27,6,0,370.0,66.0,1.1,13.0,141.0,49.48,38.53
2016,5,27,6,15,435.5,75.5,1.15,13.5,188.0,56.62,45.1
2016,5,27,6,30,501.0,85.0,1.2,14.0,235.0,66.22,53.63
2016,5,27,6,45,553.0,91.5,1.25,14.5,285.5,95.51,61.55
2016,5,27,7,0,605.0,98.0,1.3,15.0,336.0,142.35,88.99
2016,5,27,7,15,640.0,103.5,1.3,15.5,386.0,191.03,125.42
2016,5,27,7,30,675.0,109.0,1.3,16.0,436.0,242.91,167.92
2016,5,27,7,45,706.5,111.5,1.3,16.5,486.5,294.31,211.41
2016,5,27,8,0,738.0,114.0,1.3,17.0,537.0,347.81,256.51
2016,5,27,8,15,758.0,117.5,1.25,17.5,583.5,401.44,300.95
2016,5,27,8,30,778.0,121.0,1.2,18.0,630.0,452.91,342.43
2016,5,27,8,45,797.5,121.5,1.2,18.5,674.0,501.62,380.79
2016,5,27,9,0,817.0,122.0,1.2,19.0,718.0,549.95,417.64
2016,5,27,9,15,829.0,124.0,1.15,19.5,756.0,594.6,450.31
2016,5,27,9,30,841.0,126.0,1.1,20.0,794.0,637.7,480.74
2016,5,27,9,45,859.0,122.5,1.05,20.5,829.5,672.61,504.75
2016,5,27,10,0,877.0,119.0,1.0,21.0,865.0,710.69,530.11
2016,5,27,10,15,883.0,120.5,0.95,21.5,891.5,742.41,550.24
2016,5,27,10,30,889.0,122.0,0.9,22.0,918.0,771.31,567.94
2016,5,27,10,45,895.5,121.5,0.9,22.5,938.5,795.95,582.89
2016,5,27,11,0,902.0,121.0,0.9,23.0,959.0,817.52,595.1
2016,5,27,11,15,905.0,121.5,0.95,23.0,972.0,833.93,605.85
2016,5,27,11,30,908.0,122.0,1.0,23.0,985.0,846.97,614.55
2016,5,27,11,45,910.0,122.0,1.1,23.5,991.0,855.37,619.9
2016,5,27,12,0,912.0,122.0,1.2,24.0,997.0,860.34,623.11
2016,5,27,12,15,911.5,122.0,1.35,24.0,995.0,859.82,624.68
2016,5,27,12,30,911.0,122.0,1.5,24.0,993.0,855.85,624.02
2016,5,27,12,45,904.5,124.5,1.65,24.0,982.5,845.63,619.21
2016,5,27,13,0,898.0,127.0,1.8,24.0,972.0,832.08,612.16
2016,5,27,13,15,894.5,126.0,1.9,24.0,955.5,814.78,602.06
2016,5,27,13,30,891.0,125.0,2.0,24.0,939.0,794.2,589.7
2016,5,27,13,45,884.0,125.0,2.15,24.0,914.5,768.67,573.41
2016,5,27,14,0,877.0,125.0,2.3,24.0,890.0,740.24,554.56
2016,5,27,14,15,869.5,123.5,2.35,24.0,860.5,707.49,531.65
2016,5,27,14,30,862.0,122.0,2.4,24.0,831.0,672.19,506.44
2016,5,27,14,45,850.5,121.0,2.5,24.0,794.5,632.49,477.67
2016,5,27,15,0,839.0,120.0,2.6,24.0,758.0,594.55,449.29
2016,5,27,15,15,826.0,118.0,2.6,23.5,717.5,548.85,414.98
2016,5,27,15,30,813.0,116.0,2.6,23.0,677.0,501.93,378.71
2016,5,27,15,45,793.0,114.0,2.65,23.0,631.0,451.0,337.77
2016,5,27,16,0,773.0,112.0,2.7,23.0,585.0,400.04,295.74
2016,5,27,16,15,751.0,108.5,2.7,22.5,537.0,347.47,252.01
2016,5,27,16,30,729.0,105.0,2.7,22.0,489.0,292.7,205.85
2016,5,27,16,45,696.0,101.5,2.75,21.5,438.0,239.08,160.99
2016,5,27,17,0,663.0,98.0,2.8,21.0,387.0,188.06,119.66
2016,5,27,17,15,623.5,92.0,2.75,20.5,336.5,137.33,82.63
2016,5,27,17,30,584.0,86.0,2.7,20.0,286.0,90.61,56.37
2016,5,27,17,45,526.5,79.0,2.65,19.5,237.0,62.02,48.77
2016,5,27,18,0,469.0,72.0,2.6,19.0,188.0,57.09,44.46
2016,5,27,18,15,391.0,61.5,2.5,18.0,143.0,46.57,35.14
2016,5,27,18,30,313.0,51.0,2.4,17.0,98.0,38.54,27.75
2016,5,27,18,45,204.0,36.0,2.35,16.5,62.5,27.19,16.92
2016,5,27,19,0,95.0,21.0,2.3,16.0,27.0,15.87,0.0
2016,5,27,19,15,47.5,10.5,2.3,15.5,13.5,8.26,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,18.5,1.5,14.5,30.5,14.1,0.49
2016,5,28,5,30,229.0,37.0,1.5,15.0,61.0,28.02,17.91
2016,5,28,5,45,319.0,48.5,1.55,15.5,102.0,36.84,26.53
2016,5,28,6,0,409.0,60.0,1.6,16.0,143.0,48.04,36.78
2016,5,28,6,15,472.0,69.0,1.65,16.0,190.5,54.71,42.95
2016,5,28,6,30,535.0,78.0,1.7,16.0,238.0,61.31,48.88
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,90.74,56.77
2016,5,28,7,0,627.0,91.0,1.8,17.0,338.0,138.38,84.33
2016,5,28,7,15,660.5,96.5,1.75,17.5,388.5,187.9,121.2
2016,5,28,7,30,694.0,102.0,1.7,18.0,439.0,240.42,164.14
2016,5,28,7,45,720.0,106.0,1.65,18.5,488.5,292.33,208.15
2016,5,28,8,0,746.0,110.0,1.6,19.0,538.0,348.29,255.18
2016,5,28,8,15,765.5,113.5,1.55,19.5,584.5,399.56,297.82
2016,5,28,8,30,785.0,117.0,1.5,20.0,631.0,451.09,339.42
2016,5,28,8,45,800.5,120.0,1.45,21.0,674.5,500.22,377.19
2016,5,28,9,0,816.0,123.0,1.4,22.0,718.0,548.65,412.94
2016,5,28,9,15,827.5,125.0,1.3,22.0,756.5,592.94,445.76
2016,5,28,9,30,839.0,127.0,1.2,22.0,795.0,635.64,476.35
2016,5,28,9,45,847.5,129.5,1.2,22.5,827.5,669.13,499.63
2016,5,28,10,0,856.0,132.0,1.2,23.0,860.0,705.24,524.02
2016,5,28,10,15,862.5,133.5,1.2,23.5,887.0,736.67,544.59
2016,5,28,10,30,869.0,135.0,1.2,24.0,914.0,765.36,562.89
2016,5,28,10,45,873.5,136.5,1.2,24.5,934.0,789.63,577.9
2016,5,28,11,0,878.0,138.0,1.2,25.0,954.0,810.81,590.22
2016,5,28,11,15,881.0,138.5,1.25,25.0,967.0,826.82,600.68
2016,5,28,11,30,884.0,139.0,1.3,25.0,980.0,839.54,609.13
2016,5,28,11,45,885.0,139.5,1.4,25.0,985.5,847.34,615.08
2016,5,28,12,0,886.0,140.0,1.5,25.0,991.0,851.8,618.97
2016,5,28,12,15,886.0,140.0,1.6,25.0,989.5,851.72,619.99
2016,5,28,12,30,886.0,140.0,1.7,25.0,988.0,848.31,618.92
2016,5,28,12,45,874.0,146.0,1.8,25.0,976.0,836.58,612.42
2016,5,28,13,0,862.0,152.0,1.9,25.0,964.0,821.72,603.9
2016,5,28,13,15,858.0,151.0,1.95,24.5,947.5,804.72,594.63
2016,5,28,13,30,854.0,150.0,2.0,24.0,931.0,784.58,582.54
2016,5,28,13,45,848.5,148.5,2.1,24.0,907.5,769.82,572.85
2016,5,28,14,0,843.0,147.0,2.2,24.0,884.0,741.31,553.68
2016,5,28,14,15,835.0,145.0,2.25,24.0,854.0,707.9,530.47
2016,5,28,14,30,827.0,143.0,2.3,24.0,824.0,672.07,505.06
2016,5,28,14,45,817.5,140.0,2.35,24.0,788.5,632.23,476.2
2016,5,28,15,0,808.0,137.0,2.4,24.0,753.0,590.48,445.22
2016,5,28,15,15,794.0,134.5,2.4,23.5,712.0,545.1,411.37
2016,5,28,15,30,780.0,132.0,2.4,23.0,671.0,498.66,375.68
2016,5,28,15,45,763.0,128.0,2.45,23.0,626.0,448.88,335.86
2016,5,28,16,0,746.0,124.0,2.5,23.0,581.0,396.91,293.34
2016,5,28,16,15,723.5,119.5,2.5,22.5,533.0,344.17,249.77
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,292.37,206.21
2016,5,28,16,45,672.5,109.5,2.5,21.5,435.5,239.66,162.16
2016,5,28,17,0,644.0,104.0,2.5,21.0,386.0,189.13,121.23
2016,5,28,17,15,603.5,97.5,2.4,20.5,335.5,139.01,84.8
2016,5,28,17,30,563.0,91.0,2.3,20.0,285.0,93.06,58.96
2016,5,28,17,45,509.5,82.5,2.25,19.5,236.5,64.42,50.85
2016,5,28,18,0,456.0,74.0,2.2,19.0,188.0,58.47,45.67
2016,5,28,18,15,378.5,63.0,2.1,18.0,143.0,47.5,35.97
2016,5,28,18,30,301.0,52.0,2.0,17.0,98.0,39.17,28.33
2016,5,28,18,45,197.5,37.0,1.9,16.5,62.5,27.87,17.6
2016,5,28,19,0,94.0,22.0,1.8,16.0,27.0,16.68,1.17
2016,5,28,19,15,47.0,11.0,1.8,15.5,13.5,8.65,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,1.65,12.5,31.5,14.47,1.18
2016,5,29,5,30,228.0,38.0,1.6,13.0,63.0,28.74,18.73
2016,5,29,5,45,322.0,49.5,1.55,13.5,104.5,37.57,27.42
2016,5,29,6,0,416.0,61.0,1.5,14.0,146.0,48.88,37.85
2016,5,29,6,15,480.5,69.5,1.4,14.5,194.0,55.17,43.63
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,61.42,49.18
2016,5,29,6,45,324.0,118.5,1.25,15.5,220.5,98.12,69.76
2016,5,29,7,0,103.0,159.0,1.2,16.0,199.0,125.03,95.25
2016,5,29,7,15,403.5,130.5,1.15,16.5,321.5,166.43,115.15
2016,5,29,7,30,704.0,102.0,1.1,17.0,444.0,241.41,164.59
2016,5,29,7,45,729.5,106.0,1.05,17.5,494.0,293.66,208.61
2016,5,29,8,0,755.0,110.0,1.0,18.0,544.0,349.92,255.6
2016,5,29,8,15,774.5,113.5,1.0,18.0,590.5,401.59,298.95
2016,5,29,8,30,794.0,117.0,1.0,18.0,637.0,453.51,341.43
2016,5,29,8,45,808.5,120.0,1.0,18.5,680.5,502.53,379.91
2016,5,29,9,0,823.0,123.0,1.0,19.0,724.0,550.74,416.5
2016,5,29,9,15,834.5,125.0,1.05,19.5,762.5,595.29,449.69
2016,5,29,9,30,846.0,127.0,1.1,20.0,801.0,638.24,480.82
2016,5,29,9,45,853.5,130.0,1.15,20.5,833.5,671.76,504.69
2016,5,29,10,0,861.0,133.0,1.2,21.0,866.0,707.77,529.63
2016,5,29,10,15,867.5,134.0,1.25,21.0,892.5,738.94,551.78
2016,5,29,10,30,874.0,135.0,1.3,21.0,919.0,767.34,571.77
2016,5,29,10,45,876.0,137.5,1.4,21.0,938.0,790.63,588.55
2016,5,29,11,0,878.0,140.0,1.5,21.0,957.0,810.7,602.76
2016,5,29,11,15,880.5,141.0,1.55,21.0,970.0,826.7,613.42
2016,5,29,11,30,883.0,142.0,1.6,21.0,983.0,839.42,621.99
2016,5,29,11,45,882.5,143.5,1.7,21.5,987.5,846.78,626.44
2016,5,29,12,0,882.0,145.0,1.8,22.0,992.0,850.8,628.77
2016,5,29,12,15,881.5,145.0,1.85,22.0,990.5,850.34,628.92
2016,5,29,12,30,881.0,145.0,1.9,22.0,989.0,846.59,627.0
2016,5,29,12,45,871.0,149.5,1.95,22.0,977.0,835.36,620.18
2016,5,29,13,0,861.0,154.0,2.0,22.0,965.0,821.0,611.35
2016,5,29,13,15,857.5,153.0,2.05,22.0,948.5,804.47,600.96
2016,5,29,13,30,854.0,152.0,2.1,22.0,932.0,784.79,587.86
2016,5,29,13,45,850.5,149.0,2.15,22.0,909.5,770.42,577.98
2016,5,29,14,0,847.0,146.0,2.2,22.0,887.0,742.04,558.43
2016,5,29,14,15,839.0,144.0,2.25,22.0,857.0,708.59,535.0
2016,5,29,14,30,831.0,142.0,2.3,22.0,827.0,672.7,509.35
2016,5,29,14,45,600.0,231.5,2.35,22.0,715.0,576.24,437.55
2016,5,29,15,0,369.0,321.0,2.4,22.0,603.0,478.45,364.43
2016,5,29,15,15,578.5,225.0,2.4,21.5,639.0,501.09,382.25
2016,5,29,15,30,788.0,129.0,2.4,21.0,675.0,499.22,379.12
2016,5,29,15,45,773.0,124.5,2.45,21.0,630.5,449.61,338.81
2016,5,29,16,0,758.0,120.0,2.5,21.0,586.0,399.56,297.32
2016,5,29,16,15,405.5,167.0,2.5,20.5,414.0,271.9,203.05
2016,5,29,16,30,53.0,214.0,2.5,20.0,242.0,175.53,135.87
2016,5,29,16,45,37.5,186.5,2.55,20.0,205.5,147.15,113.9
2016,5,29,17,0,22.0,159.0,2.6,20.0,169.0,121.49,93.96
2016,5,29,17,15,17.0,140.0,2.6,19.5,147.0,104.79,81.01
2016,5,29,17,30,12.0,121.0,2.6,19.0,125.0,88.82,68.56
2016,5,29,17,45,241.0,97.0,2.65,18.5,158.0,69.77,55.74
2016,5,29,18,0,470.0,73.0,2.7,18.0,191.0,57.79,45.27
2016,5,29,18,15,391.5,62.5,2.6,17.0,146.0,47.28,35.94
2016,5,29,18,30,313.0,52.0,2.5,16.0,101.0,39.25,28.55
2016,5,29,18,45,205.5,37.5,2.45,15.5,65.0,28.27,18.1
2016,5,29,19,0,98.0,23.0,2.4,15.0,29.0,17.41,2.5
2016,5,29,19,15,49.0,11.5,2.4,14.5,14.5,9.05,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.0,18.5,0.85,12.5,32.5,14.14,1.44
2016,5,30,5,30,252.0,37.0,0.8,13.0,65.0,28.14,18.31
2016,5,30,5,45,347.5,47.5,0.8,13.5,107.0,38.38,28.18
2016,5,30,6,0,443.0,58.0,0.8,14.0,149.0,46.69,35.95
2016,5,30,6,15,506.0,66.0,0.75,14.5,197.0,52.71,41.48
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,58.71,46.79
2016,5,30,6,45,286.0,102.0,0.7,15.5,188.0,84.65,59.55
2016,5,30,7,0,3.0,130.0,0.7,16.0,131.0,96.58,75.76
2016,5,30,7,15,20.0,158.5,0.7,16.5,168.0,120.82,94.56
2016,5,30,7,30,37.0,187.0,0.7,17.0,205.0,147.36,114.97
2016,5,30,7,45,36.5,205.5,0.75,17.5,225.0,164.89,128.67
2016,5,30,8,0,36.0,224.0,0.8,18.0,245.0,182.44,142.25
2016,5,30,8,15,107.0,261.0,0.8,18.5,330.0,244.85,189.49
2016,5,30,8,30,178.0,298.0,0.8,19.0,415.0,311.86,239.61
2016,5,30,8,45,512.0,204.0,0.85,19.5,572.0,422.56,321.23
2016,5,30,9,0,846.0,110.0,0.9,20.0,729.0,547.84,412.91
2016,5,30,9,15,480.5,243.5,0.95,20.0,599.0,487.48,369.21
2016,5,30,9,30,115.0,377.0,1.0,20.0,469.0,378.74,287.77
2016,5,30,9,45,500.5,247.0,1.1,20.5,670.5,545.63,414.36
2016,5,30,10,0,886.0,117.0,1.2,21.0,872.0,710.07,532.89
2016,5,30,10,15,892.0,118.0,1.25,21.5,898.5,741.61,552.89
2016,5,30,10,30,898.0,119.0,1.3,22.0,925.0,770.31,571.94
2016,5,30,10,45,505.5,289.0,1.4,22.5,744.5,649.99,483.14
2016,5,30,11,0,113.0,459.0,1.5,23.0,564.0,477.7,354.99
2016,5,30,11,15,117.0,461.0,1.55,23.0,571.5,485.84,362.1
2016,5,30,11,30,121.0,463.0,1.6,23.0,579.0,493.3,367.53
2016,5,30,11,45,279.5,433.5,1.7,23.0,702.5,609.48,453.08
2016,5,30,12,0,438.0,404.0,1.8,23.0,826.0,724.48,534.64
2016,5,30,12,15,457.0,384.5,1.85,23.0,824.0,724.4,534.54
2016,5,30,12,30,476.0,365.0,1.9,23.0,822.0,721.78,533.72
2016,5,30,12,45,688.0,246.0,1.95,23.0,898.5,789.32,584.69
2016,5,30,13,0,900.0,127.0,2.0,23.0,975.0,829.25,614.96
2016,5,30,13,15,607.5,277.5,2.05,23.0,846.0,731.7,543.8
2016,5,30,13,30,315.0,428.0,2.1,23.0,717.0,610.59,454.94
2016,5,30,13,45,599.0,275.0,2.2,23.0,806.0,694.44,520.53
2016,5,30,14,0,883.0,122.0,2.3,23.0,895.0,738.38,555.86
2016,5,30,14,15,875.5,120.5,2.35,23.0,865.0,705.66,532.25
2016,5,30,14,30,868.0,119.0,2.4,23.0,835.0,670.38,506.91
2016,5,30,14,45,644.5,209.5,2.5,23.0,728.5,584.87,443.06
2016,5,30,15,0,421.0,300.0,2.6,23.0,622.0,497.72,377.85
2016,5,30,15,15,413.5,286.0,2.6,22.5,587.5,461.11,351.21
2016,5,30,15,30,406.0,272.0,2.6,22.0,553.0,423.97,323.23
2016,5,30,15,45,348.5,265.5,2.65,22.0,495.5,365.53,278.44
2016,5,30,16,0,291.0,259.0,2.7,22.0,438.0,317.4,241.24
2016,5,30,16,15,236.5,243.0,2.65,21.5,381.0,268.29,203.56
2016,5,30,16,30,182.0,227.0,2.6,21.0,324.0,222.38,168.44
2016,5,30,16,45,92.0,184.5,2.6,21.0,233.5,157.81,119.81
2016,5,30,17,0,2.0,142.0,2.6,21.0,143.0,106.41,82.16
2016,5,30,17,15,1.0,124.5,2.5,20.5,125.0,92.64,71.36
2016,5,30,17,30,0.0,107.0,2.4,20.0,107.0,79.14,60.55
2016,5,30,17,45,0.0,89.0,2.35,19.5,89.0,65.89,52.14
2016,5,30,18,0,0.0,71.0,2.3,19.0,71.0,53.02,40.93
2016,5,30,18,15,0.0,54.5,2.15,18.0,54.5,41.06,30.38
2016,5,30,18,30,0.0,38.0,2.0,17.0,38.0,29.0,19.58
2016,5,30,18,45,0.0,24.5,1.95,16.5,24.5,18.69,10.07
2016,5,30,19,0,0.0,11.0,1.9,16.0,11.0,8.35,0.0
2016,5,30,19,15,0.0,5.5,1.9,15.5,5.5,4.33,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.0,18.5,1.55,13.0,33.0,14.16,1.76
2016,5,31,5,30,264.0,37.0,1.5,13.0,66.0,28.21,18.37
2016,5,31,5,45,356.0,47.5,1.5,13.5,108.5,38.42,28.2
2016,5,31,6,0,448.0,58.0,1.5,14.0,151.0,46.72,35.95
2016,5,31,6,15,511.5,65.5,1.45,14.5,199.0,52.38,41.16
2016,5,31,6,30,575.0,73.0,1.4,15.0,247.0,58.03,46.18
2016,5,31,6,45,306.5,111.0,1.35,15.5,206.0,91.08,64.72
2016,5,31,7,0,38.0,149.0,1.3,16.0,165.0,111.67,86.92
2016,5,31,7,15,39.5,169.0,1.3,16.5,187.0,130.39,101.67
2016,5,31,7,30,41.0,189.0,1.3,17.0,209.0,149.46,116.74
2016,5,31,7,45,45.0,211.0,1.3,18.0,235.5,170.96,133.32
2016,5,31,8,0,49.0,233.0,1.3,19.0,262.0,193.07,150.15
2016,5,31,8,15,39.0,242.5,1.25,19.5,266.5,201.16,156.2
2016,5,31,8,30,29.0,252.0,1.2,20.0,271.0,207.98,161.07
2016,5,31,8,45,46.0,285.5,1.2,20.5,318.5,245.06,189.12
2016,5,31,9,0,63.0,319.0,1.2,21.0,366.0,284.07,218.13
2016,5,31,9,15,80.0,345.5,1.2,21.0,408.0,319.28,244.36
2016,5,31,9,30,97.0,372.0,1.2,21.0,450.0,355.91,271.41
2016,5,31,9,45,495.5,244.0,1.25,21.5,664.0,538.78,408.91
2016,5,31,10,0,894.0,116.0,1.3,22.0,878.0,713.04,533.81
2016,5,31,10,15,596.0,269.5,1.35,22.5,784.0,668.76,496.83
2016,5,31,10,30,298.0,423.0,1.4,23.0,690.0,583.51,432.46
2016,5,31,10,45,220.0,444.0,1.45,23.5,644.0,541.47,401.85
2016,5,31,11,0,142.0,465.0,1.5,24.0,598.0,504.56,373.89
2016,5,31,11,15,249.0,449.0,1.55,24.0,685.5,589.78,436.07
2016,5,31,11,30,356.0,433.0,1.6,24.0,773.0,666.43,490.37
2016,5,31,11,45,640.0,277.5,1.65,24.0,892.5,780.71,573.51
2016,5,31,12,0,924.0,122.0,1.7,24.0,1012.0,863.63,632.0
2016,5,31,12,15,924.0,122.0,1.75,24.0,1010.5,863.66,631.67
2016,5,31,12,30,924.0,122.0,1.8,24.0,1009.0,860.21,630.01
2016,5,31,12,45,610.0,287.0,1.9,24.5,870.5,758.68,557.4
2016,5,31,13,0,296.0,452.0,2.0,25.0,732.0,629.47,463.0
2016,5,31,13,15,341.0,424.0,2.05,25.0,741.0,634.73,469.03
2016,5,31,13,30,386.0,396.0,2.1,25.0,750.0,636.92,471.84
2016,5,31,13,45,326.5,407.0,2.2,25.0,701.0,591.36,439.56
2016,5,31,14,0,267.0,418.0,2.3,25.0,652.0,547.04,408.02
2016,5,31,14,15,584.0,264.0,2.3,24.5,753.0,636.37,477.33
2016,5,31,14,30,901.0,110.0,2.3,24.0,854.0,683.21,514.11
2016,5,31,14,45,669.0,201.5,2.35,24.0,741.0,592.42,446.18
2016,5,31,15,0,437.0,293.0,2.4,24.0,628.0,500.82,378.11
2016,5,31,15,15,372.0,296.5,2.4,24.0,571.0,440.64,333.59
2016,5,31,15,30,307.0,300.0,2.4,24.0,514.0,391.88,296.85
2016,5,31,15,45,250.0,287.0,2.45,24.0,454.0,338.85,256.83
2016,5,31,16,0,193.0,274.0,2.5,24.0,394.0,286.96,217.52
2016,5,31,16,15,168.5,252.0,2.45,23.5,350.5,249.13,188.64
2016,5,31,16,30,144.0,230.0,2.4,23.0,307.0,213.76,161.5
2016,5,31,16,45,439.0,157.0,2.4,22.5,358.5,219.21,154.37
2016,5,31,17,0,734.0,84.0,2.4,22.0,410.0,191.27,118.57
2016,5,31,17,15,697.5,79.5,2.3,21.5,358.5,134.71,77.21
2016,5,31,17,30,661.0,75.0,2.2,21.0,307.0,85.33,50.28
2016,5,31,17,45,610.0,69.0,2.15,20.5,256.0,55.49,42.9
2016,5,31,18,0,559.0,63.0,2.1,20.0,205.0,50.95,38.97
2016,5,31,18,15,483.0,55.0,2.05,19.0,158.5,44.63,33.37
2016,5,31,18,30,407.0,47.0,2.0,18.0,112.0,38.33,27.57
2016,5,31,18,45,289.5,35.5,1.95,17.5,73.5,28.94,18.63
2016,5,31,19,0,172.0,24.0,1.9,17.0,35.0,18.29,4.48
2016,5,31,19,15,86.0,12.0,1.95,16.5,17.5,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.3,13.0,10.0,7.08,0.0
2016,6,1,5,15,161.0,23.5,2.35,13.0,40.0,17.89,4.06
2016,6,1,5,30,290.0,38.0,2.4,13.0,70.0,31.07,20.81
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.0,39.4,29.04
2016,6,1,6,0,471.0,59.0,2.6,14.0,156.0,47.71,36.81
2016,6,1,6,15,534.5,66.5,2.55,14.5,205.5,53.38,42.04
2016,6,1,6,30,598.0,74.0,2.5,15.0,255.0,59.06,47.08
2016,6,1,6,45,299.0,95.0,2.5,15.5,185.5,79.48,55.37
2016,6,1,7,0,0.0,116.0,2.5,16.0,116.0,86.67,67.74
2016,6,1,7,15,0.0,111.0,2.5,16.0,111.0,84.09,65.37
2016,6,1,7,30,0.0,106.0,2.5,16.0,106.0,80.95,62.54
2016,6,1,7,45,0.0,134.0,2.5,16.5,134.0,102.06,79.68
2016,6,1,8,0,0.0,162.0,2.5,17.0,162.0,123.4,96.71
2016,6,1,8,15,2.0,172.5,2.45,17.5,174.0,132.63,103.65
2016,6,1,8,30,4.0,183.0,2.4,18.0,186.0,142.08,110.75
2016,6,1,8,45,5.0,190.0,2.4,18.5,193.5,148.58,115.46
2016,6,1,9,0,6.0,197.0,2.4,19.0,201.0,155.16,120.22
2016,6,1,9,15,9.0,220.0,2.35,19.0,226.5,175.33,135.97
2016,6,1,9,30,12.0,243.0,2.3,19.0,252.0,195.87,151.88
2016,6,1,9,45,32.5,309.0,2.3,19.5,336.0,268.75,208.15
2016,6,1,10,0,53.0,375.0,2.3,20.0,420.0,338.68,260.7
2016,6,1,10,15,39.0,356.5,2.3,20.0,390.5,316.69,243.35
2016,6,1,10,30,25.0,338.0,2.3,20.0,361.0,293.42,225.3
2016,6,1,10,45,25.5,347.5,2.3,20.5,371.5,303.24,232.2
2016,6,1,11,0,26.0,357.0,2.3,21.0,382.0,312.93,238.86
2016,6,1,11,15,31.5,379.0,2.3,21.0,409.5,336.9,256.77
2016,6,1,11,30,37.0,401.0,2.3,21.0,437.0,360.88,274.53
2016,6,1,11,45,33.5,392.5,2.3,21.5,425.0,351.64,266.9
2016,6,1,12,0,30.0,384.0,2.3,22.0,413.0,341.99,259.15
2016,6,1,12,15,30.5,382.5,2.3,22.0,412.0,341.13,258.58
2016,6,1,12,30,31.0,381.0,2.3,22.0,411.0,339.92,257.73
2016,6,1,12,45,69.5,423.5,2.35,22.0,489.5,405.96,307.6
2016,6,1,13,0,108.0,466.0,2.4,22.0,568.0,470.74,355.45
2016,6,1,13,15,107.5,457.0,2.4,21.5,557.5,459.98,348.13
2016,6,1,13,30,107.0,448.0,2.4,21.0,547.0,448.67,340.79
2016,6,1,13,45,125.5,439.5,2.45,21.0,552.5,461.02,350.54
2016,6,1,14,0,144.0,431.0,2.5,21.0,558.0,461.43,351.45
2016,6,1,14,15,116.5,409.0,2.45,21.0,509.5,418.18,319.3
2016,6,1,14,30,89.0,387.0,2.4,21.0,461.0,368.16,282.07
2016,6,1,14,45,58.5,340.5,2.4,21.0,388.5,307.19,236.25
