Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,0,28.0,294.0,2.4,21.0,316.0,248.97,191.91
2016,6,1,15,15,33.5,287.5,2.4,20.5,312.5,243.91,188.85
2016,6,1,15,30,39.0,281.0,2.4,20.0,309.0,238.15,184.99
2016,6,1,15,45,27.5,248.0,2.4,20.0,267.0,204.23,158.74
2016,6,1,16,0,16.0,215.0,2.4,20.0,225.0,169.79,131.95
2016,6,1,16,15,14.0,198.0,2.35,19.5,206.5,154.64,120.46
2016,6,1,16,30,12.0,181.0,2.3,19.0,188.0,139.76,109.03
2016,6,1,16,45,9.0,164.5,2.3,19.0,169.5,125.31,97.69
2016,6,1,17,0,6.0,148.0,2.3,19.0,151.0,111.26,86.62
2016,6,1,17,15,3.0,130.0,2.25,18.5,131.5,96.62,75.12
2016,6,1,17,30,0.0,112.0,2.2,18.0,112.0,82.5,63.83
2016,6,1,17,45,0.0,93.5,2.2,17.5,93.5,68.9,55.21
2016,6,1,18,0,0.0,75.0,2.2,17.0,75.0,55.75,43.68
2016,6,1,18,15,0.0,58.0,2.1,16.5,58.0,43.49,32.74
2016,6,1,18,30,0.0,41.0,2.0,16.0,41.0,31.13,21.57
2016,6,1,18,45,0.0,27.0,1.9,15.5,27.0,20.62,11.84
2016,6,1,19,0,0.0,13.0,1.8,15.0,13.0,9.88,0.22
2016,6,1,19,15,0.0,6.5,1.85,14.5,6.5,5.11,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,4.5,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,9.0,1.7,12.0,10.0,7.08,0.0
2016,6,2,5,15,164.5,23.5,1.65,12.5,40.5,17.9,4.41
2016,6,2,5,30,294.0,38.0,1.6,13.0,71.0,31.07,20.86
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.0,39.04,28.75
2016,6,2,6,0,486.0,58.0,1.6,14.0,159.0,47.03,36.24
2016,6,2,6,15,548.5,65.0,1.5,14.5,208.5,52.37,41.16
2016,6,2,6,30,611.0,72.0,1.4,15.0,258.0,57.73,45.92
2016,6,2,6,45,305.5,97.0,1.35,15.5,190.0,80.57,56.35
2016,6,2,7,0,0.0,122.0,1.3,16.0,122.0,90.78,71.11
2016,6,2,7,15,0.0,132.0,1.2,16.5,132.0,99.01,77.56
2016,6,2,7,30,0.0,142.0,1.1,17.0,142.0,107.17,83.84
2016,6,2,7,45,8.5,172.5,1.05,17.5,177.5,132.53,103.74
2016,6,2,8,0,17.0,203.0,1.0,18.0,213.0,159.15,124.37
2016,6,2,8,15,17.0,216.0,0.95,18.5,227.0,170.77,133.0
2016,6,2,8,30,17.0,229.0,0.9,19.0,241.0,182.35,141.53
2016,6,2,8,45,33.5,269.0,0.85,19.5,293.5,225.99,174.8
2016,6,2,9,0,50.0,309.0,0.8,20.0,346.0,268.95,206.77
2016,6,2,9,15,37.0,303.0,0.75,20.5,331.0,260.87,199.62
2016,6,2,9,30,24.0,297.0,0.7,21.0,316.0,245.17,186.92
2016,6,2,9,45,461.5,210.0,0.7,21.5,603.5,486.48,369.52
2016,6,2,10,0,899.0,123.0,0.7,22.0,891.0,719.05,531.75
2016,6,2,10,15,619.5,266.0,0.7,22.0,803.0,679.95,498.78
2016,6,2,10,30,340.0,409.0,0.7,22.0,715.0,600.89,440.99
2016,6,2,10,45,209.5,426.0,0.75,22.5,616.0,517.35,381.85
2016,6,2,11,0,79.0,443.0,0.8,23.0,517.0,425.67,315.03
2016,6,2,11,15,501.5,286.0,0.85,23.5,764.0,661.56,487.83
2016,6,2,11,30,924.0,129.0,0.9,24.0,1011.0,855.8,618.5
2016,6,2,11,45,925.0,129.0,0.95,24.5,1016.0,863.65,620.36
2016,6,2,12,0,926.0,129.0,1.0,25.0,1021.0,868.02,622.52
2016,6,2,12,15,545.0,307.0,1.05,25.0,832.0,728.78,527.08
2016,6,2,12,30,164.0,485.0,1.1,25.0,643.0,546.64,397.9
2016,6,2,12,45,305.0,438.0,1.2,25.5,727.5,628.22,458.18
2016,6,2,13,0,446.0,391.0,1.3,26.0,812.0,704.25,511.06
2016,6,2,13,15,320.0,423.5,1.4,26.0,723.5,616.56,449.95
2016,6,2,13,30,194.0,456.0,1.5,26.0,635.0,530.75,389.86
2016,6,2,13,45,555.0,286.0,1.6,26.0,777.5,667.42,492.28
2016,6,2,14,0,916.0,116.0,1.7,26.0,920.0,753.67,555.82
2016,6,2,14,15,908.5,114.5,1.75,26.0,889.5,720.18,531.95
2016,6,2,14,30,901.0,113.0,1.8,26.0,859.0,684.01,506.79
2016,6,2,14,45,573.5,234.0,1.9,26.0,701.5,559.14,416.38
2016,6,2,15,0,246.0,355.0,2.0,26.0,544.0,433.45,324.27
2016,6,2,15,15,253.5,333.0,2.05,25.5,518.5,406.1,305.49
2016,6,2,15,30,261.0,311.0,2.1,25.0,493.0,377.52,284.69
2016,6,2,15,45,227.0,293.0,2.15,25.0,444.0,328.43,247.79
2016,6,2,16,0,193.0,275.0,2.2,25.0,395.0,287.27,216.59
2016,6,2,16,15,141.5,251.0,2.2,24.5,335.0,239.18,180.63
2016,6,2,16,30,90.0,227.0,2.2,24.0,275.0,194.57,147.43
2016,6,2,16,45,69.5,200.5,2.25,23.5,235.5,163.61,124.02
2016,6,2,17,0,49.0,174.0,2.3,23.0,196.0,135.31,102.69
2016,6,2,17,15,43.0,153.5,2.25,22.0,171.5,115.17,87.52
2016,6,2,17,30,37.0,133.0,2.2,21.0,147.0,95.98,73.27
2016,6,2,17,45,299.0,98.0,2.2,20.5,177.5,69.61,55.14
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,50.93,38.95
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.0,44.61,33.38
2016,6,2,18,30,412.0,47.0,2.0,18.0,114.0,38.31,27.59
2016,6,2,18,45,299.0,35.5,1.95,17.5,75.5,28.92,18.74
2016,6,2,19,0,186.0,24.0,1.9,17.0,37.0,18.35,5.71
2016,6,2,19,15,93.0,12.0,1.9,16.5,18.5,9.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.1,14.0,11.0,7.87,0.0
2016,6,3,5,15,179.5,23.0,1.1,14.5,41.0,17.59,4.41
2016,6,3,5,30,310.0,36.0,1.1,15.0,71.0,29.45,19.34
2016,6,3,5,45,400.5,45.5,1.1,15.5,114.0,37.06,26.8
2016,6,3,6,0,491.0,55.0,1.1,16.0,157.0,44.69,33.9
2016,6,3,6,15,551.0,61.5,1.0,16.5,205.5,49.72,38.5
2016,6,3,6,30,611.0,68.0,0.9,17.0,254.0,54.77,42.94
2016,6,3,6,45,653.5,73.5,0.85,17.5,305.0,80.14,48.62
2016,6,3,7,0,696.0,79.0,0.8,18.0,356.0,130.15,75.14
2016,6,3,7,15,726.5,83.0,0.75,18.5,407.0,185.04,114.91
2016,6,3,7,30,757.0,87.0,0.7,19.0,458.0,238.34,157.64
2016,6,3,7,45,780.5,90.0,0.65,20.0,508.0,291.17,201.4
2016,6,3,8,0,804.0,93.0,0.6,21.0,558.0,345.17,245.74
2016,6,3,8,15,821.5,96.0,0.55,21.5,604.5,397.77,288.53
2016,6,3,8,30,839.0,99.0,0.5,22.0,651.0,450.32,329.84
2016,6,3,8,45,852.5,101.0,0.5,23.0,694.5,498.98,366.56
2016,6,3,9,0,866.0,103.0,0.5,24.0,738.0,546.63,401.1
2016,6,3,9,15,876.5,105.0,0.45,24.5,776.0,591.31,432.52
2016,6,3,9,30,887.0,107.0,0.4,25.0,814.0,634.2,461.52
2016,6,3,9,45,901.0,105.0,0.4,26.0,849.0,673.96,487.18
2016,6,3,10,0,915.0,103.0,0.4,27.0,884.0,711.68,510.64
2016,6,3,10,15,920.5,104.0,0.55,27.5,910.5,743.74,532.91
2016,6,3,10,30,926.0,105.0,0.7,28.0,937.0,772.86,552.99
2016,6,3,10,45,698.0,242.0,0.85,28.5,877.0,752.86,536.46
2016,6,3,11,0,470.0,379.0,1.0,29.0,817.0,702.91,500.47
2016,6,3,11,15,702.5,244.0,1.1,29.0,909.5,784.8,560.1
2016,6,3,11,30,935.0,109.0,1.2,29.0,1002.0,846.83,603.39
2016,6,3,11,45,934.5,110.0,1.35,29.0,1007.0,854.45,609.23
2016,6,3,12,0,934.0,111.0,1.5,29.0,1012.0,858.53,613.43
2016,6,3,12,15,679.0,258.0,1.6,29.0,912.5,795.72,570.46
2016,6,3,12,30,424.0,405.0,1.7,29.0,813.0,707.68,508.39
2016,6,3,12,45,665.5,265.5,1.8,29.0,898.5,782.55,564.74
2016,6,3,13,0,907.0,126.0,1.9,29.0,984.0,829.06,599.63
2016,6,3,13,15,903.5,125.0,1.95,28.5,967.5,812.03,590.0
2016,6,3,13,30,900.0,124.0,2.0,28.0,951.0,791.71,578.56
2016,6,3,13,45,895.0,122.5,2.05,28.0,927.5,766.68,562.02
2016,6,3,14,0,890.0,121.0,2.1,28.0,904.0,738.62,543.14
2016,6,3,14,15,883.0,119.5,2.1,28.0,874.5,706.31,520.65
2016,6,3,14,30,876.0,118.0,2.1,28.0,845.0,671.37,495.91
2016,6,3,14,45,688.5,193.0,2.15,28.0,749.5,595.14,440.36
2016,6,3,15,0,501.0,268.0,2.2,28.0,654.0,516.06,382.71
2016,6,3,15,15,472.0,263.0,2.15,27.5,611.0,472.2,351.17
2016,6,3,15,30,443.0,258.0,2.1,27.0,568.0,429.37,319.55
2016,6,3,15,45,624.0,180.5,2.1,27.0,586.0,426.65,314.55
2016,6,3,16,0,805.0,103.0,2.1,27.0,604.0,401.07,289.83
2016,6,3,16,15,785.0,99.5,2.05,26.5,555.5,348.08,246.35
2016,6,3,16,30,765.0,96.0,2.0,26.0,507.0,295.62,202.65
2016,6,3,16,45,738.5,92.0,2.0,26.0,457.0,242.11,158.14
2016,6,3,17,0,712.0,88.0,2.0,26.0,407.0,186.58,113.68
2016,6,3,17,15,676.0,83.0,1.9,25.0,356.0,134.74,76.94
2016,6,3,17,30,640.0,78.0,1.8,24.0,305.0,86.37,50.97
2016,6,3,17,45,589.5,72.0,1.7,23.5,255.5,57.38,43.97
2016,6,3,18,0,539.0,66.0,1.6,23.0,206.0,52.95,40.21
2016,6,3,18,15,466.0,57.5,1.55,22.0,159.5,46.37,34.47
2016,6,3,18,30,393.0,49.0,1.5,21.0,113.0,39.78,28.5
2016,6,3,18,45,285.5,37.0,1.45,20.5,75.0,30.08,19.49
2016,6,3,19,0,178.0,25.0,1.4,20.0,37.0,19.06,6.49
2016,6,3,19,15,89.0,12.5,1.4,19.5,18.5,9.83,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,4.72,0.0
2016,6,4,5,15,14.0,22.0,0.9,16.0,23.5,16.77,4.09
2016,6,4,5,30,28.0,38.0,0.8,16.0,41.0,28.36,18.36
2016,6,4,5,45,47.5,57.5,0.75,16.5,66.0,42.07,31.06
2016,6,4,6,0,67.0,77.0,0.7,17.0,91.0,55.18,42.93
2016,6,4,6,15,80.5,98.0,0.7,17.0,119.5,69.1,55.41
2016,6,4,6,30,94.0,119.0,0.7,17.0,148.0,82.74,67.39
2016,6,4,6,45,105.5,140.0,0.7,17.5,178.0,101.1,77.23
2016,6,4,7,0,117.0,161.0,0.7,18.0,208.0,126.12,94.81
2016,6,4,7,15,58.5,135.0,0.75,18.0,158.5,110.01,83.39
2016,6,4,7,30,0.0,109.0,0.8,18.0,109.0,83.15,63.71
2016,6,4,7,45,43.0,178.5,0.85,18.5,203.5,146.69,113.61
2016,6,4,8,0,86.0,248.0,0.9,19.0,298.0,215.02,166.22
2016,6,4,8,15,107.0,273.0,0.95,19.0,340.5,248.38,191.74
2016,6,4,8,30,128.0,298.0,1.0,19.0,383.0,288.04,222.15
2016,6,4,8,45,203.5,312.5,1.05,19.5,457.5,344.21,264.09
2016,6,4,9,0,279.0,327.0,1.1,20.0,532.0,412.44,314.52
2016,6,4,9,15,186.0,349.0,1.1,20.0,489.0,386.64,295.06
2016,6,4,9,30,93.0,371.0,1.1,20.0,446.0,351.25,268.16
2016,6,4,9,45,77.0,377.5,1.1,20.5,441.0,351.64,267.76
2016,6,4,10,0,61.0,384.0,1.1,21.0,436.0,350.53,265.93
2016,6,4,10,15,49.0,378.5,1.15,21.0,421.0,341.01,258.63
2016,6,4,10,30,37.0,373.0,1.2,21.0,406.0,330.4,250.5
2016,6,4,10,45,128.5,417.5,1.25,21.0,537.0,448.45,338.66
2016,6,4,11,0,220.0,462.0,1.3,21.0,668.0,559.78,418.53
2016,6,4,11,15,287.5,448.0,1.3,21.0,721.0,616.02,457.97
2016,6,4,11,30,355.0,434.0,1.3,21.0,774.0,662.86,490.97
2016,6,4,11,45,287.5,458.5,1.35,21.5,735.0,632.79,467.84
2016,6,4,12,0,220.0,483.0,1.4,22.0,696.0,590.17,436.67
2016,6,4,12,15,189.5,484.0,1.4,22.0,667.5,566.42,419.87
2016,6,4,12,30,159.0,485.0,1.4,22.0,639.0,541.58,402.06
2016,6,4,12,45,87.5,392.0,1.4,22.5,477.0,392.91,294.8
2016,6,4,13,0,16.0,299.0,1.4,23.0,315.0,248.3,186.96
2016,6,4,13,15,87.5,378.5,1.4,23.0,460.0,377.76,285.2
2016,6,4,13,30,159.0,458.0,1.4,23.0,605.0,505.17,376.96
2016,6,4,13,45,157.0,445.5,1.45,23.5,587.5,487.71,363.35
2016,6,4,14,0,155.0,433.0,1.5,24.0,570.0,469.62,350.31
2016,6,4,14,15,136.5,415.5,1.5,24.0,532.5,435.86,326.19
2016,6,4,14,30,118.0,398.0,1.5,24.0,495.0,402.74,302.43
2016,6,4,14,45,134.0,381.5,1.5,24.0,488.0,392.12,295.28
2016,6,4,15,0,150.0,365.0,1.5,24.0,481.0,379.86,286.59
2016,6,4,15,15,196.0,340.0,1.5,24.0,483.0,375.03,283.25
2016,6,4,15,30,242.0,315.0,1.5,24.0,485.0,370.89,279.77
2016,6,4,15,45,169.0,294.5,1.55,24.0,409.5,304.16,230.08
2016,6,4,16,0,96.0,274.0,1.6,24.0,334.0,245.8,186.7
2016,6,4,16,15,66.5,241.5,1.6,23.5,281.5,204.73,156.06
2016,6,4,16,30,37.0,209.0,1.6,23.0,229.0,167.2,127.93
2016,6,4,16,45,19.0,175.5,1.65,22.5,186.0,135.3,103.76
2016,6,4,17,0,1.0,142.0,1.7,22.0,143.0,106.29,81.67
2016,6,4,17,15,0.5,124.5,1.7,21.5,125.0,92.67,71.05
2016,6,4,17,30,0.0,107.0,1.7,21.0,107.0,79.28,60.38
2016,6,4,17,45,0.0,89.5,1.7,20.5,89.5,66.39,52.36
2016,6,4,18,0,0.0,72.0,1.7,20.0,72.0,53.85,41.51
2016,6,4,18,15,0.0,56.0,1.65,19.0,56.0,42.23,31.33
2016,6,4,18,30,0.0,40.0,1.6,18.0,40.0,30.51,20.89
2016,6,4,18,45,0.0,26.5,1.55,17.5,26.5,20.23,11.5
2016,6,4,19,0,0.0,13.0,1.5,17.0,13.0,9.88,0.94
2016,6,4,19,15,0.0,6.5,1.55,16.5,6.5,5.11,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.55,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.6,13.0,10.0,7.08,0.0
2016,6,5,5,15,173.0,22.5,1.65,13.5,40.0,17.21,4.61
2016,6,5,5,30,293.0,36.0,1.7,14.0,70.0,29.35,19.37
2016,6,5,5,45,381.5,46.0,1.8,14.5,112.5,37.32,27.14
2016,6,5,6,0,470.0,56.0,1.9,15.0,155.0,45.28,34.55
2016,6,5,6,15,235.0,59.0,1.85,15.0,108.5,43.28,33.01
2016,6,5,6,30,0.0,62.0,1.8,15.0,62.0,47.53,36.86
2016,6,5,6,45,0.0,75.0,1.8,15.5,75.0,57.21,43.17
2016,6,5,7,0,0.0,88.0,1.8,16.0,88.0,66.98,51.21
2016,6,5,7,15,0.0,115.5,1.8,16.5,115.5,87.28,67.89
2016,6,5,7,30,0.0,143.0,1.8,17.0,143.0,107.83,84.48
2016,6,5,7,45,10.0,175.0,1.8,17.5,180.5,134.61,105.54
2016,6,5,8,0,20.0,207.0,1.8,18.0,218.0,162.83,127.54
2016,6,5,8,15,18.0,217.5,1.85,18.5,228.5,172.04,134.41
2016,6,5,8,30,16.0,228.0,1.9,19.0,239.0,180.96,140.99
2016,6,5,8,45,23.5,257.0,2.0,19.5,274.0,208.13,161.83
2016,6,5,9,0,31.0,286.0,2.1,20.0,309.0,240.6,186.54
2016,6,5,9,15,54.5,325.0,2.15,20.0,368.0,287.35,222.37
2016,6,5,9,30,78.0,364.0,2.2,20.0,427.0,336.38,259.53
2016,6,5,9,45,184.5,380.5,2.3,20.5,536.5,429.91,330.12
2016,6,5,10,0,291.0,397.0,2.4,21.0,646.0,531.08,404.5
2016,6,5,10,15,603.5,254.5,2.4,21.0,790.5,656.16,498.93
2016,6,5,10,30,916.0,112.0,2.4,21.0,935.0,768.72,582.71
2016,6,5,10,45,686.5,246.5,2.45,21.0,871.5,745.43,561.46
2016,6,5,11,0,457.0,381.0,2.5,21.0,808.0,692.49,520.24
2016,6,5,11,15,407.0,407.0,2.5,21.0,791.5,682.76,512.74
2016,6,5,11,30,357.0,433.0,2.5,21.0,775.0,662.83,497.77
2016,6,5,11,45,643.0,275.0,2.5,21.5,894.0,775.12,581.43
2016,6,5,12,0,929.0,117.0,2.5,22.0,1013.0,856.99,639.55
2016,6,5,12,15,929.0,117.0,2.45,22.0,1012.0,857.22,638.58
2016,6,5,12,30,929.0,117.0,2.4,22.0,1011.0,853.98,636.09
2016,6,5,12,45,663.0,262.0,2.4,22.0,897.0,775.77,578.99
2016,6,5,13,0,397.0,407.0,2.4,22.0,783.0,667.82,499.25
2016,6,5,13,15,408.5,389.5,2.4,22.0,770.5,663.14,497.06
2016,6,5,13,30,420.0,372.0,2.4,22.0,758.0,648.06,486.93
2016,6,5,13,45,438.5,359.0,2.4,22.0,753.5,639.26,481.19
2016,6,5,14,0,457.0,346.0,2.4,22.0,749.0,627.72,473.33
2016,6,5,14,15,395.0,358.5,2.45,22.0,698.5,571.5,432.63
2016,6,5,14,30,333.0,371.0,2.5,22.0,648.0,526.03,399.32
2016,6,5,14,45,212.5,363.0,2.55,22.0,537.0,424.71,324.28
2016,6,5,15,0,92.0,355.0,2.6,22.0,426.0,332.65,254.97
2016,6,5,15,15,135.0,339.5,2.65,22.0,437.5,342.57,263.14
2016,6,5,15,30,178.0,324.0,2.7,22.0,449.0,341.87,262.43
2016,6,5,15,45,142.0,300.0,2.75,22.0,396.0,296.45,227.72
2016,6,5,16,0,106.0,276.0,2.8,22.0,343.0,250.99,192.96
2016,6,5,16,15,56.5,224.5,2.8,21.5,260.0,189.12,145.79
2016,6,5,16,30,7.0,173.0,2.8,21.0,177.0,132.56,102.52
2016,6,5,16,45,4.5,158.0,2.85,20.5,161.0,119.7,92.77
2016,6,5,17,0,2.0,143.0,2.9,20.0,145.0,107.16,83.12
2016,6,5,17,15,15.5,137.0,2.85,19.5,143.0,102.77,79.39
2016,6,5,17,30,29.0,131.0,2.8,19.0,141.0,94.53,72.88
2016,6,5,17,45,21.5,111.5,2.8,18.5,118.5,80.75,65.31
2016,6,5,18,0,14.0,92.0,2.8,18.0,96.0,66.99,53.35
2016,6,5,18,15,212.5,70.0,2.7,17.5,106.5,51.48,39.63
2016,6,5,18,30,411.0,48.0,2.6,17.0,117.0,39.04,28.39
2016,6,5,18,45,304.5,36.5,2.55,16.5,78.5,29.7,19.63
2016,6,5,19,0,198.0,25.0,2.5,16.0,40.0,19.14,7.51
2016,6,5,19,15,99.0,12.5,2.5,15.5,20.0,9.83,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,14.0,11.0,7.08,0.0
2016,6,6,5,15,170.5,22.0,2.5,14.0,39.5,16.84,4.49
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,28.47,18.62
2016,6,6,5,45,371.0,44.5,2.5,14.5,109.0,36.02,26.0
2016,6,6,6,0,456.0,54.0,2.5,15.0,150.0,43.57,33.03
2016,6,6,6,15,513.5,61.0,2.45,15.0,196.0,48.91,38.0
2016,6,6,6,30,571.0,68.0,2.4,15.0,242.0,54.23,42.81
2016,6,6,6,45,285.5,88.0,2.4,15.5,175.0,71.67,50.12
2016,6,6,7,0,0.0,108.0,2.4,16.0,108.0,81.08,63.05
2016,6,6,7,15,0.0,128.5,2.4,16.5,128.5,96.48,75.56
2016,6,6,7,30,0.0,149.0,2.4,17.0,149.0,112.1,88.04
2016,6,6,7,45,11.0,179.5,2.4,17.5,186.0,138.08,108.42
2016,6,6,8,0,22.0,210.0,2.4,18.0,223.0,165.59,129.85
2016,6,6,8,15,27.5,233.5,2.4,18.0,251.0,189.17,148.37
2016,6,6,8,30,33.0,257.0,2.4,18.0,279.0,212.45,166.52
2016,6,6,8,45,28.0,263.5,2.45,18.5,283.0,218.52,170.75
2016,6,6,9,0,23.0,270.0,2.5,19.0,287.0,219.72,171.11
2016,6,6,9,15,30.0,297.5,2.5,19.0,321.0,251.87,195.96
2016,6,6,9,30,37.0,325.0,2.5,19.0,355.0,280.62,217.89
2016,6,6,9,45,46.5,352.0,2.55,19.5,391.0,311.24,240.7
2016,6,6,10,0,56.0,379.0,2.6,20.0,427.0,342.6,263.82
2016,6,6,10,15,62.0,397.5,2.6,20.0,452.5,365.16,280.54
2016,6,6,10,30,68.0,416.0,2.6,20.0,478.0,387.9,297.32
2016,6,6,10,45,69.5,427.0,2.65,20.5,491.0,401.1,306.35
2016,6,6,11,0,71.0,438.0,2.7,21.0,504.0,414.02,315.17
2016,6,6,11,15,147.5,457.5,2.65,21.0,597.5,503.26,381.87
2016,6,6,11,30,224.0,477.0,2.6,21.0,691.0,583.19,440.1
2016,6,6,11,45,556.0,298.5,2.6,21.0,834.5,722.81,545.99
2016,6,6,12,0,888.0,120.0,2.6,21.0,978.0,825.27,621.52
2016,6,6,12,15,473.5,281.5,2.6,21.0,739.5,645.79,489.38
2016,6,6,12,30,59.0,443.0,2.6,21.0,501.0,413.72,313.02
2016,6,6,12,45,151.5,455.5,2.6,21.0,600.5,508.14,385.3
2016,6,6,13,0,244.0,468.0,2.6,21.0,700.0,597.85,450.96
2016,6,6,13,15,554.5,297.5,2.6,21.0,811.5,700.5,530.11
2016,6,6,13,30,865.0,127.0,2.6,21.0,923.0,765.34,581.08
2016,6,6,13,45,483.5,276.0,2.6,21.0,719.0,604.38,460.13
2016,6,6,14,0,102.0,425.0,2.6,21.0,515.0,416.31,316.97
2016,6,6,14,15,119.5,413.5,2.6,20.5,515.5,422.27,323.35
2016,6,6,14,30,137.0,402.0,2.6,20.0,516.0,417.55,320.89
2016,6,6,14,45,202.5,377.5,2.65,20.0,538.0,429.83,331.07
2016,6,6,15,0,268.0,353.0,2.7,20.0,560.0,442.98,341.24
2016,6,6,15,15,183.5,336.0,2.7,19.5,474.0,365.05,282.54
2016,6,6,15,30,99.0,319.0,2.7,19.0,388.0,295.3,229.72
2016,6,6,15,45,101.5,298.0,2.75,19.0,365.0,273.26,212.81
2016,6,6,16,0,104.0,277.0,2.8,19.0,342.0,250.89,195.2
2016,6,6,16,15,83.0,249.5,2.85,18.5,299.0,215.81,168.13
2016,6,6,16,30,62.0,222.0,2.9,18.0,256.0,183.17,142.89
2016,6,6,16,45,33.5,184.5,2.95,18.0,203.0,144.65,112.86
2016,6,6,17,0,5.0,147.0,3.0,18.0,150.0,110.46,86.34
2016,6,6,17,15,2.5,130.0,3.0,17.5,131.5,96.67,75.49
2016,6,6,17,30,0.0,113.0,3.0,17.0,113.0,83.31,64.77
2016,6,6,17,45,0.0,95.0,3.0,17.0,95.0,70.05,56.34
2016,6,6,18,0,0.0,77.0,3.0,17.0,77.0,57.23,45.01
2016,6,6,18,15,0.0,59.5,2.95,16.5,59.5,44.65,33.8
2016,6,6,18,30,0.0,42.0,2.9,16.0,42.0,31.94,22.35
2016,6,6,18,45,0.0,28.0,2.9,15.5,28.0,21.38,12.65
2016,6,6,19,0,0.0,14.0,2.9,15.0,14.0,10.65,1.87
2016,6,6,19,15,0.0,7.0,2.9,14.5,7.0,5.51,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.0,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,10.0,7.87,0.0
2016,6,7,5,15,147.0,24.0,2.4,14.0,39.0,18.22,5.44
2016,6,7,5,30,256.0,38.0,2.4,14.0,68.0,28.9,19.0
2016,6,7,5,45,347.0,48.0,2.45,14.5,109.5,38.69,28.34
2016,6,7,6,0,438.0,58.0,2.5,15.0,151.0,46.57,35.67
2016,6,7,6,15,498.0,66.0,2.45,15.0,198.0,52.55,41.23
2016,6,7,6,30,558.0,74.0,2.4,15.0,245.0,58.5,46.59
2016,6,7,6,45,279.0,77.0,2.35,15.5,162.5,63.59,43.61
2016,6,7,7,0,0.0,80.0,2.3,16.0,80.0,61.22,46.35
2016,6,7,7,15,1.0,116.5,2.25,16.0,117.0,88.13,68.71
2016,6,7,7,30,2.0,153.0,2.2,16.0,154.0,115.35,90.98
2016,6,7,7,45,12.0,181.5,2.15,16.5,189.0,139.74,110.11
2016,6,7,8,0,22.0,210.0,2.1,17.0,224.0,165.52,130.21
2016,6,7,8,15,39.5,244.0,2.1,17.5,269.5,201.23,157.95
2016,6,7,8,30,57.0,278.0,2.1,18.0,315.0,238.13,186.34
2016,6,7,8,45,37.0,265.5,2.15,18.5,290.5,224.12,174.9
2016,6,7,9,0,17.0,253.0,2.2,19.0,266.0,203.54,158.24
2016,6,7,9,15,17.5,264.0,2.25,19.0,277.5,213.77,166.07
2016,6,7,9,30,18.0,275.0,2.3,19.0,289.0,223.99,173.8
2016,6,7,9,45,17.0,279.0,2.35,19.5,293.5,227.78,176.15
2016,6,7,10,0,16.0,283.0,2.4,20.0,298.0,231.39,178.39
2016,6,7,10,15,28.5,332.5,2.45,20.0,359.0,288.48,222.23
2016,6,7,10,30,41.0,382.0,2.5,20.0,420.0,340.08,261.15
2016,6,7,10,45,36.5,380.0,2.6,20.0,414.5,337.22,258.62
2016,6,7,11,0,32.0,378.0,2.7,20.0,409.0,333.84,255.93
2016,6,7,11,15,72.0,426.0,2.75,20.0,495.5,406.62,311.23
2016,6,7,11,30,112.0,474.0,2.8,20.0,582.0,480.49,366.08
2016,6,7,11,45,92.0,466.0,2.85,20.0,555.0,459.25,349.73
2016,6,7,12,0,72.0,458.0,2.9,20.0,528.0,437.1,333.1
2016,6,7,12,15,187.5,459.5,2.9,20.0,640.5,542.94,413.38
2016,6,7,12,30,303.0,461.0,2.9,20.0,753.0,645.72,488.75
2016,6,7,12,45,210.5,466.0,2.95,20.5,668.5,563.39,426.82
2016,6,7,13,0,118.0,471.0,3.0,21.0,584.0,491.52,372.53
2016,6,7,13,15,241.0,440.5,3.0,20.5,665.0,567.0,431.33
2016,6,7,13,30,364.0,410.0,3.0,20.0,746.0,627.55,477.81
2016,6,7,13,45,371.5,392.0,3.05,20.0,727.5,607.84,463.76
2016,6,7,14,0,379.0,374.0,3.1,20.0,709.0,586.31,448.7
2016,6,7,14,15,286.5,388.0,3.1,20.0,636.5,521.69,400.19
2016,6,7,14,30,194.0,402.0,3.1,20.0,564.0,453.74,348.99
2016,6,7,14,45,204.5,382.5,3.15,20.0,546.5,434.73,335.38
2016,6,7,15,0,215.0,363.0,3.2,20.0,529.0,414.34,320.23
2016,6,7,15,15,203.5,343.5,3.2,19.5,494.0,381.05,295.43
2016,6,7,15,30,192.0,324.0,3.2,19.0,459.0,348.26,270.67
2016,6,7,15,45,170.0,302.5,3.2,19.0,416.0,310.12,241.01
2016,6,7,16,0,148.0,281.0,3.2,19.0,373.0,273.84,212.62
2016,6,7,16,15,97.5,248.5,3.15,18.5,307.5,219.84,171.04
2016,6,7,16,30,47.0,216.0,3.1,18.0,242.0,174.81,136.67
2016,6,7,16,45,73.0,201.0,3.1,18.0,236.5,164.65,127.59
2016,6,7,17,0,99.0,186.0,3.1,18.0,231.0,151.43,115.8
2016,6,7,17,15,49.5,130.0,3.1,17.5,152.5,100.87,77.0
2016,6,7,17,30,0.0,74.0,3.1,17.0,74.0,56.59,42.33
2016,6,7,17,45,0.0,62.0,3.1,17.0,62.0,47.52,36.52
2016,6,7,18,0,0.0,50.0,3.1,17.0,50.0,38.26,28.3
2016,6,7,18,15,0.0,39.0,3.0,16.5,39.0,29.79,20.72
2016,6,7,18,30,0.0,28.0,2.9,16.0,28.0,21.34,13.08
2016,6,7,18,45,0.0,18.5,2.85,15.5,18.5,14.07,6.42
2016,6,7,19,0,0.0,9.0,2.8,15.0,9.0,6.82,0.0
2016,6,7,19,15,0.0,4.5,2.8,14.5,4.5,3.54,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.5,2.85,12.5,2.5,0.0,0.0
2016,6,8,5,0,0.0,5.0,2.9,13.0,5.0,3.93,0.0
2016,6,8,5,15,0.0,17.5,2.95,13.0,17.5,13.35,2.57
2016,6,8,5,30,0.0,30.0,3.0,13.0,30.0,22.85,13.92
2016,6,8,5,45,0.0,47.0,3.15,13.5,47.0,35.21,25.4
2016,6,8,6,0,0.0,64.0,3.3,14.0,64.0,47.47,36.62
2016,6,8,6,15,1.5,83.0,3.35,14.0,83.5,60.97,48.88
2016,6,8,6,30,3.0,102.0,3.4,14.0,103.0,74.37,60.88
2016,6,8,6,45,8.0,120.0,3.5,14.5,123.5,87.76,69.09
2016,6,8,7,0,13.0,138.0,3.6,15.0,144.0,102.66,80.94
2016,6,8,7,15,17.0,157.5,3.65,15.0,166.0,119.14,94.19
2016,6,8,7,30,21.0,177.0,3.7,15.0,188.0,136.22,107.92
2016,6,8,7,45,15.5,183.5,3.75,15.5,192.0,142.05,112.48
2016,6,8,8,0,10.0,190.0,3.8,16.0,196.0,147.04,116.25
2016,6,8,8,15,49.0,240.5,3.8,16.0,272.5,202.03,159.89
2016,6,8,8,30,88.0,291.0,3.8,16.0,349.0,260.64,206.14
2016,6,8,8,45,88.0,311.5,3.85,16.5,373.0,282.8,223.18
2016,6,8,9,0,88.0,332.0,3.9,17.0,397.0,304.88,239.98
2016,6,8,9,15,92.5,352.5,3.9,17.0,424.0,329.34,258.87
2016,6,8,9,30,97.0,373.0,3.9,17.0,451.0,354.01,277.77
2016,6,8,9,45,479.5,249.5,3.9,17.0,657.0,525.36,413.33
2016,6,8,10,0,862.0,126.0,3.9,17.0,863.0,688.83,539.36
2016,6,8,10,15,651.5,244.0,3.9,17.0,811.0,678.11,527.52
2016,6,8,10,30,441.0,362.0,3.9,17.0,759.0,639.05,495.27
2016,6,8,10,45,461.0,370.0,3.9,17.5,793.0,673.05,519.56
2016,6,8,11,0,481.0,378.0,3.9,18.0,827.0,705.89,542.28
2016,6,8,11,15,681.0,258.0,3.95,18.0,904.0,773.89,595.63
2016,6,8,11,30,881.0,138.0,4.0,18.0,981.0,821.5,633.46
2016,6,8,11,45,880.0,140.0,4.05,18.0,986.0,829.13,638.57
2016,6,8,12,0,879.0,142.0,4.1,18.0,991.0,833.47,641.71
2016,6,8,12,15,878.5,142.0,4.1,18.0,989.5,833.41,641.63
2016,6,8,12,30,878.0,142.0,4.1,18.0,988.0,830.11,639.37
2016,6,8,12,45,859.0,152.5,4.1,18.0,974.0,816.88,630.18
2016,6,8,13,0,840.0,163.0,4.1,18.0,960.0,813.97,627.8
2016,6,8,13,15,836.0,162.0,4.05,18.0,944.5,797.21,615.49
2016,6,8,13,30,832.0,161.0,4.0,18.0,929.0,777.32,600.92
2016,6,8,13,45,834.0,155.0,4.0,18.0,908.0,754.54,584.46
2016,6,8,14,0,836.0,149.0,4.0,18.0,887.0,728.53,565.41
2016,6,8,14,15,828.0,147.5,3.95,17.5,858.0,696.49,542.35
2016,6,8,14,30,820.0,146.0,3.9,17.0,829.0,662.04,517.03
2016,6,8,14,45,818.0,139.0,3.85,17.0,796.5,624.34,487.88
2016,6,8,15,0,816.0,132.0,3.8,17.0,764.0,584.17,456.22
2016,6,8,15,15,629.5,196.0,3.8,16.5,668.5,503.78,393.8
2016,6,8,15,30,443.0,260.0,3.8,16.0,573.0,429.66,336.24
2016,6,8,15,45,458.5,236.5,3.8,16.0,541.5,393.71,306.72
2016,6,8,16,0,474.0,213.0,3.8,16.0,510.0,355.31,274.22
2016,6,8,16,15,505.0,184.5,3.8,16.0,478.5,315.9,239.62
2016,6,8,16,30,536.0,156.0,3.8,16.0,447.0,272.57,200.86
2016,6,8,16,45,516.0,144.5,3.8,16.0,402.5,226.53,161.39
2016,6,8,17,0,496.0,133.0,3.8,16.0,358.0,182.02,124.4
2016,6,8,17,15,455.0,122.0,3.75,15.5,309.5,137.31,91.27
2016,6,8,17,30,414.0,111.0,3.7,15.0,261.0,96.92,66.89
2016,6,8,17,45,371.0,101.0,3.7,15.0,220.0,72.44,58.9
2016,6,8,18,0,328.0,91.0,3.7,15.0,179.0,65.72,52.91
2016,6,8,18,15,284.5,75.0,3.55,14.5,140.0,54.81,43.1
2016,6,8,18,30,241.0,59.0,3.4,14.0,101.0,43.62,32.84
2016,6,8,18,45,176.0,43.5,3.3,14.0,68.5,32.4,22.28
2016,6,8,19,0,111.0,28.0,3.2,14.0,36.0,21.11,9.87
2016,6,8,19,15,55.5,14.0,3.15,14.0,18.0,11.02,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,40.0,10.0,3.1,13.0,11.0,7.87,0.0
2016,6,9,5,15,154.0,24.5,3.25,13.0,40.5,18.61,5.87
2016,6,9,5,30,268.0,39.0,3.4,13.0,70.0,29.67,19.75
2016,6,9,5,45,357.0,49.5,3.6,13.5,112.0,39.98,29.59
2016,6,9,6,0,446.0,60.0,3.8,14.0,154.0,48.22,37.28
2016,6,9,6,15,223.0,68.5,3.8,14.0,115.5,49.57,38.73
2016,6,9,6,30,0.0,77.0,3.8,14.0,77.0,57.95,46.28
2016,6,9,6,45,0.0,92.5,3.8,14.5,92.5,69.33,53.63
2016,6,9,7,0,0.0,108.0,3.8,15.0,108.0,81.05,63.3
2016,6,9,7,15,8.0,140.0,3.75,15.0,144.0,105.68,83.39
2016,6,9,7,30,16.0,172.0,3.7,15.0,180.0,131.62,104.33
2016,6,9,7,45,37.5,205.5,3.7,15.5,226.5,163.68,129.47
2016,6,9,8,0,59.0,239.0,3.7,16.0,273.0,198.9,157.1
2016,6,9,8,15,79.5,266.5,3.65,16.5,317.0,232.14,183.03
2016,6,9,8,30,100.0,294.0,3.6,17.0,361.0,267.66,210.62
2016,6,9,8,45,101.0,315.0,3.55,17.5,386.0,291.27,228.74
2016,6,9,9,0,102.0,336.0,3.5,18.0,411.0,314.87,246.57
2016,6,9,9,15,110.5,357.5,3.45,18.0,442.5,342.95,268.13
2016,6,9,9,30,119.0,379.0,3.4,18.0,474.0,378.36,295.05
2016,6,9,9,45,78.5,366.5,3.4,18.0,430.5,342.42,266.88
2016,6,9,10,0,38.0,354.0,3.4,18.0,387.0,309.76,241.03
2016,6,9,10,15,48.0,379.5,3.35,18.0,422.5,340.04,264.24
2016,6,9,10,30,58.0,405.0,3.3,18.0,458.0,370.88,287.51
2016,6,9,10,45,91.5,434.0,3.3,18.5,519.0,422.51,326.21
2016,6,9,11,0,125.0,463.0,3.3,19.0,580.0,485.49,372.55
2016,6,9,11,15,103.5,461.5,3.3,19.0,559.5,460.49,353.24
2016,6,9,11,30,82.0,460.0,3.3,19.0,539.0,444.37,340.75
2016,6,9,11,45,86.0,459.0,3.35,19.0,542.0,448.02,343.66
2016,6,9,12,0,90.0,458.0,3.4,19.0,545.0,451.1,346.09
2016,6,9,12,15,276.5,431.0,3.45,19.0,698.0,599.88,459.74
2016,6,9,12,30,463.0,404.0,3.5,19.0,851.0,733.79,558.46
2016,6,9,12,45,688.0,260.5,3.55,19.0,917.0,791.31,603.91
2016,6,9,13,0,913.0,117.0,3.6,19.0,983.0,821.34,629.2
2016,6,9,13,15,909.5,116.0,3.65,19.0,967.0,804.55,617.75
2016,6,9,13,30,906.0,115.0,3.7,19.0,951.0,784.46,604.2
2016,6,9,13,45,596.0,265.5,3.75,19.0,810.0,677.52,521.68
2016,6,9,14,0,286.0,416.0,3.8,19.0,669.0,554.6,426.79
2016,6,9,14,15,586.0,262.0,3.8,19.0,758.5,630.88,488.35
2016,6,9,14,30,886.0,108.0,3.8,19.0,848.0,666.66,517.63
2016,6,9,14,45,878.0,106.0,3.85,19.0,813.0,628.31,487.86
2016,6,9,15,0,870.0,104.0,3.9,19.0,778.0,587.76,456.12
2016,6,9,15,15,858.5,102.0,3.95,18.5,738.0,543.4,421.47
2016,6,9,15,30,847.0,100.0,4.0,18.0,698.0,497.58,384.58
2016,6,9,15,45,831.5,97.5,4.05,18.0,653.5,448.38,343.32
2016,6,9,16,0,816.0,95.0,4.1,18.0,609.0,397.76,299.89
2016,6,9,16,15,797.0,92.5,4.1,17.5,561.5,345.79,254.99
2016,6,9,16,30,778.0,90.0,4.1,17.0,514.0,294.17,209.69
2016,6,9,16,45,752.5,86.5,4.15,17.0,464.0,240.91,163.19
2016,6,9,17,0,727.0,83.0,4.2,17.0,414.0,189.31,119.85
2016,6,9,17,15,693.5,78.5,4.2,16.5,364.0,133.9,78.28
2016,6,9,17,30,660.0,74.0,4.2,16.0,314.0,85.27,50.91
2016,6,9,17,45,612.5,68.5,4.2,15.5,264.5,55.01,43.38
2016,6,9,18,0,565.0,63.0,4.2,15.0,215.0,50.85,39.74
2016,6,9,18,15,498.0,55.5,4.1,14.5,169.0,44.97,34.4
2016,6,9,18,30,431.0,48.0,4.0,14.0,123.0,39.1,28.88
2016,6,9,18,45,330.0,37.5,3.95,14.0,84.0,30.57,20.74
2016,6,9,19,0,229.0,27.0,3.9,14.0,45.0,22.06,10.8
2016,6,9,19,15,114.5,13.5,3.85,13.5,22.5,10.62,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,86.0,11.0,3.4,13.0,13.0,8.65,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.5,43.0,17.94,5.47
2016,6,10,5,30,343.0,33.0,3.7,14.0,73.0,27.08,17.45
2016,6,10,5,45,423.0,42.0,3.85,14.5,115.0,34.37,24.54
2016,6,10,6,0,503.0,51.0,4.0,15.0,157.0,41.64,31.32
2016,6,10,6,15,559.5,57.0,4.05,15.0,204.5,46.39,35.75
2016,6,10,6,30,616.0,63.0,4.1,15.0,252.0,51.16,40.06
2016,6,10,6,45,651.5,69.0,4.2,15.5,301.0,70.33,44.17
2016,6,10,7,0,687.0,75.0,4.3,16.0,350.0,119.32,68.62
2016,6,10,7,15,717.0,79.0,4.3,16.0,400.0,173.09,107.58
2016,6,10,7,30,747.0,83.0,4.3,16.0,450.0,225.31,150.63
2016,6,10,7,45,767.0,87.0,4.3,16.5,498.0,277.13,195.82
2016,6,10,8,0,787.0,91.0,4.3,17.0,546.0,329.8,242.14
2016,6,10,8,15,805.0,94.0,4.3,17.5,592.5,381.47,287.19
2016,6,10,8,30,823.0,97.0,4.3,18.0,639.0,433.19,331.29
2016,6,10,8,45,833.0,101.0,4.3,18.5,681.5,481.27,371.47
2016,6,10,9,0,843.0,105.0,4.3,19.0,724.0,527.8,409.26
2016,6,10,9,15,854.5,107.0,4.25,19.0,762.5,572.01,444.9
2016,6,10,9,30,866.0,109.0,4.2,19.0,801.0,614.61,478.5
2016,6,10,9,45,877.5,109.5,4.2,19.0,835.0,654.11,509.18
2016,6,10,10,0,889.0,110.0,4.2,19.0,869.0,691.53,537.71
2016,6,10,10,15,895.5,111.0,4.2,19.0,897.0,723.6,561.8
2016,6,10,10,30,902.0,112.0,4.2,19.0,925.0,752.88,583.48
2016,6,10,10,45,907.0,113.0,4.25,19.0,945.5,778.1,602.11
2016,6,10,11,0,912.0,114.0,4.3,19.0,966.0,800.18,617.78
2016,6,10,11,15,915.0,115.0,4.3,19.0,980.5,817.47,629.56
2016,6,10,11,30,918.0,116.0,4.3,19.0,995.0,831.39,639.03
2016,6,10,11,45,693.0,260.5,4.3,19.5,926.5,798.98,610.7
2016,6,10,12,0,468.0,405.0,4.3,20.0,858.0,739.73,562.19
2016,6,10,12,15,457.5,404.5,4.3,20.0,847.0,731.22,556.34
2016,6,10,12,30,447.0,404.0,4.3,20.0,836.0,720.44,548.57
2016,6,10,12,45,438.5,399.5,4.3,20.0,820.0,706.01,538.28
2016,6,10,13,0,430.0,395.0,4.3,20.0,804.0,689.58,526.5
2016,6,10,13,15,352.0,419.0,4.3,19.5,750.5,633.29,485.53
2016,6,10,13,30,274.0,443.0,4.3,19.0,697.0,586.11,450.71
2016,6,10,13,45,243.5,437.5,4.3,19.0,658.5,550.98,424.67
2016,6,10,14,0,213.0,432.0,4.3,19.0,620.0,507.85,392.53
2016,6,10,14,15,234.0,412.5,4.3,19.0,613.5,497.47,385.47
2016,6,10,14,30,255.0,393.0,4.3,19.0,607.0,492.33,381.95
2016,6,10,14,45,228.0,379.0,4.3,19.0,564.5,445.67,346.57
2016,6,10,15,0,201.0,365.0,4.3,19.0,522.0,407.6,317.49
2016,6,10,15,15,155.5,344.0,4.3,18.5,461.5,356.07,278.34
2016,6,10,15,30,110.0,323.0,4.3,18.0,401.0,303.31,237.9
2016,6,10,15,45,115.0,302.0,4.3,18.0,379.0,285.9,224.24
2016,6,10,16,0,120.0,281.0,4.3,18.0,357.0,263.05,205.94
2016,6,10,16,15,130.5,258.5,4.3,17.5,335.0,240.35,187.7
2016,6,10,16,30,141.0,236.0,4.3,17.0,313.0,216.52,168.11
2016,6,10,16,45,260.0,197.5,4.3,17.0,322.5,205.77,154.29
2016,6,10,17,0,379.0,159.0,4.3,17.0,332.0,181.11,128.41
2016,6,10,17,15,377.5,138.5,4.25,16.5,293.5,140.47,96.71
2016,6,10,17,30,376.0,118.0,4.2,16.0,255.0,99.98,69.95
2016,6,10,17,45,332.0,107.5,4.2,16.0,215.0,76.11,61.9
2016,6,10,18,0,288.0,97.0,4.2,16.0,175.0,70.03,56.51
2016,6,10,18,15,340.5,75.5,4.0,15.5,149.0,55.68,43.7
2016,6,10,18,30,393.0,54.0,3.8,15.0,123.0,43.65,32.76
2016,6,10,18,45,287.0,42.0,3.65,14.5,84.0,31.96,21.91
2016,6,10,19,0,181.0,30.0,3.5,14.0,45.0,22.72,11.51
2016,6,10,19,15,90.5,15.0,3.4,13.5,22.5,11.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,5.0,1.95,11.5,5.5,0.0,0.0
2016,6,11,5,0,46.0,10.0,1.9,12.0,11.0,7.87,0.0
2016,6,11,5,15,161.5,24.0,1.95,12.5,41.0,18.27,5.74
2016,6,11,5,30,277.0,38.0,2.0,13.0,71.0,29.01,19.2
2016,6,11,5,45,367.5,48.5,2.1,14.0,113.0,39.24,28.89
2016,6,11,6,0,458.0,59.0,2.2,15.0,155.0,47.53,36.54
2016,6,11,6,15,517.5,66.5,2.2,15.5,203.0,53.15,41.68
2016,6,11,6,30,577.0,74.0,2.2,16.0,251.0,58.75,46.62
2016,6,11,6,45,621.0,79.5,2.2,16.5,301.0,76.09,49.75
2016,6,11,7,0,665.0,85.0,2.2,17.0,351.0,123.85,73.02
2016,6,11,7,15,696.0,89.5,2.15,17.5,401.0,173.36,107.75
2016,6,11,7,30,727.0,94.0,2.1,18.0,451.0,225.51,149.65
2016,6,11,7,45,752.0,97.0,2.1,18.5,500.0,280.43,196.09
2016,6,11,8,0,777.0,100.0,2.1,19.0,549.0,333.12,241.1
2016,6,11,8,15,794.5,103.5,2.0,19.5,595.5,384.58,284.6
2016,6,11,8,30,812.0,107.0,1.9,20.0,642.0,436.07,326.93
2016,6,11,8,45,647.5,182.0,1.85,20.5,626.5,460.51,348.77
2016,6,11,9,0,483.0,257.0,1.8,21.0,611.0,464.29,352.95
2016,6,11,9,15,465.0,280.5,1.7,21.5,636.0,496.68,376.68
2016,6,11,9,30,447.0,304.0,1.6,22.0,661.0,526.25,397.29
2016,6,11,9,45,257.5,346.5,1.55,22.5,554.0,453.24,342.37
2016,6,11,10,0,68.0,389.0,1.5,23.0,447.0,357.58,269.56
2016,6,11,10,15,61.5,395.5,1.4,23.5,449.5,362.08,272.27
2016,6,11,10,30,55.0,402.0,1.3,24.0,452.0,365.88,273.87
2016,6,11,10,45,92.5,433.0,1.25,24.5,519.0,421.96,314.05
2016,6,11,11,0,130.0,464.0,1.2,25.0,586.0,489.46,360.95
2016,6,11,11,15,213.0,461.5,1.2,25.0,664.5,555.59,407.97
2016,6,11,11,30,296.0,459.0,1.2,25.0,743.0,632.46,461.24
2016,6,11,11,45,373.0,433.0,1.2,25.5,793.0,675.74,490.28
2016,6,11,12,0,450.0,407.0,1.2,26.0,843.0,726.3,523.78
2016,6,11,12,15,676.5,268.0,1.3,26.0,922.0,794.9,574.49
2016,6,11,12,30,903.0,129.0,1.4,26.0,1001.0,837.89,606.83
2016,6,11,12,45,909.5,123.5,1.55,26.0,995.0,832.45,604.66
2016,6,11,13,0,916.0,118.0,1.7,26.0,989.0,823.4,600.57
2016,6,11,13,15,913.5,117.5,1.85,26.0,973.5,807.87,592.13
2016,6,11,13,30,911.0,117.0,2.0,26.0,958.0,788.99,581.21
2016,6,11,13,45,905.0,117.0,2.2,26.0,935.5,764.7,566.02
2016,6,11,14,0,899.0,117.0,2.4,26.0,913.0,737.4,548.26
2016,6,11,14,15,893.0,115.5,2.5,25.5,884.0,705.99,527.61
2016,6,11,14,30,887.0,114.0,2.6,25.0,855.0,671.88,504.41
2016,6,11,14,45,875.5,113.5,2.75,25.0,819.5,632.73,476.12
2016,6,11,15,0,864.0,113.0,2.9,25.0,784.0,591.62,445.56
2016,6,11,15,15,852.5,111.0,2.95,24.5,744.0,547.59,412.47
2016,6,11,15,30,841.0,109.0,3.0,24.0,704.0,503.25,378.02
