Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,821.5,108.5,3.05,24.0,658.5,453.53,337.83
2016,6,11,16,0,802.0,108.0,3.1,24.0,613.0,403.6,296.47
2016,6,11,16,15,782.0,104.5,3.05,23.5,565.5,351.13,252.7
2016,6,11,16,30,762.0,101.0,3.0,23.0,518.0,299.16,208.64
2016,6,11,16,45,732.0,98.0,3.0,22.5,467.5,242.58,161.45
2016,6,11,17,0,702.0,95.0,3.0,22.0,417.0,191.21,119.87
2016,6,11,17,15,667.0,89.5,2.95,21.0,366.5,139.82,82.6
2016,6,11,17,30,632.0,84.0,2.9,20.0,316.0,91.77,55.82
2016,6,11,17,45,582.0,77.5,2.85,19.5,266.0,61.16,48.02
2016,6,11,18,0,532.0,71.0,2.8,19.0,216.0,56.51,44.03
2016,6,11,18,15,463.5,62.5,2.75,18.5,169.5,50.08,38.3
2016,6,11,18,30,395.0,54.0,2.7,18.0,123.0,43.64,32.35
2016,6,11,18,45,295.5,41.5,2.65,17.5,84.0,31.66,21.39
2016,6,11,19,0,196.0,29.0,2.6,17.0,45.0,22.06,11.01
2016,6,11,19,15,98.0,14.5,2.55,16.5,22.5,11.41,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,14.5,5.5,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,29.0,11.0,2.1,13.0,11.0,8.65,0.0
2016,6,12,5,15,136.5,26.0,2.2,13.0,40.5,19.64,6.56
2016,6,12,5,30,244.0,41.0,2.3,13.0,70.0,30.97,20.87
2016,6,12,5,45,334.5,52.5,2.4,13.5,112.0,39.77,29.41
2016,6,12,6,0,425.0,64.0,2.5,14.0,154.0,51.24,39.96
2016,6,12,6,15,487.0,72.5,2.45,14.5,201.5,57.46,45.67
2016,6,12,6,30,549.0,81.0,2.4,15.0,249.0,63.63,51.13
2016,6,12,6,45,599.5,85.5,2.35,15.5,299.5,79.0,53.15
2016,6,12,7,0,650.0,90.0,2.3,16.0,350.0,125.37,75.33
2016,6,12,7,15,682.0,95.0,2.25,16.0,400.5,174.58,110.04
2016,6,12,7,30,714.0,100.0,2.2,16.0,451.0,226.59,152.18
2016,6,12,7,45,454.5,175.5,2.15,16.5,407.5,255.5,187.86
2016,6,12,8,0,195.0,251.0,2.1,17.0,364.0,251.84,194.25
2016,6,12,8,15,275.5,258.5,2.05,17.5,432.5,303.49,233.78
2016,6,12,8,30,356.0,266.0,2.0,18.0,501.0,360.09,277.07
2016,6,12,8,45,596.5,191.0,1.95,18.5,615.0,443.12,339.4
2016,6,12,9,0,837.0,116.0,1.9,19.0,729.0,533.68,407.5
2016,6,12,9,15,848.0,118.0,1.9,19.0,767.5,575.36,440.03
2016,6,12,9,30,859.0,120.0,1.9,19.0,806.0,617.45,472.26
2016,6,12,9,45,873.5,118.0,1.9,19.5,840.5,656.62,500.73
2016,6,12,10,0,888.0,116.0,1.9,20.0,875.0,693.9,527.1
2016,6,12,10,15,893.5,117.0,1.95,20.0,901.5,725.29,550.03
2016,6,12,10,30,899.0,118.0,2.0,20.0,928.0,753.85,570.65
2016,6,12,10,45,902.5,119.0,2.1,20.5,948.0,777.94,587.16
2016,6,12,11,0,906.0,120.0,2.2,21.0,968.0,798.84,601.01
2016,6,12,11,15,908.5,121.0,2.25,21.0,981.0,815.7,612.34
2016,6,12,11,30,911.0,122.0,2.3,21.0,994.0,829.2,621.48
2016,6,12,11,45,910.5,123.0,2.4,21.0,999.0,836.93,627.18
2016,6,12,12,0,910.0,124.0,2.5,21.0,1004.0,841.25,630.69
2016,6,12,12,15,909.0,124.0,2.55,21.0,1002.5,840.99,630.83
2016,6,12,12,30,908.0,124.0,2.6,21.0,1001.0,837.37,628.8
2016,6,12,12,45,901.5,126.5,2.65,21.0,990.5,828.03,622.95
2016,6,12,13,0,895.0,129.0,2.7,21.0,980.0,815.41,614.96
2016,6,12,13,15,891.5,128.0,2.7,21.0,964.0,799.11,604.17
2016,6,12,13,30,888.0,127.0,2.7,21.0,948.0,779.58,590.67
2016,6,12,13,45,614.0,266.0,2.7,21.0,827.0,690.02,522.54
2016,6,12,14,0,340.0,405.0,2.7,21.0,706.0,582.86,441.72
2016,6,12,14,15,392.5,364.5,2.65,21.0,701.0,572.72,435.85
2016,6,12,14,30,445.0,324.0,2.6,21.0,696.0,565.88,431.31
2016,6,12,14,45,644.0,221.5,2.6,21.0,735.0,588.48,449.31
2016,6,12,15,0,843.0,119.0,2.6,21.0,774.0,584.65,446.6
2016,6,12,15,15,831.0,116.5,2.55,20.5,734.0,543.19,414.47
2016,6,12,15,30,819.0,114.0,2.5,20.0,694.0,497.13,378.22
2016,6,12,15,45,804.0,111.0,2.45,20.0,650.0,448.26,338.14
2016,6,12,16,0,789.0,108.0,2.4,20.0,606.0,398.84,296.64
2016,6,12,16,15,769.0,104.5,2.35,19.5,558.5,347.07,253.04
2016,6,12,16,30,749.0,101.0,2.3,19.0,511.0,295.82,209.15
2016,6,12,16,45,723.0,96.5,2.3,19.0,462.0,239.69,161.38
2016,6,12,17,0,697.0,92.0,2.3,19.0,413.0,188.39,119.03
2016,6,12,17,15,662.0,87.0,2.25,18.5,362.5,137.73,81.77
2016,6,12,17,30,627.0,82.0,2.2,18.0,312.0,90.38,55.06
2016,6,12,17,45,580.5,75.5,2.2,18.0,263.5,59.65,46.99
2016,6,12,18,0,534.0,69.0,2.2,18.0,215.0,54.98,42.89
2016,6,12,18,15,467.0,60.5,2.15,17.5,169.0,48.52,37.11
2016,6,12,18,30,400.0,52.0,2.1,17.0,123.0,42.03,31.11
2016,6,12,18,45,304.0,40.5,2.05,16.5,84.5,32.85,22.54
2016,6,12,19,0,208.0,29.0,2.0,16.0,46.0,22.11,11.27
2016,6,12,19,15,104.0,14.5,2.05,15.5,23.0,11.08,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,2.8,12.0,12.0,8.65,0.0
2016,6,13,5,15,163.5,24.5,2.8,12.5,41.0,18.64,5.92
2016,6,13,5,30,277.0,38.0,2.8,13.0,70.0,29.0,19.18
2016,6,13,5,45,369.0,47.5,2.85,13.5,112.0,38.44,28.23
2016,6,13,6,0,461.0,57.0,2.9,14.0,154.0,45.98,35.3
2016,6,13,6,15,230.5,52.5,2.9,14.0,101.0,38.81,29.15
2016,6,13,6,30,0.0,48.0,2.9,14.0,48.0,36.7,27.32
2016,6,13,6,45,0.0,58.0,2.95,14.5,58.0,44.42,32.45
2016,6,13,7,0,0.0,68.0,3.0,15.0,68.0,52.16,38.87
2016,6,13,7,15,2.0,112.0,3.0,15.0,113.0,85.0,66.34
2016,6,13,7,30,4.0,156.0,3.0,15.0,158.0,117.73,93.3
2016,6,13,7,45,35.5,199.0,3.05,15.5,219.5,158.17,124.94
2016,6,13,8,0,67.0,242.0,3.1,16.0,281.0,202.91,159.95
2016,6,13,8,15,43.5,239.0,3.15,16.0,265.0,198.24,156.62
2016,6,13,8,30,20.0,236.0,3.2,16.0,249.0,188.14,148.67
2016,6,13,8,45,43.0,278.5,3.25,16.5,309.0,235.99,186.23
2016,6,13,9,0,66.0,321.0,3.3,17.0,369.0,284.19,223.5
2016,6,13,9,15,68.5,340.0,3.3,17.0,392.5,305.28,239.64
2016,6,13,9,30,71.0,359.0,3.3,17.0,416.0,326.46,255.8
2016,6,13,9,45,67.5,372.5,3.3,17.5,428.5,339.56,265.05
2016,6,13,10,0,64.0,386.0,3.3,18.0,441.0,352.17,273.85
2016,6,13,10,15,78.5,408.5,3.4,18.0,477.5,384.08,298.17
2016,6,13,10,30,93.0,431.0,3.5,18.0,514.0,416.64,322.8
2016,6,13,10,45,122.5,448.5,3.6,18.0,561.0,466.21,360.3
2016,6,13,11,0,152.0,466.0,3.7,18.0,608.0,507.27,391.17
2016,6,13,11,15,144.5,472.5,3.8,18.0,609.5,510.89,393.52
2016,6,13,11,30,137.0,479.0,3.9,18.0,611.0,513.43,395.24
2016,6,13,11,45,296.5,442.0,4.0,18.0,729.0,621.48,478.45
2016,6,13,12,0,456.0,405.0,4.1,18.0,847.0,728.63,558.69
2016,6,13,12,15,689.0,261.5,4.15,18.0,927.5,798.65,613.91
2016,6,13,12,30,922.0,118.0,4.2,18.0,1008.0,843.27,649.31
2016,6,13,12,45,920.0,118.0,4.3,18.5,999.5,835.43,642.84
2016,6,13,13,0,918.0,118.0,4.4,19.0,991.0,824.18,634.52
2016,6,13,13,15,914.5,117.0,4.45,19.0,975.0,807.55,623.44
2016,6,13,13,30,911.0,116.0,4.5,19.0,959.0,787.61,609.85
2016,6,13,13,45,903.5,117.0,4.55,19.0,935.5,763.17,592.13
2016,6,13,14,0,896.0,118.0,4.6,19.0,912.0,735.79,572.0
2016,6,13,14,15,889.0,116.5,4.6,18.5,882.5,703.92,549.1
2016,6,13,14,30,882.0,115.0,4.6,18.0,853.0,669.41,523.71
2016,6,13,14,45,870.0,115.0,4.7,18.0,817.5,630.64,493.84
2016,6,13,15,0,858.0,115.0,4.8,18.0,782.0,589.97,461.78
2016,6,13,15,15,846.0,112.5,4.8,17.5,741.5,545.61,426.65
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,501.06,390.3
2016,6,13,15,45,825.5,104.5,4.85,17.0,658.5,452.24,348.95
2016,6,13,16,0,817.0,99.0,4.9,17.0,616.0,402.24,305.57
2016,6,13,16,15,798.0,96.0,4.9,16.5,568.0,349.91,260.02
2016,6,13,16,30,779.0,93.0,4.9,16.0,520.0,297.92,214.09
2016,6,13,16,45,760.5,87.0,4.9,16.0,471.5,244.23,166.57
2016,6,13,17,0,742.0,81.0,4.9,16.0,423.0,191.43,121.55
2016,6,13,17,15,709.0,77.0,4.9,15.5,372.5,139.77,82.71
2016,6,13,17,30,676.0,73.0,4.9,15.0,322.0,86.74,51.34
2016,6,13,17,45,625.5,68.5,4.9,15.0,272.0,55.14,43.58
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,51.67,40.47
2016,6,13,18,15,509.0,56.5,4.8,14.5,175.5,45.79,35.15
2016,6,13,18,30,443.0,49.0,4.7,14.0,129.0,39.92,29.65
2016,6,13,18,45,334.0,39.0,4.65,14.0,89.0,31.76,21.85
2016,6,13,19,0,225.0,29.0,4.6,14.0,49.0,22.18,11.57
2016,6,13,19,15,112.5,14.5,4.6,13.5,24.5,11.1,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,24.0,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,48.0,11.0,3.7,12.0,12.0,8.65,0.0
2016,6,14,5,15,167.5,24.5,3.7,12.0,41.5,18.65,5.88
2016,6,14,5,30,287.0,38.0,3.7,12.0,71.0,30.98,20.94
2016,6,14,5,45,389.5,46.0,3.75,12.5,114.5,37.36,27.4
2016,6,14,6,0,492.0,54.0,3.8,13.0,158.0,43.9,33.59
2016,6,14,6,15,550.0,60.5,3.8,13.5,205.5,48.94,38.25
2016,6,14,6,30,608.0,67.0,3.8,14.0,253.0,53.98,42.75
2016,6,14,6,45,656.5,70.0,3.85,14.5,304.0,68.0,44.28
2016,6,14,7,0,705.0,73.0,3.9,15.0,355.0,120.06,69.55
2016,6,14,7,15,734.0,77.0,3.85,15.5,405.0,170.47,104.86
2016,6,14,7,30,763.0,81.0,3.8,16.0,455.0,223.28,147.87
2016,6,14,7,45,786.5,83.0,3.75,16.5,504.0,275.12,192.8
2016,6,14,8,0,810.0,85.0,3.7,17.0,553.0,328.12,239.24
2016,6,14,8,15,826.5,87.5,3.65,17.0,599.0,381.27,286.01
2016,6,14,8,30,843.0,90.0,3.6,17.0,645.0,432.19,330.15
2016,6,14,8,45,854.5,92.5,3.55,17.5,687.5,480.36,370.46
2016,6,14,9,0,866.0,95.0,3.5,18.0,730.0,527.37,408.6
2016,6,14,9,15,876.0,97.0,3.5,18.0,768.0,571.73,444.52
2016,6,14,9,30,886.0,99.0,3.5,18.0,806.0,614.32,478.21
2016,6,14,9,45,886.5,104.5,3.5,18.0,837.0,651.92,507.34
2016,6,14,10,0,887.0,110.0,3.5,18.0,868.0,686.63,533.71
2016,6,14,10,15,893.0,111.0,3.55,18.0,895.0,718.4,557.71
2016,6,14,10,30,899.0,112.0,3.6,18.0,922.0,747.37,579.32
2016,6,14,10,45,903.5,113.0,3.65,18.5,942.0,772.29,596.59
2016,6,14,11,0,908.0,114.0,3.7,19.0,962.0,794.07,610.99
2016,6,14,11,15,910.5,114.5,3.75,18.5,975.5,810.65,623.6
2016,6,14,11,30,913.0,115.0,3.8,18.0,989.0,823.88,633.97
2016,6,14,11,45,914.0,115.0,3.9,18.0,995.0,832.12,639.97
2016,6,14,12,0,915.0,115.0,4.0,18.0,1001.0,836.96,643.67
2016,6,14,12,15,915.0,115.0,4.1,18.0,1000.0,837.61,644.53
2016,6,14,12,30,915.0,115.0,4.2,18.0,999.0,834.86,643.09
2016,6,14,12,45,915.5,113.0,4.35,18.0,991.0,827.47,638.74
2016,6,14,13,0,916.0,111.0,4.5,18.0,983.0,816.61,632.26
2016,6,14,13,15,913.0,110.5,4.55,17.5,967.5,800.84,622.89
2016,6,14,13,30,910.0,110.0,4.6,17.0,952.0,781.75,611.09
2016,6,14,13,45,904.5,110.0,4.65,17.0,929.5,758.01,593.7
2016,6,14,14,0,899.0,110.0,4.7,17.0,907.0,731.24,573.8
2016,6,14,14,15,892.5,108.5,4.7,16.5,878.5,699.66,550.85
2016,6,14,14,30,886.0,107.0,4.7,16.0,850.0,665.41,525.35
2016,6,14,14,45,880.0,104.0,4.7,16.0,816.0,627.7,495.67
2016,6,14,15,0,874.0,101.0,4.7,16.0,782.0,587.64,463.49
2016,6,14,15,15,863.5,99.5,4.7,16.0,742.5,544.32,427.99
2016,6,14,15,30,853.0,98.0,4.7,16.0,703.0,499.41,390.35
2016,6,14,15,45,840.0,95.0,4.75,16.0,659.5,450.85,348.98
2016,6,14,16,0,827.0,92.0,4.8,16.0,616.0,401.43,305.86
2016,6,14,16,15,809.0,89.5,4.8,16.0,569.0,348.46,259.06
2016,6,14,16,30,791.0,87.0,4.8,16.0,522.0,296.68,212.7
2016,6,14,16,45,687.5,99.0,4.85,16.0,451.5,234.42,161.48
2016,6,14,17,0,584.0,111.0,4.9,16.0,381.0,184.68,122.93
2016,6,14,17,15,630.0,92.0,4.9,15.5,351.5,138.7,85.04
2016,6,14,17,30,676.0,73.0,4.9,15.0,322.0,87.17,51.51
2016,6,14,17,45,627.0,68.0,4.9,14.5,272.5,54.79,43.36
2016,6,14,18,0,578.0,63.0,4.9,14.0,223.0,50.94,39.99
2016,6,14,18,15,512.0,56.0,4.8,13.5,176.5,45.42,34.97
2016,6,14,18,30,446.0,49.0,4.7,13.0,130.0,39.93,29.79
2016,6,14,18,45,335.5,39.5,4.6,13.0,90.0,32.16,22.32
2016,6,14,19,0,225.0,30.0,4.5,13.0,50.0,22.9,12.32
2016,6,14,19,15,112.5,15.0,4.45,12.5,25.0,11.47,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,10.23,0.0
2016,6,15,5,15,152.0,25.0,3.85,12.0,42.5,18.96,5.98
2016,6,15,5,30,304.0,37.0,3.9,12.0,72.0,30.23,20.29
2016,6,15,5,45,398.5,45.5,4.0,12.5,115.0,37.03,27.09
2016,6,15,6,0,493.0,54.0,4.1,13.0,158.0,43.91,33.59
2016,6,15,6,15,551.0,60.5,4.15,13.5,205.5,48.95,38.26
2016,6,15,6,30,609.0,67.0,4.2,14.0,253.0,54.0,42.76
2016,6,15,6,45,655.5,70.5,4.3,14.5,303.5,67.59,44.44
2016,6,15,7,0,702.0,74.0,4.4,15.0,354.0,119.81,69.65
2016,6,15,7,15,731.0,78.0,4.45,15.0,404.0,170.02,104.93
2016,6,15,7,30,760.0,82.0,4.5,15.0,454.0,222.65,148.18
2016,6,15,7,45,785.0,83.5,4.55,15.5,503.5,274.29,193.2
2016,6,15,8,0,810.0,85.0,4.6,16.0,553.0,327.25,240.01
2016,6,15,8,15,826.5,87.5,4.6,16.0,599.0,380.42,287.3
2016,6,15,8,30,843.0,90.0,4.6,16.0,645.0,431.33,332.01
2016,6,15,8,45,857.5,91.0,4.7,16.5,688.0,479.64,373.21
2016,6,15,9,0,872.0,92.0,4.8,17.0,731.0,527.04,412.6
2016,6,15,9,15,882.0,94.0,4.8,17.0,769.5,571.66,449.41
2016,6,15,9,30,892.0,96.0,4.8,17.0,808.0,614.51,483.96
2016,6,15,9,45,894.5,100.0,4.85,17.0,839.0,652.36,514.12
2016,6,15,10,0,897.0,104.0,4.9,17.0,870.0,687.47,541.62
2016,6,15,10,15,903.0,105.0,4.9,17.0,897.5,719.58,566.27
2016,6,15,10,30,909.0,106.0,4.9,17.0,925.0,748.87,588.42
2016,6,15,10,45,914.0,106.5,4.95,17.0,945.5,774.02,607.49
2016,6,15,11,0,919.0,107.0,5.0,17.0,966.0,796.03,623.47
2016,6,15,11,15,922.0,107.5,5.0,17.0,980.0,813.25,635.46
2016,6,15,11,30,925.0,108.0,5.0,17.0,994.0,827.08,645.07
2016,6,15,11,45,927.5,107.5,5.05,17.5,1000.5,836.26,650.44
2016,6,15,12,0,930.0,107.0,5.1,18.0,1007.0,842.01,653.42
2016,6,15,12,15,930.0,107.0,5.05,18.0,1006.5,842.72,653.6
2016,6,15,12,30,930.0,107.0,5.0,18.0,1006.0,839.97,651.41
2016,6,15,12,45,918.0,113.5,4.95,18.0,994.5,829.61,643.88
2016,6,15,13,0,906.0,120.0,4.9,18.0,983.0,815.96,634.11
2016,6,15,13,15,678.0,247.0,4.85,17.5,887.0,751.04,583.8
2016,6,15,13,30,450.0,374.0,4.8,17.0,791.0,668.62,519.68
2016,6,15,13,45,438.0,366.5,4.8,17.0,764.0,641.66,500.05
2016,6,15,14,0,426.0,359.0,4.8,17.0,737.0,613.39,479.0
2016,6,15,14,15,656.5,233.5,4.7,17.0,794.5,654.98,513.34
2016,6,15,14,30,887.0,108.0,4.6,17.0,852.0,667.0,524.33
2016,6,15,14,45,884.5,103.0,4.6,17.0,819.0,629.75,494.97
2016,6,15,15,0,882.0,98.0,4.6,17.0,786.0,589.86,463.13
2016,6,15,15,15,871.5,96.5,4.55,16.5,746.0,546.26,428.28
2016,6,15,15,30,861.0,95.0,4.5,16.0,706.0,501.06,391.16
2016,6,15,15,45,852.5,90.5,4.45,16.0,663.0,452.88,349.94
2016,6,15,16,0,844.0,86.0,4.4,16.0,620.0,403.4,306.63
2016,6,15,16,15,826.0,83.0,4.3,15.5,573.0,350.92,260.65
2016,6,15,16,30,808.0,80.0,4.2,15.0,526.0,296.02,212.07
2016,6,15,16,45,786.5,76.5,4.15,15.0,476.5,242.31,164.38
2016,6,15,17,0,765.0,73.0,4.1,15.0,427.0,189.73,119.43
2016,6,15,17,15,734.0,69.5,3.95,14.5,376.5,137.49,79.85
2016,6,15,17,30,703.0,66.0,3.8,14.0,326.0,88.0,51.5
2016,6,15,17,45,660.5,61.0,3.65,14.0,276.5,54.33,43.03
2016,6,15,18,0,618.0,56.0,3.5,14.0,227.0,46.2,35.78
2016,6,15,18,15,555.0,50.0,3.25,13.5,180.0,41.23,31.26
2016,6,15,18,30,492.0,44.0,3.0,13.0,133.0,36.31,26.62
2016,6,15,18,45,395.0,35.0,2.75,13.0,92.5,28.81,19.46
2016,6,15,19,0,298.0,26.0,2.5,13.0,52.0,21.38,11.25
2016,6,15,19,15,149.0,13.0,2.35,12.5,26.0,10.49,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.2,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.2,13.0,12.0,9.44,0.0
2016,6,16,5,15,143.0,24.0,1.2,13.0,41.0,18.21,5.39
2016,6,16,5,30,286.0,36.0,1.2,13.0,70.0,29.31,19.45
2016,6,16,5,45,372.5,45.5,1.3,13.5,111.0,36.85,26.86
2016,6,16,6,0,459.0,55.0,1.4,14.0,152.0,44.4,33.92
2016,6,16,6,15,517.5,62.0,1.3,14.0,198.5,49.73,38.91
2016,6,16,6,30,576.0,69.0,1.2,14.0,245.0,55.05,43.73
2016,6,16,6,45,303.5,108.0,1.2,14.5,202.5,81.13,60.25
2016,6,16,7,0,31.0,147.0,1.2,15.0,160.0,108.1,84.7
2016,6,16,7,15,65.0,175.5,1.15,15.0,206.5,136.35,106.01
2016,6,16,7,30,99.0,204.0,1.1,15.0,253.0,169.04,130.99
2016,6,16,7,45,75.0,219.0,1.1,15.5,258.0,181.86,142.02
2016,6,16,8,0,51.0,234.0,1.1,16.0,263.0,191.89,150.52
2016,6,16,8,15,93.0,265.5,1.1,16.5,324.5,235.09,183.52
2016,6,16,8,30,135.0,297.0,1.1,17.0,386.0,286.52,222.61
2016,6,16,8,45,82.5,290.5,1.1,17.5,346.0,262.88,204.31
2016,6,16,9,0,30.0,284.0,1.1,18.0,306.0,237.21,184.14
2016,6,16,9,15,162.5,322.0,1.15,18.0,451.0,348.44,269.77
2016,6,16,9,30,295.0,360.0,1.2,18.0,596.0,471.35,361.2
2016,6,16,9,45,287.0,379.0,1.3,18.5,616.5,495.55,377.71
2016,6,16,10,0,279.0,398.0,1.4,19.0,637.0,518.25,393.59
2016,6,16,10,15,590.5,250.5,1.5,19.0,776.0,635.32,482.65
2016,6,16,10,30,902.0,103.0,1.6,19.0,915.0,740.75,561.67
2016,6,16,10,45,907.0,103.0,1.7,19.5,935.5,765.37,577.92
2016,6,16,11,0,912.0,103.0,1.8,20.0,956.0,786.87,591.96
2016,6,16,11,15,914.5,103.5,1.9,20.0,969.0,803.64,603.69
2016,6,16,11,30,917.0,104.0,2.0,20.0,982.0,817.04,613.22
2016,6,16,11,45,919.5,103.0,2.1,20.0,988.5,825.8,619.7
2016,6,16,12,0,922.0,102.0,2.2,20.0,995.0,831.14,623.97
2016,6,16,12,15,921.5,102.0,2.25,20.0,994.0,831.49,624.54
2016,6,16,12,30,921.0,102.0,2.3,20.0,993.0,828.42,622.91
2016,6,16,12,45,918.5,102.5,2.4,20.5,984.0,820.74,617.43
2016,6,16,13,0,916.0,103.0,2.5,21.0,975.0,809.66,609.69
2016,6,16,13,15,913.0,102.0,2.55,20.5,959.5,793.55,600.52
2016,6,16,13,30,910.0,101.0,2.6,20.0,944.0,774.12,589.03
2016,6,16,13,45,908.5,98.5,2.65,20.0,922.5,751.26,573.3
2016,6,16,14,0,907.0,96.0,2.7,20.0,901.0,725.15,554.76
2016,6,16,14,15,900.5,95.0,2.7,20.0,872.5,693.84,531.84
2016,6,16,14,30,894.0,94.0,2.7,20.0,844.0,659.85,506.55
2016,6,16,14,45,696.5,183.5,2.75,20.0,753.0,589.63,452.54
2016,6,16,15,0,499.0,273.0,2.8,20.0,662.0,517.04,396.95
2016,6,16,15,15,464.5,270.5,2.75,19.5,618.0,472.74,363.79
2016,6,16,15,30,430.0,268.0,2.7,19.0,574.0,429.83,330.96
2016,6,16,15,45,301.0,276.0,2.7,19.0,484.0,351.11,270.67
2016,6,16,16,0,172.0,284.0,2.7,19.0,394.0,285.4,220.72
2016,6,16,16,15,487.5,180.0,2.6,18.5,456.0,308.01,231.02
2016,6,16,16,30,803.0,76.0,2.5,18.0,518.0,294.43,207.68
2016,6,16,16,45,781.0,72.5,2.45,18.0,469.5,238.27,158.86
2016,6,16,17,0,759.0,69.0,2.4,18.0,421.0,185.99,114.92
2016,6,16,17,15,729.0,65.5,2.3,17.5,371.5,134.26,76.23
2016,6,16,17,30,699.0,62.0,2.2,17.0,322.0,85.17,48.34
2016,6,16,17,45,658.0,57.5,2.1,17.0,273.0,51.55,40.06
2016,6,16,18,0,617.0,53.0,2.0,17.0,224.0,47.61,36.59
2016,6,16,18,15,556.0,47.5,1.8,16.5,178.0,39.34,29.21
2016,6,16,18,30,495.0,42.0,1.6,16.0,132.0,34.75,24.94
2016,6,16,18,45,401.0,33.5,1.45,16.0,92.5,27.63,18.21
2016,6,16,19,0,307.0,25.0,1.3,16.0,53.0,20.57,10.54
2016,6,16,19,15,153.5,12.5,1.2,15.5,26.5,10.08,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,1.45,13.5,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,1.5,14.0,5.0,3.93,0.0
2016,6,17,5,15,0.0,17.0,1.55,14.5,17.0,12.96,2.06
2016,6,17,5,30,0.0,29.0,1.6,15.0,29.0,22.13,13.16
2016,6,17,5,45,0.0,45.5,1.7,15.5,45.5,34.17,24.28
2016,6,17,6,0,0.0,62.0,1.8,16.0,62.0,46.12,35.13
2016,6,17,6,15,0.0,80.5,1.8,16.0,80.5,59.29,47.01
2016,6,17,6,30,0.0,99.0,1.8,16.0,99.0,72.38,58.63
2016,6,17,6,45,3.5,116.5,1.8,16.5,118.0,85.08,66.37
2016,6,17,7,0,7.0,134.0,1.8,17.0,137.0,99.12,77.53
2016,6,17,7,15,3.5,119.0,1.8,17.0,120.5,90.13,69.93
2016,6,17,7,30,0.0,104.0,1.8,17.0,104.0,79.4,60.98
2016,6,17,7,45,4.0,145.0,1.85,17.5,147.5,110.95,86.48
2016,6,17,8,0,8.0,186.0,1.9,18.0,191.0,143.18,112.07
2016,6,17,8,15,8.5,196.5,1.95,18.0,202.5,152.47,119.2
2016,6,17,8,30,9.0,207.0,2.0,18.0,214.0,161.77,126.37
2016,6,17,8,45,78.0,274.0,2.05,18.5,331.5,248.22,193.74
2016,6,17,9,0,147.0,341.0,2.1,19.0,449.0,344.86,267.38
2016,6,17,9,15,127.0,357.5,2.15,19.0,454.5,356.16,275.58
2016,6,17,9,30,107.0,374.0,2.2,19.0,460.0,358.84,277.41
2016,6,17,9,45,82.5,376.5,2.3,19.5,444.5,351.58,271.12
2016,6,17,10,0,58.0,379.0,2.4,20.0,429.0,342.1,263.04
2016,6,17,10,15,83.0,407.5,2.45,20.0,481.0,385.82,296.12
2016,6,17,10,30,108.0,436.0,2.5,20.0,533.0,430.89,329.67
2016,6,17,10,45,108.0,446.5,2.55,20.5,546.0,443.64,338.1
2016,6,17,11,0,108.0,457.0,2.6,21.0,559.0,455.88,346.26
2016,6,17,11,15,94.5,457.5,2.65,21.0,547.0,448.77,340.66
2016,6,17,11,30,81.0,458.0,2.7,21.0,535.0,440.68,334.43
2016,6,17,11,45,62.5,440.0,2.75,21.0,500.5,412.19,313.15
2016,6,17,12,0,44.0,422.0,2.8,21.0,466.0,382.92,291.21
2016,6,17,12,15,38.5,408.0,2.8,21.0,446.0,366.86,279.28
2016,6,17,12,30,33.0,394.0,2.8,21.0,426.0,350.42,267.0
2016,6,17,12,45,27.5,369.5,2.85,21.0,396.0,324.95,247.98
2016,6,17,13,0,22.0,345.0,2.9,21.0,366.0,289.47,221.3
2016,6,17,13,15,15.0,273.0,2.9,20.5,287.5,225.89,173.2
2016,6,17,13,30,8.0,201.0,2.9,20.0,209.0,163.08,124.76
2016,6,17,13,45,6.0,184.5,2.9,20.0,190.5,148.26,113.26
2016,6,17,14,0,4.0,168.0,2.9,20.0,172.0,133.56,101.75
2016,6,17,14,15,7.5,204.5,2.9,20.0,211.5,164.15,126.11
2016,6,17,14,30,11.0,241.0,2.9,20.0,251.0,194.33,149.96
2016,6,17,14,45,5.5,153.0,2.95,20.0,158.0,121.83,92.79
2016,6,17,15,0,0.0,65.0,3.0,20.0,65.0,50.18,35.3
2016,6,17,15,15,0.5,115.0,3.05,19.5,116.0,89.1,67.11
2016,6,17,15,30,1.0,165.0,3.1,19.0,167.0,127.51,98.39
2016,6,17,15,45,0.5,149.5,3.2,19.0,150.5,115.12,88.6
2016,6,17,16,0,0.0,134.0,3.3,19.0,134.0,102.86,78.93
2016,6,17,16,15,0.0,95.0,3.4,18.5,95.0,73.16,54.99
2016,6,17,16,30,0.0,56.0,3.5,18.0,56.0,42.96,30.27
2016,6,17,16,45,0.0,59.5,3.6,17.5,59.5,45.63,32.69
2016,6,17,17,0,0.0,63.0,3.7,17.0,63.0,48.31,35.13
2016,6,17,17,15,0.0,65.0,3.7,16.5,65.0,49.84,36.61
2016,6,17,17,30,0.0,67.0,3.7,16.0,67.0,51.38,38.1
2016,6,17,17,45,0.0,57.0,3.7,16.0,57.0,43.65,33.24
2016,6,17,18,0,0.0,47.0,3.7,16.0,47.0,35.93,26.37
2016,6,17,18,15,0.0,37.0,3.5,15.5,37.0,28.24,19.49
2016,6,17,18,30,0.0,27.0,3.3,15.0,27.0,20.57,12.53
2016,6,17,18,45,0.0,19.0,3.15,14.5,19.0,14.45,6.9
2016,6,17,19,0,0.0,11.0,3.0,14.0,11.0,8.34,0.98
2016,6,17,19,15,0.0,5.5,2.85,14.0,5.5,4.16,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,10.0,1.7,13.0,13.0,7.87,0.0
2016,6,18,5,15,234.0,20.5,1.75,13.0,43.5,16.76,4.22
2016,6,18,5,30,369.0,31.0,1.8,13.0,74.0,25.59,16.22
2016,6,18,5,45,454.5,39.0,1.85,13.5,117.0,32.21,22.76
2016,6,18,6,0,540.0,47.0,1.9,14.0,160.0,38.89,29.02
2016,6,18,6,15,597.0,52.5,1.9,14.5,208.5,43.44,33.22
2016,6,18,6,30,654.0,58.0,1.9,15.0,257.0,51.97,40.81
2016,6,18,6,45,694.0,62.5,1.9,15.5,308.0,64.89,42.99
2016,6,18,7,0,734.0,67.0,1.9,16.0,359.0,114.84,64.47
2016,6,18,7,15,763.0,70.5,1.85,16.5,410.0,166.35,99.59
2016,6,18,7,30,792.0,74.0,1.8,17.0,461.0,220.22,142.72
2016,6,18,7,45,814.5,76.5,1.75,17.5,511.0,273.67,188.35
2016,6,18,8,0,837.0,79.0,1.7,18.0,561.0,330.49,237.07
2016,6,18,8,15,854.0,81.5,1.6,18.0,609.0,383.1,282.41
2016,6,18,8,30,871.0,84.0,1.5,18.0,657.0,435.56,326.52
2016,6,18,8,45,884.5,86.0,1.45,18.5,701.0,485.57,366.98
2016,6,18,9,0,898.0,88.0,1.4,19.0,745.0,534.55,405.21
2016,6,18,9,15,908.5,89.5,1.35,19.5,784.5,580.19,439.64
2016,6,18,9,30,919.0,91.0,1.3,20.0,824.0,624.02,471.53
2016,6,18,9,45,923.0,94.5,1.3,20.5,857.0,663.5,499.64
2016,6,18,10,0,927.0,98.0,1.3,21.0,890.0,700.27,525.04
2016,6,18,10,15,933.0,99.5,1.3,21.0,918.0,733.83,548.65
2016,6,18,10,30,939.0,101.0,1.3,21.0,946.0,764.48,569.82
2016,6,18,10,45,945.0,101.0,1.3,21.5,967.5,790.8,586.63
2016,6,18,11,0,951.0,101.0,1.3,22.0,989.0,813.91,600.24
2016,6,18,11,15,953.5,101.5,1.35,22.0,1003.0,831.41,611.77
2016,6,18,11,30,956.0,102.0,1.4,22.0,1017.0,845.41,621.1
2016,6,18,11,45,958.0,101.5,1.5,22.5,1024.0,854.62,626.78
2016,6,18,12,0,960.0,101.0,1.6,23.0,1031.0,860.27,630.2
2016,6,18,12,15,960.0,101.0,1.65,23.0,1030.0,861.16,631.26
2016,6,18,12,30,960.0,101.0,1.7,23.0,1029.0,858.47,630.09
2016,6,18,12,45,961.0,99.5,1.8,23.0,1021.5,851.72,626.86
2016,6,18,13,0,962.0,98.0,1.9,23.0,1014.0,841.33,621.25
2016,6,18,13,15,959.5,97.5,1.9,23.0,998.5,825.45,611.09
2016,6,18,13,30,957.0,97.0,1.9,23.0,983.0,806.06,598.66
2016,6,18,13,45,952.5,96.0,1.95,23.0,960.5,781.36,582.6
2016,6,18,14,0,948.0,95.0,2.0,23.0,938.0,753.41,563.52
2016,6,18,14,15,942.5,94.0,2.0,23.0,909.0,721.68,541.07
2016,6,18,14,30,937.0,93.0,2.0,23.0,880.0,687.07,516.12
2016,6,18,14,45,928.0,92.5,2.05,23.0,845.0,648.04,487.75
2016,6,18,15,0,919.0,92.0,2.1,23.0,810.0,606.75,456.96
2016,6,18,15,15,909.0,90.5,2.1,22.5,769.5,562.02,423.38
2016,6,18,15,30,899.0,89.0,2.1,22.0,729.0,515.55,387.39
2016,6,18,15,45,883.0,88.0,2.15,22.0,684.0,465.4,346.92
2016,6,18,16,0,867.0,87.0,2.2,22.0,639.0,414.55,304.73
2016,6,18,16,15,849.5,84.5,2.2,21.5,590.5,361.54,260.29
2016,6,18,16,30,832.0,82.0,2.2,21.0,542.0,306.05,213.07
2016,6,18,16,45,808.0,79.0,2.25,21.0,491.5,250.89,165.89
2016,6,18,17,0,784.0,76.0,2.3,21.0,441.0,197.08,121.35
2016,6,18,17,15,753.0,72.0,2.3,20.5,389.5,143.31,81.55
2016,6,18,17,30,722.0,68.0,2.3,20.0,338.0,92.28,52.55
2016,6,18,17,45,679.0,63.0,2.3,19.5,287.0,56.15,43.64
2016,6,18,18,0,636.0,58.0,2.3,19.0,236.0,47.89,36.51
2016,6,18,18,15,572.5,52.0,2.3,18.5,187.5,42.91,32.09
2016,6,18,18,30,509.0,46.0,2.3,18.0,139.0,38.0,27.54
2016,6,18,18,45,412.0,37.0,2.35,17.5,97.5,30.52,20.55
2016,6,18,19,0,315.0,28.0,2.4,17.0,56.0,23.09,12.58
2016,6,18,19,15,157.5,14.0,2.4,16.5,28.0,11.33,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.2,14.0,13.0,7.87,0.0
2016,6,19,5,15,244.0,21.0,1.15,14.5,44.5,17.22,4.25
2016,6,19,5,30,383.0,32.0,1.1,15.0,76.0,26.49,16.83
2016,6,19,5,45,469.5,39.5,1.1,16.0,119.5,32.72,22.96
2016,6,19,6,0,556.0,47.0,1.1,17.0,163.0,39.04,28.79
2016,6,19,6,15,611.5,53.0,1.1,17.5,212.0,43.98,33.28
2016,6,19,6,30,667.0,59.0,1.1,18.0,261.0,52.94,41.16
2016,6,19,6,45,705.5,63.0,1.1,18.5,312.0,64.92,42.83
2016,6,19,7,0,744.0,67.0,1.1,19.0,363.0,115.0,63.57
2016,6,19,7,15,771.5,70.5,1.1,19.5,413.5,166.86,98.27
2016,6,19,7,30,799.0,74.0,1.1,20.0,464.0,220.9,140.82
2016,6,19,7,45,819.0,76.5,1.15,20.5,513.0,274.11,185.6
2016,6,19,8,0,839.0,79.0,1.2,21.0,562.0,330.41,233.27
2016,6,19,8,15,855.0,81.5,1.15,21.5,609.0,382.77,277.14
2016,6,19,8,30,871.0,84.0,1.1,22.0,656.0,434.89,319.57
2016,6,19,8,45,882.0,86.5,1.1,22.5,699.0,484.21,358.79
2016,6,19,9,0,893.0,89.0,1.1,23.0,742.0,532.27,395.73
2016,6,19,9,15,902.5,90.5,1.1,23.5,780.5,577.18,429.16
2016,6,19,9,30,912.0,92.0,1.1,24.0,819.0,620.23,460.17
2016,6,19,9,45,925.5,90.0,1.1,24.5,854.0,660.67,488.46
2016,6,19,10,0,939.0,88.0,1.1,25.0,889.0,699.05,514.53
2016,6,19,10,15,944.5,88.5,1.15,25.0,916.5,731.82,537.67
2016,6,19,10,30,950.0,89.0,1.2,25.0,944.0,761.64,558.48
2016,6,19,10,45,952.0,91.5,1.25,25.5,964.5,787.49,575.04
2016,6,19,11,0,954.0,94.0,1.3,26.0,985.0,809.93,588.45
2016,6,19,11,15,956.0,94.5,1.4,26.0,998.5,827.18,600.22
2016,6,19,11,30,958.0,95.0,1.5,26.0,1012.0,840.88,609.79
2016,6,19,11,45,953.5,99.0,1.65,26.0,1017.0,848.81,616.23
2016,6,19,12,0,949.0,103.0,1.8,26.0,1022.0,853.06,620.34
2016,6,19,12,15,949.0,103.0,1.9,26.0,1021.0,853.99,621.86
2016,6,19,12,30,949.0,103.0,2.0,26.0,1020.0,851.39,621.13
2016,6,19,12,45,938.0,109.0,2.15,26.0,1009.0,841.51,616.1
2016,6,19,13,0,927.0,115.0,2.3,26.0,998.0,828.27,608.83
2016,6,19,13,15,924.0,114.5,2.4,25.5,982.5,812.62,600.72
2016,6,19,13,30,921.0,114.0,2.5,25.0,967.0,793.61,590.2
2016,6,19,13,45,922.0,109.5,2.6,25.0,946.5,770.88,575.15
2016,6,19,14,0,923.0,105.0,2.7,25.0,926.0,744.71,557.39
2016,6,19,14,15,917.0,104.0,2.75,25.0,897.5,713.43,535.29
2016,6,19,14,30,911.0,103.0,2.8,25.0,869.0,679.36,510.75
2016,6,19,14,45,906.0,100.0,2.85,25.0,835.0,641.59,483.01
2016,6,19,15,0,901.0,97.0,2.9,25.0,801.0,601.3,452.72
2016,6,19,15,15,891.0,95.0,2.9,24.5,761.0,556.91,419.23
2016,6,19,15,30,881.0,93.0,2.9,24.0,721.0,510.83,383.4
2016,6,19,15,45,868.0,91.0,2.95,24.0,677.0,461.97,343.76
2016,6,19,16,0,855.0,89.0,3.0,24.0,633.0,412.18,302.27
2016,6,19,16,15,838.0,86.0,3.0,23.5,585.5,359.53,258.14
2016,6,19,16,30,821.0,83.0,3.0,23.0,538.0,304.44,211.3
2016,6,19,16,45,798.0,80.0,3.0,22.5,488.5,250.09,165.15
2016,6,19,17,0,775.0,77.0,3.0,22.0,439.0,196.99,121.42
2016,6,19,17,15,538.5,105.0,2.9,21.5,342.5,140.43,87.69
2016,6,19,17,30,302.0,133.0,2.8,21.0,246.0,109.2,76.99
2016,6,19,17,45,464.0,96.5,2.75,20.5,240.5,70.71,56.08
2016,6,19,18,0,626.0,60.0,2.7,20.0,235.0,49.24,37.53
2016,6,19,18,15,563.0,53.5,2.55,19.5,187.5,43.96,32.86
2016,6,19,18,30,500.0,47.0,2.4,19.0,140.0,38.71,28.04
2016,6,19,18,45,405.0,38.0,2.3,18.5,98.5,31.28,21.12
2016,6,19,19,0,310.0,29.0,2.2,18.0,57.0,23.91,13.22
2016,6,19,19,15,155.0,14.5,2.2,17.5,28.5,11.73,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,49.0,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,98.0,11.0,2.5,12.0,13.0,8.65,0.0
2016,6,20,5,15,243.0,22.0,2.5,12.5,45.0,18.07,4.57
2016,6,20,5,30,388.0,33.0,2.5,13.0,77.0,27.35,17.66
2016,6,20,5,45,482.5,40.0,2.55,13.5,122.0,33.21,23.61
2016,6,20,6,0,577.0,47.0,2.6,14.0,167.0,39.23,29.3
2016,6,20,6,15,633.0,52.5,2.5,14.5,217.0,47.48,36.8
2016,6,20,6,30,689.0,58.0,2.4,15.0,267.0,52.43,41.21
2016,6,20,6,45,731.0,61.5,2.35,16.0,319.0,63.77,42.52
2016,6,20,7,0,773.0,65.0,2.3,17.0,371.0,115.2,63.47
2016,6,20,7,15,800.0,68.0,2.3,17.5,423.0,168.21,99.25
2016,6,20,7,30,827.0,71.0,2.3,18.0,475.0,223.31,143.33
2016,6,20,7,45,848.0,73.5,2.35,18.5,525.5,281.29,192.77
2016,6,20,8,0,869.0,76.0,2.4,19.0,576.0,336.49,240.62
2016,6,20,8,15,884.5,78.0,2.4,19.5,623.5,389.8,286.58
2016,6,20,8,30,900.0,80.0,2.4,20.0,671.0,442.74,331.15
2016,6,20,8,45,912.0,82.0,2.4,20.5,715.0,493.47,372.74
2016,6,20,9,0,924.0,84.0,2.4,21.0,759.0,542.98,412.05
2016,6,20,9,15,933.0,85.5,2.4,21.5,798.0,588.95,447.5
2016,6,20,9,30,942.0,87.0,2.4,22.0,837.0,632.95,480.39
2016,6,20,9,45,938.0,94.5,2.4,22.5,868.0,671.84,508.51
2016,6,20,10,0,934.0,102.0,2.4,23.0,899.0,707.35,533.42
2016,6,20,10,15,939.5,103.0,2.45,23.0,926.5,740.45,557.51
2016,6,20,10,30,945.0,104.0,2.5,23.0,954.0,770.58,579.15
2016,6,20,10,45,949.0,104.5,2.55,23.0,974.5,796.08,597.3
2016,6,20,11,0,953.0,105.0,2.6,23.0,995.0,818.27,612.32
2016,6,20,11,15,955.0,105.5,2.65,23.0,1008.5,835.51,623.81
2016,6,20,11,30,957.0,106.0,2.7,23.0,1022.0,849.22,633.0
2016,6,20,11,45,959.0,105.5,2.75,23.5,1028.5,858.54,638.08
2016,6,20,12,0,961.0,105.0,2.8,24.0,1035.0,864.3,640.86
2016,6,20,12,15,960.0,105.0,2.85,23.5,1033.5,864.49,642.5
2016,6,20,12,30,959.0,105.0,2.9,23.0,1032.0,861.12,641.86
2016,6,20,12,45,959.5,103.0,3.0,23.0,1024.0,853.68,637.65
2016,6,20,13,0,960.0,101.0,3.1,23.0,1016.0,842.62,631.04
2016,6,20,13,15,957.0,100.5,3.15,23.0,1000.0,826.5,620.72
2016,6,20,13,30,954.0,100.0,3.2,23.0,984.0,806.9,608.04
2016,6,20,13,45,948.5,99.5,3.25,23.0,960.5,782.07,591.19
2016,6,20,14,0,943.0,99.0,3.3,23.0,937.0,754.05,571.38
2016,6,20,14,15,936.5,98.0,3.35,22.5,908.0,721.9,549.32
2016,6,20,14,30,930.0,97.0,3.4,22.0,879.0,686.92,524.65
2016,6,20,14,45,919.5,96.5,3.45,22.0,843.0,647.31,494.95
2016,6,20,15,0,909.0,96.0,3.5,22.0,807.0,605.54,462.93
2016,6,20,15,15,898.5,94.5,3.5,21.5,767.0,561.02,428.71
2016,6,20,15,30,888.0,93.0,3.5,21.0,727.0,514.81,392.13
2016,6,20,15,45,872.0,92.0,3.5,21.0,682.0,465.18,351.13
2016,6,20,16,0,856.0,91.0,3.5,21.0,637.0,414.86,308.55
2016,6,20,16,15,838.5,88.0,3.45,20.5,589.0,360.28,262.24
2016,6,20,16,30,821.0,85.0,3.4,20.0,541.0,306.79,215.97
2016,6,20,16,45,613.5,121.0,3.35,20.0,443.5,237.71,164.16
2016,6,20,17,0,406.0,157.0,3.3,20.0,346.0,187.08,130.33
2016,6,20,17,15,269.0,152.5,3.15,19.5,272.0,140.25,99.4
2016,6,20,17,30,132.0,148.0,3.0,19.0,198.0,110.4,83.04
2016,6,20,17,45,120.5,128.0,2.95,18.5,168.0,88.87,72.35
2016,6,20,18,0,109.0,108.0,2.9,18.0,138.0,75.93,61.21
2016,6,20,18,15,95.0,87.5,2.85,17.5,110.0,62.39,49.28
2016,6,20,18,30,81.0,67.0,2.8,17.0,82.0,48.59,36.89
2016,6,20,18,45,58.5,48.5,2.8,16.5,57.5,35.7,25.11
2016,6,20,19,0,36.0,30.0,2.8,16.0,33.0,22.61,12.38
2016,6,20,19,15,18.0,15.0,2.85,16.0,16.5,11.63,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,44.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,88.0,11.0,1.9,13.0,13.0,8.65,0.0
2016,6,21,5,15,227.0,22.0,1.9,13.5,43.5,18.03,4.24
2016,6,21,5,30,366.0,33.0,1.9,14.0,74.0,27.25,17.48
2016,6,21,5,45,459.0,40.0,1.9,14.5,118.0,33.05,23.37
2016,6,21,6,0,552.0,47.0,1.9,15.0,162.0,39.01,28.98
2016,6,21,6,15,608.0,52.5,1.8,15.5,210.5,43.57,33.19
2016,6,21,6,30,664.0,58.0,1.7,16.0,259.0,52.11,40.76
2016,6,21,6,45,707.0,61.5,1.65,16.5,310.5,62.57,42.03
2016,6,21,7,0,750.0,65.0,1.6,17.0,362.0,112.66,62.31
2016,6,21,7,15,777.5,68.0,1.6,17.5,412.5,164.42,97.02
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,218.35,139.9
2016,6,21,7,45,827.0,73.0,1.6,19.0,513.0,274.97,187.48
2016,6,21,8,0,849.0,75.0,1.6,20.0,563.0,328.94,233.35
2016,6,21,8,15,864.5,77.5,1.6,20.5,610.0,381.63,278.2
2016,6,21,8,30,880.0,80.0,1.6,21.0,657.0,434.02,321.68
2016,6,21,8,45,892.0,81.5,1.6,22.0,700.0,483.4,360.93
2016,6,21,9,0,904.0,83.0,1.6,23.0,743.0,531.6,397.81
2016,6,21,9,15,913.0,84.5,1.6,23.5,781.5,576.75,431.93
2016,6,21,9,30,922.0,86.0,1.6,24.0,820.0,619.98,463.56
2016,6,21,9,45,924.5,90.0,1.6,24.5,852.0,659.21,491.36
2016,6,21,10,0,927.0,94.0,1.6,25.0,884.0,695.63,516.39
2016,6,21,10,15,932.0,95.0,1.65,25.0,911.5,728.22,539.67
2016,6,21,10,30,937.0,96.0,1.7,25.0,939.0,757.86,560.57
2016,6,21,10,45,939.5,97.5,1.75,25.5,959.0,782.98,576.99
2016,6,21,11,0,942.0,99.0,1.8,26.0,979.0,804.76,590.17
2016,6,21,11,15,944.0,99.5,1.85,26.0,992.5,821.9,601.38
2016,6,21,11,30,946.0,100.0,1.9,26.0,1006.0,835.54,610.38
2016,6,21,11,45,946.0,101.5,2.0,26.5,1012.0,844.91,615.91
2016,6,21,12,0,946.0,103.0,2.1,27.0,1018.0,850.73,619.19
2016,6,21,12,15,945.5,102.5,2.2,27.0,1017.0,850.94,620.09
