Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,945.0,102.0,2.3,27.0,1016.0,847.63,618.78
2016,6,21,12,45,939.5,104.5,2.4,27.0,1006.5,839.35,614.24
2016,6,21,13,0,934.0,107.0,2.5,27.0,997.0,827.62,607.47
2016,6,21,13,15,930.5,106.0,2.6,26.5,981.0,811.15,598.72
2016,6,21,13,30,927.0,105.0,2.7,26.0,965.0,791.29,587.63
2016,6,21,13,45,922.5,104.0,2.85,26.0,942.5,767.41,572.13
2016,6,21,14,0,918.0,103.0,3.0,26.0,920.0,740.38,553.83
2016,6,21,14,15,912.0,102.0,3.05,25.5,891.5,709.32,532.87
2016,6,21,14,30,906.0,101.0,3.1,25.0,863.0,675.49,509.38
2016,6,21,14,45,898.0,99.5,3.2,25.0,828.5,637.42,481.4
2016,6,21,15,0,890.0,98.0,3.3,25.0,794.0,597.07,451.02
2016,6,21,15,15,879.5,96.0,3.35,24.5,754.5,552.93,417.68
2016,6,21,15,30,869.0,94.0,3.4,24.0,715.0,507.16,382.01
2016,6,21,15,45,855.5,92.0,3.45,24.0,671.0,458.68,342.48
2016,6,21,16,0,842.0,90.0,3.5,24.0,627.0,409.32,301.19
2016,6,21,16,15,824.5,87.5,3.5,23.0,580.0,355.87,256.85
2016,6,21,16,30,807.0,85.0,3.5,22.0,533.0,303.55,212.39
2016,6,21,16,45,784.0,81.5,3.5,21.5,483.5,249.53,166.24
2016,6,21,17,0,761.0,78.0,3.5,21.0,434.0,196.78,122.49
2016,6,21,17,15,730.5,74.5,3.45,20.5,383.5,144.72,83.52
2016,6,21,17,30,700.0,71.0,3.4,20.0,333.0,95.34,54.91
2016,6,21,17,45,656.5,66.0,3.4,19.5,283.0,53.72,41.52
2016,6,21,18,0,613.0,61.0,3.4,19.0,233.0,49.82,38.2
2016,6,21,18,15,550.5,54.5,3.3,18.0,186.0,44.59,33.63
2016,6,21,18,30,488.0,48.0,3.2,17.0,139.0,39.4,28.89
2016,6,21,18,45,391.5,39.0,3.1,16.5,98.0,32.0,21.95
2016,6,21,19,0,295.0,30.0,3.0,16.0,57.0,24.67,14.07
2016,6,21,19,15,147.5,15.0,3.0,15.5,28.5,12.13,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,3.6,12.0,13.0,8.65,0.0
2016,6,22,5,15,232.0,22.0,3.65,12.5,44.0,18.05,3.96
2016,6,22,5,30,376.0,33.0,3.7,13.0,75.0,27.3,17.56
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.0,33.89,24.17
2016,6,22,6,0,551.0,49.0,3.8,14.0,163.0,40.56,30.45
2016,6,22,6,15,608.0,54.5,3.8,14.5,212.0,45.07,34.64
2016,6,22,6,30,665.0,60.0,3.8,15.0,261.0,53.73,42.35
2016,6,22,6,45,704.0,64.5,3.8,15.5,312.0,64.27,51.57
2016,6,22,7,0,743.0,69.0,3.8,16.0,363.0,114.67,64.74
2016,6,22,7,15,771.0,72.5,3.75,16.0,414.0,166.55,99.99
2016,6,22,7,30,799.0,76.0,3.7,16.0,465.0,220.68,143.83
2016,6,22,7,45,821.0,78.5,3.65,16.5,515.0,274.45,190.33
2016,6,22,8,0,843.0,81.0,3.6,17.0,565.0,331.48,240.16
2016,6,22,8,15,859.0,83.0,3.55,17.5,612.0,383.72,285.89
2016,6,22,8,30,875.0,85.0,3.5,18.0,659.0,435.7,330.37
2016,6,22,8,45,889.0,86.0,3.5,18.5,702.5,485.4,371.95
2016,6,22,9,0,903.0,87.0,3.5,19.0,746.0,534.1,411.5
2016,6,22,9,15,912.5,88.5,3.45,19.0,785.0,579.53,448.13
2016,6,22,9,30,922.0,90.0,3.4,19.0,824.0,623.08,482.35
2016,6,22,9,45,930.0,91.0,3.35,19.5,857.5,663.18,512.19
2016,6,22,10,0,938.0,92.0,3.3,20.0,891.0,700.84,539.41
2016,6,22,10,15,943.5,93.0,3.3,20.0,918.5,734.16,564.09
2016,6,22,10,30,949.0,94.0,3.3,20.0,946.0,764.52,586.22
2016,6,22,10,45,953.0,94.5,3.3,20.5,967.0,790.23,603.53
2016,6,22,11,0,957.0,95.0,3.3,21.0,988.0,812.64,617.35
2016,6,22,11,15,959.5,95.5,3.3,21.0,1002.0,830.47,629.18
2016,6,22,11,30,962.0,96.0,3.3,21.0,1016.0,844.77,638.63
2016,6,22,11,45,709.5,251.0,3.35,21.0,932.5,800.71,604.43
2016,6,22,12,0,457.0,406.0,3.4,21.0,849.0,729.1,549.0
2016,6,22,12,15,466.0,404.5,3.4,21.0,855.5,735.83,554.34
2016,6,22,12,30,475.0,403.0,3.4,21.0,862.0,740.24,557.53
2016,6,22,12,45,710.5,254.5,3.4,21.0,935.0,802.06,606.27
2016,6,22,13,0,946.0,106.0,3.4,21.0,1008.0,836.51,633.78
2016,6,22,13,15,943.5,105.5,3.4,21.0,993.0,821.09,623.16
2016,6,22,13,30,941.0,105.0,3.4,21.0,978.0,802.21,610.54
2016,6,22,13,45,936.0,105.0,3.45,21.0,955.5,778.55,594.13
2016,6,22,14,0,931.0,105.0,3.5,21.0,933.0,751.72,574.9
2016,6,22,14,15,925.0,104.0,3.5,21.0,904.5,720.33,551.88
2016,6,22,14,30,919.0,103.0,3.5,21.0,876.0,686.12,526.38
2016,6,22,14,45,911.0,101.0,3.5,21.0,841.0,647.2,496.93
2016,6,22,15,0,903.0,99.0,3.5,21.0,806.0,605.97,465.07
2016,6,22,15,15,892.5,97.5,3.5,20.5,766.0,561.73,430.97
2016,6,22,15,30,882.0,96.0,3.5,20.0,726.0,515.82,394.52
2016,6,22,15,45,869.5,93.0,3.55,20.0,681.5,466.35,353.62
2016,6,22,16,0,857.0,90.0,3.6,20.0,637.0,415.89,310.82
2016,6,22,16,15,839.0,87.5,3.6,19.5,589.0,363.23,265.85
2016,6,22,16,30,821.0,85.0,3.6,19.0,541.0,308.3,218.3
2016,6,22,16,45,797.5,81.5,3.65,18.5,490.5,253.39,170.87
2016,6,22,17,0,774.0,78.0,3.7,18.0,440.0,199.8,125.87
2016,6,22,17,15,743.0,74.0,3.7,17.5,389.0,146.52,85.42
2016,6,22,17,30,712.0,70.0,3.7,17.0,338.0,95.97,55.51
2016,6,22,17,45,666.5,65.5,3.75,17.0,287.0,53.5,41.76
2016,6,22,18,0,621.0,61.0,3.8,17.0,236.0,49.91,38.61
2016,6,22,18,15,557.5,54.5,3.8,16.5,188.0,44.66,33.9
2016,6,22,18,30,494.0,48.0,3.8,16.0,140.0,39.44,29.05
2016,6,22,18,45,394.0,39.0,3.8,15.5,98.5,32.01,22.06
2016,6,22,19,0,294.0,30.0,3.8,15.0,57.0,24.66,14.16
2016,6,22,19,15,147.0,15.0,3.8,14.5,28.5,12.12,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,3.4,12.0,12.0,7.87,0.0
2016,6,23,5,15,248.5,21.0,3.4,12.5,44.0,17.26,3.18
2016,6,23,5,30,395.0,32.0,3.4,13.0,76.0,26.57,16.91
2016,6,23,5,45,487.5,38.5,3.45,13.5,120.5,32.06,22.56
2016,6,23,6,0,580.0,45.0,3.5,14.0,165.0,40.89,30.74
2016,6,23,6,15,635.5,50.5,3.5,14.5,214.5,45.87,35.35
2016,6,23,6,30,691.0,56.0,3.5,15.0,264.0,50.87,39.81
2016,6,23,6,45,732.5,59.0,3.55,15.5,316.0,60.12,47.9
2016,6,23,7,0,774.0,62.0,3.6,16.0,368.0,111.13,60.82
2016,6,23,7,15,801.0,65.5,3.5,16.5,419.5,164.56,96.84
2016,6,23,7,30,828.0,69.0,3.4,17.0,471.0,223.69,144.41
2016,6,23,7,45,849.5,71.0,3.35,17.5,521.0,277.9,191.16
2016,6,23,8,0,871.0,73.0,3.3,18.0,571.0,332.93,239.33
2016,6,23,8,15,885.5,75.0,3.25,18.5,618.0,386.01,285.69
2016,6,23,8,30,900.0,77.0,3.2,19.0,665.0,438.66,330.6
2016,6,23,8,45,911.5,78.0,3.15,19.5,708.5,488.37,371.98
2016,6,23,9,0,923.0,79.0,3.1,20.0,752.0,536.82,411.03
2016,6,23,9,15,930.5,80.5,3.05,20.0,790.0,582.03,447.24
2016,6,23,9,30,938.0,82.0,3.0,20.0,828.0,625.17,480.89
2016,6,23,9,45,937.5,86.5,3.0,20.5,859.0,663.68,509.42
2016,6,23,10,0,937.0,91.0,3.0,21.0,890.0,699.13,534.93
2016,6,23,10,15,941.0,92.0,3.05,21.0,916.0,731.44,558.94
2016,6,23,10,30,945.0,93.0,3.1,21.0,942.0,760.72,580.4
2016,6,23,10,45,947.5,93.5,3.2,21.5,961.5,785.29,597.3
2016,6,23,11,0,950.0,94.0,3.3,22.0,981.0,806.51,610.77
2016,6,23,11,15,951.0,94.5,3.4,22.0,993.5,823.13,622.26
2016,6,23,11,30,952.0,95.0,3.5,22.0,1006.0,836.2,631.4
2016,6,23,11,45,953.0,94.0,3.6,22.0,1011.5,844.43,637.29
2016,6,23,12,0,954.0,93.0,3.7,22.0,1017.0,849.1,640.83
2016,6,23,12,15,953.5,93.0,3.8,22.0,1016.0,849.85,641.78
2016,6,23,12,30,953.0,93.0,3.9,22.0,1015.0,847.03,640.37
2016,6,23,12,45,949.0,94.5,4.0,22.0,1006.0,839.15,635.53
2016,6,23,13,0,945.0,96.0,4.1,22.0,997.0,827.76,628.33
2016,6,23,13,15,942.5,95.5,4.1,21.5,982.0,812.37,619.17
2016,6,23,13,30,940.0,95.0,4.1,21.0,967.0,793.52,607.58
2016,6,23,13,45,938.0,93.0,4.2,21.0,945.5,770.37,591.83
2016,6,23,14,0,936.0,91.0,4.3,21.0,924.0,743.9,572.79
2016,6,23,14,15,930.5,90.0,4.35,21.0,895.5,712.72,549.78
2016,6,23,14,30,925.0,89.0,4.4,21.0,867.0,678.69,524.32
2016,6,23,14,45,919.5,86.5,4.45,21.0,833.0,640.66,495.35
2016,6,23,15,0,914.0,84.0,4.5,21.0,799.0,600.12,463.76
2016,6,23,15,15,903.5,82.5,4.5,20.5,759.0,555.51,428.93
2016,6,23,15,30,893.0,81.0,4.5,20.0,719.0,509.21,391.73
2016,6,23,15,45,880.5,78.5,4.5,20.0,675.0,459.74,350.25
2016,6,23,16,0,868.0,76.0,4.5,20.0,631.0,409.27,306.9
2016,6,23,16,15,850.5,74.0,4.5,19.5,583.5,356.79,261.6
2016,6,23,16,30,833.0,72.0,4.5,19.0,536.0,304.32,215.52
2016,6,23,16,45,810.0,69.5,4.5,19.0,486.0,250.45,168.17
2016,6,23,17,0,787.0,67.0,4.5,19.0,436.0,193.94,120.29
2016,6,23,17,15,757.5,64.0,4.4,18.5,385.5,141.02,79.93
2016,6,23,17,30,728.0,61.0,4.3,18.0,335.0,90.61,50.09
2016,6,23,17,45,685.0,57.0,4.25,17.5,284.5,51.53,39.95
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,47.9,36.83
2016,6,23,18,15,582.0,47.5,4.05,16.5,187.0,42.89,32.34
2016,6,23,18,30,522.0,42.0,3.9,16.0,140.0,34.95,25.11
2016,6,23,18,45,424.0,34.5,3.8,16.0,99.0,28.54,19.03
2016,6,23,19,0,326.0,27.0,3.7,16.0,58.0,22.27,12.21
2016,6,23,19,15,163.0,13.5,3.65,15.5,29.0,10.91,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,98.0,10.0,3.1,12.0,12.0,7.87,0.0
2016,6,24,5,15,245.5,20.5,3.1,12.5,43.0,16.84,2.57
2016,6,24,5,30,393.0,31.0,3.1,13.0,74.0,25.75,16.17
2016,6,24,5,45,479.5,38.5,3.15,13.5,118.0,32.01,22.51
2016,6,24,6,0,566.0,46.0,3.2,14.0,162.0,38.37,28.5
2016,6,24,6,15,315.0,80.0,3.1,14.5,147.5,58.35,46.44
2016,6,24,6,30,64.0,114.0,3.0,15.0,133.0,80.55,66.09
2016,6,24,6,45,70.0,134.5,2.9,15.5,159.0,94.97,78.57
2016,6,24,7,0,76.0,155.0,2.8,16.0,185.0,115.97,89.53
2016,6,24,7,15,80.5,177.5,2.65,16.5,213.0,138.93,107.17
2016,6,24,7,30,85.0,200.0,2.5,17.0,241.0,162.67,125.87
2016,6,24,7,45,98.0,224.0,2.35,17.5,276.0,190.24,147.44
2016,6,24,8,0,111.0,248.0,2.2,18.0,311.0,221.47,171.88
2016,6,24,8,15,182.5,266.5,2.1,18.5,381.0,269.74,208.29
2016,6,24,8,30,254.0,285.0,2.0,19.0,451.0,328.67,253.01
2016,6,24,8,45,234.5,309.5,1.95,19.5,471.0,349.97,269.51
2016,6,24,9,0,215.0,334.0,1.9,20.0,491.0,372.74,286.62
2016,6,24,9,15,190.0,356.0,1.85,20.5,500.0,388.51,297.88
2016,6,24,9,30,165.0,378.0,1.8,21.0,509.0,401.78,306.85
2016,6,24,9,45,552.0,236.5,1.8,21.5,701.5,555.59,422.7
2016,6,24,10,0,939.0,95.0,1.8,22.0,894.0,703.76,530.45
2016,6,24,10,15,944.0,96.0,1.8,22.0,921.5,736.87,553.05
2016,6,24,10,30,949.0,97.0,1.8,22.0,949.0,766.99,574.14
2016,6,24,10,45,952.5,97.5,1.85,22.5,970.0,792.44,591.01
2016,6,24,11,0,956.0,98.0,1.9,23.0,991.0,814.56,604.52
2016,6,24,11,15,958.5,98.5,1.95,23.0,1004.5,832.48,616.36
2016,6,24,11,30,961.0,99.0,2.0,23.0,1018.0,846.87,625.95
2016,6,24,11,45,961.5,99.5,2.15,23.5,1024.5,856.1,631.85
2016,6,24,12,0,962.0,100.0,2.3,24.0,1031.0,861.72,635.42
2016,6,24,12,15,962.0,100.0,2.4,24.0,1030.5,862.93,636.95
2016,6,24,12,30,962.0,100.0,2.5,24.0,1030.0,860.54,636.18
2016,6,24,12,45,952.5,105.0,2.6,24.0,1019.5,851.21,630.84
2016,6,24,13,0,943.0,110.0,2.7,24.0,1009.0,838.43,623.24
2016,6,24,13,15,940.0,109.5,2.8,24.0,993.5,822.77,613.71
2016,6,24,13,30,937.0,109.0,2.9,24.0,978.0,803.68,601.83
2016,6,24,13,45,932.5,108.0,3.0,24.0,956.0,779.72,585.84
2016,6,24,14,0,928.0,107.0,3.1,24.0,934.0,752.57,567.08
2016,6,24,14,15,922.5,106.0,3.1,24.0,905.5,721.68,544.84
2016,6,24,14,30,917.0,105.0,3.1,24.0,877.0,687.94,520.14
2016,6,24,14,45,908.5,103.5,3.15,24.0,842.0,649.27,491.56
2016,6,24,15,0,900.0,102.0,3.2,24.0,807.0,608.31,460.6
2016,6,24,15,15,889.5,100.5,3.15,23.5,767.0,564.23,427.06
2016,6,24,15,30,879.0,99.0,3.1,23.0,727.0,518.46,391.24
2016,6,24,15,45,864.5,97.0,3.1,23.0,682.5,469.09,351.03
2016,6,24,16,0,850.0,95.0,3.1,23.0,638.0,418.88,309.13
2016,6,24,16,15,832.0,92.0,3.1,22.5,590.0,364.64,263.75
2016,6,24,16,30,814.0,89.0,3.1,22.0,542.0,311.31,218.2
2016,6,24,16,45,790.0,86.0,3.1,21.5,492.0,257.0,171.95
2016,6,24,17,0,766.0,83.0,3.1,21.0,442.0,204.05,128.07
2016,6,24,17,15,734.0,78.5,3.05,20.5,390.5,150.6,87.87
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,95.64,54.22
2016,6,24,17,45,656.5,69.0,3.0,19.5,288.0,55.87,43.4
2016,6,24,18,0,611.0,64.0,3.0,19.0,237.0,52.02,40.13
2016,6,24,18,15,546.0,57.0,2.9,18.0,189.0,46.46,35.27
2016,6,24,18,30,481.0,50.0,2.8,17.0,141.0,40.92,30.23
2016,6,24,18,45,380.5,40.5,2.7,16.5,99.0,33.15,22.96
2016,6,24,19,0,280.0,31.0,2.6,16.0,57.0,25.44,14.78
2016,6,24,19,15,140.0,15.5,2.6,15.5,28.5,12.52,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,9.0,1.4,13.0,11.0,7.08,0.0
2016,6,25,5,15,215.0,21.0,1.4,13.5,41.5,17.19,2.25
2016,6,25,5,30,357.0,33.0,1.4,14.0,72.0,27.25,17.35
2016,6,25,5,45,449.0,41.0,1.4,15.0,115.5,33.82,23.95
2016,6,25,6,0,541.0,49.0,1.4,16.0,159.0,40.49,30.14
2016,6,25,6,15,599.0,55.0,1.35,16.5,208.0,45.37,34.63
2016,6,25,6,30,657.0,61.0,1.3,17.0,257.0,50.27,38.98
2016,6,25,6,45,698.5,65.0,1.3,17.5,308.5,63.08,50.11
2016,6,25,7,0,740.0,69.0,1.3,18.0,360.0,112.94,63.18
2016,6,25,7,15,769.0,72.5,1.3,18.5,411.5,164.81,97.34
2016,6,25,7,30,798.0,76.0,1.3,19.0,463.0,219.05,139.91
2016,6,25,7,45,820.5,79.0,1.35,19.5,513.0,273.35,185.6
2016,6,25,8,0,843.0,82.0,1.4,20.0,563.0,330.97,234.5
2016,6,25,8,15,859.5,84.0,1.45,20.5,610.5,383.49,279.11
2016,6,25,8,30,876.0,86.0,1.5,21.0,658.0,435.8,322.53
2016,6,25,8,45,889.0,88.0,1.55,22.0,702.0,486.05,362.49
2016,6,25,9,0,902.0,90.0,1.6,23.0,746.0,535.23,400.22
2016,6,25,9,15,911.5,91.5,1.65,23.0,785.5,580.76,435.69
2016,6,25,9,30,921.0,93.0,1.7,23.0,825.0,624.42,468.89
2016,6,25,9,45,923.0,97.5,1.75,23.5,857.0,663.9,497.32
2016,6,25,10,0,925.0,102.0,1.8,24.0,889.0,700.52,523.01
2016,6,25,10,15,930.5,103.0,1.9,24.0,916.5,733.59,547.14
2016,6,25,10,30,936.0,104.0,2.0,24.0,944.0,763.74,568.91
2016,6,25,10,45,939.5,105.5,2.1,24.5,965.0,789.76,586.45
2016,6,25,11,0,943.0,107.0,2.2,25.0,986.0,812.49,600.94
2016,6,25,11,15,945.5,107.5,2.25,25.0,1000.0,830.22,612.61
2016,6,25,11,30,948.0,108.0,2.3,25.0,1014.0,844.47,622.06
2016,6,25,11,45,948.5,108.5,2.4,25.0,1020.5,853.61,628.58
2016,6,25,12,0,949.0,109.0,2.5,25.0,1027.0,859.2,632.87
2016,6,25,12,15,948.5,109.0,2.55,25.0,1026.5,860.03,633.72
2016,6,25,12,30,948.0,109.0,2.6,25.0,1026.0,857.34,632.33
2016,6,25,12,45,949.0,107.5,2.7,25.0,1018.5,851.06,629.01
2016,6,25,13,0,950.0,106.0,2.8,25.0,1011.0,841.18,623.33
2016,6,25,13,15,947.0,105.0,2.85,25.0,996.0,825.04,613.15
2016,6,25,13,30,944.0,104.0,2.9,25.0,981.0,805.43,600.66
2016,6,25,13,45,939.5,103.5,2.95,25.0,958.5,781.76,584.85
2016,6,25,14,0,935.0,103.0,3.0,25.0,936.0,754.89,566.13
2016,6,25,14,15,929.0,102.0,3.05,24.5,907.0,723.49,544.95
2016,6,25,14,30,923.0,101.0,3.1,24.0,878.0,689.24,521.2
2016,6,25,14,45,915.5,99.5,3.15,24.0,843.5,651.0,492.92
2016,6,25,15,0,908.0,98.0,3.2,24.0,809.0,610.37,462.2
2016,6,25,15,15,897.5,96.0,3.2,24.0,769.0,565.57,427.45
2016,6,25,15,30,887.0,94.0,3.2,24.0,729.0,519.08,390.5
2016,6,25,15,45,874.0,91.5,3.25,24.0,684.5,469.62,350.4
2016,6,25,16,0,861.0,89.0,3.3,24.0,640.0,419.18,308.42
2016,6,25,16,15,843.5,86.5,3.25,23.5,592.0,366.5,264.18
2016,6,25,16,30,826.0,84.0,3.2,23.0,544.0,311.49,217.33
2016,6,25,16,45,803.5,80.5,3.2,22.5,494.0,256.51,170.54
2016,6,25,17,0,781.0,77.0,3.2,22.0,444.0,202.71,125.93
2016,6,25,17,15,750.5,73.5,3.15,21.5,392.5,149.42,85.8
2016,6,25,17,30,720.0,70.0,3.1,21.0,341.0,98.77,55.79
2016,6,25,17,45,677.0,65.0,3.05,20.5,290.0,57.67,44.78
2016,6,25,18,0,634.0,60.0,3.0,20.0,239.0,49.32,37.61
2016,6,25,18,15,570.5,53.5,2.85,19.0,191.0,44.02,32.99
2016,6,25,18,30,507.0,47.0,2.7,18.0,143.0,38.75,28.21
2016,6,25,18,45,409.0,38.5,2.6,17.5,101.0,31.69,21.6
2016,6,25,19,0,311.0,30.0,2.5,17.0,59.0,24.72,14.15
2016,6,25,19,15,155.5,15.0,2.55,16.5,29.5,12.13,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.0,16.0,1.9,13.5,35.0,12.91,0.0
2016,6,26,5,30,348.0,32.0,1.9,14.0,70.0,26.38,16.56
2016,6,26,5,45,435.5,40.5,1.9,14.5,112.5,33.34,23.56
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,40.34,30.13
2016,6,26,6,15,266.0,75.5,1.8,15.5,130.0,54.81,43.12
2016,6,26,6,30,9.0,102.0,1.7,16.0,105.0,74.17,60.21
2016,6,26,6,45,14.0,120.5,1.6,16.5,126.0,87.47,71.67
2016,6,26,7,0,19.0,139.0,1.5,17.0,147.0,103.02,80.37
2016,6,26,7,15,28.0,161.5,1.45,17.5,174.5,121.34,94.46
2016,6,26,7,30,37.0,184.0,1.4,18.0,202.0,142.6,110.9
2016,6,26,7,45,150.0,210.5,1.4,19.0,294.5,195.21,148.36
2016,6,26,8,0,263.0,237.0,1.4,20.0,387.0,261.82,197.32
2016,6,26,8,15,558.5,162.0,1.4,20.5,515.5,335.71,249.07
2016,6,26,8,30,854.0,87.0,1.4,21.0,644.0,427.46,316.64
2016,6,26,8,45,866.5,89.0,1.45,21.5,687.0,476.48,356.06
2016,6,26,9,0,879.0,91.0,1.5,22.0,730.0,524.43,393.72
2016,6,26,9,15,560.0,230.0,1.55,22.5,645.5,503.37,379.32
2016,6,26,9,30,241.0,369.0,1.6,23.0,561.0,445.5,335.75
2016,6,26,9,45,579.0,231.5,1.7,23.5,717.5,568.4,428.0
2016,6,26,10,0,917.0,94.0,1.8,24.0,874.0,688.51,515.74
2016,6,26,10,15,922.0,95.5,1.85,24.5,901.0,721.48,537.72
2016,6,26,10,30,927.0,97.0,1.9,25.0,928.0,751.54,557.96
2016,6,26,10,45,928.5,98.5,2.0,25.5,948.0,775.95,574.37
2016,6,26,11,0,930.0,100.0,2.1,26.0,968.0,797.03,587.6
2016,6,26,11,15,932.0,100.5,2.15,26.0,981.5,814.23,598.92
2016,6,26,11,30,934.0,101.0,2.2,26.0,995.0,827.99,608.03
2016,6,26,11,45,933.0,102.5,2.3,26.5,1000.5,836.72,613.08
2016,6,26,12,0,932.0,104.0,2.4,27.0,1006.0,841.93,615.88
2016,6,26,12,15,931.5,104.0,2.5,27.0,1005.0,842.79,617.11
2016,6,26,12,30,931.0,104.0,2.6,27.0,1004.0,840.18,616.13
2016,6,26,12,45,919.0,110.5,2.75,27.0,993.0,830.36,610.73
2016,6,26,13,0,907.0,117.0,2.9,27.0,982.0,817.24,603.15
2016,6,26,13,15,904.0,116.0,2.95,26.5,967.0,801.78,594.58
2016,6,26,13,30,901.0,115.0,3.0,26.0,952.0,783.02,583.74
2016,6,26,13,45,896.5,114.0,3.1,26.0,930.0,759.92,568.11
2016,6,26,14,0,892.0,113.0,3.2,26.0,908.0,733.75,550.05
2016,6,26,14,15,885.5,112.0,3.25,26.0,880.0,703.28,528.37
2016,6,26,14,30,879.0,111.0,3.3,26.0,852.0,670.13,504.35
2016,6,26,14,45,870.0,109.5,3.4,26.0,817.5,632.52,476.77
2016,6,26,15,0,861.0,108.0,3.5,26.0,783.0,592.77,446.91
2016,6,26,15,15,850.0,106.0,3.5,25.5,744.0,549.62,414.33
2016,6,26,15,30,839.0,104.0,3.5,25.0,705.0,504.92,379.6
2016,6,26,15,45,824.0,102.0,3.55,25.0,661.5,457.4,341.08
2016,6,26,16,0,809.0,100.0,3.6,25.0,618.0,408.18,300.29
2016,6,26,16,15,791.0,97.0,3.55,24.5,571.0,356.71,257.32
2016,6,26,16,30,773.0,94.0,3.5,24.0,524.0,305.46,213.76
2016,6,26,16,45,749.0,90.0,3.5,23.5,475.5,252.46,168.96
2016,6,26,17,0,725.0,86.0,3.5,23.0,427.0,200.9,126.48
2016,6,26,17,15,693.0,81.5,3.4,22.5,377.0,145.61,84.72
2016,6,26,17,30,661.0,77.0,3.3,22.0,327.0,96.87,55.4
2016,6,26,17,45,619.5,71.0,3.25,21.5,278.0,56.78,43.82
2016,6,26,18,0,578.0,65.0,3.2,21.0,229.0,52.36,40.09
2016,6,26,18,15,515.0,58.0,3.05,20.0,182.5,46.91,35.36
2016,6,26,18,30,452.0,51.0,2.9,19.0,136.0,41.48,30.45
2016,6,26,18,45,362.0,40.5,2.8,18.5,96.0,33.03,22.65
2016,6,26,19,0,272.0,30.0,2.7,18.0,56.0,24.56,13.96
2016,6,26,19,15,136.0,15.0,2.7,17.5,28.0,12.09,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.0,12.5,0.0
2016,6,27,5,30,346.0,31.0,2.1,15.0,68.0,25.56,15.74
2016,6,27,5,45,432.0,39.5,2.1,15.5,110.0,32.52,22.72
2016,6,27,6,0,518.0,48.0,2.1,16.0,152.0,39.53,29.26
2016,6,27,6,15,575.5,54.0,2.0,16.5,200.0,44.37,33.73
2016,6,27,6,30,633.0,60.0,1.9,17.0,248.0,49.25,38.06
2016,6,27,6,45,672.0,64.5,1.8,17.5,297.5,61.36,48.61
2016,6,27,7,0,711.0,69.0,1.7,18.0,347.0,109.87,61.9
2016,6,27,7,15,740.5,73.0,1.65,18.5,397.5,160.56,95.27
2016,6,27,7,30,770.0,77.0,1.6,19.0,448.0,213.74,137.01
2016,6,27,7,45,791.0,80.5,1.6,20.0,497.0,266.59,181.25
2016,6,27,8,0,812.0,84.0,1.6,21.0,546.0,320.42,226.7
2016,6,27,8,15,829.0,86.5,1.65,21.5,593.0,374.18,272.13
2016,6,27,8,30,846.0,89.0,1.7,22.0,640.0,425.68,314.83
2016,6,27,8,45,859.0,91.0,1.75,23.0,683.0,474.6,353.79
2016,6,27,9,0,872.0,93.0,1.8,24.0,726.0,522.53,390.62
2016,6,27,9,15,882.5,94.5,1.85,24.5,765.0,567.42,424.82
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,610.61,456.77
2016,6,27,9,45,889.5,104.0,1.95,25.5,834.0,648.67,484.09
2016,6,27,10,0,886.0,112.0,2.0,26.0,864.0,683.53,508.44
2016,6,27,10,15,892.0,113.0,2.05,26.5,892.0,715.85,530.62
2016,6,27,10,30,898.0,114.0,2.1,27.0,920.0,745.39,550.43
2016,6,27,10,45,902.5,115.0,2.2,27.5,941.0,770.9,567.49
2016,6,27,11,0,907.0,116.0,2.3,28.0,962.0,793.3,582.0
2016,6,27,11,15,910.0,117.0,2.4,28.0,976.0,811.3,594.14
2016,6,27,11,30,913.0,118.0,2.5,28.0,990.0,825.97,604.15
2016,6,27,11,45,914.5,118.0,2.6,28.0,997.0,835.26,610.67
2016,6,27,12,0,916.0,118.0,2.7,28.0,1004.0,841.15,615.05
2016,6,27,12,15,916.0,118.0,2.8,28.0,1003.5,842.43,616.48
2016,6,27,12,30,916.0,118.0,2.9,28.0,1003.0,840.32,615.74
2016,6,27,12,45,919.5,114.5,3.0,28.0,997.0,834.72,612.77
2016,6,27,13,0,923.0,111.0,3.1,28.0,991.0,825.58,607.49
2016,6,27,13,15,920.0,110.5,3.15,28.0,976.0,810.33,597.87
2016,6,27,13,30,917.0,110.0,3.2,28.0,961.0,791.71,586.03
2016,6,27,13,45,913.0,108.5,3.3,28.0,939.0,768.24,570.45
2016,6,27,14,0,909.0,107.0,3.4,28.0,917.0,741.61,552.18
2016,6,27,14,15,903.0,106.0,3.45,27.5,889.0,711.02,531.6
2016,6,27,14,30,897.0,105.0,3.5,27.0,861.0,677.65,508.53
2016,6,27,14,45,889.5,103.0,3.6,27.0,827.0,639.93,480.92
2016,6,27,15,0,882.0,101.0,3.7,27.0,793.0,599.91,450.92
2016,6,27,15,15,871.5,99.0,3.75,26.5,753.5,556.19,418.11
2016,6,27,15,30,861.0,97.0,3.8,26.0,714.0,510.84,383.01
2016,6,27,15,45,849.0,94.0,3.85,26.0,670.5,462.59,343.94
2016,6,27,16,0,837.0,91.0,3.9,26.0,627.0,413.34,303.03
2016,6,27,16,15,819.5,88.5,3.9,25.5,580.0,360.25,258.81
2016,6,27,16,30,802.0,86.0,3.9,25.0,533.0,308.14,214.5
2016,6,27,16,45,781.5,82.0,3.9,24.5,484.0,254.46,168.91
2016,6,27,17,0,761.0,78.0,3.9,24.0,435.0,201.77,125.27
2016,6,27,17,15,730.5,74.0,3.8,23.5,385.0,149.13,85.62
2016,6,27,17,30,700.0,70.0,3.7,23.0,335.0,99.16,55.65
2016,6,27,17,45,659.5,65.0,3.6,22.5,285.0,53.03,40.4
2016,6,27,18,0,619.0,60.0,3.5,22.0,235.0,49.14,37.13
2016,6,27,18,15,558.0,53.5,3.35,21.0,188.0,43.89,32.59
2016,6,27,18,30,497.0,47.0,3.2,20.0,141.0,38.66,27.89
2016,6,27,18,45,404.0,38.0,3.1,19.5,99.5,31.25,21.03
2016,6,27,19,0,311.0,29.0,3.0,19.0,58.0,23.88,13.34
2016,6,27,19,15,155.5,14.5,2.95,18.5,29.0,11.71,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,160.5,16.0,2.2,13.5,33.5,12.89,0.0
2016,6,28,5,30,321.0,32.0,2.1,14.0,67.0,26.29,16.37
2016,6,28,5,45,406.5,41.5,2.05,14.5,108.5,33.98,24.08
2016,6,28,6,0,492.0,51.0,2.0,15.0,150.0,41.67,31.28
2016,6,28,6,15,273.0,81.0,1.9,15.5,138.5,58.6,46.45
2016,6,28,6,30,54.0,111.0,1.8,16.0,127.0,78.55,64.05
2016,6,28,6,45,61.5,131.5,1.7,16.5,153.0,92.69,76.24
2016,6,28,7,0,69.0,152.0,1.6,17.0,179.0,113.25,87.13
2016,6,28,7,15,67.5,173.0,1.55,17.5,202.5,134.01,103.14
2016,6,28,7,30,66.0,194.0,1.5,18.0,226.0,154.79,119.57
2016,6,28,7,45,93.0,220.5,1.5,18.5,270.5,186.39,143.67
2016,6,28,8,0,120.0,247.0,1.5,19.0,315.0,223.33,172.02
2016,6,28,8,15,153.5,269.5,1.5,19.5,364.5,261.39,201.0
2016,6,28,8,30,187.0,292.0,1.5,20.0,414.0,302.78,232.41
2016,6,28,8,45,218.0,309.5,1.55,21.0,461.0,342.38,261.79
2016,6,28,9,0,249.0,327.0,1.6,22.0,508.0,389.56,296.34
2016,6,28,9,15,197.5,351.5,1.65,22.5,500.0,389.22,295.67
2016,6,28,9,30,146.0,376.0,1.7,23.0,492.0,389.36,295.01
2016,6,28,9,45,526.0,239.0,1.75,23.5,681.5,538.92,407.37
2016,6,28,10,0,906.0,102.0,1.8,24.0,871.0,688.43,515.79
2016,6,28,10,15,912.0,103.5,1.85,24.0,899.0,721.84,538.85
2016,6,28,10,30,918.0,105.0,1.9,24.0,927.0,752.43,560.56
2016,6,28,10,45,922.0,106.0,2.0,24.5,948.0,778.13,577.93
2016,6,28,11,0,926.0,107.0,2.1,25.0,969.0,800.63,592.34
2016,6,28,11,15,928.5,107.5,2.15,25.0,983.5,818.25,603.96
2016,6,28,11,30,931.0,108.0,2.2,25.0,998.0,832.45,613.38
2016,6,28,11,45,932.0,108.5,2.3,25.0,1005.0,841.99,620.19
2016,6,28,12,0,933.0,109.0,2.4,25.0,1012.0,848.05,624.79
2016,6,28,12,15,933.5,109.0,2.45,25.0,1011.5,849.81,626.26
2016,6,28,12,30,934.0,109.0,2.5,25.0,1011.0,848.09,625.53
2016,6,28,12,45,924.5,114.0,2.6,25.0,1001.5,839.05,620.34
2016,6,28,13,0,915.0,119.0,2.7,25.0,992.0,826.65,612.98
2016,6,28,13,15,912.5,118.5,2.75,25.0,977.0,811.96,603.77
2016,6,28,13,30,910.0,118.0,2.8,25.0,962.0,793.91,592.31
2016,6,28,13,45,682.0,234.5,2.85,25.0,858.5,719.17,536.61
2016,6,28,14,0,454.0,351.0,2.9,25.0,755.0,631.31,471.65
2016,6,28,14,15,673.5,231.0,2.95,24.5,809.5,670.59,504.37
2016,6,28,14,30,893.0,111.0,3.0,24.0,864.0,681.05,515.26
2016,6,28,14,45,675.5,201.0,3.05,24.0,757.0,598.11,452.61
2016,6,28,15,0,458.0,291.0,3.1,24.0,650.0,513.17,388.78
2016,6,28,15,15,659.0,196.5,3.1,23.5,684.0,527.2,399.97
2016,6,28,15,30,860.0,102.0,3.1,23.0,718.0,515.5,389.75
2016,6,28,15,45,848.5,98.5,3.1,23.0,674.5,467.09,350.19
2016,6,28,16,0,837.0,95.0,3.1,23.0,631.0,416.93,308.39
2016,6,28,16,15,819.0,92.5,3.05,22.5,584.0,364.48,264.41
2016,6,28,16,30,801.0,90.0,3.0,22.0,537.0,312.19,219.71
2016,6,28,16,45,779.5,86.0,3.0,21.5,487.5,258.25,173.68
2016,6,28,17,0,758.0,82.0,3.0,21.0,438.0,205.42,129.64
2016,6,28,17,15,727.0,77.5,2.95,20.5,387.0,152.4,89.29
2016,6,28,17,30,696.0,73.0,2.9,20.0,336.0,102.13,58.58
2016,6,28,17,45,654.5,68.0,2.9,19.5,286.0,55.11,42.73
2016,6,28,18,0,613.0,63.0,2.9,19.0,236.0,51.29,39.5
2016,6,28,18,15,550.0,56.0,2.85,18.0,188.5,45.72,34.63
2016,6,28,18,30,487.0,49.0,2.8,17.0,141.0,40.17,29.58
2016,6,28,18,45,391.0,39.5,2.75,16.5,99.5,32.39,22.31
2016,6,28,19,0,295.0,30.0,2.7,16.0,58.0,24.65,14.18
2016,6,28,19,15,147.5,15.0,2.8,15.5,29.0,12.11,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,2.65,12.5,34.0,13.32,0.0
2016,6,29,5,30,327.0,33.0,2.6,13.0,68.0,27.18,17.12
2016,6,29,5,45,421.5,42.0,2.6,13.5,111.0,34.5,24.62
2016,6,29,6,0,516.0,51.0,2.6,14.0,154.0,41.89,31.58
2016,6,29,6,15,258.0,59.0,2.55,14.0,110.5,43.58,33.37
2016,6,29,6,30,0.0,67.0,2.5,14.0,67.0,50.91,40.01
2016,6,29,6,45,0.0,81.0,2.5,14.5,81.0,61.2,49.06
2016,6,29,7,0,0.0,95.0,2.5,15.0,95.0,71.74,55.47
2016,6,29,7,15,0.0,100.0,2.45,15.5,100.0,75.96,58.74
2016,6,29,7,30,0.0,105.0,2.4,16.0,105.0,80.07,61.86
2016,6,29,7,45,0.0,128.5,2.4,16.5,128.5,97.77,76.19
2016,6,29,8,0,0.0,152.0,2.4,17.0,152.0,115.66,90.44
2016,6,29,8,15,5.0,179.0,2.4,17.5,182.5,138.12,108.11
2016,6,29,8,30,10.0,206.0,2.4,18.0,213.0,161.32,126.19
2016,6,29,8,45,9.0,209.5,2.4,18.5,216.5,164.72,128.36
2016,6,29,9,0,8.0,213.0,2.4,19.0,220.0,167.92,130.38
2016,6,29,9,15,9.0,222.5,2.4,19.0,230.0,176.65,137.04
2016,6,29,9,30,10.0,232.0,2.4,19.0,240.0,185.45,143.73
2016,6,29,9,45,14.5,265.0,2.45,19.5,277.5,214.81,166.25
2016,6,29,10,0,19.0,298.0,2.5,20.0,315.0,244.7,188.85
2016,6,29,10,15,21.0,314.5,2.55,20.0,333.5,260.29,200.6
2016,6,29,10,30,23.0,331.0,2.6,20.0,352.0,275.98,212.43
2016,6,29,10,45,34.0,367.5,2.65,20.5,399.0,324.12,248.56
2016,6,29,11,0,45.0,404.0,2.7,21.0,446.0,364.49,278.23
2016,6,29,11,15,42.5,405.0,2.7,21.0,445.0,365.15,278.35
2016,6,29,11,30,40.0,406.0,2.7,21.0,444.0,365.38,278.34
2016,6,29,11,45,72.0,441.0,2.75,21.0,510.5,421.31,320.5
2016,6,29,12,0,104.0,476.0,2.8,21.0,577.0,477.39,362.01
2016,6,29,12,15,81.0,459.0,2.85,21.0,537.5,444.79,337.51
2016,6,29,12,30,58.0,442.0,2.9,21.0,498.0,411.62,312.82
2016,6,29,12,45,98.5,459.0,2.95,21.0,553.5,457.36,347.74
2016,6,29,13,0,139.0,476.0,3.0,21.0,609.0,512.32,388.59
2016,6,29,13,15,152.0,469.0,3.0,21.0,612.0,513.18,389.38
2016,6,29,13,30,165.0,462.0,3.0,21.0,615.0,512.77,389.51
2016,6,29,13,45,145.5,448.5,3.05,21.0,581.0,481.87,366.91
2016,6,29,14,0,126.0,435.0,3.1,21.0,547.0,451.19,344.44
2016,6,29,14,15,161.5,420.5,3.1,20.5,559.5,457.53,350.78
2016,6,29,14,30,197.0,406.0,3.1,20.0,572.0,461.1,354.73
2016,6,29,14,45,266.0,373.5,3.1,20.0,588.0,474.92,365.82
2016,6,29,15,0,335.0,341.0,3.1,20.0,604.0,475.48,366.53
2016,6,29,15,15,347.5,318.0,3.1,19.5,579.0,447.05,345.44
2016,6,29,15,30,360.0,295.0,3.1,19.0,554.0,416.72,322.4
2016,6,29,15,45,265.5,291.0,3.1,19.0,475.5,351.38,271.99
2016,6,29,16,0,171.0,287.0,3.1,19.0,397.0,290.36,225.12
2016,6,29,16,15,212.0,259.5,3.1,18.5,385.5,272.17,209.94
2016,6,29,16,30,253.0,232.0,3.1,18.0,374.0,251.7,191.9
2016,6,29,16,45,201.0,213.5,3.1,18.0,319.5,206.87,156.72
2016,6,29,17,0,149.0,195.0,3.1,18.0,265.0,169.55,128.28
2016,6,29,17,15,259.0,159.5,3.1,17.5,264.5,146.95,105.85
2016,6,29,17,30,369.0,124.0,3.1,17.0,264.0,110.86,76.31
2016,6,29,17,45,334.5,112.0,3.15,16.5,224.5,78.89,64.19
2016,6,29,18,0,300.0,100.0,3.2,16.0,185.0,72.19,58.43
2016,6,29,18,15,266.5,83.0,3.15,15.5,147.5,60.54,48.07
2016,6,29,18,30,233.0,66.0,3.1,15.0,110.0,48.66,37.29
2016,6,29,18,45,181.0,49.5,3.1,14.5,77.5,36.78,26.31
2016,6,29,19,0,129.0,33.0,3.1,14.0,45.0,24.78,14.42
2016,6,29,19,15,64.5,16.5,3.1,13.5,22.5,12.63,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,125.0,18.0,1.75,12.5,31.0,13.75,0.0
2016,6,30,5,30,250.0,36.0,1.7,13.0,62.0,27.38,17.23
2016,6,30,5,45,342.0,47.0,1.7,13.5,103.0,38.12,27.78
2016,6,30,6,0,434.0,58.0,1.7,14.0,144.0,46.8,35.93
2016,6,30,6,15,217.0,73.5,1.6,14.5,116.5,54.08,42.63
2016,6,30,6,30,0.0,89.0,1.5,15.0,89.0,65.65,52.91
2016,6,30,6,45,1.0,107.5,1.4,15.5,108.0,78.81,64.37
2016,6,30,7,0,2.0,126.0,1.3,16.0,127.0,93.0,72.95
2016,6,30,7,15,15.5,152.0,1.25,16.5,159.5,114.3,89.59
2016,6,30,7,30,29.0,178.0,1.2,17.0,192.0,136.93,107.04
2016,6,30,7,45,62.5,210.5,1.2,17.5,245.0,171.94,133.64
2016,6,30,8,0,96.0,243.0,1.2,18.0,298.0,211.15,163.56
2016,6,30,8,15,94.5,264.5,1.15,18.5,322.5,234.02,181.27
2016,6,30,8,30,93.0,286.0,1.1,19.0,347.0,256.73,198.55
2016,6,30,8,45,80.0,301.0,1.1,19.5,356.0,269.14,207.76
2016,6,30,9,0,67.0,316.0,1.1,20.0,365.0,280.12,215.6
2016,6,30,9,15,219.5,325.5,1.15,20.5,497.0,381.34,291.7
2016,6,30,9,30,372.0,335.0,1.2,21.0,629.0,495.62,375.06
2016,6,30,9,45,634.0,226.0,1.25,21.5,752.5,598.85,450.31
2016,6,30,10,0,896.0,117.0,1.3,22.0,876.0,694.95,519.68
2016,6,30,10,15,549.0,278.0,1.4,22.0,747.5,626.66,468.19
2016,6,30,10,30,202.0,439.0,1.5,22.0,619.0,509.91,381.43
2016,6,30,10,45,559.0,280.5,1.6,22.5,797.0,669.71,500.79
2016,6,30,11,0,916.0,122.0,1.7,23.0,975.0,806.48,598.59
2016,6,30,11,15,919.0,122.5,1.8,23.0,989.0,824.38,609.73
2016,6,30,11,30,922.0,123.0,1.9,23.0,1003.0,838.92,619.87
2016,6,30,11,45,922.5,124.0,2.05,23.0,1010.0,848.45,627.23
2016,6,30,12,0,923.0,125.0,2.2,23.0,1017.0,854.52,632.36
2016,6,30,12,15,923.0,124.5,2.3,23.0,1016.5,855.55,633.78
2016,6,30,12,30,923.0,124.0,2.4,23.0,1016.0,853.15,633.02
2016,6,30,12,45,914.0,128.5,2.5,23.0,1005.5,844.14,627.88
2016,6,30,13,0,905.0,133.0,2.6,23.0,995.0,831.82,620.57
2016,6,30,13,15,901.5,132.0,2.65,23.0,980.0,816.21,610.72
2016,6,30,13,30,898.0,131.0,2.7,23.0,965.0,797.29,598.37
2016,6,30,13,45,894.0,129.5,2.75,23.0,943.0,774.39,582.66
2016,6,30,14,0,890.0,128.0,2.8,23.0,921.0,748.37,564.53
2016,6,30,14,15,883.0,126.5,2.85,23.0,892.0,717.31,542.5
2016,6,30,14,30,876.0,125.0,2.9,23.0,863.0,683.57,518.12
2016,6,30,14,45,868.5,122.0,2.95,23.0,828.5,645.82,490.33
2016,6,30,15,0,861.0,119.0,3.0,23.0,794.0,605.79,460.19
2016,6,30,15,15,848.5,117.0,3.0,23.0,754.0,561.81,426.18
2016,6,30,15,30,836.0,115.0,3.0,23.0,714.0,518.15,391.49
2016,6,30,15,45,594.0,186.0,3.05,23.0,598.0,426.66,321.92
2016,6,30,16,0,352.0,257.0,3.1,23.0,482.0,343.93,259.99
2016,6,30,16,15,560.0,179.0,3.1,22.5,506.0,340.04,251.65
2016,6,30,16,30,768.0,101.0,3.1,22.0,530.0,313.71,222.26
2016,6,30,16,45,743.0,97.0,3.1,22.0,480.5,260.55,176.76
2016,6,30,17,0,718.0,93.0,3.1,22.0,431.0,205.12,130.69
2016,6,30,17,15,684.0,88.0,3.05,21.5,380.0,152.96,91.06
2016,6,30,17,30,650.0,83.0,3.0,21.0,329.0,103.92,60.63
2016,6,30,17,45,604.0,77.0,2.95,20.5,279.0,60.92,47.6
2016,6,30,18,0,558.0,71.0,2.9,20.0,229.0,56.63,43.98
2016,6,30,18,15,492.0,63.0,2.8,19.0,182.0,50.56,38.7
2016,6,30,18,30,426.0,55.0,2.7,18.0,135.0,44.48,33.2
2016,6,30,18,45,328.0,44.0,2.65,17.5,95.0,35.72,25.06
2016,6,30,19,0,230.0,33.0,2.6,17.0,55.0,25.11,14.45
2016,6,30,19,15,115.0,16.5,2.7,16.5,27.5,12.6,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.0,18.0,2.3,13.0,30.0,13.72,0.0
2016,7,1,5,30,234.0,36.0,2.3,13.0,60.0,27.3,17.07
2016,7,1,5,45,328.5,47.0,2.35,13.5,100.5,35.82,25.73
2016,7,1,6,0,423.0,58.0,2.4,14.0,141.0,46.74,35.85
2016,7,1,6,15,487.0,66.0,2.35,14.0,188.0,52.72,41.49
2016,7,1,6,30,551.0,74.0,2.3,14.0,235.0,58.68,46.93
2016,7,1,6,45,279.5,102.0,2.25,14.5,184.0,75.15,61.42
2016,7,1,7,0,8.0,130.0,2.2,15.0,133.0,96.08,75.68
2016,7,1,7,15,6.5,142.0,2.1,15.5,144.5,106.26,83.76
2016,7,1,7,30,5.0,154.0,2.0,16.0,156.0,116.17,91.58
2016,7,1,7,45,7.0,169.0,1.95,16.5,173.0,128.88,101.46
2016,7,1,8,0,9.0,184.0,1.9,17.0,190.0,141.85,111.45
2016,7,1,8,15,13.0,205.0,1.85,17.0,213.5,160.21,125.89
2016,7,1,8,30,17.0,226.0,1.8,17.0,237.0,179.13,140.67
2016,7,1,8,45,14.0,227.0,1.8,17.5,236.5,180.26,141.01
