Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,11.0,228.0,1.8,18.0,236.0,180.91,140.99
2016,7,1,9,15,19.5,265.5,1.85,18.5,281.0,215.49,167.69
2016,7,1,9,30,28.0,303.0,1.9,19.0,326.0,256.7,199.07
2016,7,1,9,45,52.5,346.5,1.95,19.5,391.0,309.17,238.74
2016,7,1,10,0,77.0,390.0,2.0,20.0,456.0,363.77,279.3
2016,7,1,10,15,70.0,398.5,2.0,20.0,459.5,370.01,283.35
2016,7,1,10,30,63.0,407.0,2.0,20.0,463.0,375.5,287.03
2016,7,1,10,45,67.5,421.0,2.05,20.0,483.0,393.35,300.2
2016,7,1,11,0,72.0,435.0,2.1,20.0,503.0,411.11,313.21
2016,7,1,11,15,80.0,447.5,2.15,20.0,523.5,430.14,327.23
2016,7,1,11,30,88.0,460.0,2.2,20.0,544.0,448.98,341.07
2016,7,1,11,45,116.0,472.5,2.25,20.5,584.5,494.54,374.01
2016,7,1,12,0,144.0,485.0,2.3,21.0,625.0,528.74,398.3
2016,7,1,12,15,222.5,473.0,2.35,21.0,689.0,582.41,438.42
2016,7,1,12,30,301.0,461.0,2.4,21.0,753.0,644.69,483.83
2016,7,1,12,45,258.5,467.5,2.45,21.0,716.5,613.61,460.86
2016,7,1,13,0,216.0,474.0,2.5,21.0,680.0,572.04,430.99
2016,7,1,13,15,199.0,467.5,2.55,21.0,655.5,549.09,414.79
2016,7,1,13,30,182.0,461.0,2.6,21.0,631.0,525.63,398.0
2016,7,1,13,45,258.5,435.0,2.65,21.0,669.5,563.63,427.31
2016,7,1,14,0,335.0,409.0,2.7,21.0,708.0,587.82,446.07
2016,7,1,14,15,234.0,407.5,2.7,20.5,613.5,505.46,385.67
2016,7,1,14,30,133.0,406.0,2.7,20.0,519.0,420.4,322.67
2016,7,1,14,45,110.0,383.0,2.75,20.0,473.5,380.53,293.21
2016,7,1,15,0,87.0,360.0,2.8,20.0,428.0,335.38,259.26
2016,7,1,15,15,173.0,340.5,2.8,19.5,467.0,366.41,284.15
2016,7,1,15,30,259.0,321.0,2.8,19.0,506.0,388.2,300.83
2016,7,1,15,45,218.0,304.0,2.8,19.0,453.5,336.58,260.79
2016,7,1,16,0,177.0,287.0,2.8,19.0,401.0,293.49,227.37
2016,7,1,16,15,246.0,254.0,2.8,18.5,399.0,283.72,218.17
2016,7,1,16,30,315.0,221.0,2.8,18.0,397.0,263.04,198.98
2016,7,1,16,45,178.0,201.0,2.8,18.0,298.5,193.57,146.84
2016,7,1,17,0,41.0,181.0,2.8,18.0,200.0,140.49,109.22
2016,7,1,17,15,55.5,164.0,2.75,17.5,187.0,125.56,96.95
2016,7,1,17,30,70.0,147.0,2.7,17.0,174.0,108.95,83.83
2016,7,1,17,45,60.5,126.5,2.7,17.0,147.5,88.85,72.76
2016,7,1,18,0,51.0,106.0,2.7,17.0,121.0,75.22,60.84
2016,7,1,18,15,234.5,80.0,2.65,16.5,127.0,58.32,45.92
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,43.62,32.72
2016,7,1,18,45,320.0,43.0,2.55,15.5,93.0,34.85,24.53
2016,7,1,19,0,222.0,32.0,2.5,15.0,53.0,24.36,13.97
2016,7,1,19,15,111.0,16.0,2.5,14.5,26.5,12.22,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,17.0,2.15,12.5,29.0,12.99,0.0
2016,7,2,5,30,241.0,34.0,2.2,13.0,58.0,25.9,15.81
2016,7,2,5,45,336.0,44.5,2.25,13.5,99.0,36.07,25.93
2016,7,2,6,0,431.0,55.0,2.3,14.0,140.0,44.42,33.78
2016,7,2,6,15,494.5,63.0,2.3,14.0,186.5,50.49,39.5
2016,7,2,6,30,558.0,71.0,2.3,14.0,233.0,56.53,45.02
2016,7,2,6,45,285.5,102.0,2.3,14.5,186.0,73.21,59.7
2016,7,2,7,0,13.0,133.0,2.3,15.0,139.0,98.41,77.46
2016,7,2,7,15,9.0,143.5,2.3,15.5,148.0,107.6,84.79
2016,7,2,7,30,5.0,154.0,2.3,16.0,157.0,116.16,91.6
2016,7,2,7,45,382.5,128.0,2.3,16.5,344.0,196.41,142.9
2016,7,2,8,0,760.0,102.0,2.3,17.0,531.0,319.26,231.88
2016,7,2,8,15,779.0,105.0,2.3,17.0,577.5,370.34,276.07
2016,7,2,8,30,798.0,108.0,2.3,17.0,624.0,421.71,319.95
2016,7,2,8,45,559.0,208.5,2.3,17.5,582.0,430.21,331.17
2016,7,2,9,0,320.0,309.0,2.3,18.0,540.0,411.76,318.84
2016,7,2,9,15,585.5,213.5,2.3,18.5,664.5,508.28,392.53
2016,7,2,9,30,851.0,118.0,2.3,19.0,789.0,605.43,465.8
2016,7,2,9,45,564.5,256.0,2.3,19.5,709.0,577.71,442.58
2016,7,2,10,0,278.0,394.0,2.3,20.0,629.0,514.76,392.75
2016,7,2,10,15,246.0,415.0,2.3,20.0,628.0,521.43,397.43
2016,7,2,10,30,214.0,436.0,2.3,20.0,627.0,516.63,393.27
2016,7,2,10,45,329.5,407.0,2.35,20.0,709.0,594.7,451.79
2016,7,2,11,0,445.0,378.0,2.4,20.0,791.0,676.1,511.19
2016,7,2,11,15,383.5,414.5,2.4,20.0,775.0,659.12,497.33
2016,7,2,11,30,322.0,451.0,2.4,20.0,759.0,647.42,487.64
2016,7,2,11,45,263.5,467.0,2.45,20.5,720.5,618.12,465.03
2016,7,2,12,0,205.0,483.0,2.5,21.0,682.0,576.55,433.77
2016,7,2,12,15,160.5,481.0,2.5,21.0,637.0,539.54,406.61
2016,7,2,12,30,116.0,479.0,2.5,21.0,592.0,501.48,378.4
2016,7,2,12,45,88.0,458.0,2.55,21.0,543.5,448.94,340.12
2016,7,2,13,0,60.0,437.0,2.6,21.0,495.0,407.55,309.55
2016,7,2,13,15,120.5,449.0,2.6,21.0,562.0,473.48,359.61
2016,7,2,13,30,181.0,461.0,2.6,21.0,629.0,525.35,398.22
2016,7,2,13,45,292.5,415.5,2.65,21.0,679.5,573.34,435.11
2016,7,2,14,0,404.0,370.0,2.7,21.0,730.0,613.62,465.84
2016,7,2,14,15,284.5,389.0,2.7,20.5,638.5,525.61,401.14
2016,7,2,14,30,165.0,408.0,2.7,20.0,547.0,443.23,340.0
2016,7,2,14,45,121.0,381.5,2.7,20.0,481.5,386.49,297.69
2016,7,2,15,0,77.0,355.0,2.7,20.0,416.0,325.92,251.87
2016,7,2,15,15,146.0,341.5,2.7,19.5,449.0,353.09,273.85
2016,7,2,15,30,215.0,328.0,2.7,19.0,482.0,367.16,284.83
2016,7,2,15,45,187.0,308.0,2.7,19.0,436.0,326.15,252.96
2016,7,2,16,0,159.0,288.0,2.7,19.0,390.0,287.45,222.89
2016,7,2,16,15,124.5,262.5,2.65,18.5,339.0,245.1,190.31
2016,7,2,16,30,90.0,237.0,2.6,18.0,288.0,204.26,158.84
2016,7,2,16,45,79.5,213.0,2.6,18.0,255.0,177.0,137.21
2016,7,2,17,0,69.0,189.0,2.6,18.0,222.0,151.12,116.69
2016,7,2,17,15,50.5,164.0,2.55,17.5,187.0,125.05,96.71
2016,7,2,17,30,32.0,139.0,2.5,17.0,152.0,101.58,78.88
2016,7,2,17,45,25.0,119.5,2.5,16.5,128.5,84.36,68.97
2016,7,2,18,0,18.0,100.0,2.5,16.0,105.0,72.61,58.78
2016,7,2,18,15,9.0,80.5,2.45,15.5,83.0,58.81,46.54
2016,7,2,18,30,0.0,61.0,2.4,15.0,61.0,44.95,34.04
2016,7,2,18,45,0.0,42.5,2.35,15.0,42.5,31.74,21.89
2016,7,2,19,0,0.0,24.0,2.3,15.0,24.0,18.33,9.1
2016,7,2,19,15,0.0,12.0,2.3,14.5,12.0,9.13,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.5,29.0,12.64,0.0
2016,7,3,5,30,259.0,33.0,2.2,13.0,58.0,26.98,16.59
2016,7,3,5,45,353.5,43.0,2.3,13.5,99.0,34.97,24.95
2016,7,3,6,0,448.0,53.0,2.4,14.0,140.0,42.98,32.5
2016,7,3,6,15,510.5,61.0,2.4,14.0,187.5,49.13,38.28
2016,7,3,6,30,573.0,69.0,2.4,14.0,235.0,55.24,43.86
2016,7,3,6,45,286.5,81.0,2.4,14.5,164.0,59.45,47.52
2016,7,3,7,0,0.0,93.0,2.4,15.0,93.0,70.28,54.26
2016,7,3,7,15,0.0,107.5,2.35,15.5,107.5,81.29,63.23
2016,7,3,7,30,0.0,122.0,2.3,16.0,122.0,92.4,72.15
2016,7,3,7,45,3.5,150.5,2.25,16.5,152.5,114.67,90.01
2016,7,3,8,0,7.0,179.0,2.2,17.0,183.0,137.6,108.16
2016,7,3,8,15,14.0,206.0,2.2,17.0,215.5,161.33,126.89
2016,7,3,8,30,21.0,233.0,2.2,17.0,248.0,186.01,146.29
2016,7,3,8,45,21.0,246.0,2.2,17.5,261.0,197.84,155.11
2016,7,3,9,0,21.0,259.0,2.2,18.0,274.0,209.63,163.84
2016,7,3,9,15,33.0,294.5,2.2,18.0,320.0,250.14,195.33
2016,7,3,9,30,45.0,330.0,2.2,18.0,366.0,288.17,224.48
2016,7,3,9,45,38.5,333.5,2.25,18.5,365.0,290.31,225.27
2016,7,3,10,0,32.0,337.0,2.3,19.0,364.0,291.71,225.59
2016,7,3,10,15,38.5,360.5,2.3,19.0,394.5,317.68,245.23
2016,7,3,10,30,45.0,384.0,2.3,19.0,425.0,344.04,264.95
2016,7,3,10,45,164.0,413.5,2.35,19.5,565.5,469.04,359.64
2016,7,3,11,0,283.0,443.0,2.4,20.0,706.0,598.48,453.79
2016,7,3,11,15,239.0,459.5,2.45,20.0,684.0,574.98,435.38
2016,7,3,11,30,195.0,476.0,2.5,20.0,662.0,558.47,422.72
2016,7,3,11,45,295.5,445.5,2.55,20.5,729.5,626.42,472.83
2016,7,3,12,0,396.0,415.0,2.6,21.0,797.0,684.18,514.49
2016,7,3,12,15,336.5,441.5,2.6,21.0,766.0,659.26,495.19
2016,7,3,12,30,277.0,468.0,2.6,21.0,735.0,632.46,475.04
2016,7,3,12,45,337.0,437.5,2.65,21.0,760.0,652.64,491.2
2016,7,3,13,0,397.0,407.0,2.7,21.0,785.0,670.11,505.05
2016,7,3,13,15,263.5,432.5,2.7,21.0,681.5,580.89,439.05
2016,7,3,13,30,130.0,458.0,2.7,21.0,578.0,484.71,367.4
2016,7,3,13,45,115.5,442.5,2.75,21.0,547.5,456.54,347.35
2016,7,3,14,0,101.0,427.0,2.8,21.0,517.0,419.15,320.02
2016,7,3,14,15,139.5,417.0,2.8,20.5,537.0,441.41,338.18
2016,7,3,14,30,178.0,407.0,2.8,20.0,557.0,451.39,346.87
2016,7,3,14,45,153.5,388.5,2.8,20.0,514.0,412.48,317.66
2016,7,3,15,0,129.0,370.0,2.8,20.0,471.0,374.87,289.43
2016,7,3,15,15,123.0,349.5,2.75,19.5,442.0,347.26,269.15
2016,7,3,15,30,117.0,329.0,2.7,19.0,413.0,319.89,248.74
2016,7,3,15,45,87.5,298.5,2.7,19.0,359.0,270.31,210.55
2016,7,3,16,0,58.0,268.0,2.7,19.0,305.0,228.94,178.61
2016,7,3,16,15,42.0,237.0,2.7,18.5,263.0,195.18,152.64
2016,7,3,16,30,26.0,206.0,2.7,18.0,221.0,162.7,127.47
2016,7,3,16,45,18.0,182.5,2.7,18.0,192.5,141.01,110.42
2016,7,3,17,0,10.0,159.0,2.7,18.0,164.0,120.42,94.2
2016,7,3,17,15,5.0,130.0,2.65,17.5,132.5,97.61,76.05
2016,7,3,17,30,0.0,101.0,2.6,17.0,101.0,75.75,58.38
2016,7,3,17,45,0.0,85.5,2.6,16.5,85.5,64.08,51.2
2016,7,3,18,0,0.0,70.0,2.6,16.0,70.0,52.83,41.35
2016,7,3,18,15,214.5,61.5,2.55,15.5,101.5,44.88,34.25
2016,7,3,18,30,429.0,53.0,2.5,15.0,133.0,42.91,32.24
2016,7,3,18,45,337.0,42.0,2.5,14.5,93.0,34.14,24.01
2016,7,3,19,0,245.0,31.0,2.5,14.0,53.0,25.32,14.74
2016,7,3,19,15,122.5,15.5,2.5,13.5,26.5,11.87,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.0,2.3,12.5,29.5,12.09,0.0
2016,7,4,5,30,291.0,30.0,2.4,13.0,59.0,24.6,14.53
2016,7,4,5,45,388.5,39.0,2.55,13.5,100.5,31.94,22.27
2016,7,4,6,0,486.0,48.0,2.7,14.0,142.0,39.34,29.27
2016,7,4,6,15,547.0,55.0,2.65,14.0,189.5,44.9,34.52
2016,7,4,6,30,608.0,62.0,2.6,14.0,237.0,50.47,39.61
2016,7,4,6,45,304.0,78.0,2.6,14.5,165.5,57.76,46.02
2016,7,4,7,0,0.0,94.0,2.6,15.0,94.0,70.97,54.84
2016,7,4,7,15,20.0,138.0,2.55,15.5,147.5,105.29,82.44
2016,7,4,7,30,40.0,182.0,2.5,16.0,201.0,141.73,111.24
2016,7,4,7,45,28.0,189.0,2.45,16.5,203.0,148.53,116.83
2016,7,4,8,0,16.0,196.0,2.4,17.0,205.0,152.71,120.16
2016,7,4,8,15,27.5,226.0,2.35,17.0,243.5,182.44,143.65
2016,7,4,8,30,39.0,256.0,2.3,17.0,282.0,212.86,167.49
2016,7,4,8,45,52.0,284.5,2.3,17.5,321.0,244.31,191.64
2016,7,4,9,0,65.0,313.0,2.3,18.0,360.0,277.21,216.66
2016,7,4,9,15,150.5,339.5,2.3,18.0,456.0,355.44,276.99
2016,7,4,9,30,236.0,366.0,2.3,18.0,552.0,435.15,337.52
2016,7,4,9,45,241.5,382.5,2.35,18.5,580.0,470.74,363.15
2016,7,4,10,0,247.0,399.0,2.4,19.0,608.0,499.2,383.41
2016,7,4,10,15,220.5,418.0,2.4,19.0,609.5,498.79,382.51
2016,7,4,10,30,194.0,437.0,2.4,19.0,611.0,503.87,385.58
2016,7,4,10,45,284.0,421.0,2.45,19.5,682.0,573.55,437.06
2016,7,4,11,0,374.0,405.0,2.5,20.0,753.0,636.88,482.85
2016,7,4,11,15,218.0,422.0,2.5,20.0,626.0,527.99,401.54
2016,7,4,11,30,62.0,439.0,2.5,20.0,499.0,411.45,313.12
2016,7,4,11,45,92.5,459.5,2.55,20.5,549.0,454.52,345.44
2016,7,4,12,0,123.0,480.0,2.6,21.0,599.0,508.86,384.66
2016,7,4,12,15,83.0,448.5,2.6,21.0,529.0,438.78,332.65
2016,7,4,12,30,43.0,417.0,2.6,21.0,459.0,379.5,288.35
2016,7,4,12,45,59.5,434.0,2.65,21.0,491.5,406.42,309.05
2016,7,4,13,0,76.0,451.0,2.7,21.0,524.0,432.56,328.7
2016,7,4,13,15,98.0,453.5,2.7,21.0,545.5,449.76,341.86
2016,7,4,13,30,120.0,456.0,2.7,21.0,567.0,475.94,361.48
2016,7,4,13,45,160.0,445.5,2.7,21.0,590.5,492.3,374.34
2016,7,4,14,0,200.0,435.0,2.7,21.0,614.0,506.04,385.19
2016,7,4,14,15,271.5,403.5,2.7,20.5,637.5,529.79,404.51
2016,7,4,14,30,343.0,372.0,2.7,20.0,661.0,539.59,413.36
2016,7,4,14,45,607.0,239.0,2.7,20.0,724.5,592.41,454.73
2016,7,4,15,0,871.0,106.0,2.7,20.0,788.0,605.84,465.51
2016,7,4,15,15,630.5,196.0,2.7,19.5,676.5,517.64,398.14
2016,7,4,15,30,390.0,286.0,2.7,19.0,565.0,428.07,330.3
2016,7,4,15,45,281.0,286.5,2.75,19.0,481.0,357.77,276.62
2016,7,4,16,0,172.0,287.0,2.8,19.0,397.0,292.75,226.91
2016,7,4,16,15,120.5,259.5,2.75,18.5,334.0,242.23,188.24
2016,7,4,16,30,69.0,232.0,2.7,18.0,271.0,194.93,152.06
2016,7,4,16,45,60.5,208.5,2.7,18.0,240.0,169.69,132.07
2016,7,4,17,0,52.0,185.0,2.7,18.0,209.0,145.61,112.98
2016,7,4,17,15,31.0,157.0,2.7,17.5,171.0,118.27,91.98
2016,7,4,17,30,10.0,129.0,2.7,17.0,133.0,95.29,74.36
2016,7,4,17,45,5.0,110.5,2.7,16.5,112.5,80.44,65.55
2016,7,4,18,0,0.0,92.0,2.7,16.0,92.0,67.34,54.15
2016,7,4,18,15,224.5,71.0,2.65,15.5,113.0,52.44,40.93
2016,7,4,18,30,449.0,50.0,2.6,15.0,134.0,40.68,30.27
2016,7,4,18,45,355.0,40.0,2.55,15.0,94.0,32.61,22.62
2016,7,4,19,0,261.0,30.0,2.5,15.0,54.0,24.54,13.99
2016,7,4,19,15,130.5,15.0,2.5,14.5,27.0,12.1,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,131.5,16.0,2.65,13.0,28.5,12.27,0.0
2016,7,5,5,30,263.0,32.0,2.7,13.0,57.0,26.2,15.7
2016,7,5,5,45,360.5,41.5,2.75,13.5,98.0,33.83,23.89
2016,7,5,6,0,458.0,51.0,2.8,14.0,139.0,41.51,31.17
2016,7,5,6,15,229.0,45.5,2.75,14.0,89.5,34.06,24.85
2016,7,5,6,30,0.0,40.0,2.7,14.0,40.0,30.54,21.8
2016,7,5,6,45,0.0,48.5,2.65,14.5,48.5,37.08,27.61
2016,7,5,7,0,0.0,57.0,2.6,15.0,57.0,43.65,31.69
2016,7,5,7,15,0.0,77.5,2.55,15.5,77.5,59.52,44.95
2016,7,5,7,30,0.0,98.0,2.5,16.0,98.0,74.9,57.59
2016,7,5,7,45,0.0,128.0,2.45,16.5,128.5,97.38,75.92
2016,7,5,8,0,0.0,158.0,2.4,17.0,159.0,120.09,94.13
2016,7,5,8,15,0.0,154.5,2.35,17.0,155.0,118.09,92.15
2016,7,5,8,30,0.0,151.0,2.3,17.0,151.0,115.88,90.07
2016,7,5,8,45,3.5,177.0,2.3,17.5,180.0,137.61,107.21
2016,7,5,9,0,7.0,203.0,2.3,18.0,209.0,159.86,124.54
2016,7,5,9,15,10.5,230.0,2.35,18.0,239.0,183.37,142.96
2016,7,5,9,30,14.0,257.0,2.4,18.0,269.0,207.34,161.62
2016,7,5,9,45,21.0,291.5,2.45,18.5,309.5,239.79,186.46
2016,7,5,10,0,28.0,326.0,2.5,19.0,350.0,280.45,217.28
2016,7,5,10,15,36.0,353.5,2.55,19.0,385.5,310.55,240.1
2016,7,5,10,30,44.0,381.0,2.6,19.0,421.0,341.22,263.22
2016,7,5,10,45,109.5,421.0,2.65,19.5,522.5,435.55,334.36
2016,7,5,11,0,175.0,461.0,2.7,20.0,624.0,522.6,398.16
2016,7,5,11,15,124.0,455.0,2.75,20.0,571.5,482.64,367.5
2016,7,5,11,30,73.0,449.0,2.8,20.0,519.0,428.88,327.01
2016,7,5,11,45,257.5,426.0,2.85,20.0,674.0,580.91,442.62
2016,7,5,12,0,442.0,403.0,2.9,20.0,829.0,721.7,545.34
2016,7,5,12,15,280.5,441.0,2.95,19.5,711.5,614.96,466.7
2016,7,5,12,30,119.0,479.0,3.0,19.0,594.0,505.21,385.0
2016,7,5,12,45,101.0,467.0,3.05,19.0,564.0,467.97,358.06
2016,7,5,13,0,83.0,455.0,3.1,19.0,534.0,441.81,338.67
2016,7,5,13,15,86.0,449.5,3.1,19.0,530.5,437.41,335.73
2016,7,5,13,30,89.0,444.0,3.1,19.0,527.0,432.4,332.27
2016,7,5,13,45,497.5,278.5,3.1,19.0,723.5,624.29,482.26
2016,7,5,14,0,906.0,113.0,3.1,19.0,920.0,753.7,580.44
2016,7,5,14,15,496.5,253.0,3.1,19.0,693.5,571.7,441.87
2016,7,5,14,30,87.0,393.0,3.1,19.0,467.0,373.31,288.32
2016,7,5,14,45,64.0,358.0,3.15,19.0,411.0,325.94,253.03
2016,7,5,15,0,41.0,323.0,3.2,19.0,355.0,280.43,218.19
2016,7,5,15,15,63.0,322.0,3.2,18.5,368.5,288.0,225.02
2016,7,5,15,30,85.0,321.0,3.2,18.0,382.0,293.25,229.7
2016,7,5,15,45,54.0,278.0,3.25,18.0,316.0,240.19,188.34
2016,7,5,16,0,23.0,235.0,3.3,18.0,250.0,188.27,147.71
2016,7,5,16,15,12.5,200.0,3.35,17.5,208.5,156.32,122.8
2016,7,5,16,30,2.0,165.0,3.4,17.0,167.0,125.8,98.77
2016,7,5,16,45,5.5,161.0,3.45,17.0,164.0,122.69,96.44
2016,7,5,17,0,9.0,157.0,3.5,17.0,161.0,118.92,93.47
2016,7,5,17,15,4.5,124.0,3.55,16.5,126.0,93.43,72.93
2016,7,5,17,30,0.0,91.0,3.6,16.0,91.0,68.81,52.79
2016,7,5,17,45,0.0,77.5,3.65,15.5,77.5,58.63,46.59
2016,7,5,18,0,0.0,64.0,3.7,15.0,64.0,48.68,37.84
2016,7,5,18,15,237.0,57.0,3.65,14.5,101.5,42.04,31.86
2016,7,5,18,30,474.0,50.0,3.6,14.0,139.0,40.88,30.57
2016,7,5,18,45,368.0,40.5,3.55,14.0,97.0,33.1,23.14
2016,7,5,19,0,262.0,31.0,3.5,14.0,55.0,25.41,14.69
2016,7,5,19,15,131.0,15.5,3.45,13.5,27.5,12.53,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,2.75,12.5,27.5,11.88,0.0
2016,7,6,5,30,254.0,31.0,2.7,13.0,55.0,25.35,14.86
2016,7,6,5,45,352.5,40.5,2.7,13.5,95.5,32.99,23.13
2016,7,6,6,0,451.0,50.0,2.7,14.0,136.0,40.68,30.42
2016,7,6,6,15,514.0,57.0,2.55,14.0,182.5,46.13,35.6
2016,7,6,6,30,577.0,64.0,2.4,14.0,229.0,51.6,40.62
2016,7,6,6,45,291.0,95.0,2.3,14.5,178.5,68.69,55.72
2016,7,6,7,0,5.0,126.0,2.2,15.0,128.0,93.07,73.29
2016,7,6,7,15,2.5,121.0,2.1,15.0,122.0,91.12,71.48
2016,7,6,7,30,0.0,116.0,2.0,15.0,116.0,88.04,68.79
2016,7,6,7,45,0.5,139.5,1.9,15.5,140.0,105.93,83.24
2016,7,6,8,0,1.0,163.0,1.8,16.0,164.0,124.08,97.66
2016,7,6,8,15,3.0,174.5,1.75,16.5,176.5,134.1,105.25
2016,7,6,8,30,5.0,186.0,1.7,17.0,189.0,144.35,112.98
2016,7,6,8,45,5.5,191.0,1.7,17.5,194.5,149.19,116.35
2016,7,6,9,0,6.0,196.0,1.7,18.0,200.0,154.01,119.7
2016,7,6,9,15,12.0,235.0,1.75,18.0,244.5,188.08,146.5
2016,7,6,9,30,18.0,274.0,1.8,18.0,289.0,222.95,173.57
2016,7,6,9,45,17.0,276.0,1.85,18.5,290.5,225.23,174.67
2016,7,6,10,0,16.0,278.0,1.9,19.0,292.0,227.31,175.74
2016,7,6,10,15,15.0,278.0,1.95,19.0,291.5,227.64,175.79
2016,7,6,10,30,14.0,278.0,2.0,19.0,291.0,227.8,175.74
2016,7,6,10,45,20.0,317.0,2.15,19.5,336.0,264.11,203.36
2016,7,6,11,0,26.0,356.0,2.3,20.0,381.0,311.2,238.68
2016,7,6,11,15,20.5,326.0,2.4,20.0,346.0,273.33,209.65
2016,7,6,11,30,15.0,296.0,2.5,20.0,311.0,245.43,188.31
2016,7,6,11,45,24.5,346.5,2.65,20.0,370.5,305.09,234.13
2016,7,6,12,0,34.0,397.0,2.8,20.0,430.0,355.8,272.38
2016,7,6,12,15,31.5,388.0,2.9,20.0,418.5,346.35,265.15
2016,7,6,12,30,29.0,379.0,3.0,20.0,407.0,336.55,257.87
2016,7,6,12,45,24.0,352.5,3.15,20.0,375.5,309.72,237.71
2016,7,6,13,0,19.0,326.0,3.3,20.0,344.0,272.73,209.68
2016,7,6,13,15,32.0,363.0,3.4,19.5,393.0,323.0,249.05
2016,7,6,13,30,45.0,400.0,3.5,19.0,442.0,362.37,279.73
2016,7,6,13,45,71.0,412.5,3.6,19.0,477.0,389.92,301.28
2016,7,6,14,0,97.0,425.0,3.7,19.0,512.0,415.72,321.42
2016,7,6,14,15,67.0,384.5,3.7,19.0,443.5,357.4,276.96
2016,7,6,14,30,37.0,344.0,3.7,19.0,375.0,301.05,233.76
2016,7,6,14,45,22.0,273.0,3.75,19.0,291.0,225.96,175.71
2016,7,6,15,0,7.0,202.0,3.8,19.0,207.0,160.55,124.28
2016,7,6,15,15,11.5,223.5,3.8,18.5,232.0,178.91,139.51
2016,7,6,15,30,16.0,245.0,3.8,18.0,257.0,196.52,154.04
2016,7,6,15,45,48.0,261.5,3.8,18.0,293.0,225.13,176.92
2016,7,6,16,0,80.0,278.0,3.8,18.0,329.0,245.92,193.09
2016,7,6,16,15,173.0,253.5,3.75,17.5,353.5,257.19,200.45
2016,7,6,16,30,266.0,229.0,3.7,17.0,378.0,257.12,197.29
2016,7,6,16,45,246.0,209.0,3.7,17.0,336.5,219.13,166.02
2016,7,6,17,0,226.0,189.0,3.7,17.0,295.0,183.16,136.82
2016,7,6,17,15,451.0,130.0,3.7,16.5,310.5,156.06,105.32
2016,7,6,17,30,676.0,71.0,3.7,16.0,326.0,102.48,58.14
2016,7,6,17,45,634.5,65.5,3.7,15.5,276.5,54.63,43.03
2016,7,6,18,0,593.0,60.0,3.7,15.0,227.0,48.84,37.98
2016,7,6,18,15,530.5,53.5,3.6,14.5,180.5,43.63,33.28
2016,7,6,18,30,468.0,47.0,3.5,14.0,134.0,38.46,28.42
2016,7,6,18,45,373.5,37.5,3.45,14.0,94.0,30.69,21.03
2016,7,6,19,0,279.0,28.0,3.4,14.0,54.0,22.95,12.66
2016,7,6,19,15,139.5,14.0,3.35,13.5,27.0,11.29,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.1,13.0,27.5,11.31,0.0
2016,7,7,5,30,298.0,28.0,3.1,13.0,55.0,23.02,12.82
2016,7,7,5,45,392.5,36.5,3.1,13.5,95.5,29.99,20.49
2016,7,7,6,0,487.0,45.0,3.1,14.0,136.0,37.03,27.17
2016,7,7,6,15,547.5,51.0,3.0,14.0,183.0,41.89,31.81
2016,7,7,6,30,608.0,57.0,2.9,14.0,230.0,46.8,36.33
2016,7,7,6,45,304.0,66.0,2.85,14.5,152.5,49.87,39.0
2016,7,7,7,0,0.0,75.0,2.8,15.0,75.0,57.43,43.4
2016,7,7,7,15,0.0,86.0,2.8,15.5,86.0,65.76,50.21
2016,7,7,7,30,0.0,97.0,2.8,16.0,97.0,74.16,56.97
2016,7,7,7,45,3.0,136.0,2.8,16.5,137.5,103.99,81.31
2016,7,7,8,0,6.0,175.0,2.8,17.0,178.0,134.41,105.72
2016,7,7,8,15,52.0,229.0,2.8,17.0,262.0,193.55,152.32
2016,7,7,8,30,98.0,283.0,2.8,17.0,346.0,257.22,202.22
2016,7,7,8,45,72.0,289.5,2.85,17.5,337.5,257.55,202.21
2016,7,7,9,0,46.0,296.0,2.9,18.0,329.0,255.0,199.76
2016,7,7,9,15,42.0,307.5,2.95,18.0,339.0,265.71,207.91
2016,7,7,9,30,38.0,319.0,3.0,18.0,349.0,275.93,215.57
2016,7,7,9,45,35.5,328.5,3.1,18.0,357.5,285.02,222.36
2016,7,7,10,0,33.0,338.0,3.2,18.0,366.0,293.77,228.85
2016,7,7,10,15,42.0,364.0,3.25,18.0,401.0,323.65,251.74
2016,7,7,10,30,51.0,390.0,3.3,18.0,436.0,354.1,274.87
2016,7,7,10,45,62.5,412.0,3.35,18.5,469.5,383.52,296.58
2016,7,7,11,0,74.0,434.0,3.4,19.0,503.0,413.29,318.36
2016,7,7,11,15,99.5,453.0,3.4,19.0,547.5,451.65,347.26
2016,7,7,11,30,125.0,472.0,3.4,19.0,592.0,501.56,384.33
2016,7,7,11,45,132.5,469.0,3.4,19.0,596.5,507.35,388.49
2016,7,7,12,0,140.0,466.0,3.4,19.0,601.0,512.33,392.28
2016,7,7,12,15,194.0,470.0,3.4,19.0,657.0,560.04,428.38
2016,7,7,12,30,248.0,474.0,3.4,19.0,713.0,616.96,470.39
2016,7,7,12,45,186.5,473.0,3.4,19.0,652.0,554.14,423.4
2016,7,7,13,0,125.0,472.0,3.4,19.0,591.0,501.56,383.85
2016,7,7,13,15,227.0,452.0,3.35,19.0,663.5,561.49,430.46
2016,7,7,13,30,329.0,432.0,3.3,19.0,736.0,626.98,479.54
2016,7,7,13,45,611.0,270.0,3.3,19.0,819.0,704.97,541.28
2016,7,7,14,0,893.0,108.0,3.3,19.0,902.0,743.05,573.44
2016,7,7,14,15,621.5,241.0,3.3,19.0,785.0,652.84,502.96
2016,7,7,14,30,350.0,374.0,3.3,19.0,668.0,548.33,422.47
2016,7,7,14,45,312.5,365.0,3.3,19.0,620.0,502.38,388.46
2016,7,7,15,0,275.0,356.0,3.3,19.0,572.0,458.02,354.96
2016,7,7,15,15,322.0,324.0,3.3,18.5,564.0,443.68,344.96
2016,7,7,15,30,369.0,292.0,3.3,18.0,556.0,424.7,330.55
2016,7,7,15,45,595.0,191.5,3.35,18.0,586.0,438.67,338.93
2016,7,7,16,0,821.0,91.0,3.4,18.0,616.0,418.59,317.96
2016,7,7,16,15,562.0,156.5,3.45,17.5,503.5,333.79,252.63
2016,7,7,16,30,303.0,222.0,3.5,17.0,391.0,263.85,201.41
2016,7,7,16,45,241.0,207.5,3.6,17.0,334.0,217.38,164.81
2016,7,7,17,0,179.0,193.0,3.7,17.0,277.0,176.55,133.44
2016,7,7,17,15,101.0,164.0,3.75,16.5,210.0,132.55,101.16
2016,7,7,17,30,23.0,135.0,3.8,16.0,143.0,100.29,78.42
2016,7,7,17,45,17.5,116.0,3.9,15.5,121.5,84.14,69.09
2016,7,7,18,0,12.0,97.0,4.0,15.0,100.0,70.59,57.24
2016,7,7,18,15,243.5,71.5,3.9,14.5,117.0,51.98,40.67
2016,7,7,18,30,475.0,46.0,3.8,14.0,134.0,37.73,27.77
2016,7,7,18,45,382.0,37.0,3.75,13.5,94.0,30.34,20.76
2016,7,7,19,0,289.0,28.0,3.7,13.0,54.0,23.0,12.68
2016,7,7,19,15,144.5,14.0,3.6,13.0,27.0,11.31,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,3.1,13.0,27.0,10.09,0.0
2016,7,8,5,30,314.0,25.0,3.1,13.0,54.0,20.6,10.73
2016,7,8,5,45,408.0,33.0,3.15,13.5,94.0,27.27,18.09
2016,7,8,6,0,502.0,41.0,3.2,14.0,134.0,34.02,24.5
2016,7,8,6,15,560.5,46.5,3.15,14.5,180.0,38.62,28.83
2016,7,8,6,30,619.0,52.0,3.1,15.0,226.0,46.82,36.2
2016,7,8,6,45,318.5,92.5,3.05,15.5,183.0,67.65,54.59
2016,7,8,7,0,18.0,133.0,3.0,16.0,140.0,98.61,77.23
2016,7,8,7,15,109.5,162.0,2.9,16.0,213.0,132.51,100.98
2016,7,8,7,30,201.0,191.0,2.8,16.0,286.0,179.61,135.52
2016,7,8,7,45,169.5,216.0,2.75,16.5,302.5,204.15,156.94
2016,7,8,8,0,138.0,241.0,2.7,17.0,319.0,225.32,175.26
2016,7,8,8,15,101.0,256.0,2.65,17.5,315.5,230.83,180.56
2016,7,8,8,30,64.0,271.0,2.6,18.0,312.0,234.62,183.85
2016,7,8,8,45,461.0,176.0,2.6,18.5,503.0,362.05,280.69
2016,7,8,9,0,858.0,81.0,2.6,19.0,694.0,508.5,391.94
2016,7,8,9,15,578.5,215.5,2.6,19.0,639.0,509.02,392.93
2016,7,8,9,30,299.0,350.0,2.6,19.0,584.0,467.84,361.14
2016,7,8,9,45,179.5,362.0,2.6,19.5,504.5,410.03,316.65
2016,7,8,10,0,60.0,374.0,2.6,20.0,425.0,341.02,262.51
2016,7,8,10,15,74.5,397.5,2.65,20.0,463.0,373.81,287.53
2016,7,8,10,30,89.0,421.0,2.7,20.0,501.0,407.36,312.54
2016,7,8,10,45,106.0,438.5,2.8,20.5,535.5,438.29,334.99
2016,7,8,11,0,123.0,456.0,2.9,21.0,570.0,480.2,365.21
2016,7,8,11,15,110.0,459.5,2.95,21.0,562.5,465.74,354.14
2016,7,8,11,30,97.0,463.0,3.0,21.0,555.0,460.84,350.26
2016,7,8,11,45,150.5,472.0,3.05,21.5,616.5,524.89,397.42
2016,7,8,12,0,204.0,481.0,3.1,22.0,678.0,577.41,435.28
2016,7,8,12,15,251.5,470.5,3.15,22.0,713.0,618.43,465.36
2016,7,8,12,30,299.0,460.0,3.2,22.0,748.0,647.47,486.94
2016,7,8,12,45,258.5,465.5,3.25,22.0,713.5,616.97,464.48
2016,7,8,13,0,218.0,471.0,3.3,22.0,679.0,575.33,434.34
2016,7,8,13,15,169.5,463.0,3.35,22.0,623.0,526.34,398.48
2016,7,8,13,30,121.0,455.0,3.4,22.0,567.0,477.93,362.66
2016,7,8,13,45,166.5,444.0,3.45,22.0,594.5,498.17,378.96
2016,7,8,14,0,212.0,433.0,3.5,22.0,622.0,515.52,392.69
2016,7,8,14,15,164.5,417.5,3.5,21.5,561.5,461.63,353.13
2016,7,8,14,30,117.0,402.0,3.5,21.0,501.0,409.94,314.97
2016,7,8,14,45,171.5,383.5,3.55,21.0,521.5,422.31,325.45
2016,7,8,15,0,226.0,365.0,3.6,21.0,542.0,430.18,331.91
2016,7,8,15,15,245.0,341.5,3.6,21.0,524.5,416.13,321.2
2016,7,8,15,30,264.0,318.0,3.6,21.0,507.0,392.95,303.31
2016,7,8,15,45,546.0,200.0,3.65,21.0,559.0,420.37,322.25
2016,7,8,16,0,828.0,82.0,3.7,21.0,611.0,415.21,312.38
2016,7,8,16,15,468.5,160.5,3.65,20.5,455.5,300.86,226.37
2016,7,8,16,30,109.0,239.0,3.6,20.0,300.0,212.92,164.35
2016,7,8,16,45,60.0,199.0,3.55,20.0,232.5,163.72,126.48
2016,7,8,17,0,11.0,159.0,3.5,20.0,165.0,120.83,93.81
2016,7,8,17,15,9.5,143.0,3.4,19.5,147.5,107.27,83.25
2016,7,8,17,30,8.0,127.0,3.3,19.0,130.0,93.94,72.75
2016,7,8,17,45,4.0,109.0,3.25,18.5,110.5,79.52,64.24
2016,7,8,18,0,0.0,91.0,3.2,18.0,91.0,66.63,53.09
2016,7,8,18,15,247.0,66.5,3.1,17.5,112.0,48.63,37.22
2016,7,8,18,30,494.0,42.0,3.0,17.0,133.0,34.74,24.8
2016,7,8,18,45,402.5,33.5,2.95,16.5,93.0,27.64,18.15
2016,7,8,19,0,311.0,25.0,2.9,16.0,53.0,20.59,10.51
2016,7,8,19,15,155.5,12.5,2.9,15.5,26.5,10.09,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,2.1,14.5,27.0,9.71,0.0
2016,7,9,5,30,335.0,24.0,2.1,15.0,54.0,19.87,9.88
2016,7,9,5,45,426.0,31.0,2.15,15.5,94.0,25.78,16.63
2016,7,9,6,0,517.0,38.0,2.2,16.0,134.0,34.5,24.71
2016,7,9,6,15,574.5,43.5,2.25,16.5,180.0,39.52,29.38
2016,7,9,6,30,632.0,49.0,2.3,17.0,226.0,44.58,33.92
2016,7,9,6,45,316.0,79.5,2.4,17.5,168.0,59.15,46.69
2016,7,9,7,0,0.0,110.0,2.5,18.0,110.0,81.91,63.33
2016,7,9,7,15,14.0,141.5,2.55,18.0,148.0,106.82,83.19
2016,7,9,7,30,28.0,173.0,2.6,18.0,186.0,133.48,104.22
2016,7,9,7,45,32.0,193.5,2.65,18.5,210.0,152.88,119.43
2016,7,9,8,0,36.0,214.0,2.7,19.0,234.0,172.91,135.06
2016,7,9,8,15,29.0,222.5,2.7,19.5,239.5,180.77,141.04
2016,7,9,8,30,22.0,231.0,2.7,20.0,245.0,185.15,144.11
2016,7,9,8,45,49.0,273.5,2.75,20.5,307.5,235.21,182.8
2016,7,9,9,0,76.0,316.0,2.8,21.0,370.0,285.87,221.37
2016,7,9,9,15,120.0,343.0,2.85,21.0,434.5,342.92,264.93
2016,7,9,9,30,164.0,370.0,2.9,21.0,499.0,397.91,306.54
2016,7,9,9,45,112.0,372.0,3.0,21.0,461.5,376.2,289.52
2016,7,9,10,0,60.0,374.0,3.1,21.0,424.0,341.27,262.39
2016,7,9,10,15,92.0,403.0,3.15,21.0,483.5,390.74,300.08
2016,7,9,10,30,124.0,432.0,3.2,21.0,543.0,451.72,345.56
2016,7,9,10,45,164.5,444.5,3.25,21.5,595.0,497.49,378.92
2016,7,9,11,0,205.0,457.0,3.3,22.0,647.0,544.34,412.71
2016,7,9,11,15,318.0,425.0,3.35,22.0,725.0,621.72,470.53
2016,7,9,11,30,431.0,393.0,3.4,22.0,803.0,700.04,527.93
2016,7,9,11,45,226.0,367.0,3.5,22.0,582.0,508.3,387.17
2016,7,9,12,0,21.0,341.0,3.6,22.0,361.0,287.48,218.85
2016,7,9,12,15,47.0,397.5,3.7,22.0,442.5,367.76,280.57
2016,7,9,12,30,73.0,454.0,3.8,22.0,524.0,436.78,332.16
2016,7,9,12,45,60.5,436.0,3.9,22.0,493.5,410.51,312.38
2016,7,9,13,0,48.0,418.0,4.0,22.0,463.0,384.03,292.67
2016,7,9,13,15,127.5,437.0,4.05,21.5,555.5,472.37,361.05
2016,7,9,13,30,207.0,456.0,4.1,21.0,648.0,545.28,416.77
2016,7,9,13,45,284.5,423.5,4.2,21.0,680.5,579.51,443.38
2016,7,9,14,0,362.0,391.0,4.3,21.0,713.0,599.15,459.32
2016,7,9,14,15,400.0,359.0,4.35,20.5,704.5,594.47,457.53
2016,7,9,14,30,438.0,327.0,4.4,20.0,696.0,578.65,447.51
2016,7,9,14,45,394.0,331.0,4.45,20.0,652.5,535.23,414.65
2016,7,9,15,0,350.0,335.0,4.5,20.0,609.0,487.08,378.08
2016,7,9,15,15,284.5,330.0,4.5,19.5,545.5,429.51,334.5
2016,7,9,15,30,219.0,325.0,4.5,19.0,482.0,370.75,289.61
2016,7,9,15,45,539.5,200.0,4.55,19.0,553.5,418.5,324.69
2016,7,9,16,0,860.0,75.0,4.6,19.0,625.0,423.62,322.23
2016,7,9,16,15,846.5,73.0,4.6,18.5,579.5,372.56,277.86
2016,7,9,16,30,833.0,71.0,4.6,18.0,534.0,321.08,232.31
2016,7,9,16,45,812.5,69.0,4.6,18.0,485.5,267.64,184.68
2016,7,9,17,0,792.0,67.0,4.6,18.0,437.0,211.61,135.95
2016,7,9,17,15,765.0,64.0,4.55,17.5,387.0,157.91,92.75
2016,7,9,17,30,738.0,61.0,4.5,17.0,337.0,106.4,58.24
2016,7,9,17,45,695.0,57.5,4.45,16.5,287.0,56.61,44.6
2016,7,9,18,0,652.0,54.0,4.4,16.0,237.0,48.83,37.8
2016,7,9,18,15,592.5,48.5,4.25,15.5,189.0,43.84,33.3
2016,7,9,18,30,533.0,43.0,4.1,15.0,141.0,35.83,25.97
2016,7,9,18,45,430.5,35.0,3.95,14.5,98.5,29.02,19.49
2016,7,9,19,0,328.0,27.0,3.8,14.0,56.0,22.34,11.9
2016,7,9,19,15,164.0,13.5,3.75,14.0,28.0,10.95,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,161.0,13.0,3.15,13.5,27.0,10.54,0.0
2016,7,10,5,30,322.0,26.0,3.2,14.0,54.0,21.5,10.99
2016,7,10,5,45,420.5,34.0,3.25,14.5,95.5,28.17,18.73
2016,7,10,6,0,519.0,42.0,3.3,15.0,137.0,34.95,25.18
2016,7,10,6,15,581.0,48.0,3.25,15.0,185.0,39.97,29.94
2016,7,10,6,30,643.0,54.0,3.2,15.0,233.0,48.73,37.89
2016,7,10,6,45,686.0,58.0,3.15,15.5,283.5,55.56,43.88
2016,7,10,7,0,729.0,62.0,3.1,16.0,334.0,105.2,58.19
2016,7,10,7,15,759.0,65.5,3.0,16.5,385.5,157.05,92.69
2016,7,10,7,30,789.0,69.0,2.9,17.0,437.0,211.46,136.16
2016,7,10,7,45,812.5,71.5,2.85,17.5,487.0,268.53,185.05
2016,7,10,8,0,836.0,74.0,2.8,18.0,537.0,323.42,232.91
2016,7,10,8,15,853.0,76.0,2.75,18.5,585.0,376.46,279.02
2016,7,10,8,30,870.0,78.0,2.7,19.0,633.0,429.41,323.96
2016,7,10,8,45,884.5,79.5,2.65,19.5,677.5,480.44,366.09
2016,7,10,9,0,899.0,81.0,2.6,20.0,722.0,530.59,406.15
2016,7,10,9,15,909.0,82.5,2.6,20.0,762.0,577.14,443.24
2016,7,10,9,30,919.0,84.0,2.6,20.0,802.0,621.91,478.0
2016,7,10,9,45,925.5,86.0,2.6,20.5,836.5,662.9,508.16
2016,7,10,10,0,932.0,88.0,2.6,21.0,871.0,701.4,535.68
2016,7,10,10,15,938.0,89.0,2.65,21.0,899.5,735.98,561.09
2016,7,10,10,30,944.0,90.0,2.7,21.0,928.0,767.65,584.05
2016,7,10,10,45,947.5,91.5,2.8,21.5,950.0,794.84,602.05
2016,7,10,11,0,951.0,93.0,2.9,22.0,972.0,818.7,617.22
2016,7,10,11,15,954.0,93.5,3.0,22.0,987.0,837.86,630.38
2016,7,10,11,30,957.0,94.0,3.1,22.0,1002.0,853.51,641.22
2016,7,10,11,45,958.5,94.5,3.25,22.5,1009.5,864.37,647.93
2016,7,10,12,0,960.0,95.0,3.4,23.0,1017.0,871.59,652.24
2016,7,10,12,15,960.0,95.0,3.45,23.0,1017.5,873.52,653.73
2016,7,10,12,30,960.0,95.0,3.5,23.0,1018.0,871.79,652.87
2016,7,10,12,45,953.5,98.5,3.6,23.0,1009.5,864.16,648.35
2016,7,10,13,0,947.0,102.0,3.7,23.0,1001.0,853.0,641.5
2016,7,10,13,15,944.5,101.5,3.7,23.0,986.5,838.09,631.64
2016,7,10,13,30,942.0,101.0,3.7,23.0,972.0,819.69,619.42
2016,7,10,13,45,939.5,99.5,3.75,23.0,950.5,796.98,604.47
2016,7,10,14,0,937.0,98.0,3.8,23.0,929.0,770.92,586.5
2016,7,10,14,15,931.5,97.0,3.75,23.0,901.0,739.97,563.9
2016,7,10,14,30,926.0,96.0,3.7,23.0,873.0,706.09,538.83
2016,7,10,14,45,919.0,94.0,3.7,23.0,839.0,667.64,510.17
2016,7,10,15,0,912.0,92.0,3.7,23.0,805.0,626.73,479.04
2016,7,10,15,15,902.5,90.5,3.65,22.5,765.5,582.62,445.49
2016,7,10,15,30,893.0,89.0,3.6,22.0,726.0,536.68,409.54
2016,7,10,15,45,880.5,86.5,3.6,22.0,682.0,486.9,368.96
2016,7,10,16,0,868.0,84.0,3.6,22.0,638.0,436.04,326.41
2016,7,10,16,15,851.0,81.5,3.55,21.5,590.0,382.76,281.47
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,329.37,235.44
2016,7,10,16,45,812.0,76.0,3.5,21.0,492.0,271.82,185.5
2016,7,10,17,0,790.0,73.0,3.5,21.0,442.0,217.41,138.9
2016,7,10,17,15,759.5,69.5,3.4,20.5,390.0,162.76,95.66
2016,7,10,17,30,729.0,66.0,3.3,20.0,338.0,110.73,61.1
2016,7,10,17,45,685.5,61.5,3.25,20.0,287.0,60.53,47.36
2016,7,10,18,0,642.0,57.0,3.2,20.0,236.0,47.22,35.77
2016,7,10,18,15,578.5,51.0,3.1,19.0,187.5,42.22,31.39
2016,7,10,18,30,515.0,45.0,3.0,18.0,139.0,37.28,26.88
2016,7,10,18,45,412.0,36.0,2.9,17.5,97.0,29.73,19.82
2016,7,10,19,0,309.0,27.0,2.8,17.0,55.0,22.28,11.54
2016,7,10,19,15,154.5,13.5,2.8,16.5,27.5,10.94,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,151.5,13.0,1.2,14.5,26.0,10.23,0.0
2016,7,11,5,30,303.0,26.0,1.2,15.0,52.0,21.45,10.68
2016,7,11,5,45,402.5,34.5,1.3,15.5,93.0,28.48,18.91
2016,7,11,6,0,502.0,43.0,1.4,16.0,134.0,35.62,25.67
2016,7,11,6,15,564.5,49.0,1.4,16.5,181.0,40.57,30.3
2016,7,11,6,30,627.0,55.0,1.4,17.0,228.0,49.36,38.14
2016,7,11,6,45,670.0,59.5,1.4,17.5,278.5,56.69,44.53
2016,7,11,7,0,713.0,64.0,1.4,18.0,329.0,105.87,58.68
2016,7,11,7,15,743.0,67.5,1.4,18.5,379.5,156.88,92.24
2016,7,11,7,30,773.0,71.0,1.4,19.0,430.0,210.48,134.45
2016,7,11,7,45,796.0,73.5,1.4,19.5,479.5,263.8,179.5
2016,7,11,8,0,819.0,76.0,1.4,20.0,529.0,320.49,227.79
2016,7,11,8,15,836.0,78.5,1.45,20.5,576.5,373.15,272.65
2016,7,11,8,30,853.0,81.0,1.5,21.0,624.0,425.76,316.4
2016,7,11,8,45,866.0,83.5,1.55,21.5,668.0,476.24,357.31
2016,7,11,9,0,879.0,86.0,1.6,22.0,712.0,525.75,396.19
2016,7,11,9,15,588.5,217.5,1.65,22.0,647.0,518.33,392.13
2016,7,11,9,30,298.0,349.0,1.7,22.0,582.0,468.23,354.85
2016,7,11,9,45,287.5,369.0,1.8,22.5,602.0,492.39,372.39
