Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,0,277.0,389.0,1.9,23.0,622.0,514.89,387.9
2016,7,11,10,15,284.5,402.0,1.95,23.0,648.0,542.53,407.72
2016,7,11,10,30,292.0,415.0,2.0,23.0,674.0,569.51,426.84
2016,7,11,10,45,207.5,435.0,2.05,23.5,621.5,522.91,391.46
2016,7,11,11,0,123.0,455.0,2.1,24.0,569.0,480.94,359.22
2016,7,11,11,15,525.0,280.5,2.15,24.0,777.0,676.04,506.11
2016,7,11,11,30,927.0,106.0,2.2,24.0,985.0,841.34,623.28
2016,7,11,11,45,928.0,106.5,2.3,24.0,992.5,851.5,629.12
2016,7,11,12,0,929.0,107.0,2.4,24.0,1000.0,858.15,634.12
2016,7,11,12,15,929.5,107.0,2.45,24.0,1000.5,860.45,635.93
2016,7,11,12,30,930.0,107.0,2.5,24.0,1001.0,859.22,635.51
2016,7,11,12,45,934.0,104.0,2.65,24.0,995.5,854.75,633.76
2016,7,11,13,0,938.0,101.0,2.8,24.0,990.0,846.63,629.59
2016,7,11,13,15,936.0,100.5,2.85,24.0,976.5,832.25,620.56
2016,7,11,13,30,934.0,100.0,2.9,24.0,963.0,814.37,609.21
2016,7,11,13,45,930.5,99.5,3.0,24.0,942.0,791.95,595.03
2016,7,11,14,0,927.0,99.0,3.1,24.0,921.0,766.25,577.91
2016,7,11,14,15,922.0,97.5,3.15,23.5,893.5,735.48,557.26
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,701.78,534.01
2016,7,11,14,45,911.0,94.5,3.25,23.0,833.0,664.69,506.67
2016,7,11,15,0,905.0,93.0,3.3,23.0,800.0,625.08,476.81
2016,7,11,15,15,895.5,91.5,3.3,22.5,761.0,581.22,443.74
2016,7,11,15,30,886.0,90.0,3.3,22.0,722.0,535.54,408.26
2016,7,11,15,45,875.0,87.0,3.3,22.0,678.5,486.3,368.22
2016,7,11,16,0,864.0,84.0,3.3,22.0,635.0,435.85,326.12
2016,7,11,16,15,847.5,81.5,3.3,21.5,587.5,382.89,281.59
2016,7,11,16,30,831.0,79.0,3.3,21.0,540.0,329.79,235.9
2016,7,11,16,45,810.5,75.5,3.3,21.0,490.0,272.33,186.03
2016,7,11,17,0,790.0,72.0,3.3,21.0,440.0,217.82,139.27
2016,7,11,17,15,759.5,68.5,3.25,20.5,388.5,163.1,95.88
2016,7,11,17,30,729.0,65.0,3.2,20.0,337.0,111.0,61.04
2016,7,11,17,45,687.5,60.5,3.2,19.5,286.5,60.75,47.65
2016,7,11,18,0,646.0,56.0,3.2,19.0,236.0,50.39,38.69
2016,7,11,18,15,583.0,50.0,3.1,18.0,187.0,41.51,30.9
2016,7,11,18,30,520.0,44.0,3.0,17.0,138.0,36.53,26.34
2016,7,11,18,45,420.5,35.5,2.95,16.5,96.0,29.38,19.59
2016,7,11,19,0,321.0,27.0,2.9,16.0,54.0,22.33,11.51
2016,7,11,19,15,160.5,13.5,2.95,15.5,27.0,10.62,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,3.15,13.0,26.0,9.44,0.0
2016,7,12,5,30,325.0,24.0,3.2,13.0,52.0,19.87,9.3
2016,7,12,5,45,422.5,32.0,3.25,13.5,92.5,26.58,17.37
2016,7,12,6,0,520.0,40.0,3.3,14.0,133.0,33.4,23.89
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.0,41.68,31.51
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,47.14,36.46
2016,7,12,6,45,322.0,85.5,3.15,15.5,174.0,63.66,51.06
2016,7,12,7,0,0.0,119.0,3.1,16.0,119.0,87.9,68.9
2016,7,12,7,15,31.5,152.0,3.05,16.0,166.5,115.53,90.37
2016,7,12,7,30,63.0,185.0,3.0,16.0,214.0,148.53,116.01
2016,7,12,7,45,60.5,205.0,2.95,16.5,235.5,168.27,131.97
2016,7,12,8,0,58.0,225.0,2.9,17.0,257.0,187.82,147.62
2016,7,12,8,15,199.0,240.5,2.8,17.5,364.5,258.7,201.12
2016,7,12,8,30,340.0,256.0,2.7,18.0,472.0,345.35,267.34
2016,7,12,8,45,340.0,277.0,2.65,18.5,506.0,381.74,295.86
2016,7,12,9,0,340.0,298.0,2.6,19.0,540.0,417.46,323.29
2016,7,12,9,15,626.0,193.0,2.55,19.0,669.0,520.28,402.32
2016,7,12,9,30,912.0,88.0,2.5,19.0,798.0,623.42,481.07
2016,7,12,9,45,921.5,88.5,2.45,19.5,833.5,664.85,510.96
2016,7,12,10,0,931.0,89.0,2.4,20.0,869.0,704.01,538.71
2016,7,12,10,15,937.5,90.0,2.4,20.0,898.0,739.04,564.12
2016,7,12,10,30,944.0,91.0,2.4,20.0,927.0,771.19,587.06
2016,7,12,10,45,948.0,92.5,2.4,20.5,949.5,798.87,604.61
2016,7,12,11,0,952.0,94.0,2.4,21.0,972.0,823.24,619.42
2016,7,12,11,15,955.0,94.5,2.45,21.0,987.0,842.53,632.3
2016,7,12,11,30,958.0,95.0,2.5,21.0,1002.0,858.29,642.88
2016,7,12,11,45,959.5,95.0,2.55,21.0,1010.0,868.81,650.0
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,875.69,654.79
2016,7,12,12,15,961.5,95.0,2.65,21.0,1018.5,878.09,656.68
2016,7,12,12,30,962.0,95.0,2.7,21.0,1019.0,876.83,656.22
2016,7,12,12,45,952.5,100.5,2.8,21.0,1009.0,868.5,651.45
2016,7,12,13,0,943.0,106.0,2.9,21.0,999.0,856.65,644.36
2016,7,12,13,15,940.0,105.5,2.95,21.0,984.5,841.43,634.68
2016,7,12,13,30,937.0,105.0,3.0,21.0,970.0,822.73,622.64
2016,7,12,13,45,933.5,103.5,3.1,21.0,948.5,799.39,607.66
2016,7,12,14,0,930.0,102.0,3.2,21.0,927.0,772.75,589.69
2016,7,12,14,15,924.0,101.0,3.2,21.0,898.5,741.63,567.23
2016,7,12,14,30,918.0,100.0,3.2,21.0,870.0,707.62,542.29
2016,7,12,14,45,910.5,98.0,3.25,21.0,835.5,669.09,513.77
2016,7,12,15,0,903.0,96.0,3.3,21.0,801.0,628.14,482.79
2016,7,12,15,15,892.5,94.5,3.3,21.0,761.0,583.77,448.28
2016,7,12,15,30,882.0,93.0,3.3,21.0,721.0,537.65,411.54
2016,7,12,15,45,869.0,90.5,3.3,21.0,677.0,488.03,371.14
2016,7,12,16,0,856.0,88.0,3.3,21.0,633.0,437.4,328.83
2016,7,12,16,15,838.5,85.0,3.25,20.5,585.0,383.97,283.82
2016,7,12,16,30,821.0,82.0,3.2,20.0,537.0,328.63,236.3
2016,7,12,16,45,798.5,78.5,3.2,20.0,486.5,273.12,187.92
2016,7,12,17,0,776.0,75.0,3.2,20.0,436.0,218.77,141.23
2016,7,12,17,15,745.0,71.5,3.1,19.5,384.5,164.66,98.1
2016,7,12,17,30,714.0,68.0,3.0,19.0,333.0,113.24,63.41
2016,7,12,17,45,671.0,63.0,2.95,18.5,282.5,63.32,42.4
2016,7,12,18,0,628.0,58.0,2.9,18.0,232.0,47.81,36.58
2016,7,12,18,15,563.5,51.5,2.8,17.5,183.5,42.47,31.81
2016,7,12,18,30,499.0,45.0,2.7,17.0,135.0,37.17,26.88
2016,7,12,18,45,397.5,36.0,2.6,16.5,93.5,29.67,19.82
2016,7,12,19,0,296.0,27.0,2.5,16.0,52.0,22.26,11.29
2016,7,12,19,15,148.0,13.5,2.5,15.5,26.0,10.62,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,148.5,12.5,1.75,13.5,25.0,9.83,0.0
2016,7,13,5,30,297.0,25.0,1.7,14.0,50.0,20.63,9.51
2016,7,13,5,45,399.5,34.0,1.65,14.5,91.0,28.09,18.58
2016,7,13,6,0,502.0,43.0,1.6,15.0,132.0,35.64,25.76
2016,7,13,6,15,566.5,49.5,1.45,15.5,180.0,40.99,30.78
2016,7,13,6,30,631.0,56.0,1.3,16.0,228.0,46.38,35.66
2016,7,13,6,45,320.5,91.0,1.2,16.5,179.0,67.45,54.2
2016,7,13,7,0,10.0,126.0,1.1,17.0,130.0,93.31,72.71
2016,7,13,7,15,24.5,151.0,1.0,17.5,162.0,114.71,89.25
2016,7,13,7,30,39.0,176.0,0.9,18.0,194.0,137.87,107.01
2016,7,13,7,45,81.5,206.5,0.85,19.0,250.0,174.7,134.4
2016,7,13,8,0,124.0,237.0,0.8,20.0,306.0,219.31,167.79
2016,7,13,8,15,212.0,250.5,0.75,20.5,380.5,270.99,205.82
2016,7,13,8,30,300.0,264.0,0.7,21.0,455.0,335.55,253.6
2016,7,13,8,45,595.0,176.0,0.7,21.5,587.5,430.59,322.44
2016,7,13,9,0,890.0,88.0,0.7,22.0,720.0,534.98,398.04
2016,7,13,9,15,900.5,89.5,0.75,22.5,760.0,581.66,432.29
2016,7,13,9,30,911.0,91.0,0.8,23.0,800.0,626.62,464.81
2016,7,13,9,45,906.5,99.5,0.85,23.5,831.5,666.24,492.57
2016,7,13,10,0,902.0,108.0,0.9,24.0,863.0,702.51,517.3
2016,7,13,10,15,908.5,109.0,1.0,24.0,891.5,736.68,541.85
2016,7,13,10,30,915.0,110.0,1.1,24.0,920.0,768.05,564.18
2016,7,13,10,45,541.5,284.0,1.25,24.5,766.0,669.87,492.31
2016,7,13,11,0,168.0,458.0,1.4,25.0,612.0,519.35,382.15
2016,7,13,11,15,549.0,286.0,1.5,25.0,803.0,702.6,518.14
2016,7,13,11,30,930.0,114.0,1.6,25.0,994.0,853.7,623.35
2016,7,13,11,45,673.0,259.0,1.7,25.5,899.0,796.62,580.29
2016,7,13,12,0,416.0,404.0,1.8,26.0,804.0,710.15,517.02
2016,7,13,12,15,674.5,259.5,1.9,26.0,907.0,804.42,587.46
2016,7,13,12,30,933.0,115.0,2.0,26.0,1010.0,871.86,635.3
2016,7,13,12,45,935.0,112.0,2.15,26.0,1003.5,865.84,632.19
2016,7,13,13,0,937.0,109.0,2.3,26.0,997.0,856.19,627.37
2016,7,13,13,15,934.5,108.5,2.4,26.0,982.5,841.46,618.77
2016,7,13,13,30,932.0,108.0,2.5,26.0,968.0,823.24,607.86
2016,7,13,13,45,665.5,239.0,2.6,26.0,846.0,729.4,540.68
2016,7,13,14,0,399.0,370.0,2.7,26.0,724.0,621.51,461.88
2016,7,13,14,15,655.0,237.0,2.75,26.0,795.5,681.45,509.03
2016,7,13,14,30,911.0,104.0,2.8,26.0,867.0,708.13,530.92
2016,7,13,14,45,903.0,102.5,2.85,26.0,832.5,669.93,502.98
2016,7,13,15,0,895.0,101.0,2.9,26.0,798.0,629.36,473.09
2016,7,13,15,15,884.0,99.0,2.95,25.5,758.5,584.55,440.19
2016,7,13,15,30,873.0,97.0,3.0,25.0,719.0,538.06,404.96
2016,7,13,15,45,859.5,94.5,3.05,25.0,674.5,488.55,365.56
2016,7,13,16,0,846.0,92.0,3.1,25.0,630.0,438.09,324.29
2016,7,13,16,15,828.0,89.0,3.1,24.5,582.0,383.86,279.61
2016,7,13,16,30,810.0,86.0,3.1,24.0,534.0,330.01,234.13
2016,7,13,16,45,786.5,83.0,3.1,24.0,484.0,275.14,187.11
2016,7,13,17,0,763.0,80.0,3.1,24.0,434.0,221.54,141.81
2016,7,13,17,15,731.0,75.5,3.05,23.5,382.5,167.07,99.05
2016,7,13,17,30,699.0,71.0,3.0,23.0,331.0,115.45,64.46
2016,7,13,17,45,654.5,66.0,2.95,22.5,280.0,61.92,40.04
2016,7,13,18,0,610.0,61.0,2.9,22.0,229.0,49.84,37.71
2016,7,13,18,15,544.0,54.0,2.7,21.0,181.0,44.21,32.83
2016,7,13,18,30,478.0,47.0,2.5,20.0,133.0,38.61,27.76
2016,7,13,18,45,375.5,37.5,2.4,19.5,92.0,30.79,20.46
2016,7,13,19,0,273.0,28.0,2.3,19.0,51.0,23.04,11.49
2016,7,13,19,15,136.5,14.0,2.25,18.5,25.5,11.02,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.5,12.5,1.45,14.5,24.5,9.83,0.0
2016,7,14,5,30,297.0,25.0,1.4,15.0,49.0,20.65,9.12
2016,7,14,5,45,402.5,34.0,1.35,15.5,90.5,28.13,18.48
2016,7,14,6,0,508.0,43.0,1.3,16.0,132.0,35.7,25.69
2016,7,14,6,15,573.5,49.0,1.2,16.5,180.5,40.68,30.37
2016,7,14,6,30,639.0,55.0,1.1,17.0,229.0,49.53,38.29
2016,7,14,6,45,354.0,98.5,1.0,17.5,198.5,73.27,59.06
2016,7,14,7,0,69.0,142.0,0.9,18.0,168.0,106.84,81.51
2016,7,14,7,15,65.5,162.5,0.9,18.5,190.0,127.12,97.2
2016,7,14,7,30,62.0,183.0,0.9,19.0,212.0,147.17,113.12
2016,7,14,7,45,64.5,205.0,0.9,19.5,238.0,169.52,130.63
2016,7,14,8,0,67.0,227.0,0.9,20.0,264.0,192.31,148.32
2016,7,14,8,15,81.5,252.5,0.9,20.5,301.0,222.37,171.2
2016,7,14,8,30,96.0,278.0,0.9,21.0,338.0,254.12,195.1
2016,7,14,8,45,135.0,302.0,0.95,21.5,394.0,302.62,231.34
2016,7,14,9,0,174.0,326.0,1.0,22.0,450.0,350.45,266.59
2016,7,14,9,15,547.5,207.5,1.05,22.5,627.0,490.67,370.4
2016,7,14,9,30,921.0,89.0,1.1,23.0,804.0,632.03,472.37
2016,7,14,9,45,926.5,92.0,1.2,23.5,838.5,673.63,501.29
2016,7,14,10,0,932.0,95.0,1.3,24.0,873.0,712.65,528.67
2016,7,14,10,15,938.5,96.0,1.35,24.0,902.5,747.84,553.49
2016,7,14,10,30,945.0,97.0,1.4,24.0,932.0,780.14,575.97
2016,7,14,10,45,495.0,248.0,1.5,24.5,686.0,608.33,452.23
2016,7,14,11,0,45.0,399.0,1.6,25.0,440.0,363.88,270.49
2016,7,14,11,15,501.5,249.5,1.7,25.0,723.5,636.93,476.07
2016,7,14,11,30,958.0,100.0,1.8,25.0,1007.0,866.02,634.19
2016,7,14,11,45,959.5,100.5,1.9,25.0,1014.5,877.05,639.8
2016,7,14,12,0,961.0,101.0,2.0,25.0,1022.0,884.43,645.35
2016,7,14,12,15,553.5,291.0,2.05,25.0,822.0,731.99,538.86
2016,7,14,12,30,146.0,481.0,2.1,25.0,622.0,534.46,394.41
2016,7,14,12,45,98.0,450.5,2.2,25.0,545.0,455.52,339.14
2016,7,14,13,0,50.0,420.0,2.3,25.0,468.0,389.15,290.82
2016,7,14,13,15,141.5,435.5,2.35,25.0,567.0,485.33,362.92
2016,7,14,13,30,233.0,451.0,2.4,25.0,666.0,565.2,421.11
2016,7,14,13,45,153.5,431.0,2.45,25.0,571.5,481.74,360.19
2016,7,14,14,0,74.0,411.0,2.5,25.0,477.0,390.81,293.53
2016,7,14,14,15,108.5,407.5,2.5,24.5,500.5,418.18,315.4
2016,7,14,14,30,143.0,404.0,2.5,24.0,524.0,432.4,327.06
2016,7,14,14,45,143.5,386.5,2.55,24.0,502.5,410.78,311.45
2016,7,14,15,0,144.0,369.0,2.6,24.0,481.0,388.67,295.45
2016,7,14,15,15,116.5,344.5,2.6,23.5,432.0,345.06,263.47
2016,7,14,15,30,89.0,320.0,2.6,23.0,383.0,297.58,228.24
2016,7,14,15,45,62.0,284.0,2.6,23.0,326.5,250.76,192.7
2016,7,14,16,0,35.0,248.0,2.6,23.0,270.0,206.91,159.2
2016,7,14,16,15,32.0,227.5,2.6,22.5,247.0,186.57,143.9
2016,7,14,16,30,29.0,207.0,2.6,22.0,224.0,166.69,128.72
2016,7,14,16,45,25.0,186.5,2.6,21.5,200.0,146.41,113.09
2016,7,14,17,0,21.0,166.0,2.6,21.0,176.0,128.04,98.86
2016,7,14,17,15,10.5,134.5,2.55,20.5,139.5,101.76,78.33
2016,7,14,17,30,0.0,103.0,2.5,20.0,103.0,77.16,58.86
2016,7,14,17,45,0.0,87.0,2.5,19.5,87.0,65.04,49.0
2016,7,14,18,0,0.0,71.0,2.5,19.0,71.0,53.36,41.28
2016,7,14,18,15,228.0,60.0,2.45,18.5,101.0,44.04,33.03
2016,7,14,18,30,456.0,49.0,2.4,18.0,131.0,40.06,29.25
2016,7,14,18,45,350.0,39.0,2.35,17.5,90.0,31.91,21.58
2016,7,14,19,0,244.0,29.0,2.3,17.0,49.0,23.81,11.96
2016,7,14,19,15,122.0,14.5,2.35,16.5,24.5,11.41,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,13.0,7.0,5.51,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,10.65,1.79
2016,7,15,5,45,0.0,26.5,2.35,13.5,26.5,20.22,11.79
2016,7,15,6,0,0.0,39.0,2.4,14.0,39.0,29.83,20.71
2016,7,15,6,15,0.0,53.5,2.3,14.5,53.5,40.58,30.51
2016,7,15,6,30,0.0,68.0,2.2,15.0,68.0,51.23,40.09
2016,7,15,6,45,0.0,83.5,2.15,15.5,83.5,62.54,50.07
2016,7,15,7,0,0.0,99.0,2.1,16.0,99.0,74.27,57.44
2016,7,15,7,15,0.0,120.0,2.05,16.0,120.0,90.01,70.47
2016,7,15,7,30,0.0,141.0,2.0,16.0,141.0,106.0,83.53
2016,7,15,7,45,1.5,153.0,1.95,16.5,154.0,116.07,91.3
2016,7,15,8,0,3.0,165.0,1.9,17.0,167.0,126.3,99.13
2016,7,15,8,15,11.0,194.5,1.9,17.5,201.5,152.11,119.39
2016,7,15,8,30,19.0,224.0,1.9,18.0,236.0,179.05,140.31
2016,7,15,8,45,39.0,263.0,1.9,18.5,290.0,223.63,174.86
2016,7,15,9,0,59.0,302.0,1.9,19.0,344.0,267.85,208.59
2016,7,15,9,15,55.0,316.5,1.9,19.0,357.5,281.65,218.83
2016,7,15,9,30,51.0,331.0,1.9,19.0,371.0,294.96,228.7
2016,7,15,9,45,81.5,364.0,1.95,19.5,431.0,344.67,266.14
2016,7,15,10,0,112.0,397.0,2.0,20.0,491.0,405.73,311.26
2016,7,15,10,15,98.0,406.5,2.05,20.0,490.5,400.15,306.47
2016,7,15,10,30,84.0,416.0,2.1,20.0,490.0,402.28,307.65
2016,7,15,10,45,122.0,436.5,2.15,20.5,547.0,462.59,351.97
2016,7,15,11,0,160.0,457.0,2.2,21.0,604.0,513.76,388.69
2016,7,15,11,15,160.5,465.0,2.25,21.0,615.0,525.46,396.77
2016,7,15,11,30,161.0,473.0,2.3,21.0,626.0,536.28,404.46
2016,7,15,11,45,150.0,476.0,2.35,21.5,619.5,532.54,400.74
2016,7,15,12,0,139.0,479.0,2.4,22.0,613.0,527.64,396.3
2016,7,15,12,15,150.0,480.0,2.4,22.0,624.5,538.13,404.07
2016,7,15,12,30,161.0,481.0,2.4,22.0,636.0,547.58,411.02
2016,7,15,12,45,138.5,474.0,2.4,22.0,606.5,521.71,392.05
2016,7,15,13,0,116.0,467.0,2.4,22.0,577.0,495.27,372.78
2016,7,15,13,15,137.5,462.5,2.4,22.0,590.5,505.62,381.05
2016,7,15,13,30,159.0,458.0,2.4,22.0,604.0,514.47,388.02
2016,7,15,13,45,163.0,443.0,2.4,22.0,590.5,499.65,377.63
2016,7,15,14,0,167.0,428.0,2.4,22.0,577.0,483.91,366.66
2016,7,15,14,15,167.0,414.5,2.4,21.5,558.5,465.68,354.38
2016,7,15,14,30,167.0,401.0,2.4,21.0,540.0,446.76,341.46
2016,7,15,14,45,101.5,357.0,2.4,21.0,440.5,352.34,270.71
2016,7,15,15,0,36.0,313.0,2.4,21.0,341.0,272.01,209.51
2016,7,15,15,15,35.5,297.0,2.4,20.5,324.0,255.85,198.01
2016,7,15,15,30,35.0,281.0,2.4,20.0,307.0,239.69,186.18
2016,7,15,15,45,34.0,263.5,2.4,20.0,287.0,222.17,172.8
2016,7,15,16,0,33.0,246.0,2.4,20.0,267.0,204.77,159.41
2016,7,15,16,15,35.5,230.0,2.35,19.5,251.0,189.91,148.13
2016,7,15,16,30,38.0,214.0,2.3,19.0,235.0,174.77,136.42
2016,7,15,16,45,42.5,197.0,2.3,19.0,218.5,159.15,123.85
2016,7,15,17,0,47.0,180.0,2.3,19.0,202.0,143.03,110.73
2016,7,15,17,15,31.5,154.5,2.3,18.5,168.5,117.91,91.3
2016,7,15,17,30,16.0,129.0,2.3,18.0,135.0,96.1,74.49
2016,7,15,17,45,9.5,110.0,2.35,17.5,113.5,80.32,62.08
2016,7,15,18,0,3.0,91.0,2.4,17.0,92.0,66.46,53.13
2016,7,15,18,15,1.5,72.0,2.35,16.5,72.5,53.0,41.18
2016,7,15,18,30,0.0,53.0,2.3,16.0,53.0,39.45,28.96
2016,7,15,18,45,0.0,36.0,2.3,16.0,36.0,27.14,17.62
2016,7,15,19,0,0.0,19.0,2.3,16.0,19.0,14.49,4.94
2016,7,15,19,15,0.0,9.5,2.35,15.5,9.5,7.47,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,115.0,13.0,2.2,13.5,22.0,10.23,0.0
2016,7,16,5,30,230.0,26.0,2.2,14.0,44.0,21.34,8.68
2016,7,16,5,45,338.5,36.5,2.2,14.5,83.5,29.9,19.96
2016,7,16,6,0,447.0,47.0,2.2,15.0,123.0,38.49,28.18
2016,7,16,6,15,516.5,54.0,2.1,15.0,170.5,44.04,33.5
2016,7,16,6,30,586.0,61.0,2.0,15.0,218.0,49.64,38.68
2016,7,16,6,45,293.0,73.5,1.9,15.5,152.0,56.05,44.34
2016,7,16,7,0,0.0,86.0,1.8,16.0,86.0,65.17,49.79
2016,7,16,7,15,86.0,136.5,1.7,16.5,176.0,113.32,85.93
2016,7,16,7,30,172.0,187.0,1.6,17.0,266.0,172.85,130.63
2016,7,16,7,45,86.0,141.5,1.55,17.5,181.0,131.81,100.65
2016,7,16,8,0,0.0,96.0,1.5,18.0,96.0,73.8,55.79
2016,7,16,8,15,1.0,133.0,1.5,18.5,133.5,102.36,78.9
2016,7,16,8,30,2.0,170.0,1.5,19.0,171.0,131.25,101.76
2016,7,16,8,45,5.5,191.5,1.5,19.5,195.5,149.86,116.06
2016,7,16,9,0,9.0,213.0,1.5,20.0,220.0,168.96,130.62
2016,7,16,9,15,16.5,250.5,1.55,20.0,264.0,203.15,157.16
2016,7,16,9,30,24.0,288.0,1.6,20.0,308.0,238.29,184.12
2016,7,16,9,45,25.0,301.5,1.65,20.5,322.0,258.43,198.87
2016,7,16,10,0,26.0,315.0,1.7,21.0,336.0,272.28,208.75
2016,7,16,10,15,36.0,347.5,1.8,21.0,378.0,308.17,235.86
2016,7,16,10,30,46.0,380.0,1.9,21.0,420.0,344.85,263.25
2016,7,16,10,45,157.5,410.5,2.0,21.5,554.5,468.35,355.76
2016,7,16,11,0,269.0,441.0,2.1,22.0,689.0,596.41,447.92
2016,7,16,11,15,232.5,456.0,2.15,22.0,673.0,575.82,431.85
2016,7,16,11,30,196.0,471.0,2.2,22.0,657.0,563.66,422.56
2016,7,16,11,45,565.5,291.5,2.3,22.0,832.0,739.94,555.17
2016,7,16,12,0,935.0,112.0,2.4,22.0,1007.0,876.21,652.35
2016,7,16,12,15,936.0,112.0,2.4,22.0,1008.0,879.07,652.95
2016,7,16,12,30,937.0,112.0,2.4,22.0,1009.0,878.35,652.48
2016,7,16,12,45,573.0,286.0,2.45,22.0,833.5,742.42,555.44
2016,7,16,13,0,209.0,460.0,2.5,22.0,658.0,565.37,424.23
2016,7,16,13,15,204.0,458.0,2.5,21.5,648.5,555.54,419.11
2016,7,16,13,30,199.0,456.0,2.5,21.0,639.0,544.76,412.25
2016,7,16,13,45,191.0,445.0,2.55,21.0,617.5,523.33,397.08
2016,7,16,14,0,183.0,434.0,2.6,21.0,596.0,501.39,381.48
2016,7,16,14,15,235.0,410.0,2.6,21.0,611.0,510.68,389.58
2016,7,16,14,30,287.0,386.0,2.6,21.0,626.0,525.0,400.81
2016,7,16,14,45,173.5,363.5,2.6,21.0,507.0,412.73,316.84
2016,7,16,15,0,60.0,341.0,2.6,21.0,388.0,309.27,238.19
2016,7,16,15,15,82.0,332.0,2.6,20.5,392.5,309.98,239.99
2016,7,16,15,30,104.0,323.0,2.6,20.0,397.0,308.46,239.49
2016,7,16,15,45,62.0,274.5,2.65,20.0,318.0,244.04,189.79
2016,7,16,16,0,20.0,226.0,2.7,20.0,239.0,181.32,141.07
2016,7,16,16,15,38.5,225.0,2.7,19.5,247.0,187.5,146.35
2016,7,16,16,30,57.0,224.0,2.7,19.0,255.0,188.23,146.86
2016,7,16,16,45,39.0,195.0,2.7,19.0,215.5,157.01,122.32
2016,7,16,17,0,21.0,166.0,2.7,19.0,176.0,128.17,99.77
2016,7,16,17,15,10.5,131.0,2.7,18.5,136.0,99.39,77.02
2016,7,16,17,30,0.0,96.0,2.7,18.0,96.0,72.29,55.29
2016,7,16,17,45,309.0,78.0,2.7,17.5,162.0,62.38,43.52
2016,7,16,18,0,618.0,60.0,2.7,17.0,228.0,49.21,37.97
2016,7,16,18,15,549.5,53.5,2.7,16.5,179.5,43.91,33.19
2016,7,16,18,30,481.0,47.0,2.7,16.0,131.0,38.68,28.27
2016,7,16,18,45,369.0,37.0,2.7,15.5,89.5,30.4,20.41
2016,7,16,19,0,257.0,27.0,2.7,15.0,48.0,22.2,10.32
2016,7,16,19,15,128.5,13.5,2.75,14.5,24.0,10.62,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,12.5,2.95,13.0,22.0,9.83,0.0
2016,7,17,5,30,256.0,25.0,3.0,13.0,44.0,20.6,7.64
2016,7,17,5,45,371.0,34.0,3.05,13.5,84.5,28.02,18.38
2016,7,17,6,0,486.0,43.0,3.1,14.0,125.0,35.58,25.71
2016,7,17,6,15,553.5,49.5,3.05,14.5,173.0,40.91,30.77
2016,7,17,6,30,621.0,56.0,3.0,15.0,221.0,46.29,35.69
2016,7,17,6,45,310.5,71.0,3.0,15.5,153.5,55.03,43.43
2016,7,17,7,0,0.0,86.0,3.0,16.0,86.0,65.16,49.78
2016,7,17,7,15,0.0,100.5,2.95,16.0,100.5,76.17,58.91
2016,7,17,7,30,0.0,115.0,2.9,16.0,115.0,87.29,68.03
2016,7,17,7,45,0.0,131.0,2.85,16.5,131.0,99.62,77.88
2016,7,17,8,0,0.0,147.0,2.8,17.0,147.0,112.07,87.7
2016,7,17,8,15,2.5,166.5,2.8,17.0,168.0,128.16,100.51
2016,7,17,8,30,5.0,186.0,2.8,17.0,189.0,144.66,113.58
2016,7,17,8,45,10.0,212.0,2.85,17.5,219.0,167.68,131.56
2016,7,17,9,0,15.0,238.0,2.9,18.0,249.0,191.37,149.9
2016,7,17,9,15,15.5,250.0,2.95,18.0,262.0,202.29,158.26
2016,7,17,9,30,16.0,262.0,3.0,18.0,275.0,213.25,166.64
2016,7,17,9,45,16.0,269.5,3.05,18.5,282.5,220.35,171.63
2016,7,17,10,0,16.0,277.0,3.1,19.0,290.0,227.39,176.56
2016,7,17,10,15,19.0,298.0,3.1,19.0,314.0,247.25,191.83
2016,7,17,10,30,22.0,319.0,3.1,19.0,338.0,267.34,207.17
2016,7,17,10,45,22.0,326.5,3.15,19.5,346.5,274.43,212.01
2016,7,17,11,0,22.0,334.0,3.2,20.0,355.0,281.42,216.8
2016,7,17,11,15,20.5,329.0,3.25,20.0,348.5,276.96,213.22
2016,7,17,11,30,19.0,324.0,3.3,20.0,342.0,272.29,209.55
2016,7,17,11,45,23.5,349.0,3.4,20.0,371.5,308.91,237.6
2016,7,17,12,0,28.0,374.0,3.5,20.0,401.0,334.43,256.95
2016,7,17,12,15,27.0,369.5,3.55,19.5,395.5,329.94,253.96
2016,7,17,12,30,26.0,365.0,3.6,19.0,390.0,325.13,250.83
2016,7,17,12,45,46.5,402.0,3.65,19.0,446.5,373.16,287.88
2016,7,17,13,0,67.0,439.0,3.7,19.0,503.0,420.52,323.89
2016,7,17,13,15,42.0,370.5,3.75,19.0,410.5,340.36,262.97
2016,7,17,13,30,17.0,302.0,3.8,19.0,318.0,251.77,194.78
2016,7,17,13,45,17.5,301.0,3.85,19.0,317.5,250.61,194.26
2016,7,17,14,0,18.0,300.0,3.9,19.0,317.0,249.3,193.45
2016,7,17,14,15,47.0,341.5,3.95,19.0,382.0,311.64,242.53
2016,7,17,14,30,76.0,383.0,4.0,19.0,447.0,362.67,282.18
2016,7,17,14,45,47.5,328.5,4.05,19.0,368.0,295.43,230.25
2016,7,17,15,0,19.0,274.0,4.1,19.0,289.0,224.67,175.12
2016,7,17,15,15,55.5,296.5,4.15,18.5,336.5,267.22,209.69
2016,7,17,15,30,92.0,319.0,4.2,18.0,384.0,299.55,235.66
2016,7,17,15,45,65.0,284.5,4.3,18.0,329.0,253.49,199.54
2016,7,17,16,0,38.0,250.0,4.4,18.0,274.0,210.37,165.7
2016,7,17,16,15,63.5,241.5,4.4,17.5,277.5,209.27,164.96
2016,7,17,16,30,89.0,233.0,4.4,17.0,281.0,205.14,161.26
2016,7,17,16,45,103.5,211.5,4.45,17.0,262.5,185.74,144.81
2016,7,17,17,0,118.0,190.0,4.5,17.0,244.0,166.08,127.91
2016,7,17,17,15,85.5,165.0,4.45,16.5,201.5,133.03,102.34
2016,7,17,17,30,53.0,140.0,4.4,16.0,159.0,105.46,81.59
2016,7,17,17,45,45.5,119.5,4.4,15.5,134.0,85.67,66.65
2016,7,17,18,0,38.0,99.0,4.4,15.0,109.0,70.5,57.13
2016,7,17,18,15,250.0,72.5,4.3,14.5,117.5,52.79,41.3
2016,7,17,18,30,462.0,46.0,4.2,14.0,126.0,37.76,27.66
2016,7,17,18,45,349.0,36.5,4.1,14.0,85.5,29.9,20.07
2016,7,17,19,0,236.0,27.0,4.0,14.0,45.0,22.16,9.98
2016,7,17,19,15,118.0,13.5,3.95,13.5,22.5,10.62,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,13.0,20.5,9.05,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,41.0,18.92,5.91
2016,7,18,5,45,364.0,32.0,3.3,13.5,80.5,26.36,16.9
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,33.92,24.23
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,38.88,28.95
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,43.91,33.56
2016,7,18,6,45,303.5,53.5,3.4,15.5,133.5,43.47,33.16
2016,7,18,7,0,0.0,54.0,3.4,16.0,54.0,41.33,29.6
2016,7,18,7,15,0.0,86.5,3.3,16.0,86.5,66.04,50.42
2016,7,18,7,30,0.0,119.0,3.2,16.0,119.0,90.2,70.48
2016,7,18,7,45,0.0,129.0,3.15,16.5,129.0,98.16,76.69
2016,7,18,8,0,0.0,139.0,3.1,17.0,139.0,106.12,82.83
2016,7,18,8,15,98.5,208.0,3.05,17.0,270.0,200.22,157.27
2016,7,18,8,30,197.0,277.0,3.0,17.0,401.0,301.05,236.24
2016,7,18,8,45,121.0,283.0,3.0,17.5,361.0,283.35,222.62
2016,7,18,9,0,45.0,289.0,3.0,18.0,321.0,251.34,197.13
2016,7,18,9,15,136.5,323.5,3.0,18.0,428.0,340.62,267.04
2016,7,18,9,30,228.0,358.0,3.0,18.0,535.0,431.35,336.67
2016,7,18,9,45,267.5,367.0,3.0,18.5,583.5,483.78,375.43
2016,7,18,10,0,307.0,376.0,3.0,19.0,632.0,530.38,409.52
2016,7,18,10,15,278.5,398.0,3.0,19.0,636.5,541.32,416.74
2016,7,18,10,30,250.0,420.0,3.0,19.0,641.0,549.52,421.95
2016,7,18,10,45,584.5,259.5,3.05,19.5,791.0,690.72,530.31
2016,7,18,11,0,919.0,99.0,3.1,20.0,941.0,812.3,619.73
2016,7,18,11,15,604.0,274.5,3.1,20.0,831.5,744.63,565.97
2016,7,18,11,30,289.0,450.0,3.1,20.0,722.0,634.63,480.85
2016,7,18,11,45,609.0,275.0,3.15,20.0,854.5,765.73,582.39
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,864.97,655.06
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,867.45,656.22
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,866.35,655.79
2016,7,18,12,45,934.5,96.0,3.35,20.0,982.5,861.47,652.86
2016,7,18,13,0,939.0,92.0,3.4,20.0,977.0,852.87,647.48
2016,7,18,13,15,686.5,232.5,3.4,20.0,874.5,777.52,592.02
2016,7,18,13,30,434.0,373.0,3.4,20.0,772.0,681.68,518.85
2016,7,18,13,45,683.0,229.5,3.4,20.0,840.0,743.39,568.9
2016,7,18,14,0,932.0,86.0,3.4,20.0,908.0,771.43,593.14
2016,7,18,14,15,927.0,85.0,3.4,20.0,880.5,740.77,570.89
2016,7,18,14,30,922.0,84.0,3.4,20.0,853.0,707.15,546.1
2016,7,18,14,45,917.0,81.5,3.4,20.0,819.5,669.39,517.82
2016,7,18,15,0,912.0,79.0,3.4,20.0,786.0,629.01,486.96
2016,7,18,15,15,902.5,77.5,3.4,20.0,747.0,584.57,452.28
2016,7,18,15,30,893.0,76.0,3.4,20.0,708.0,538.3,415.27
2016,7,18,15,45,882.5,73.5,3.4,20.0,664.5,489.06,374.95
2016,7,18,16,0,872.0,71.0,3.4,20.0,621.0,438.57,332.47
2016,7,18,16,15,856.0,69.0,3.4,19.5,574.0,385.46,287.41
2016,7,18,16,30,840.0,67.0,3.4,19.0,527.0,332.15,241.03
2016,7,18,16,45,819.5,64.0,3.45,19.0,477.5,276.87,192.21
2016,7,18,17,0,799.0,61.0,3.5,19.0,428.0,222.44,144.61
2016,7,18,17,15,770.0,58.0,3.5,18.5,377.0,164.22,97.02
2016,7,18,17,30,741.0,55.0,3.5,18.0,326.0,111.57,59.85
2016,7,18,17,45,700.5,51.0,3.5,17.5,275.5,60.44,35.93
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,43.3,32.74
2016,7,18,18,15,598.0,42.0,3.45,16.5,177.5,38.51,28.41
2016,7,18,18,30,536.0,37.0,3.4,16.0,130.0,33.82,23.98
2016,7,18,18,45,432.5,29.5,3.35,15.5,88.5,26.79,17.24
2016,7,18,19,0,329.0,22.0,3.3,15.0,47.0,18.26,6.83
2016,7,18,19,15,164.5,11.0,3.25,14.5,23.5,8.65,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,153.5,10.5,2.6,12.5,21.0,8.26,0.0
2016,7,19,5,30,307.0,21.0,2.7,13.0,42.0,17.41,4.29
2016,7,19,5,45,415.0,29.0,2.8,13.5,82.5,24.18,14.98
2016,7,19,6,0,523.0,37.0,2.9,14.0,123.0,33.75,24.06
2016,7,19,6,15,587.5,42.5,2.9,14.0,171.0,38.84,28.97
2016,7,19,6,30,652.0,48.0,2.9,14.0,219.0,44.0,33.79
2016,7,19,6,45,326.0,71.0,2.9,14.5,156.5,56.05,39.82
2016,7,19,7,0,0.0,94.0,2.9,15.0,94.0,70.74,54.72
2016,7,19,7,15,0.0,108.5,2.85,15.5,108.5,81.87,63.84
2016,7,19,7,30,0.0,123.0,2.8,16.0,123.0,93.1,72.88
2016,7,19,7,45,4.5,150.0,2.8,16.5,152.5,114.73,90.23
2016,7,19,8,0,9.0,177.0,2.8,17.0,182.0,137.15,108.02
2016,7,19,8,15,8.5,186.5,2.8,17.0,192.0,145.43,114.46
2016,7,19,8,30,8.0,196.0,2.8,17.0,202.0,153.59,120.78
2016,7,19,8,45,11.0,215.5,2.8,17.5,223.5,170.95,134.2
2016,7,19,9,0,14.0,235.0,2.8,18.0,245.0,188.71,147.79
2016,7,19,9,15,13.5,241.5,2.8,18.0,252.0,194.74,152.26
2016,7,19,9,30,13.0,248.0,2.8,18.0,259.0,200.66,156.65
2016,7,19,9,45,41.0,311.5,2.8,18.5,345.5,277.53,216.54
2016,7,19,10,0,69.0,375.0,2.8,19.0,432.0,351.56,272.71
2016,7,19,10,15,114.0,402.5,2.8,19.0,501.0,420.24,324.72
2016,7,19,10,30,159.0,430.0,2.8,19.0,570.0,481.79,370.7
2016,7,19,10,45,256.5,420.5,2.85,19.0,653.0,564.87,433.16
2016,7,19,11,0,354.0,411.0,2.9,19.0,736.0,640.86,489.47
2016,7,19,11,15,303.5,435.0,2.9,19.0,716.5,629.05,479.21
2016,7,19,11,30,253.0,459.0,2.9,19.0,697.0,614.2,467.25
2016,7,19,11,45,330.0,431.5,2.95,19.0,745.0,657.99,500.69
2016,7,19,12,0,407.0,404.0,3.0,19.0,793.0,711.17,539.96
2016,7,19,12,15,675.0,250.5,3.0,19.0,895.0,808.03,614.24
2016,7,19,12,30,943.0,97.0,3.0,19.0,997.0,876.62,664.01
2016,7,19,12,45,936.5,100.0,3.05,19.5,988.5,868.71,657.22
2016,7,19,13,0,930.0,103.0,3.1,20.0,980.0,857.28,648.73
2016,7,19,13,15,927.5,102.5,3.1,20.0,965.5,842.58,639.01
2016,7,19,13,30,925.0,102.0,3.1,20.0,951.0,824.41,626.95
2016,7,19,13,45,925.0,98.5,3.15,20.5,930.5,802.1,611.17
2016,7,19,14,0,925.0,95.0,3.2,21.0,910.0,776.32,592.98
2016,7,19,14,15,919.0,94.0,3.25,20.5,881.5,745.13,572.06
2016,7,19,14,30,913.0,93.0,3.3,20.0,853.0,711.05,548.36
2016,7,19,14,45,908.0,90.0,3.35,20.0,819.5,673.12,520.27
2016,7,19,15,0,903.0,87.0,3.4,20.0,786.0,632.6,489.57
2016,7,19,15,15,893.0,85.0,3.45,20.0,746.5,587.73,454.79
2016,7,19,15,30,883.0,83.0,3.5,20.0,707.0,541.08,417.69
2016,7,19,15,45,872.5,80.0,3.55,20.0,663.5,491.77,377.47
2016,7,19,16,0,862.0,77.0,3.6,20.0,620.0,441.21,335.07
2016,7,19,16,15,845.5,74.5,3.6,19.5,572.5,387.85,289.88
2016,7,19,16,30,829.0,72.0,3.6,19.0,525.0,334.37,243.42
2016,7,19,16,45,810.0,68.5,3.6,19.0,475.5,279.5,194.89
2016,7,19,17,0,791.0,65.0,3.6,19.0,426.0,222.31,144.99
2016,7,19,17,15,761.5,61.5,3.55,18.5,375.0,167.03,99.71
2016,7,19,17,30,732.0,58.0,3.5,18.0,324.0,114.27,62.22
2016,7,19,17,45,693.0,53.5,3.5,17.5,274.0,63.16,37.74
2016,7,19,18,0,654.0,49.0,3.5,17.0,224.0,44.84,34.09
2016,7,19,18,15,591.0,43.5,3.35,16.5,176.0,39.7,29.44
2016,7,19,18,30,528.0,38.0,3.2,16.0,128.0,34.62,24.66
2016,7,19,18,45,426.0,30.0,3.1,15.5,87.0,25.02,15.69
2016,7,19,19,0,324.0,22.0,3.0,15.0,46.0,18.26,6.4
2016,7,19,19,15,162.0,11.0,2.95,14.5,23.0,8.65,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,154.5,10.0,2.45,13.0,20.5,7.87,0.0
2016,7,20,5,30,309.0,20.0,2.5,13.0,41.0,16.59,3.03
2016,7,20,5,45,417.0,28.0,2.6,13.5,81.5,25.43,15.97
2016,7,20,6,0,525.0,36.0,2.7,14.0,122.0,32.9,23.29
2016,7,20,6,15,590.0,41.5,2.7,14.5,169.5,38.02,28.18
2016,7,20,6,30,655.0,47.0,2.7,15.0,217.0,43.22,32.95
2016,7,20,6,45,698.0,51.0,2.7,15.5,268.0,55.0,35.38
2016,7,20,7,0,741.0,55.0,2.7,16.0,319.0,106.11,57.12
2016,7,20,7,15,771.5,58.0,2.6,16.0,370.5,159.03,93.81
2016,7,20,7,30,802.0,61.0,2.5,16.0,422.0,217.73,141.88
2016,7,20,7,45,824.0,63.5,2.45,16.5,472.0,272.5,189.57
2016,7,20,8,0,846.0,66.0,2.4,17.0,522.0,328.3,238.58
2016,7,20,8,15,863.0,68.0,2.35,17.5,570.5,382.58,285.82
2016,7,20,8,30,880.0,70.0,2.3,18.0,619.0,436.8,331.73
2016,7,20,8,45,471.0,185.5,2.25,18.5,482.0,383.22,296.53
2016,7,20,9,0,62.0,301.0,2.2,19.0,345.0,270.12,210.21
2016,7,20,9,15,45.0,297.5,2.2,19.5,330.0,262.42,203.96
2016,7,20,9,30,28.0,294.0,2.2,20.0,315.0,252.8,195.72
2016,7,20,9,45,47.0,333.0,2.25,20.5,371.0,299.26,230.99
2016,7,20,10,0,66.0,372.0,2.3,21.0,427.0,347.49,266.86
2016,7,20,10,15,58.5,378.0,2.3,21.0,428.0,350.84,268.77
2016,7,20,10,30,51.0,384.0,2.3,21.0,429.0,353.43,270.27
2016,7,20,10,45,85.5,416.0,2.35,21.5,494.0,409.41,311.86
2016,7,20,11,0,120.0,448.0,2.4,22.0,559.0,478.84,362.2
2016,7,20,11,15,168.5,456.5,2.45,22.0,614.5,528.79,398.91
2016,7,20,11,30,217.0,465.0,2.5,22.0,670.0,579.37,435.8
2016,7,20,11,45,241.0,464.5,2.6,22.0,693.5,614.01,460.68
2016,7,20,12,0,265.0,464.0,2.7,22.0,717.0,635.85,476.71
2016,7,20,12,15,283.0,459.0,2.75,22.0,729.5,647.51,485.38
2016,7,20,12,30,301.0,454.0,2.8,22.0,742.0,657.55,493.0
2016,7,20,12,45,224.0,462.0,2.85,22.0,675.5,586.3,441.23
2016,7,20,13,0,147.0,470.0,2.9,22.0,609.0,527.05,397.55
2016,7,20,13,15,114.0,452.0,2.95,22.0,558.5,481.85,364.69
2016,7,20,13,30,81.0,434.0,3.0,22.0,508.0,424.84,322.74
2016,7,20,13,45,123.5,433.0,3.1,22.0,543.0,465.16,353.94
2016,7,20,14,0,166.0,432.0,3.2,22.0,578.0,490.6,373.65
2016,7,20,14,15,552.5,258.5,3.25,22.0,722.0,637.63,487.89
2016,7,20,14,30,939.0,85.0,3.3,22.0,866.0,723.53,554.2
2016,7,20,14,45,932.0,83.5,3.35,22.0,831.5,684.69,524.89
2016,7,20,15,0,925.0,82.0,3.4,22.0,797.0,643.33,493.84
2016,7,20,15,15,915.5,80.5,3.4,21.5,757.5,598.23,459.94
2016,7,20,15,30,906.0,79.0,3.4,21.0,718.0,551.25,423.55
2016,7,20,15,45,893.5,77.0,3.45,21.0,673.5,500.75,382.64
2016,7,20,16,0,881.0,75.0,3.5,21.0,629.0,449.14,339.65
2016,7,20,16,15,864.5,73.0,3.5,20.5,581.0,395.18,294.17
2016,7,20,16,30,848.0,71.0,3.5,20.0,533.0,341.04,247.35
2016,7,20,16,45,827.0,68.0,3.55,19.5,482.5,284.94,198.42
2016,7,20,17,0,806.0,65.0,3.6,19.0,432.0,229.72,150.48
2016,7,20,17,15,776.0,61.5,3.6,18.5,380.0,170.42,101.85
2016,7,20,17,30,746.0,58.0,3.6,18.0,328.0,116.65,63.45
2016,7,20,17,45,704.0,54.0,3.6,18.0,277.0,64.89,38.39
2016,7,20,18,0,662.0,50.0,3.6,18.0,226.0,45.74,34.73
2016,7,20,18,15,597.5,44.0,3.5,17.5,177.5,40.18,29.72
2016,7,20,18,30,533.0,38.0,3.4,17.0,129.0,34.67,24.57
2016,7,20,18,45,426.5,30.0,3.35,16.5,87.0,25.03,15.58
2016,7,20,19,0,320.0,22.0,3.3,16.0,45.0,18.26,5.84
2016,7,20,19,15,160.0,11.0,3.3,15.5,22.5,8.65,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,7.87,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,16.59,2.07
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,23.78,14.5
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,33.77,24.02
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,38.86,28.9
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,44.03,33.66
2016,7,21,6,45,698.5,52.0,3.3,15.5,267.5,56.56,36.17
2016,7,21,7,0,742.0,56.0,3.3,16.0,318.0,107.87,58.37
2016,7,21,7,15,772.0,59.0,3.2,16.5,369.5,160.89,95.21
