Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,30,802.0,62.0,3.1,17.0,421.0,219.58,143.14
2016,7,21,7,45,824.5,64.5,3.05,17.5,471.5,274.6,191.03
2016,7,21,8,0,847.0,67.0,3.0,18.0,522.0,330.7,240.3
2016,7,21,8,15,863.5,69.0,2.95,18.0,570.0,384.96,288.15
2016,7,21,8,30,880.0,71.0,2.9,18.0,618.0,439.1,334.83
2016,7,21,8,45,893.5,72.0,2.85,18.5,662.5,490.54,377.47
2016,7,21,9,0,907.0,73.0,2.8,19.0,707.0,540.99,417.91
2016,7,21,9,15,917.0,74.5,2.8,19.5,747.5,588.71,455.08
2016,7,21,9,30,927.0,76.0,2.8,20.0,788.0,634.62,489.75
2016,7,21,9,45,932.5,78.5,2.8,20.5,822.5,676.52,520.44
2016,7,21,10,0,938.0,81.0,2.8,21.0,857.0,715.82,548.41
2016,7,21,10,15,944.0,82.0,2.85,21.0,886.0,751.31,574.37
2016,7,21,10,30,950.0,83.0,2.9,21.0,915.0,783.86,597.24
2016,7,21,10,45,955.5,83.0,2.95,21.0,938.0,812.01,616.25
2016,7,21,11,0,961.0,83.0,3.0,21.0,961.0,836.89,632.99
2016,7,21,11,15,964.5,83.5,3.1,21.0,977.0,857.2,646.93
2016,7,21,11,30,968.0,84.0,3.2,21.0,993.0,873.93,658.5
2016,7,21,11,45,970.0,84.0,3.3,21.5,1001.5,885.31,665.23
2016,7,21,12,0,972.0,84.0,3.4,22.0,1010.0,892.96,669.51
2016,7,21,12,15,973.0,84.0,3.45,22.0,1010.5,896.01,671.77
2016,7,21,12,30,974.0,84.0,3.5,22.0,1011.0,895.28,671.59
2016,7,21,12,45,965.5,89.0,3.6,22.0,1002.5,887.38,666.92
2016,7,21,13,0,957.0,94.0,3.7,22.0,994.0,875.82,659.85
2016,7,21,13,15,954.5,93.5,3.7,21.5,979.5,860.7,651.12
2016,7,21,13,30,952.0,93.0,3.7,21.0,965.0,841.99,639.93
2016,7,21,13,45,952.0,90.5,3.75,21.0,945.0,819.89,625.4
2016,7,21,14,0,952.0,88.0,3.8,21.0,925.0,794.24,608.36
2016,7,21,14,15,947.0,87.0,3.8,21.0,896.5,762.9,586.39
2016,7,21,14,30,942.0,86.0,3.8,21.0,868.0,728.52,561.17
2016,7,21,14,45,938.5,82.5,3.8,21.0,834.5,689.97,532.48
2016,7,21,15,0,935.0,79.0,3.8,21.0,801.0,648.61,501.05
2016,7,21,15,15,925.5,77.5,3.75,20.5,761.0,603.04,466.42
2016,7,21,15,30,916.0,76.0,3.7,20.0,721.0,555.56,429.28
2016,7,21,15,45,906.0,73.5,3.7,20.0,677.0,505.28,388.16
2016,7,21,16,0,896.0,71.0,3.7,20.0,633.0,453.62,344.75
2016,7,21,16,15,879.5,68.5,3.65,19.5,584.5,398.4,297.95
2016,7,21,16,30,863.0,66.0,3.6,19.0,536.0,343.0,249.79
2016,7,21,16,45,842.5,63.5,3.6,19.0,485.0,286.61,199.86
2016,7,21,17,0,822.0,61.0,3.6,19.0,434.0,231.03,151.04
2016,7,21,17,15,792.5,58.0,3.55,18.5,382.0,174.69,104.64
2016,7,21,17,30,763.0,55.0,3.5,18.0,330.0,116.9,62.79
2016,7,21,17,45,720.5,51.0,3.45,17.5,278.0,64.05,36.93
2016,7,21,18,0,678.0,47.0,3.4,17.0,226.0,43.49,32.89
2016,7,21,18,15,614.0,42.0,3.3,16.5,177.5,38.66,28.51
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,33.93,24.02
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,26.41,16.77
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,17.47,4.79
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,8.26,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.5,10.0,2.15,12.5,19.0,7.87,0.0
2016,7,22,5,30,301.0,20.0,2.2,13.0,38.0,16.6,0.93
2016,7,22,5,45,412.5,28.0,2.25,14.0,79.0,23.38,14.05
2016,7,22,6,0,524.0,36.0,2.3,15.0,120.0,32.91,23.15
2016,7,22,6,15,591.5,42.0,2.2,15.0,168.5,38.46,28.48
2016,7,22,6,30,659.0,48.0,2.1,15.0,217.0,44.08,33.7
2016,7,22,6,45,349.5,89.5,2.05,15.5,181.0,70.32,50.78
2016,7,22,7,0,40.0,131.0,2.0,16.0,145.0,98.1,75.97
2016,7,22,7,15,97.0,157.0,1.95,16.5,198.5,129.58,98.92
2016,7,22,7,30,154.0,183.0,1.9,17.0,252.0,168.43,128.05
2016,7,22,7,45,108.0,201.0,1.85,18.0,252.0,181.75,140.4
2016,7,22,8,0,62.0,219.0,1.8,19.0,252.0,186.64,145.32
2016,7,22,8,15,69.5,242.5,1.8,19.5,283.0,212.65,165.55
2016,7,22,8,30,77.0,266.0,1.8,20.0,314.0,239.57,186.19
2016,7,22,8,45,150.5,290.5,1.8,20.5,392.5,304.94,235.93
2016,7,22,9,0,224.0,315.0,1.8,21.0,471.0,372.4,286.57
2016,7,22,9,15,580.5,197.5,1.8,21.0,634.0,510.65,391.28
2016,7,22,9,30,937.0,80.0,1.8,21.0,797.0,646.12,492.1
2016,7,22,9,45,936.0,86.0,1.85,21.5,830.5,687.47,521.03
2016,7,22,10,0,935.0,92.0,1.9,22.0,864.0,725.67,547.71
2016,7,22,10,15,511.5,252.5,1.95,22.5,677.5,600.55,453.67
2016,7,22,10,30,88.0,413.0,2.0,23.0,491.0,406.29,306.13
2016,7,22,10,45,145.0,431.0,2.05,23.5,563.0,480.65,361.44
2016,7,22,11,0,202.0,449.0,2.1,24.0,635.0,545.89,407.83
2016,7,22,11,15,199.5,457.5,2.2,24.0,643.5,556.46,414.99
2016,7,22,11,30,197.0,466.0,2.3,24.0,652.0,565.91,421.7
2016,7,22,11,45,124.5,445.5,2.4,24.0,563.5,491.18,367.27
2016,7,22,12,0,52.0,425.0,2.5,24.0,475.0,400.38,300.42
2016,7,22,12,15,84.0,447.5,2.6,24.0,528.0,447.09,335.76
2016,7,22,12,30,116.0,470.0,2.7,24.0,581.0,506.76,379.35
2016,7,22,12,45,100.0,459.5,2.8,24.0,554.5,469.76,352.46
2016,7,22,13,0,84.0,449.0,2.9,24.0,528.0,445.86,335.24
2016,7,22,13,15,170.0,445.5,2.95,24.0,602.0,523.2,393.54
2016,7,22,13,30,256.0,442.0,3.0,24.0,676.0,595.28,446.53
2016,7,22,13,45,601.0,268.5,3.1,24.0,800.5,720.11,542.05
2016,7,22,14,0,946.0,95.0,3.2,24.0,925.0,798.21,602.05
2016,7,22,14,15,940.0,94.0,3.2,23.5,896.5,766.29,580.42
2016,7,22,14,30,934.0,93.0,3.2,23.0,868.0,731.4,556.43
2016,7,22,14,45,926.0,91.5,3.25,23.0,833.0,691.97,527.77
2016,7,22,15,0,918.0,90.0,3.3,23.0,798.0,650.09,496.63
2016,7,22,15,15,907.5,88.5,3.3,22.5,757.5,604.56,462.72
2016,7,22,15,30,897.0,87.0,3.3,22.0,717.0,557.22,426.39
2016,7,22,15,45,883.0,85.0,3.3,22.0,672.0,506.22,385.37
2016,7,22,16,0,869.0,83.0,3.3,22.0,627.0,454.26,342.43
2016,7,22,16,15,851.5,80.5,3.3,21.5,578.5,399.85,297.05
2016,7,22,16,30,834.0,78.0,3.3,21.0,530.0,345.37,250.39
2016,7,22,16,45,809.0,75.5,3.3,21.0,479.0,286.95,199.71
2016,7,22,17,0,784.0,73.0,3.3,21.0,428.0,231.47,151.77
2016,7,22,17,15,752.0,69.0,3.25,20.5,376.0,175.35,106.07
2016,7,22,17,30,720.0,65.0,3.2,20.0,324.0,122.06,67.99
2016,7,22,17,45,670.5,61.0,3.15,19.5,272.0,71.28,42.95
2016,7,22,18,0,621.0,57.0,3.1,19.0,220.0,47.06,35.73
2016,7,22,18,15,550.5,50.0,3.0,18.5,171.0,41.29,30.54
2016,7,22,18,30,480.0,43.0,2.9,18.0,122.0,35.57,25.2
2016,7,22,18,45,361.5,33.5,2.85,17.5,81.0,27.61,17.55
2016,7,22,19,0,243.0,24.0,2.8,17.0,40.0,19.78,5.27
2016,7,22,19,15,121.5,12.0,2.8,16.5,20.0,9.44,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,118.5,10.0,1.55,14.5,17.5,7.87,0.0
2016,7,23,5,30,237.0,20.0,1.5,15.0,35.0,16.46,0.0
2016,7,23,5,45,357.0,29.5,1.45,15.5,74.5,24.37,14.69
2016,7,23,6,0,477.0,39.0,1.4,16.0,114.0,32.41,22.6
2016,7,23,6,15,548.0,46.0,1.4,16.5,161.5,38.22,28.08
2016,7,23,6,30,619.0,53.0,1.4,17.0,209.0,44.07,33.42
2016,7,23,6,45,667.5,57.5,1.4,17.5,260.5,61.82,39.51
2016,7,23,7,0,716.0,62.0,1.4,18.0,312.0,112.41,62.13
2016,7,23,7,15,749.0,65.5,1.4,18.5,364.0,165.05,98.53
2016,7,23,7,30,782.0,69.0,1.4,19.0,416.0,220.69,143.24
2016,7,23,7,45,807.0,71.5,1.4,20.0,467.5,276.06,190.04
2016,7,23,8,0,832.0,74.0,1.4,21.0,519.0,334.61,239.41
2016,7,23,8,15,850.0,76.5,1.45,21.5,567.5,389.34,285.68
2016,7,23,8,30,868.0,79.0,1.5,22.0,616.0,444.12,330.76
2016,7,23,8,45,881.5,81.0,1.55,23.0,661.0,496.1,371.7
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,547.13,410.39
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,594.8,446.13
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,640.71,479.53
2016,7,23,9,45,924.5,87.0,1.8,25.5,822.5,682.9,509.72
2016,7,23,10,0,933.0,88.0,1.9,26.0,858.0,722.72,537.54
2016,7,23,10,15,939.0,89.5,1.95,26.0,887.0,758.62,562.81
2016,7,23,10,30,945.0,91.0,2.0,26.0,916.0,791.58,585.14
2016,7,23,10,45,947.5,93.0,2.15,26.5,938.0,819.21,602.72
2016,7,23,11,0,950.0,95.0,2.3,27.0,960.0,843.42,618.01
2016,7,23,11,15,953.0,95.5,2.4,27.0,975.5,863.19,631.21
2016,7,23,11,30,956.0,96.0,2.5,27.0,991.0,879.39,642.15
2016,7,23,11,45,955.5,97.5,2.6,27.0,998.5,889.93,649.47
2016,7,23,12,0,955.0,99.0,2.7,27.0,1006.0,896.74,654.46
2016,7,23,12,15,955.5,99.0,2.75,27.0,1006.5,899.35,656.43
2016,7,23,12,30,956.0,99.0,2.8,27.0,1007.0,898.24,656.09
2016,7,23,12,45,952.5,100.5,2.85,27.0,999.5,891.39,652.08
2016,7,23,13,0,949.0,102.0,2.9,27.0,992.0,880.9,645.77
2016,7,23,13,15,946.5,101.5,2.95,26.5,977.5,865.86,637.77
2016,7,23,13,30,944.0,101.0,3.0,26.0,963.0,847.24,627.39
2016,7,23,13,45,940.5,100.0,3.05,26.0,941.5,823.92,612.58
2016,7,23,14,0,937.0,99.0,3.1,26.0,920.0,797.24,595.45
2016,7,23,14,15,931.0,97.5,3.1,26.0,891.5,765.08,573.49
2016,7,23,14,30,925.0,96.0,3.1,26.0,863.0,729.97,548.59
2016,7,23,14,45,917.5,95.0,3.15,26.0,828.5,691.57,521.04
2016,7,23,15,0,910.0,94.0,3.2,26.0,794.0,650.7,491.04
2016,7,23,15,15,899.5,92.0,3.2,25.5,754.0,604.96,457.5
2016,7,23,15,30,889.0,90.0,3.2,25.0,714.0,557.45,421.58
2016,7,23,15,45,875.5,88.0,3.25,24.5,669.0,506.96,382.35
2016,7,23,16,0,862.0,86.0,3.3,24.0,624.0,455.47,340.99
2016,7,23,16,15,844.0,83.5,3.25,23.5,575.5,401.1,296.0
2016,7,23,16,30,826.0,81.0,3.2,23.0,527.0,345.34,248.77
2016,7,23,16,45,801.5,78.0,3.2,23.0,476.0,288.46,199.73
2016,7,23,17,0,777.0,75.0,3.2,23.0,425.0,232.95,152.13
2016,7,23,17,15,744.0,71.0,3.15,22.0,373.0,176.94,107.07
2016,7,23,17,30,711.0,67.0,3.1,21.0,321.0,123.9,69.38
2016,7,23,17,45,662.0,62.5,3.05,20.5,269.0,69.15,40.63
2016,7,23,18,0,613.0,58.0,3.0,20.0,217.0,47.73,36.16
2016,7,23,18,15,541.0,51.0,2.95,19.0,168.5,42.0,31.08
2016,7,23,18,30,469.0,44.0,2.9,18.0,120.0,36.33,25.82
2016,7,23,18,45,348.0,33.5,2.85,17.5,79.5,27.57,17.44
2016,7,23,19,0,227.0,23.0,2.8,17.0,39.0,18.91,3.84
2016,7,23,19,15,113.5,11.5,2.85,16.5,19.5,9.05,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.5,1.65,14.5,16.0,8.26,0.0
2016,7,24,5,30,195.0,21.0,1.6,15.0,32.0,17.24,0.0
2016,7,24,5,45,315.0,31.5,1.55,15.5,70.5,25.87,15.82
2016,7,24,6,0,435.0,42.0,1.5,16.0,109.0,34.58,24.45
2016,7,24,6,15,510.0,49.5,1.4,16.5,156.5,40.63,30.19
2016,7,24,6,30,585.0,57.0,1.3,17.0,204.0,46.74,35.76
2016,7,24,6,45,635.5,62.5,1.2,17.5,255.0,61.78,39.25
2016,7,24,7,0,686.0,68.0,1.1,18.0,306.0,115.69,65.73
2016,7,24,7,15,394.5,124.5,1.05,18.5,266.5,153.11,104.13
2016,7,24,7,30,103.0,181.0,1.0,19.0,227.0,157.34,119.83
2016,7,24,7,45,127.5,204.5,1.0,19.5,268.5,190.06,145.21
2016,7,24,8,0,152.0,228.0,1.0,20.0,310.0,225.68,172.77
2016,7,24,8,15,499.5,158.0,1.0,20.5,460.0,321.65,241.16
2016,7,24,8,30,847.0,88.0,1.0,21.0,610.0,444.6,331.38
2016,7,24,8,45,581.5,192.0,1.05,21.5,562.5,449.62,338.7
2016,7,24,9,0,316.0,296.0,1.1,22.0,515.0,413.68,313.53
2016,7,24,9,15,608.5,195.5,1.15,22.5,649.0,527.85,398.5
2016,7,24,9,30,901.0,95.0,1.2,23.0,783.0,641.55,480.95
2016,7,24,9,45,624.0,228.0,1.3,23.5,715.0,619.44,462.17
2016,7,24,10,0,347.0,361.0,1.4,24.0,647.0,552.03,411.46
2016,7,24,10,15,227.5,390.5,1.5,24.0,581.0,495.02,370.38
2016,7,24,10,30,108.0,420.0,1.6,24.0,515.0,428.35,320.85
2016,7,24,10,45,202.5,424.5,1.7,24.5,607.0,521.16,388.89
2016,7,24,11,0,297.0,429.0,1.8,25.0,699.0,617.95,456.97
2016,7,24,11,15,264.5,445.0,1.85,25.0,688.5,612.64,451.9
2016,7,24,11,30,232.0,461.0,1.9,25.0,678.0,592.57,437.52
2016,7,24,11,45,234.5,465.0,2.0,25.0,686.0,601.54,444.29
2016,7,24,12,0,237.0,469.0,2.1,25.0,694.0,609.25,449.99
2016,7,24,12,15,294.0,450.5,2.2,25.0,730.0,654.92,483.19
2016,7,24,12,30,351.0,432.0,2.3,25.0,766.0,686.2,506.21
2016,7,24,12,45,326.5,438.5,2.4,25.0,746.5,668.73,493.96
2016,7,24,13,0,302.0,445.0,2.5,25.0,727.0,649.84,481.01
2016,7,24,13,15,237.5,449.0,2.55,25.0,669.0,583.0,433.62
2016,7,24,13,30,173.0,453.0,2.6,25.0,611.0,529.36,394.96
2016,7,24,13,45,314.5,397.5,2.7,25.0,676.5,597.64,447.33
2016,7,24,14,0,456.0,342.0,2.8,25.0,742.0,657.26,491.93
2016,7,24,14,15,410.0,351.0,2.85,24.5,701.5,615.14,462.21
2016,7,24,14,30,364.0,360.0,2.9,24.0,661.0,565.57,427.47
2016,7,24,14,45,631.0,228.0,2.95,24.0,723.5,628.67,476.8
2016,7,24,15,0,898.0,96.0,3.0,24.0,786.0,647.04,492.09
2016,7,24,15,15,648.0,186.0,3.0,23.5,670.5,547.88,417.5
2016,7,24,15,30,398.0,276.0,3.0,23.0,555.0,444.29,339.8
2016,7,24,15,45,389.5,258.0,3.0,23.0,516.0,403.85,308.84
2016,7,24,16,0,381.0,240.0,3.0,23.0,477.0,363.37,276.92
2016,7,24,16,15,278.0,235.5,2.95,22.5,401.0,297.34,226.54
2016,7,24,16,30,175.0,231.0,2.9,22.0,325.0,237.57,181.38
2016,7,24,16,45,142.5,208.0,2.9,21.5,279.5,198.62,151.2
2016,7,24,17,0,110.0,185.0,2.9,21.0,234.0,163.39,124.02
2016,7,24,17,15,103.5,163.5,2.9,20.5,205.0,137.16,103.27
2016,7,24,17,30,97.0,142.0,2.9,20.0,176.0,111.89,83.72
2016,7,24,17,45,343.0,100.0,2.9,19.5,193.0,82.73,57.44
2016,7,24,18,0,589.0,58.0,2.9,19.0,210.0,47.49,36.09
2016,7,24,18,15,516.5,51.0,2.9,18.5,162.5,41.8,30.96
2016,7,24,18,30,444.0,44.0,2.9,18.0,115.0,36.18,25.67
2016,7,24,18,45,326.0,33.0,2.9,17.5,75.5,27.08,16.94
2016,7,24,19,0,208.0,22.0,2.9,17.0,36.0,18.03,2.29
2016,7,24,19,15,104.0,11.0,2.9,16.5,18.0,8.65,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,2.0,12.5,15.0,7.87,0.0
2016,7,25,5,30,185.0,20.0,2.0,13.0,30.0,16.39,0.0
2016,7,25,5,45,307.0,31.0,2.0,13.5,68.5,25.45,15.49
2016,7,25,6,0,429.0,42.0,2.0,14.0,107.0,34.57,24.61
2016,7,25,6,15,504.5,49.5,1.9,14.5,154.5,40.61,30.4
2016,7,25,6,30,580.0,57.0,1.8,15.0,202.0,46.7,36.02
2016,7,25,6,45,320.5,94.5,1.75,15.5,177.5,74.51,53.74
2016,7,25,7,0,61.0,132.0,1.7,16.0,153.0,100.84,77.41
2016,7,25,7,15,189.0,147.0,1.65,16.5,227.0,137.36,101.25
2016,7,25,7,30,317.0,162.0,1.6,17.0,301.0,190.18,139.06
2016,7,25,7,45,559.5,123.5,1.55,17.5,406.0,253.66,183.06
2016,7,25,8,0,802.0,85.0,1.5,18.0,511.0,335.87,244.67
2016,7,25,8,15,551.0,170.0,1.5,18.5,475.5,351.58,265.64
2016,7,25,8,30,300.0,255.0,1.5,19.0,440.0,337.53,259.82
2016,7,25,8,45,206.0,285.0,1.5,19.5,416.5,328.91,254.31
2016,7,25,9,0,112.0,315.0,1.5,20.0,393.0,309.32,239.13
2016,7,25,9,15,122.0,336.5,1.5,20.0,426.0,347.06,267.75
2016,7,25,9,30,132.0,358.0,1.5,20.0,459.0,378.61,291.12
2016,7,25,9,45,124.0,374.5,1.55,20.5,473.0,394.89,302.28
2016,7,25,10,0,116.0,391.0,1.6,21.0,487.0,410.16,312.6
2016,7,25,10,15,112.0,405.0,1.6,21.5,500.5,425.27,322.6
2016,7,25,10,30,108.0,419.0,1.6,22.0,514.0,428.17,323.69
2016,7,25,10,45,141.0,434.5,1.65,22.5,561.5,483.19,363.25
2016,7,25,11,0,174.0,450.0,1.7,23.0,609.0,527.64,394.43
2016,7,25,11,15,132.5,450.5,1.75,23.0,572.5,499.2,373.04
2016,7,25,11,30,91.0,451.0,1.8,23.0,536.0,455.02,340.7
2016,7,25,11,45,98.0,458.0,1.85,23.5,551.0,468.63,350.26
2016,7,25,12,0,105.0,465.0,1.9,24.0,566.0,481.74,359.09
2016,7,25,12,15,149.5,469.5,1.9,24.0,612.5,537.72,399.64
2016,7,25,12,30,194.0,474.0,1.9,24.0,659.0,578.75,429.06
2016,7,25,12,45,150.5,466.5,1.95,24.0,609.5,534.11,396.77
2016,7,25,13,0,107.0,459.0,2.0,24.0,560.0,475.63,354.88
2016,7,25,13,15,92.5,444.0,2.05,24.0,530.5,448.39,335.67
2016,7,25,13,30,78.0,429.0,2.1,24.0,501.0,421.16,316.13
2016,7,25,13,45,274.0,383.0,2.15,24.0,625.0,555.14,417.27
2016,7,25,14,0,470.0,337.0,2.2,24.0,749.0,665.36,497.47
2016,7,25,14,15,361.5,362.5,2.2,23.5,673.0,581.58,437.09
2016,7,25,14,30,253.0,388.0,2.2,23.0,597.0,513.56,387.97
2016,7,25,14,45,318.0,353.5,2.25,23.0,605.0,515.48,391.04
2016,7,25,15,0,383.0,319.0,2.3,23.0,613.0,511.75,389.13
2016,7,25,15,15,236.5,316.0,2.25,22.5,494.5,405.82,310.44
2016,7,25,15,30,90.0,313.0,2.2,22.0,376.0,297.36,228.8
2016,7,25,15,45,92.0,292.5,2.2,22.0,353.0,275.73,212.75
2016,7,25,16,0,94.0,272.0,2.2,22.0,330.0,253.83,195.9
2016,7,25,16,15,71.5,243.5,2.2,21.5,285.5,216.22,167.21
2016,7,25,16,30,49.0,215.0,2.2,21.0,241.0,181.26,140.44
2016,7,25,16,45,27.5,181.0,2.2,21.0,195.5,145.43,112.55
2016,7,25,17,0,6.0,147.0,2.2,21.0,150.0,111.97,86.51
2016,7,25,17,15,3.0,130.0,2.15,20.5,131.5,97.74,75.44
2016,7,25,17,30,0.0,113.0,2.1,20.0,113.0,83.98,64.54
2016,7,25,17,45,309.0,84.0,2.05,19.5,163.0,71.13,48.2
2016,7,25,18,0,618.0,55.0,2.0,19.0,213.0,45.55,34.4
2016,7,25,18,15,546.0,48.0,1.85,18.5,164.5,39.74,29.16
2016,7,25,18,30,474.0,41.0,1.7,18.0,116.0,33.98,23.76
2016,7,25,18,45,357.0,31.0,1.55,17.5,76.0,25.59,15.63
2016,7,25,19,0,240.0,21.0,1.4,17.0,36.0,17.3,0.65
2016,7,25,19,15,120.0,10.5,1.4,16.5,18.0,8.26,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.5,1.0,14.5,14.5,7.47,0.0
2016,7,26,5,30,201.0,19.0,0.9,15.0,29.0,15.6,0.0
2016,7,26,5,45,320.0,29.5,0.85,15.5,67.5,24.28,14.26
2016,7,26,6,0,439.0,40.0,0.8,16.0,106.0,33.03,23.07
2016,7,26,6,15,513.5,48.0,0.75,16.5,153.5,39.52,29.2
2016,7,26,6,30,588.0,56.0,0.7,17.0,201.0,46.04,35.15
2016,7,26,6,45,636.0,62.0,0.7,17.5,252.0,63.32,39.32
2016,7,26,7,0,684.0,68.0,0.7,18.0,303.0,113.97,63.88
2016,7,26,7,15,427.0,123.5,0.7,18.5,278.0,158.84,107.23
2016,7,26,7,30,170.0,179.0,0.7,19.0,253.0,170.61,127.63
2016,7,26,7,45,486.0,131.5,0.7,20.0,381.0,237.8,170.52
2016,7,26,8,0,802.0,84.0,0.7,21.0,509.0,336.55,240.86
2016,7,26,8,15,821.5,87.0,0.65,21.5,557.5,391.75,285.9
2016,7,26,8,30,841.0,90.0,0.6,22.0,606.0,447.08,329.77
2016,7,26,8,45,855.0,93.0,0.6,23.0,651.5,499.19,369.34
2016,7,26,9,0,869.0,96.0,0.6,24.0,697.0,550.44,406.66
2016,7,26,9,15,880.5,98.0,0.65,24.5,737.5,598.26,441.44
2016,7,26,9,30,892.0,100.0,0.7,25.0,778.0,644.46,474.05
2016,7,26,9,45,585.0,239.5,0.8,25.5,692.5,606.87,445.6
2016,7,26,10,0,278.0,379.0,0.9,26.0,607.0,522.31,383.67
2016,7,26,10,15,598.0,244.0,0.95,26.5,757.0,665.47,487.14
2016,7,26,10,30,918.0,109.0,1.0,27.0,907.0,794.12,575.6
2016,7,26,10,45,691.0,235.0,1.1,27.5,844.5,766.96,552.24
2016,7,26,11,0,464.0,361.0,1.2,28.0,782.0,706.82,508.35
2016,7,26,11,15,698.5,236.5,1.3,28.0,882.5,804.91,579.17
2016,7,26,11,30,933.0,112.0,1.4,28.0,983.0,881.62,631.01
2016,7,26,11,45,935.0,112.0,1.5,28.5,991.0,892.72,636.94
2016,7,26,12,0,937.0,112.0,1.6,29.0,999.0,900.21,641.34
2016,7,26,12,15,937.0,112.0,1.7,29.0,999.0,902.36,643.72
2016,7,26,12,30,937.0,112.0,1.8,29.0,999.0,900.85,643.88
2016,7,26,12,45,690.5,247.5,1.9,29.0,898.5,827.68,595.31
2016,7,26,13,0,444.0,383.0,2.0,29.0,798.0,728.52,525.84
2016,7,26,13,15,681.0,249.5,2.05,29.0,875.0,803.85,582.42
2016,7,26,13,30,918.0,116.0,2.1,29.0,952.0,846.55,613.76
2016,7,26,13,45,915.0,114.5,2.2,29.0,930.5,823.64,599.65
2016,7,26,14,0,912.0,113.0,2.3,29.0,909.0,797.41,583.8
2016,7,26,14,15,905.5,111.5,2.3,28.5,880.0,765.45,563.56
2016,7,26,14,30,899.0,110.0,2.3,28.0,851.0,730.63,540.62
2016,7,26,14,45,891.5,107.5,2.35,28.0,816.5,691.62,513.47
2016,7,26,15,0,884.0,105.0,2.4,28.0,782.0,650.2,483.93
2016,7,26,15,15,872.5,103.0,2.4,27.5,741.5,604.7,451.36
2016,7,26,15,30,861.0,101.0,2.4,27.0,701.0,557.55,416.55
2016,7,26,15,45,618.5,170.5,2.45,27.0,587.0,458.8,342.88
2016,7,26,16,0,376.0,240.0,2.5,27.0,473.0,363.25,271.97
2016,7,26,16,15,293.5,233.0,2.45,26.5,406.0,303.03,226.88
2016,7,26,16,30,211.0,226.0,2.4,26.0,339.0,246.91,184.78
2016,7,26,16,45,479.5,153.0,2.4,25.5,376.0,257.93,184.47
2016,7,26,17,0,748.0,80.0,2.4,25.0,413.0,234.69,153.58
2016,7,26,17,15,713.0,75.5,2.3,24.0,361.0,179.22,109.26
2016,7,26,17,30,678.0,71.0,2.2,23.0,309.0,123.32,69.06
2016,7,26,17,45,630.5,64.5,2.15,22.5,257.5,72.21,42.02
2016,7,26,18,0,583.0,58.0,2.1,22.0,206.0,47.46,35.59
2016,7,26,18,15,510.0,50.5,1.95,21.0,158.5,41.4,30.25
2016,7,26,18,30,437.0,43.0,1.8,20.0,111.0,35.38,24.7
2016,7,26,18,45,322.5,31.5,1.65,19.5,72.0,25.88,15.59
2016,7,26,19,0,208.0,20.0,1.5,19.0,33.0,16.39,0.0
2016,7,26,19,15,104.0,10.0,1.45,18.5,16.5,7.87,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.5,15.0,10.0,6.29,0.0
2016,7,27,5,30,93.0,16.0,1.5,15.0,20.0,12.18,0.0
2016,7,27,5,45,185.5,31.5,1.5,15.5,54.0,23.86,13.74
2016,7,27,6,0,278.0,47.0,1.5,16.0,88.0,35.49,25.13
2016,7,27,6,15,348.5,59.5,1.4,16.5,131.5,44.82,33.79
2016,7,27,6,30,419.0,72.0,1.3,17.0,175.0,54.08,42.18
2016,7,27,6,45,241.5,101.5,1.2,17.5,164.0,78.56,57.22
2016,7,27,7,0,64.0,131.0,1.1,18.0,153.0,100.73,76.51
2016,7,27,7,15,43.5,144.5,1.1,18.5,161.0,113.58,87.27
2016,7,27,7,30,23.0,158.0,1.1,19.0,169.0,123.19,95.63
2016,7,27,7,45,93.5,191.5,1.15,20.0,240.5,170.34,130.71
2016,7,27,8,0,164.0,225.0,1.2,21.0,312.0,228.94,174.87
2016,7,27,8,15,201.0,245.0,1.2,21.5,361.5,270.22,206.39
2016,7,27,8,30,238.0,265.0,1.2,22.0,411.0,315.18,240.53
2016,7,27,8,45,209.5,290.5,1.25,22.5,426.0,336.41,256.75
2016,7,27,9,0,181.0,316.0,1.3,23.0,441.0,354.61,270.12
2016,7,27,9,15,193.0,335.5,1.35,23.5,476.0,388.29,294.68
2016,7,27,9,30,205.0,355.0,1.4,24.0,511.0,422.54,319.17
2016,7,27,9,45,170.5,374.0,1.45,24.5,508.0,426.43,320.76
2016,7,27,10,0,136.0,393.0,1.5,25.0,505.0,427.22,320.05
2016,7,27,10,15,171.5,407.5,1.55,25.5,553.5,471.96,351.96
2016,7,27,10,30,207.0,422.0,1.6,26.0,602.0,518.24,384.23
2016,7,27,10,45,202.5,434.5,1.65,26.5,614.5,532.84,393.24
2016,7,27,11,0,198.0,447.0,1.7,27.0,627.0,546.33,401.6
2016,7,27,11,15,240.0,447.0,1.75,27.0,668.5,598.52,438.37
2016,7,27,11,30,282.0,447.0,1.8,27.0,710.0,638.5,466.29
2016,7,27,11,45,557.0,302.0,1.85,27.0,826.5,761.42,555.72
2016,7,27,12,0,832.0,157.0,1.9,27.0,943.0,865.65,628.7
2016,7,27,12,15,622.5,278.0,1.95,27.0,866.0,803.41,583.52
2016,7,27,12,30,413.0,399.0,2.0,27.0,789.0,726.0,527.76
2016,7,27,12,45,324.0,429.0,2.1,27.0,734.0,662.93,484.6
2016,7,27,13,0,235.0,459.0,2.2,27.0,679.0,597.61,438.82
2016,7,27,13,15,261.0,445.0,2.25,26.5,685.5,615.02,453.02
2016,7,27,13,30,287.0,431.0,2.3,26.0,692.0,617.34,456.41
2016,7,27,13,45,280.5,421.5,2.4,26.0,671.0,595.78,441.91
2016,7,27,14,0,274.0,412.0,2.5,26.0,650.0,573.23,426.7
2016,7,27,14,15,272.0,397.5,2.5,25.5,627.5,548.89,410.66
2016,7,27,14,30,270.0,383.0,2.5,25.0,605.0,523.59,393.7
2016,7,27,14,45,248.0,369.0,2.55,25.0,566.5,484.65,365.74
2016,7,27,15,0,226.0,355.0,2.6,25.0,528.0,437.56,331.62
2016,7,27,15,15,172.5,336.5,2.55,24.5,464.5,379.23,288.8
2016,7,27,15,30,119.0,318.0,2.5,24.0,401.0,325.06,248.6
2016,7,27,15,45,125.0,296.5,2.5,24.0,378.5,302.23,231.52
2016,7,27,16,0,131.0,275.0,2.5,24.0,356.0,278.66,213.42
2016,7,27,16,15,121.5,251.5,2.5,23.5,322.0,246.86,189.18
2016,7,27,16,30,112.0,228.0,2.5,23.0,288.0,216.06,165.41
2016,7,27,16,45,85.5,201.5,2.5,22.5,244.5,176.71,135.08
2016,7,27,17,0,59.0,175.0,2.5,22.0,201.0,144.33,110.27
2016,7,27,17,15,54.0,153.5,2.45,21.5,175.0,122.29,92.94
2016,7,27,17,30,49.0,132.0,2.4,21.0,149.0,101.08,76.38
2016,7,27,17,45,292.5,95.0,2.35,20.5,171.0,78.99,54.42
2016,7,27,18,0,536.0,58.0,2.3,20.0,193.0,46.98,35.47
2016,7,27,18,15,464.0,50.0,2.3,19.5,147.5,40.63,29.76
2016,7,27,18,30,392.0,42.0,2.3,19.0,102.0,34.3,23.85
2016,7,27,18,45,286.5,30.5,2.3,18.5,65.5,24.92,14.74
2016,7,27,19,0,181.0,19.0,2.3,18.0,29.0,15.51,0.0
2016,7,27,19,15,90.5,9.5,2.3,17.5,14.5,7.47,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,90.0,8.0,1.7,13.5,12.5,6.29,0.0
2016,7,28,5,30,180.0,16.0,1.7,14.0,25.0,13.05,0.0
2016,7,28,5,45,296.0,27.0,1.7,14.5,61.5,22.15,12.24
2016,7,28,6,0,412.0,38.0,1.7,15.0,98.0,31.28,21.55
2016,7,28,6,15,206.0,45.0,1.65,15.5,75.0,33.59,24.04
2016,7,28,6,30,0.0,52.0,1.6,16.0,52.0,39.8,29.75
2016,7,28,6,45,0.0,66.0,1.6,16.5,66.0,50.21,37.11
2016,7,28,7,0,0.0,80.0,1.6,17.0,80.0,60.76,45.92
2016,7,28,7,15,2.5,111.0,1.55,17.5,112.0,84.04,65.07
2016,7,28,7,30,5.0,142.0,1.5,18.0,144.0,108.02,84.43
2016,7,28,7,45,46.0,181.5,1.45,18.5,205.5,150.63,117.34
2016,7,28,8,0,87.0,221.0,1.4,19.0,267.0,197.96,153.86
2016,7,28,8,15,53.5,220.0,1.4,19.5,249.0,191.47,149.03
2016,7,28,8,30,20.0,219.0,1.4,20.0,231.0,177.02,137.56
2016,7,28,8,45,29.5,248.0,1.4,20.5,267.5,210.67,163.45
2016,7,28,9,0,39.0,277.0,1.4,21.0,304.0,241.83,186.89
2016,7,28,9,15,86.5,316.5,1.45,21.5,381.0,304.53,234.39
2016,7,28,9,30,134.0,356.0,1.5,22.0,458.0,380.54,290.77
2016,7,28,9,45,97.0,359.0,1.6,22.5,434.5,356.96,271.92
2016,7,28,10,0,60.0,362.0,1.7,23.0,411.0,338.93,257.43
2016,7,28,10,15,87.5,390.5,1.75,23.0,465.0,386.44,292.93
2016,7,28,10,30,115.0,419.0,1.8,23.0,519.0,447.47,337.45
2016,7,28,10,45,108.0,428.5,1.9,23.5,524.0,442.66,332.89
2016,7,28,11,0,101.0,438.0,2.0,24.0,529.0,448.91,336.63
2016,7,28,11,15,148.0,450.5,2.05,24.0,587.5,514.79,384.73
2016,7,28,11,30,195.0,463.0,2.1,24.0,646.0,568.29,423.17
2016,7,28,11,45,207.5,455.0,2.2,24.5,650.5,574.91,427.32
2016,7,28,12,0,220.0,447.0,2.3,25.0,655.0,580.49,431.08
2016,7,28,12,15,224.5,457.5,2.35,24.5,669.5,594.27,441.68
2016,7,28,12,30,229.0,468.0,2.4,24.0,684.0,606.73,451.36
2016,7,28,12,45,169.5,463.0,2.45,24.0,622.5,550.21,410.39
2016,7,28,13,0,110.0,458.0,2.5,24.0,561.0,479.55,359.19
2016,7,28,13,15,162.5,452.0,2.5,24.0,601.5,528.69,396.14
2016,7,28,13,30,215.0,446.0,2.5,24.0,642.0,561.28,420.41
2016,7,28,13,45,209.0,435.0,2.55,24.0,621.5,540.66,405.84
2016,7,28,14,0,203.0,424.0,2.6,24.0,601.0,519.38,391.0
2016,7,28,14,15,283.0,390.5,2.6,23.5,628.5,552.29,417.28
2016,7,28,14,30,363.0,357.0,2.6,23.0,656.0,567.83,430.58
2016,7,28,14,45,605.5,228.5,2.65,23.0,701.0,619.44,471.33
2016,7,28,15,0,848.0,100.0,2.7,23.0,746.0,627.36,479.42
2016,7,28,15,15,582.0,197.5,2.65,22.5,630.5,525.81,402.43
2016,7,28,15,30,316.0,295.0,2.6,22.0,515.0,420.43,322.82
2016,7,28,15,45,263.0,283.0,2.6,22.0,457.5,366.34,281.86
2016,7,28,16,0,210.0,271.0,2.6,22.0,400.0,310.92,239.32
2016,7,28,16,15,206.5,248.0,2.6,21.5,366.5,277.72,213.53
2016,7,28,16,30,203.0,225.0,2.6,21.0,333.0,244.7,187.26
2016,7,28,16,45,146.5,202.0,2.6,21.0,276.0,197.22,150.36
2016,7,28,17,0,90.0,179.0,2.6,21.0,219.0,154.2,117.48
2016,7,28,17,15,85.0,157.0,2.55,20.5,191.0,129.84,98.13
2016,7,28,17,30,80.0,135.0,2.5,20.0,163.0,106.29,79.72
2016,7,28,17,45,308.0,96.0,2.5,19.5,176.5,80.84,55.66
2016,7,28,18,0,536.0,57.0,2.5,19.0,190.0,46.24,34.96
2016,7,28,18,15,464.0,49.0,2.45,18.5,145.0,39.88,29.21
2016,7,28,18,30,392.0,41.0,2.4,18.0,100.0,33.53,23.25
2016,7,28,18,45,282.0,29.5,2.4,17.5,63.5,24.1,14.0
2016,7,28,19,0,172.0,18.0,2.4,17.0,27.0,14.67,0.0
2016,7,28,19,15,86.0,9.0,2.4,16.5,13.5,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,1.75,14.0,10.0,5.9,0.0
2016,7,29,5,30,113.0,15.0,1.8,14.0,20.0,11.47,0.0
2016,7,29,5,45,211.0,29.0,1.85,14.5,53.5,22.15,12.03
2016,7,29,6,0,309.0,43.0,1.9,15.0,87.0,32.84,22.86
2016,7,29,6,15,382.0,53.5,1.85,15.5,130.0,42.9,32.2
2016,7,29,6,30,455.0,64.0,1.8,16.0,173.0,50.92,39.55
2016,7,29,6,45,227.5,82.5,1.75,16.5,137.0,66.7,47.26
2016,7,29,7,0,0.0,101.0,1.7,17.0,101.0,75.49,58.28
2016,7,29,7,15,4.5,123.5,1.65,17.5,126.0,93.22,72.61
2016,7,29,7,30,9.0,146.0,1.6,18.0,151.0,111.79,87.38
2016,7,29,7,45,29.0,177.0,1.6,18.5,192.5,142.98,111.75
2016,7,29,8,0,49.0,208.0,1.6,19.0,234.0,176.24,137.61
2016,7,29,8,15,59.0,233.0,1.6,19.5,267.5,203.8,158.93
2016,7,29,8,30,69.0,258.0,1.6,20.0,301.0,232.64,181.03
2016,7,29,8,45,104.5,286.5,1.65,20.5,356.0,277.76,215.43
2016,7,29,9,0,140.0,315.0,1.7,21.0,411.0,333.69,257.6
2016,7,29,9,15,150.5,335.5,1.75,21.5,445.0,365.58,280.95
2016,7,29,9,30,161.0,356.0,1.8,22.0,479.0,398.07,304.51
2016,7,29,9,45,130.0,370.0,1.85,22.5,472.0,398.33,303.45
2016,7,29,10,0,99.0,384.0,1.9,23.0,465.0,385.16,292.52
2016,7,29,10,15,195.5,394.0,1.95,23.0,560.5,480.0,363.48
2016,7,29,10,30,292.0,404.0,2.0,23.0,656.0,581.03,436.64
2016,7,29,10,45,270.0,421.0,2.05,23.5,659.0,588.44,439.81
2016,7,29,11,0,248.0,438.0,2.1,24.0,662.0,593.62,442.0
2016,7,29,11,15,257.5,444.0,2.15,24.0,680.5,613.14,455.81
2016,7,29,11,30,267.0,450.0,2.2,24.0,699.0,631.6,468.77
2016,7,29,11,45,301.5,444.0,2.25,24.0,727.0,659.55,488.94
2016,7,29,12,0,336.0,438.0,2.3,24.0,755.0,686.38,508.21
2016,7,29,12,15,611.5,276.5,2.35,24.0,853.0,797.23,590.97
2016,7,29,12,30,887.0,115.0,2.4,24.0,951.0,868.42,642.06
2016,7,29,12,45,600.0,276.5,2.45,24.0,840.0,782.32,579.91
2016,7,29,13,0,313.0,438.0,2.5,24.0,729.0,660.47,490.1
2016,7,29,13,15,267.5,441.0,2.5,24.0,687.5,619.77,461.73
2016,7,29,13,30,222.0,444.0,2.5,24.0,646.0,566.36,423.69
2016,7,29,13,45,274.5,419.5,2.55,24.0,662.5,592.16,443.76
2016,7,29,14,0,327.0,395.0,2.6,24.0,679.0,601.72,451.86
2016,7,29,14,15,347.5,375.0,2.6,23.5,667.5,587.63,443.29
2016,7,29,14,30,368.0,355.0,2.6,23.0,656.0,571.04,432.85
2016,7,29,14,45,357.5,340.0,2.6,23.0,623.0,535.45,407.18
2016,7,29,15,0,347.0,325.0,2.6,23.0,590.0,499.44,380.95
2016,7,29,15,15,290.5,318.0,2.6,22.5,532.0,442.93,339.46
2016,7,29,15,30,234.0,311.0,2.6,22.0,474.0,382.74,294.72
2016,7,29,15,45,162.5,289.5,2.6,22.0,399.0,316.4,244.21
2016,7,29,16,0,91.0,268.0,2.6,22.0,324.0,251.12,194.19
2016,7,29,16,15,107.0,247.5,2.55,21.5,308.0,234.49,181.43
2016,7,29,16,30,123.0,227.0,2.5,21.0,292.0,219.93,169.67
2016,7,29,16,45,77.0,195.5,2.45,21.0,234.5,170.56,131.28
2016,7,29,17,0,31.0,164.0,2.4,21.0,177.0,130.74,100.83
2016,7,29,17,15,27.0,144.0,2.4,20.5,154.5,111.71,85.88
2016,7,29,17,30,23.0,124.0,2.4,20.0,132.0,93.79,71.73
2016,7,29,17,45,294.0,88.5,2.4,19.5,162.0,75.64,51.45
2016,7,29,18,0,565.0,53.0,2.4,19.0,192.0,43.53,32.59
2016,7,29,18,15,493.0,45.5,2.35,18.5,146.5,37.4,27.04
2016,7,29,18,30,421.0,38.0,2.3,18.0,101.0,31.31,21.31
2016,7,29,18,45,210.5,32.5,2.3,17.5,64.0,24.68,14.29
2016,7,29,19,0,0.0,27.0,2.3,17.0,27.0,19.24,0.0
2016,7,29,19,15,0.0,13.5,2.3,16.5,13.5,10.62,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.5,1.5,13.5,11.5,5.9,0.0
2016,7,30,5,30,176.0,15.0,1.5,14.0,23.0,12.24,0.0
2016,7,30,5,45,297.0,26.0,1.55,14.5,59.0,21.37,11.19
2016,7,30,6,0,418.0,37.0,1.6,15.0,95.0,30.55,20.85
2016,7,30,6,15,493.0,44.5,1.6,15.5,141.0,36.68,26.72
2016,7,30,6,30,568.0,52.0,1.6,16.0,187.0,42.85,32.42
2016,7,30,6,45,284.0,66.0,1.65,16.5,133.5,56.9,37.79
2016,7,30,7,0,0.0,80.0,1.7,17.0,80.0,60.74,45.9
2016,7,30,7,15,0.0,101.5,1.65,17.5,101.5,76.86,59.21
2016,7,30,7,30,0.0,123.0,1.6,18.0,123.0,93.24,72.48
2016,7,30,7,45,12.0,157.0,1.6,18.5,163.5,122.35,95.56
2016,7,30,8,0,24.0,191.0,1.6,19.0,204.0,153.27,119.82
2016,7,30,8,15,24.0,207.0,1.65,19.5,221.0,167.69,130.88
2016,7,30,8,30,24.0,223.0,1.7,20.0,238.0,182.12,141.83
2016,7,30,8,45,33.5,251.5,1.75,20.5,273.5,215.99,167.89
2016,7,30,9,0,43.0,280.0,1.8,21.0,309.0,247.12,191.41
2016,7,30,9,15,71.5,314.0,1.9,21.0,366.5,294.88,228.03
2016,7,30,9,30,100.0,348.0,2.0,21.0,424.0,345.4,266.34
2016,7,30,9,45,79.0,353.5,2.1,21.5,415.0,341.72,262.44
2016,7,30,10,0,58.0,359.0,2.2,22.0,406.0,336.08,257.19
2016,7,30,10,15,70.5,382.0,2.25,22.0,442.0,368.09,281.14
2016,7,30,10,30,83.0,405.0,2.3,22.0,478.0,400.77,305.27
2016,7,30,10,45,87.0,418.5,2.4,22.5,496.0,419.03,317.96
2016,7,30,11,0,91.0,432.0,2.5,23.0,514.0,437.13,330.52
2016,7,30,11,15,107.5,445.5,2.55,23.0,544.5,465.28,351.21
2016,7,30,11,30,124.0,459.0,2.6,23.0,575.0,507.67,381.9
2016,7,30,11,45,98.0,451.0,2.65,23.0,543.0,466.22,351.24
2016,7,30,12,0,72.0,443.0,2.7,23.0,511.0,437.92,330.21
2016,7,30,12,15,70.0,441.5,2.7,23.0,507.5,435.19,328.28
2016,7,30,12,30,68.0,440.0,2.7,23.0,504.0,431.93,325.88
2016,7,30,12,45,68.5,436.5,2.75,23.0,500.5,428.51,323.58
2016,7,30,13,0,69.0,433.0,2.8,23.0,497.0,424.6,320.94
2016,7,30,13,15,93.5,438.0,2.75,23.0,523.5,447.53,338.42
2016,7,30,13,30,118.0,443.0,2.7,23.0,550.0,482.56,364.35
2016,7,30,13,45,91.0,418.0,2.7,23.0,499.5,422.29,319.99
2016,7,30,14,0,64.0,393.0,2.7,23.0,449.0,376.51,286.14
2016,7,30,14,15,120.5,393.5,2.65,22.5,494.0,426.96,325.63
2016,7,30,14,30,177.0,394.0,2.6,22.0,539.0,460.71,352.05
2016,7,30,14,45,112.5,357.5,2.6,22.0,448.5,378.36,290.13
2016,7,30,15,0,48.0,321.0,2.6,22.0,358.0,291.29,224.06
2016,7,30,15,15,43.0,298.5,2.55,21.5,330.5,266.28,205.82
2016,7,30,15,30,38.0,276.0,2.5,21.0,303.0,241.79,187.56
2016,7,30,15,45,47.0,265.0,2.5,21.0,296.0,233.96,181.82
2016,7,30,16,0,56.0,254.0,2.5,21.0,289.0,225.07,175.04
2016,7,30,16,15,66.0,237.0,2.5,20.5,274.5,210.82,164.14
2016,7,30,16,30,76.0,220.0,2.5,20.0,260.0,195.43,152.0
2016,7,30,16,45,49.5,189.0,2.5,19.5,214.0,158.36,123.16
2016,7,30,17,0,23.0,158.0,2.5,19.0,168.0,123.9,96.4
2016,7,30,17,15,19.5,139.0,2.5,18.5,146.5,106.87,82.93
2016,7,30,17,30,16.0,120.0,2.5,18.0,125.0,90.38,69.77
2016,7,30,17,45,10.5,101.0,2.55,17.5,104.0,74.39,56.98
2016,7,30,18,0,5.0,82.0,2.6,17.0,83.0,59.89,47.24
2016,7,30,18,15,2.5,63.0,2.55,16.5,63.5,46.38,35.11
2016,7,30,18,30,0.0,44.0,2.5,16.0,44.0,32.79,22.74
2016,7,30,18,45,0.0,27.5,2.5,15.5,27.5,20.78,11.08
2016,7,30,19,0,0.0,11.0,2.5,15.0,11.0,8.37,0.0
2016,7,30,19,15,0.0,5.5,2.45,15.0,5.5,4.33,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
