Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,1.7,12.5,11.5,5.51,0.0
2016,7,31,5,30,215.0,14.0,1.8,13.0,23.0,11.02,0.0
2016,7,31,5,45,339.5,23.5,1.9,13.5,60.0,19.48,9.51
2016,7,31,6,0,464.0,33.0,2.0,14.0,97.0,27.6,18.34
2016,7,31,6,15,538.0,39.5,2.0,14.5,144.0,35.94,26.16
2016,7,31,6,30,612.0,46.0,2.0,15.0,191.0,41.95,31.74
2016,7,31,6,45,306.0,54.0,2.0,15.5,126.5,49.97,31.37
2016,7,31,7,0,0.0,62.0,2.0,16.0,62.0,47.52,34.9
2016,7,31,7,15,0.0,81.0,1.9,16.5,81.0,61.93,46.92
2016,7,31,7,30,0.0,100.0,1.8,17.0,100.0,76.33,58.73
2016,7,31,7,45,0.0,119.5,1.75,17.5,119.5,91.28,70.79
2016,7,31,8,0,0.0,139.0,1.7,18.0,139.0,106.4,82.8
2016,7,31,8,15,0.0,148.0,1.65,18.0,148.0,113.67,88.42
2016,7,31,8,30,0.0,157.0,1.6,18.0,157.0,120.95,94.03
2016,7,31,8,45,4.0,181.5,1.6,18.5,184.5,142.24,110.68
2016,7,31,9,0,8.0,206.0,1.6,19.0,212.0,164.11,127.59
2016,7,31,9,15,16.0,243.0,1.6,19.5,255.5,198.74,154.35
2016,7,31,9,30,24.0,280.0,1.6,20.0,299.0,234.41,181.48
2016,7,31,9,45,24.0,292.0,1.65,20.5,311.5,245.57,189.35
2016,7,31,10,0,24.0,304.0,1.7,21.0,324.0,256.68,197.21
2016,7,31,10,15,29.0,326.5,1.75,21.0,351.0,290.94,223.1
2016,7,31,10,30,34.0,349.0,1.8,21.0,378.0,315.9,241.66
2016,7,31,10,45,46.5,378.0,1.85,21.5,419.5,352.67,268.64
2016,7,31,11,0,59.0,407.0,1.9,22.0,461.0,390.09,295.69
2016,7,31,11,15,96.0,433.5,1.95,22.0,522.5,445.99,337.17
2016,7,31,11,30,133.0,460.0,2.0,22.0,584.0,517.16,388.8
2016,7,31,11,45,102.0,450.5,2.05,22.5,546.0,469.98,353.22
2016,7,31,12,0,71.0,441.0,2.1,23.0,508.0,435.99,327.52
2016,7,31,12,15,79.5,447.5,2.15,23.0,522.5,449.4,337.72
2016,7,31,12,30,88.0,454.0,2.2,23.0,537.0,462.24,347.27
2016,7,31,12,45,112.5,457.5,2.25,23.0,563.0,500.16,375.22
2016,7,31,13,0,137.0,461.0,2.3,23.0,589.0,521.83,391.36
2016,7,31,13,15,180.5,451.5,2.35,22.5,617.0,546.4,410.99
2016,7,31,13,30,224.0,442.0,2.4,22.0,645.0,568.65,428.91
2016,7,31,13,45,189.0,433.0,2.45,22.0,601.0,526.56,398.27
2016,7,31,14,0,154.0,424.0,2.5,22.0,557.0,485.2,368.22
2016,7,31,14,15,300.5,368.5,2.55,22.0,618.0,550.39,419.19
2016,7,31,14,30,447.0,313.0,2.6,22.0,679.0,604.71,460.56
2016,7,31,14,45,387.0,321.0,2.65,22.0,628.0,541.81,414.12
2016,7,31,15,0,327.0,329.0,2.7,22.0,577.0,492.76,377.72
2016,7,31,15,15,348.5,303.5,2.75,21.5,555.0,467.3,359.96
2016,7,31,15,30,370.0,278.0,2.8,21.0,533.0,439.15,339.39
2016,7,31,15,45,252.0,274.5,2.85,20.5,443.0,356.97,276.97
2016,7,31,16,0,134.0,271.0,2.9,20.0,353.0,279.29,217.64
2016,7,31,16,15,122.5,247.5,2.9,19.5,317.5,246.33,192.21
2016,7,31,16,30,111.0,224.0,2.9,19.0,282.0,214.6,167.27
2016,7,31,16,45,134.5,200.5,2.9,18.5,264.0,194.11,150.04
2016,7,31,17,0,158.0,177.0,2.9,18.0,246.0,171.05,130.15
2016,7,31,17,15,151.0,155.0,2.85,17.5,214.0,141.36,105.97
2016,7,31,17,30,144.0,133.0,2.8,17.0,182.0,112.67,83.33
2016,7,31,17,45,368.5,91.5,2.75,16.5,188.0,82.1,55.43
2016,7,31,18,0,593.0,50.0,2.7,16.0,194.0,41.57,31.26
2016,7,31,18,15,518.5,43.0,2.6,15.5,147.0,35.69,25.85
2016,7,31,18,30,444.0,36.0,2.5,15.0,100.0,29.88,20.28
2016,7,31,18,45,325.0,26.0,2.45,15.0,62.5,21.46,11.43
2016,7,31,19,0,206.0,16.0,2.4,15.0,25.0,13.13,0.0
2016,7,31,19,15,103.0,8.0,2.3,14.5,12.5,6.29,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,87.5,7.0,1.75,13.0,10.5,5.51,0.0
2016,8,1,5,30,175.0,14.0,1.8,13.0,21.0,11.02,0.0
2016,8,1,5,45,304.5,24.0,1.9,13.5,57.0,19.78,9.45
2016,8,1,6,0,434.0,34.0,2.0,14.0,93.0,28.25,18.85
2016,8,1,6,15,510.0,41.0,2.0,14.5,139.0,34.09,24.51
2016,8,1,6,30,586.0,48.0,2.0,15.0,185.0,43.36,32.98
2016,8,1,6,45,293.0,75.5,2.05,15.5,144.0,65.11,44.16
2016,8,1,7,0,0.0,103.0,2.1,16.0,103.0,76.87,59.68
2016,8,1,7,15,5.0,124.0,2.05,16.0,126.0,93.74,73.5
2016,8,1,7,30,10.0,145.0,2.0,16.0,149.0,111.47,87.85
2016,8,1,7,45,13.5,163.5,1.95,16.5,170.0,127.72,100.73
2016,8,1,8,0,17.0,182.0,1.9,17.0,191.0,144.47,113.88
2016,8,1,8,15,22.5,204.5,1.85,17.5,217.5,165.51,130.31
2016,8,1,8,30,28.0,227.0,1.8,18.0,244.0,191.55,150.55
2016,8,1,8,45,57.0,265.0,1.8,18.5,302.5,238.97,187.33
2016,8,1,9,0,86.0,303.0,1.8,19.0,361.0,289.74,226.14
2016,8,1,9,15,112.0,328.0,1.85,19.5,409.0,339.6,263.71
2016,8,1,9,30,138.0,353.0,1.9,20.0,457.0,384.0,296.61
2016,8,1,9,45,160.5,371.0,1.95,20.5,497.5,422.1,324.41
2016,8,1,10,0,183.0,389.0,2.0,21.0,538.0,461.42,352.76
2016,8,1,10,15,221.0,399.0,2.05,21.0,585.0,506.25,385.83
2016,8,1,10,30,259.0,409.0,2.1,21.0,632.0,564.65,428.12
2016,8,1,10,45,231.5,425.5,2.15,21.5,629.0,553.79,418.64
2016,8,1,11,0,204.0,442.0,2.2,22.0,626.0,552.77,416.45
2016,8,1,11,15,251.5,440.0,2.25,22.0,670.5,609.24,457.45
2016,8,1,11,30,299.0,438.0,2.3,22.0,715.0,652.75,488.72
2016,8,1,11,45,302.5,441.0,2.35,22.0,723.5,662.65,495.5
2016,8,1,12,0,306.0,444.0,2.4,22.0,732.0,670.97,501.44
2016,8,1,12,15,302.5,445.5,2.45,22.0,730.0,670.25,501.01
2016,8,1,12,30,299.0,447.0,2.5,22.0,728.0,667.83,499.48
2016,8,1,12,45,312.0,430.5,2.55,22.0,721.5,662.01,496.23
2016,8,1,13,0,325.0,414.0,2.6,22.0,715.0,654.32,491.7
2016,8,1,13,15,623.0,257.0,2.65,22.0,822.5,775.63,583.84
2016,8,1,13,30,921.0,100.0,2.7,22.0,930.0,849.3,637.86
2016,8,1,13,45,918.0,98.0,2.75,22.0,908.5,825.48,621.84
2016,8,1,14,0,915.0,96.0,2.8,22.0,887.0,798.33,604.27
2016,8,1,14,15,909.0,95.0,2.8,21.5,858.5,766.67,584.31
2016,8,1,14,30,903.0,94.0,2.8,21.0,830.0,732.11,560.89
2016,8,1,14,45,896.5,92.0,2.85,21.0,795.5,693.59,533.06
2016,8,1,15,0,890.0,90.0,2.9,21.0,761.0,652.57,502.73
2016,8,1,15,15,879.0,88.0,2.95,20.5,721.0,606.61,468.86
2016,8,1,15,30,868.0,86.0,3.0,20.0,681.0,558.98,432.59
2016,8,1,15,45,854.5,83.5,3.1,20.0,636.5,508.21,392.07
2016,8,1,16,0,841.0,81.0,3.2,20.0,592.0,456.5,349.51
2016,8,1,16,15,822.5,78.5,3.2,19.5,544.0,402.15,304.1
2016,8,1,16,30,804.0,76.0,3.2,19.0,496.0,346.86,256.64
2016,8,1,16,45,470.5,126.5,3.2,18.5,366.0,240.83,177.32
2016,8,1,17,0,137.0,177.0,3.2,18.0,236.0,166.71,127.45
2016,8,1,17,15,410.5,119.5,3.15,17.5,264.0,163.09,112.61
2016,8,1,17,30,684.0,62.0,3.1,17.0,292.0,126.15,72.18
2016,8,1,17,45,631.5,57.5,3.1,16.5,241.5,72.2,40.67
2016,8,1,18,0,579.0,53.0,3.1,16.0,191.0,43.72,33.15
2016,8,1,18,15,502.5,45.5,3.0,15.5,144.0,37.54,27.45
2016,8,1,18,30,426.0,38.0,2.9,15.0,97.0,31.42,21.56
2016,8,1,18,45,297.5,27.0,2.85,14.5,60.0,22.22,11.76
2016,8,1,19,0,169.0,16.0,2.8,14.0,23.0,13.09,0.0
2016,8,1,19,15,84.5,8.0,2.75,14.0,11.5,6.29,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,67.0,7.0,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,134.0,14.0,2.4,13.0,19.0,11.02,0.0
2016,8,2,5,45,269.0,25.5,2.5,13.5,55.0,20.94,9.95
2016,8,2,6,0,404.0,37.0,2.6,14.0,91.0,30.55,20.78
2016,8,2,6,15,486.0,45.0,2.55,14.5,137.5,37.07,27.1
2016,8,2,6,30,568.0,53.0,2.5,15.0,184.0,43.66,33.22
2016,8,2,6,45,284.0,50.5,2.5,15.5,116.0,47.94,29.47
2016,8,2,7,0,0.0,48.0,2.5,16.0,48.0,36.7,25.7
2016,8,2,7,15,0.0,72.0,2.45,16.0,72.0,55.26,41.4
2016,8,2,7,30,0.0,96.0,2.4,16.0,96.0,73.37,56.51
2016,8,2,7,45,0.0,106.0,2.35,16.5,106.0,81.17,62.71
2016,8,2,8,0,0.0,116.0,2.3,17.0,116.0,89.02,68.85
2016,8,2,8,15,0.0,137.0,2.25,17.5,137.0,105.33,81.87
2016,8,2,8,30,0.0,158.0,2.2,18.0,158.0,121.8,94.84
2016,8,2,8,45,6.0,189.5,2.15,18.5,193.5,149.58,116.74
2016,8,2,9,0,12.0,221.0,2.1,19.0,229.0,178.25,139.03
2016,8,2,9,15,15.5,243.0,2.05,19.0,254.0,198.74,154.88
2016,8,2,9,30,19.0,265.0,2.0,19.0,279.0,219.66,170.95
2016,8,2,9,45,21.0,282.5,2.0,19.5,299.0,236.32,183.27
2016,8,2,10,0,23.0,300.0,2.0,20.0,319.0,253.16,195.61
2016,8,2,10,15,26.0,318.5,2.0,20.0,340.5,282.75,218.0
2016,8,2,10,30,29.0,337.0,2.0,20.0,362.0,302.67,232.84
2016,8,2,10,45,27.5,339.5,2.05,20.5,364.0,305.33,234.12
2016,8,2,11,0,26.0,342.0,2.1,21.0,366.0,307.73,235.29
2016,8,2,11,15,51.5,389.0,2.1,21.0,436.5,371.26,283.26
2016,8,2,11,30,77.0,436.0,2.1,21.0,507.0,435.89,330.96
2016,8,2,11,45,86.0,445.5,2.15,21.5,525.5,453.47,343.0
2016,8,2,12,0,95.0,455.0,2.2,22.0,544.0,470.67,354.96
2016,8,2,12,15,168.0,458.0,2.2,22.0,615.0,552.22,415.2
2016,8,2,12,30,241.0,461.0,2.2,22.0,686.0,617.42,462.48
2016,8,2,12,45,326.5,424.0,2.2,22.5,727.0,670.33,500.2
2016,8,2,13,0,412.0,387.0,2.2,23.0,768.0,717.99,533.72
2016,8,2,13,15,279.5,415.5,2.25,23.0,672.5,613.4,458.44
2016,8,2,13,30,147.0,444.0,2.3,23.0,577.0,510.04,383.04
2016,8,2,13,45,199.5,427.5,2.35,23.0,602.5,532.38,401.35
2016,8,2,14,0,252.0,411.0,2.4,23.0,628.0,563.77,425.06
2016,8,2,14,15,359.5,357.5,2.45,22.5,655.5,587.31,445.28
2016,8,2,14,30,467.0,304.0,2.5,22.0,683.0,614.74,467.7
2016,8,2,14,45,675.5,202.0,2.55,22.0,724.5,653.42,498.39
2016,8,2,15,0,884.0,100.0,2.6,22.0,766.0,659.81,504.97
2016,8,2,15,15,626.0,188.0,2.6,22.0,647.0,551.98,423.07
2016,8,2,15,30,368.0,276.0,2.6,22.0,528.0,438.8,337.3
2016,8,2,15,45,326.5,264.5,2.65,22.0,477.0,387.91,298.75
2016,8,2,16,0,285.0,253.0,2.7,22.0,426.0,340.19,261.83
2016,8,2,16,15,275.0,232.0,2.7,21.5,387.5,301.04,231.2
2016,8,2,16,30,265.0,211.0,2.7,21.0,349.0,262.59,200.45
2016,8,2,16,45,495.0,145.5,2.75,20.5,370.0,263.69,193.41
2016,8,2,17,0,725.0,80.0,2.8,20.0,391.0,238.06,161.46
2016,8,2,17,15,687.5,75.0,2.8,19.5,339.0,179.12,112.7
2016,8,2,17,30,650.0,70.0,2.8,19.0,287.0,126.58,73.2
2016,8,2,17,45,591.0,64.5,2.85,18.5,235.5,76.49,44.53
2016,8,2,18,0,532.0,59.0,2.9,18.0,184.0,47.89,36.5
2016,8,2,18,15,449.0,50.0,2.85,17.5,138.0,40.72,29.95
2016,8,2,18,30,366.0,41.0,2.8,17.0,92.0,33.58,23.15
2016,8,2,18,45,233.0,28.5,2.8,16.5,56.0,23.29,12.08
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,12.59,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,97.0,13.0,1.2,14.0,16.0,10.23,0.0
2016,8,3,5,45,229.0,26.0,1.15,14.5,51.0,21.25,9.7
2016,8,3,6,0,361.0,39.0,1.1,15.0,86.0,32.0,21.91
2016,8,3,6,15,445.5,48.0,0.95,15.5,132.0,39.18,28.85
2016,8,3,6,30,530.0,57.0,0.8,16.0,178.0,46.4,35.53
2016,8,3,6,45,265.0,69.0,0.65,16.5,129.5,60.84,40.39
2016,8,3,7,0,0.0,81.0,0.5,17.0,81.0,61.41,46.47
2016,8,3,7,15,25.5,122.5,0.45,17.5,133.5,96.59,74.44
2016,8,3,7,30,51.0,164.0,0.4,18.0,186.0,135.49,104.84
2016,8,3,7,45,30.5,168.0,0.4,18.5,182.0,137.82,107.05
2016,8,3,8,0,10.0,172.0,0.4,19.0,178.0,134.82,104.78
2016,8,3,8,15,20.0,200.0,0.45,19.5,212.0,161.4,125.38
2016,8,3,8,30,30.0,228.0,0.5,20.0,246.0,193.83,150.19
2016,8,3,8,45,43.0,257.0,0.6,20.5,285.0,226.49,174.91
2016,8,3,9,0,56.0,286.0,0.7,21.0,324.0,260.73,200.55
2016,8,3,9,15,53.0,301.5,0.8,21.5,339.5,275.82,211.32
2016,8,3,9,30,50.0,317.0,0.9,22.0,355.0,290.57,221.79
2016,8,3,9,45,479.0,208.5,1.05,22.5,594.5,520.76,396.63
2016,8,3,10,0,908.0,100.0,1.2,23.0,834.0,741.97,554.31
2016,8,3,10,15,556.0,258.5,1.3,23.0,713.0,659.66,491.13
2016,8,3,10,30,204.0,417.0,1.4,23.0,592.0,519.87,388.0
2016,8,3,10,45,160.5,427.5,1.55,23.5,567.5,501.76,374.98
2016,8,3,11,0,117.0,438.0,1.7,24.0,543.0,480.81,358.77
2016,8,3,11,15,272.5,408.5,1.85,24.0,658.5,602.18,448.71
2016,8,3,11,30,428.0,379.0,2.0,24.0,774.0,726.07,536.97
2016,8,3,11,45,373.5,409.0,2.15,24.0,755.5,698.64,516.84
2016,8,3,12,0,319.0,439.0,2.3,24.0,737.0,681.18,504.32
2016,8,3,12,15,289.5,447.5,2.4,23.5,718.0,664.11,493.38
2016,8,3,12,30,260.0,456.0,2.5,23.0,699.0,645.37,481.12
2016,8,3,12,45,177.0,451.0,2.65,23.0,616.5,552.93,414.96
2016,8,3,13,0,94.0,446.0,2.8,23.0,534.0,460.24,347.16
2016,8,3,13,15,196.0,434.0,2.85,23.0,612.0,547.45,413.54
2016,8,3,13,30,298.0,422.0,2.9,23.0,690.0,628.96,473.57
2016,8,3,13,45,311.0,406.5,3.0,23.0,680.0,617.15,465.63
2016,8,3,14,0,324.0,391.0,3.1,23.0,670.0,603.4,456.77
2016,8,3,14,15,260.5,389.5,3.15,22.5,609.0,542.88,413.26
2016,8,3,14,30,197.0,388.0,3.2,22.0,548.0,473.79,363.01
2016,8,3,14,45,147.0,366.5,3.3,21.5,483.5,412.3,317.84
2016,8,3,15,0,97.0,345.0,3.4,21.0,419.0,344.4,266.96
2016,8,3,15,15,72.0,313.5,3.4,20.5,366.5,297.54,231.67
2016,8,3,15,30,47.0,282.0,3.4,20.0,314.0,253.06,197.7
2016,8,3,15,45,36.5,253.5,3.45,20.0,277.5,220.89,172.78
2016,8,3,16,0,26.0,225.0,3.5,20.0,241.0,185.5,145.05
2016,8,3,16,15,13.0,180.5,3.5,19.5,188.5,143.92,112.35
2016,8,3,16,30,0.0,136.0,3.5,19.0,136.0,104.27,80.8
2016,8,3,16,45,0.0,120.0,3.55,19.0,120.0,91.76,70.81
2016,8,3,17,0,0.0,104.0,3.6,19.0,104.0,79.36,60.78
2016,8,3,17,15,0.0,90.0,3.55,18.5,90.0,68.57,52.07
2016,8,3,17,30,0.0,76.0,3.5,18.0,76.0,57.87,43.3
2016,8,3,17,45,0.0,62.5,3.5,17.5,62.5,47.66,34.76
2016,8,3,18,0,0.0,49.0,3.5,17.0,49.0,37.51,27.51
2016,8,3,18,15,199.5,44.0,3.35,16.5,70.5,32.86,23.17
2016,8,3,18,30,399.0,39.0,3.2,16.0,92.0,32.16,21.97
2016,8,3,18,45,262.5,27.0,3.1,15.5,55.5,22.17,10.83
2016,8,3,19,0,126.0,15.0,3.0,15.0,19.0,11.8,0.0
2016,8,3,19,15,63.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.5,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,96.0,13.0,2.7,13.0,15.0,10.23,0.0
2016,8,4,5,45,233.0,25.5,2.8,13.5,50.0,20.88,8.94
2016,8,4,6,0,370.0,38.0,2.9,14.0,85.0,31.25,21.26
2016,8,4,6,15,454.5,47.0,2.9,14.5,131.5,38.48,28.28
2016,8,4,6,30,539.0,56.0,2.9,15.0,178.0,45.74,35.03
2016,8,4,6,45,269.5,48.5,2.95,15.5,109.5,47.22,28.59
2016,8,4,7,0,0.0,41.0,3.0,16.0,41.0,31.31,21.11
2016,8,4,7,15,0.0,52.5,2.95,16.0,52.5,40.17,28.62
2016,8,4,7,30,0.0,64.0,2.9,16.0,64.0,49.06,36.05
2016,8,4,7,45,0.0,80.0,2.9,16.5,80.0,61.47,46.27
2016,8,4,8,0,0.0,96.0,2.9,17.0,96.0,73.8,56.27
2016,8,4,8,15,0.0,101.5,2.95,17.0,101.5,78.12,59.65
2016,8,4,8,30,0.0,107.0,3.0,17.0,107.0,82.46,63.03
2016,8,4,8,45,0.0,133.5,3.05,17.5,133.5,103.13,79.64
2016,8,4,9,0,0.0,160.0,3.1,18.0,160.0,124.0,96.19
2016,8,4,9,15,3.0,178.5,3.15,18.0,181.0,140.55,109.31
2016,8,4,9,30,6.0,197.0,3.2,18.0,202.0,157.48,122.69
2016,8,4,9,45,10.5,229.5,3.3,18.5,238.5,186.98,145.75
2016,8,4,10,0,15.0,262.0,3.4,19.0,275.0,217.08,168.99
2016,8,4,10,15,13.0,252.0,3.4,19.0,263.5,208.34,161.81
2016,8,4,10,30,11.0,242.0,3.4,19.0,252.0,199.37,154.56
2016,8,4,10,45,12.0,255.5,3.45,19.0,266.5,211.69,164.1
2016,8,4,11,0,13.0,269.0,3.5,19.0,281.0,224.05,173.63
2016,8,4,11,15,36.5,344.5,3.5,19.0,378.5,320.76,248.8
2016,8,4,11,30,60.0,420.0,3.5,19.0,476.0,408.65,315.4
2016,8,4,11,45,62.5,421.0,3.55,19.0,479.5,412.88,318.27
2016,8,4,12,0,65.0,422.0,3.6,19.0,483.0,416.68,321.19
2016,8,4,12,15,50.5,405.5,3.6,19.0,453.5,389.6,300.42
2016,8,4,12,30,36.0,389.0,3.6,19.0,424.0,362.13,279.38
2016,8,4,12,45,32.0,373.5,3.6,19.0,404.0,344.45,266.03
2016,8,4,13,0,28.0,358.0,3.6,19.0,384.0,326.59,252.5
2016,8,4,13,15,31.5,363.0,3.6,19.0,392.0,332.94,257.62
2016,8,4,13,30,35.0,368.0,3.6,19.0,400.0,338.89,262.39
2016,8,4,13,45,34.5,357.5,3.6,19.0,388.5,327.67,254.02
2016,8,4,14,0,34.0,347.0,3.6,19.0,377.0,316.32,245.59
2016,8,4,14,15,27.0,318.5,3.6,18.5,342.0,284.54,221.7
2016,8,4,14,30,20.0,290.0,3.6,18.0,307.0,243.47,190.31
2016,8,4,14,45,18.5,273.5,3.65,18.0,288.5,227.91,178.44
2016,8,4,15,0,17.0,257.0,3.7,18.0,270.0,212.47,166.56
2016,8,4,15,15,13.5,235.0,3.7,18.0,245.0,191.63,150.27
2016,8,4,15,30,10.0,213.0,3.7,18.0,220.0,171.21,134.24
2016,8,4,15,45,38.5,233.5,3.7,18.0,257.0,206.09,162.63
2016,8,4,16,0,67.0,254.0,3.7,18.0,294.0,231.87,183.22
2016,8,4,16,15,37.5,211.5,3.7,17.5,233.5,181.34,143.28
2016,8,4,16,30,8.0,169.0,3.7,17.0,173.0,132.1,104.17
2016,8,4,16,45,4.0,122.0,3.7,16.5,124.0,94.43,73.61
2016,8,4,17,0,0.0,75.0,3.7,16.0,75.0,57.58,43.2
2016,8,4,17,15,0.0,65.0,3.65,15.5,65.0,49.83,36.86
2016,8,4,17,30,0.0,55.0,3.6,15.0,55.0,42.1,30.42
2016,8,4,17,45,283.5,53.0,3.6,15.0,118.5,53.01,32.46
2016,8,4,18,0,567.0,51.0,3.6,15.0,182.0,42.12,31.83
2016,8,4,18,15,486.5,43.5,3.5,14.5,135.5,35.9,26.04
2016,8,4,18,30,406.0,36.0,3.4,14.0,89.0,29.76,20.03
2016,8,4,18,45,273.5,24.5,3.3,13.5,53.0,20.14,8.9
2016,8,4,19,0,141.0,13.0,3.2,13.0,17.0,10.23,0.0
2016,8,4,19,15,70.5,6.5,3.15,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,14.0,14.0,9.44,0.0
2016,8,5,5,45,216.0,25.0,2.4,14.0,48.0,20.44,8.0
2016,8,5,6,0,348.0,38.0,2.5,14.0,82.0,31.17,21.14
2016,8,5,6,15,433.5,47.5,2.45,14.0,128.0,38.76,28.57
2016,8,5,6,30,519.0,57.0,2.4,14.0,174.0,46.35,35.72
2016,8,5,6,45,259.5,53.5,2.4,14.5,112.0,51.01,31.91
2016,8,5,7,0,0.0,50.0,2.4,15.0,50.0,38.24,27.14
2016,8,5,7,15,0.0,74.5,2.35,15.0,74.5,57.09,43.14
2016,8,5,7,30,0.0,99.0,2.3,15.0,99.0,75.62,58.65
2016,8,5,7,45,3.0,131.5,2.25,15.5,133.0,101.24,79.65
2016,8,5,8,0,6.0,164.0,2.2,16.0,167.0,127.59,100.9
2016,8,5,8,15,3.0,160.5,2.15,16.0,162.0,124.65,98.19
2016,8,5,8,30,0.0,157.0,2.1,16.0,157.0,121.16,95.05
2016,8,5,8,45,1.0,164.0,2.05,16.5,165.0,127.41,99.68
2016,8,5,9,0,2.0,171.0,2.0,17.0,173.0,133.76,104.35
2016,8,5,9,15,4.0,183.0,2.0,17.0,186.5,144.75,112.96
2016,8,5,9,30,6.0,195.0,2.0,17.0,200.0,155.97,121.73
2016,8,5,9,45,6.5,200.5,2.0,17.5,206.0,161.18,125.41
2016,8,5,10,0,7.0,206.0,2.0,18.0,212.0,166.42,129.12
2016,8,5,10,15,10.0,232.5,2.0,18.5,241.5,190.46,147.67
2016,8,5,10,30,13.0,259.0,2.0,19.0,271.0,214.85,166.24
2016,8,5,10,45,17.5,292.5,2.0,19.5,309.0,246.49,190.22
2016,8,5,11,0,22.0,326.0,2.0,20.0,347.0,278.56,214.18
2016,8,5,11,15,114.5,390.5,2.05,20.0,496.5,442.49,339.07
2016,8,5,11,30,207.0,455.0,2.1,20.0,646.0,581.53,440.52
2016,8,5,11,45,254.0,449.0,2.15,20.5,684.5,634.7,477.39
2016,8,5,12,0,301.0,443.0,2.2,21.0,723.0,672.61,503.88
2016,8,5,12,15,260.0,452.5,2.25,21.0,695.0,646.21,484.37
2016,8,5,12,30,219.0,462.0,2.3,21.0,667.0,603.34,453.75
2016,8,5,12,45,201.0,460.0,2.4,21.0,646.5,584.12,440.46
2016,8,5,13,0,183.0,458.0,2.5,21.0,626.0,564.01,426.26
2016,8,5,13,15,218.5,444.5,2.55,21.0,642.0,578.08,437.76
2016,8,5,13,30,254.0,431.0,2.6,21.0,658.0,603.81,457.15
2016,8,5,13,45,566.5,277.5,2.65,21.0,767.0,725.76,551.13
2016,8,5,14,0,879.0,124.0,2.7,21.0,876.0,804.87,611.6
2016,8,5,14,15,871.0,122.5,2.75,20.5,846.5,771.98,589.9
2016,8,5,14,30,863.0,121.0,2.8,20.0,817.0,736.42,565.9
2016,8,5,14,45,847.5,121.5,2.9,20.0,779.5,695.01,536.19
2016,8,5,15,0,832.0,122.0,3.0,20.0,742.0,657.44,508.42
2016,8,5,15,15,818.0,119.5,3.0,19.5,701.0,610.22,473.54
2016,8,5,15,30,804.0,117.0,3.0,19.0,660.0,561.72,436.7
2016,8,5,15,45,780.5,115.5,3.0,19.0,613.5,508.32,394.25
2016,8,5,16,0,757.0,114.0,3.0,19.0,567.0,455.11,350.83
2016,8,5,16,15,476.0,165.0,3.0,18.5,441.5,337.09,259.93
2016,8,5,16,30,195.0,216.0,3.0,18.0,316.0,239.97,186.62
2016,8,5,16,45,415.0,157.5,3.05,18.0,341.0,252.89,189.68
2016,8,5,17,0,635.0,99.0,3.1,18.0,366.0,233.81,163.28
2016,8,5,17,15,592.0,92.5,3.1,17.5,315.0,180.07,118.74
2016,8,5,17,30,549.0,86.0,3.1,17.0,264.0,130.81,81.3
2016,8,5,17,45,485.5,77.5,3.1,16.5,214.5,83.73,52.75
2016,8,5,18,0,422.0,69.0,3.1,16.0,165.0,52.05,40.41
2016,8,5,18,15,337.5,57.0,3.0,15.5,121.0,42.96,32.06
2016,8,5,18,30,253.0,45.0,2.9,15.0,77.0,33.87,23.38
2016,8,5,18,45,146.0,28.5,2.85,15.0,45.0,21.49,9.07
2016,8,5,19,0,39.0,12.0,2.8,15.0,13.0,9.44,0.0
2016,8,5,19,15,19.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,22.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,44.0,11.0,2.4,13.0,12.0,8.65,0.0
2016,8,6,5,45,164.0,26.0,2.5,13.5,44.0,19.73,6.83
2016,8,6,6,0,284.0,41.0,2.6,14.0,76.0,31.19,21.08
2016,8,6,6,15,372.0,52.0,2.55,14.0,120.5,42.01,31.39
2016,8,6,6,30,460.0,63.0,2.5,14.0,165.0,50.57,39.43
2016,8,6,6,45,518.5,71.5,2.5,14.5,214.5,79.11,49.13
2016,8,6,7,0,577.0,80.0,2.5,15.0,264.0,127.53,78.27
2016,8,6,7,15,288.5,77.5,2.45,15.5,169.5,112.28,76.67
2016,8,6,7,30,0.0,75.0,2.4,16.0,75.0,57.58,43.21
2016,8,6,7,45,0.0,83.5,2.4,16.5,83.5,64.16,48.53
2016,8,6,8,0,0.0,92.0,2.4,17.0,92.0,70.74,53.74
2016,8,6,8,15,0.0,105.5,2.35,17.0,105.5,81.21,62.22
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,91.76,70.69
2016,8,6,8,45,0.0,129.0,2.3,17.5,129.0,99.66,76.79
2016,8,6,9,0,0.0,139.0,2.3,18.0,139.0,107.62,82.87
2016,8,6,9,15,1.5,157.5,2.3,18.0,159.0,123.2,95.27
2016,8,6,9,30,3.0,176.0,2.3,18.0,179.0,139.04,107.79
2016,8,6,9,45,6.5,202.0,2.3,18.5,207.5,162.46,126.07
2016,8,6,10,0,10.0,228.0,2.3,19.0,236.0,186.33,144.48
2016,8,6,10,15,10.5,234.0,2.3,19.0,243.0,192.16,148.81
2016,8,6,10,30,11.0,240.0,2.3,19.0,250.0,197.98,153.19
2016,8,6,10,45,12.5,255.0,2.35,19.5,266.0,211.94,163.65
2016,8,6,11,0,14.0,270.0,2.4,20.0,282.0,225.98,174.08
2016,8,6,11,15,27.5,330.5,2.4,20.0,355.0,301.85,232.39
2016,8,6,11,30,41.0,391.0,2.4,20.0,428.0,367.87,281.97
2016,8,6,11,45,38.5,388.5,2.45,20.0,423.5,364.4,278.99
2016,8,6,12,0,36.0,386.0,2.5,20.0,419.0,360.53,276.05
2016,8,6,12,15,38.5,392.0,2.5,20.0,428.0,368.27,281.89
2016,8,6,12,30,41.0,398.0,2.5,20.0,437.0,375.65,287.45
2016,8,6,12,45,68.0,421.0,2.55,20.0,484.0,419.14,320.65
2016,8,6,13,0,95.0,444.0,2.6,20.0,531.0,461.78,352.74
2016,8,6,13,15,65.5,406.0,2.65,20.0,465.5,400.77,307.02
2016,8,6,13,30,36.0,368.0,2.7,20.0,400.0,340.74,261.8
2016,8,6,13,45,52.0,379.0,2.75,20.0,424.0,361.63,278.46
2016,8,6,14,0,68.0,390.0,2.8,20.0,448.0,381.38,293.91
2016,8,6,14,15,59.5,368.5,2.85,19.5,418.5,353.03,273.18
2016,8,6,14,30,51.0,347.0,2.9,19.0,389.0,325.15,252.74
2016,8,6,14,45,101.5,348.5,3.0,19.0,426.0,357.64,279.11
2016,8,6,15,0,152.0,350.0,3.1,19.0,463.0,395.87,309.15
2016,8,6,15,15,107.5,319.5,3.15,18.5,397.5,325.38,255.27
2016,8,6,15,30,63.0,289.0,3.2,18.0,332.0,268.93,211.78
2016,8,6,15,45,57.0,266.5,3.3,18.0,303.5,242.83,191.6
2016,8,6,16,0,51.0,244.0,3.4,18.0,275.0,217.42,171.68
2016,8,6,16,15,37.5,215.5,3.5,17.5,237.0,185.02,146.32
2016,8,6,16,30,24.0,187.0,3.6,17.0,199.0,151.48,119.76
2016,8,6,16,45,83.5,178.5,3.7,17.0,214.5,162.08,126.96
2016,8,6,17,0,143.0,170.0,3.8,17.0,230.0,165.04,126.82
2016,8,6,17,15,131.0,149.0,3.8,16.5,198.5,135.8,102.91
2016,8,6,17,30,119.0,128.0,3.8,16.0,167.0,108.13,80.87
2016,8,6,17,45,309.0,93.5,3.85,15.5,169.0,83.78,57.43
2016,8,6,18,0,499.0,59.0,3.9,15.0,171.0,47.75,36.76
2016,8,6,18,15,411.0,49.0,3.85,14.5,125.5,39.83,29.4
2016,8,6,18,30,323.0,39.0,3.8,14.0,80.0,31.91,21.7
2016,8,6,18,45,191.5,25.0,3.75,14.0,46.5,19.1,6.64
2016,8,6,19,0,60.0,11.0,3.7,14.0,13.0,8.65,0.0
2016,8,6,19,15,30.0,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.0,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,88.0,11.0,2.9,13.0,13.0,8.65,0.0
2016,8,7,5,45,235.0,23.0,3.0,13.5,47.0,18.88,5.46
2016,8,7,6,0,382.0,35.0,3.1,14.0,81.0,28.93,19.06
2016,8,7,6,15,470.0,43.5,3.0,14.0,127.5,35.87,25.96
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,42.88,32.59
2016,8,7,6,45,279.0,71.5,2.85,14.5,132.5,66.24,43.82
2016,8,7,7,0,0.0,91.0,2.8,15.0,91.0,68.51,52.87
2016,8,7,7,15,0.0,108.5,2.65,15.5,108.5,82.01,64.08
2016,8,7,7,30,0.0,126.0,2.5,16.0,126.0,95.67,75.21
2016,8,7,7,45,0.0,137.0,2.45,16.5,137.0,104.6,82.22
2016,8,7,8,0,0.0,148.0,2.4,17.0,148.0,113.51,89.11
2016,8,7,8,15,9.0,179.0,2.3,17.0,184.5,141.44,111.53
2016,8,7,8,30,18.0,210.0,2.2,17.0,221.0,170.69,134.81
2016,8,7,8,45,26.5,237.5,2.1,17.5,255.0,198.16,156.15
2016,8,7,9,0,35.0,265.0,2.0,18.0,289.0,233.81,183.67
2016,8,7,9,15,50.5,295.5,1.9,18.5,332.0,271.39,212.27
2016,8,7,9,30,66.0,326.0,1.8,19.0,375.0,310.59,241.64
2016,8,7,9,45,91.5,353.5,1.75,19.5,425.0,355.48,275.06
2016,8,7,10,0,117.0,381.0,1.7,20.0,475.0,414.17,318.02
2016,8,7,10,15,118.5,396.0,1.75,20.0,494.5,434.43,332.45
2016,8,7,10,30,120.0,411.0,1.8,20.0,514.0,454.34,346.76
2016,8,7,10,45,278.5,384.5,1.85,20.5,630.5,577.32,438.35
2016,8,7,11,0,437.0,358.0,1.9,21.0,747.0,706.2,530.14
2016,8,7,11,15,693.0,230.0,1.95,21.0,858.5,824.32,616.05
2016,8,7,11,30,949.0,102.0,2.0,21.0,970.0,918.85,680.28
2016,8,7,11,45,952.0,101.5,2.1,21.5,978.5,930.59,686.48
2016,8,7,12,0,955.0,101.0,2.2,22.0,987.0,938.57,691.14
2016,8,7,12,15,955.0,101.0,2.25,22.0,987.0,940.58,692.83
2016,8,7,12,30,955.0,101.0,2.3,22.0,987.0,938.76,692.15
2016,8,7,12,45,954.5,100.0,2.35,22.0,980.0,931.76,688.19
2016,8,7,13,0,954.0,99.0,2.4,22.0,973.0,920.95,681.84
2016,8,7,13,15,951.5,98.5,2.45,22.0,957.5,905.13,672.23
2016,8,7,13,30,949.0,98.0,2.5,22.0,942.0,885.64,660.23
2016,8,7,13,45,945.5,96.5,2.55,22.0,920.0,860.84,644.65
2016,8,7,14,0,942.0,95.0,2.6,22.0,898.0,832.6,626.7
2016,8,7,14,15,935.5,94.0,2.65,22.0,868.0,799.27,605.12
2016,8,7,14,30,929.0,93.0,2.7,22.0,838.0,762.97,580.84
2016,8,7,14,45,920.5,91.5,2.75,22.0,802.5,722.06,551.78
2016,8,7,15,0,912.0,90.0,2.8,22.0,767.0,678.73,520.26
2016,8,7,15,15,900.5,88.5,2.8,21.5,725.0,631.38,485.7
2016,8,7,15,30,889.0,87.0,2.8,21.0,683.0,582.32,448.76
2016,8,7,15,45,873.0,85.0,2.8,21.0,637.0,529.08,406.66
2016,8,7,16,0,857.0,83.0,2.8,21.0,591.0,475.09,362.72
2016,8,7,16,15,836.5,80.0,2.8,20.5,541.0,417.95,315.71
2016,8,7,16,30,816.0,77.0,2.8,20.0,491.0,360.43,266.97
2016,8,7,16,45,787.0,74.0,2.8,20.0,438.5,301.11,215.5
2016,8,7,17,0,758.0,71.0,2.8,20.0,386.0,243.73,165.48
2016,8,7,17,15,719.5,67.0,2.75,19.5,333.0,186.1,117.29
2016,8,7,17,30,681.0,63.0,2.7,19.0,280.0,132.21,76.09
2016,8,7,17,45,622.0,57.5,2.7,18.5,228.0,76.58,42.24
2016,8,7,18,0,563.0,52.0,2.7,18.0,176.0,42.92,32.06
2016,8,7,18,15,474.5,43.5,2.65,17.5,129.0,35.9,25.59
2016,8,7,18,30,386.0,35.0,2.6,17.0,82.0,28.94,18.81
2016,8,7,18,45,235.0,23.0,2.55,16.5,47.5,18.88,5.32
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,8.65,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,39.0,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,78.0,10.0,2.2,13.0,11.0,7.87,0.0
2016,8,8,5,45,220.5,22.0,2.25,14.0,44.0,18.02,3.99
2016,8,8,6,0,363.0,34.0,2.3,15.0,77.0,28.03,18.14
2016,8,8,6,15,451.0,42.5,2.15,15.0,122.5,34.95,25.03
2016,8,8,6,30,539.0,51.0,2.0,15.0,168.0,41.94,31.63
2016,8,8,6,45,593.0,57.5,1.9,15.5,218.0,74.71,42.17
2016,8,8,7,0,647.0,64.0,1.8,16.0,268.0,125.74,73.13
2016,8,8,7,15,324.5,98.5,1.7,16.5,201.5,136.67,95.05
2016,8,8,7,30,2.0,133.0,1.6,17.0,135.0,101.35,79.41
2016,8,8,7,45,7.0,152.5,1.55,18.0,156.5,118.33,92.74
2016,8,8,8,0,12.0,172.0,1.5,19.0,178.0,136.04,106.37
2016,8,8,8,15,20.5,197.5,1.5,19.0,209.0,160.48,125.65
2016,8,8,8,30,29.0,223.0,1.5,19.0,240.0,191.06,149.67
2016,8,8,8,45,41.0,252.0,1.5,19.5,278.5,223.52,174.58
2016,8,8,9,0,53.0,281.0,1.5,20.0,317.0,257.48,200.3
2016,8,8,9,15,116.5,314.0,1.55,20.5,398.5,336.58,260.63
2016,8,8,9,30,180.0,347.0,1.6,21.0,480.0,412.78,317.32
2016,8,8,9,45,252.5,351.5,1.7,21.5,548.0,486.95,371.8
2016,8,8,10,0,325.0,356.0,1.8,22.0,616.0,555.2,421.13
2016,8,8,10,15,330.5,369.0,1.9,22.0,642.0,584.16,441.59
2016,8,8,10,30,336.0,382.0,2.0,22.0,668.0,612.18,461.5
2016,8,8,10,45,632.5,241.0,2.15,22.5,796.0,756.71,568.24
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,872.94,648.99
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,893.09,661.72
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,909.68,673.04
2016,8,8,11,45,936.5,102.0,2.65,23.0,963.0,920.47,681.03
2016,8,8,12,0,937.0,103.0,2.8,23.0,971.0,927.53,686.66
2016,8,8,12,15,937.5,103.0,2.9,23.0,971.0,929.9,688.9
2016,8,8,12,30,938.0,103.0,3.0,23.0,971.0,928.52,688.76
2016,8,8,12,45,937.5,102.0,3.15,23.0,964.0,921.57,685.35
2016,8,8,13,0,937.0,101.0,3.3,23.0,957.0,910.88,679.48
2016,8,8,13,15,934.0,100.5,3.35,22.5,942.0,894.81,670.69
2016,8,8,13,30,931.0,100.0,3.4,22.0,927.0,875.15,659.46
2016,8,8,13,45,928.0,98.5,3.5,22.0,904.5,851.07,644.19
2016,8,8,14,0,925.0,97.0,3.6,22.0,882.0,823.59,626.49
2016,8,8,14,15,918.5,95.5,3.65,22.0,853.0,790.2,604.29
2016,8,8,14,30,912.0,94.0,3.7,22.0,824.0,753.9,579.44
2016,8,8,14,45,904.0,92.5,3.75,22.0,788.5,713.84,550.39
2016,8,8,15,0,896.0,91.0,3.8,22.0,753.0,671.37,518.92
2016,8,8,15,15,884.0,89.0,3.8,21.5,711.5,623.83,483.7
2016,8,8,15,30,872.0,87.0,3.8,21.0,670.0,574.67,446.19
2016,8,8,15,45,857.5,84.5,3.8,21.0,624.5,522.43,404.35
2016,8,8,16,0,843.0,82.0,3.8,21.0,579.0,469.35,360.64
2016,8,8,16,15,822.5,79.0,3.75,20.5,529.5,412.86,313.65
2016,8,8,16,30,802.0,76.0,3.7,20.0,480.0,356.01,265.03
2016,8,8,16,45,776.5,72.0,3.7,20.0,429.0,297.5,213.81
2016,8,8,17,0,751.0,68.0,3.7,20.0,378.0,240.59,163.77
2016,8,8,17,15,713.0,64.0,3.65,19.5,325.5,183.39,115.62
2016,8,8,17,30,675.0,60.0,3.6,19.0,273.0,129.86,74.41
2016,8,8,17,45,621.5,54.0,3.6,18.5,222.0,74.59,40.31
2016,8,8,18,0,568.0,48.0,3.6,18.0,171.0,39.89,29.38
2016,8,8,18,15,479.5,40.5,3.55,17.5,125.0,33.56,23.52
2016,8,8,18,30,391.0,33.0,3.5,17.0,79.0,27.35,17.35
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,17.66,3.3
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,7.87,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,181.0,16.5,1.2,14.5,37.5,13.33,0.63
2016,8,9,6,0,362.0,33.0,1.2,15.0,75.0,27.23,17.4
2016,8,9,6,15,451.5,41.5,1.0,15.0,120.5,34.18,24.36
2016,8,9,6,30,541.0,50.0,0.8,15.0,166.0,41.2,31.0
2016,8,9,6,45,286.0,82.5,0.6,15.5,145.5,76.09,51.19
2016,8,9,7,0,31.0,115.0,0.4,16.0,125.0,88.96,68.39
2016,8,9,7,15,36.5,135.5,0.4,16.5,149.0,108.68,84.21
2016,8,9,7,30,42.0,156.0,0.4,17.0,173.0,129.29,100.66
2016,8,9,7,45,59.5,182.0,0.4,17.5,210.0,158.42,123.46
2016,8,9,8,0,77.0,208.0,0.4,18.0,247.0,189.91,147.92
2016,8,9,8,15,448.5,147.5,0.45,18.5,408.0,315.62,241.04
2016,8,9,8,30,820.0,87.0,0.5,19.0,569.0,465.49,351.67
2016,8,9,8,45,840.0,88.0,0.6,19.5,615.5,518.0,391.86
2016,8,9,9,0,860.0,89.0,0.7,20.0,662.0,571.25,432.27
2016,8,9,9,15,872.0,90.5,0.7,20.5,703.0,619.53,466.96
2016,8,9,9,30,884.0,92.0,0.7,21.0,744.0,666.23,499.38
2016,8,9,9,45,895.5,92.5,0.75,22.0,780.0,709.82,528.32
2016,8,9,10,0,907.0,93.0,0.8,23.0,816.0,751.28,554.98
2016,8,9,10,15,914.0,94.0,0.85,23.0,845.5,787.45,578.61
2016,8,9,10,30,921.0,95.0,0.9,23.0,875.0,820.75,599.96
2016,8,9,10,45,926.0,95.5,0.95,23.5,898.0,848.93,616.75
2016,8,9,11,0,931.0,96.0,1.0,24.0,921.0,873.82,631.39
2016,8,9,11,15,934.0,96.5,1.1,24.0,936.0,893.59,644.79
2016,8,9,11,30,937.0,97.0,1.2,24.0,951.0,909.77,656.01
2016,8,9,11,45,937.5,98.0,1.35,24.5,958.5,920.57,663.33
2016,8,9,12,0,938.0,99.0,1.5,25.0,966.0,927.61,668.29
2016,8,9,12,15,938.0,99.0,1.6,25.0,966.0,929.52,670.67
2016,8,9,12,30,938.0,99.0,1.7,25.0,966.0,927.65,670.74
2016,8,9,12,45,933.5,100.5,1.85,25.0,957.0,919.46,667.39
2016,8,9,13,0,929.0,102.0,2.0,25.0,948.0,907.6,661.65
2016,8,9,13,15,926.0,101.5,2.1,25.0,933.0,891.57,652.64
2016,8,9,13,30,923.0,101.0,2.2,25.0,918.0,871.98,641.28
2016,8,9,13,45,917.0,101.0,2.35,25.0,895.5,846.95,626.62
2016,8,9,14,0,911.0,101.0,2.5,25.0,873.0,818.71,609.61
2016,8,9,14,15,904.0,99.5,2.55,24.5,843.5,785.26,589.31
2016,8,9,14,30,897.0,98.0,2.6,24.0,814.0,748.97,566.3
2016,8,9,14,45,587.5,214.5,2.65,24.0,675.0,617.41,468.74
2016,8,9,15,0,278.0,331.0,2.7,24.0,536.0,474.43,361.43
2016,8,9,15,15,565.0,212.0,2.7,23.5,598.5,542.25,415.62
2016,8,9,15,30,852.0,93.0,2.7,23.0,661.0,570.75,437.53
2016,8,9,15,45,834.5,91.0,2.7,23.0,615.0,518.23,395.93
2016,8,9,16,0,817.0,89.0,2.7,23.0,569.0,466.32,354.01
2016,8,9,16,15,796.0,86.0,2.65,22.5,520.0,410.01,308.11
2016,8,9,16,30,775.0,83.0,2.6,22.0,471.0,354.21,261.25
2016,8,9,16,45,743.5,80.0,2.6,22.0,419.5,296.12,211.47
2016,8,9,17,0,712.0,77.0,2.6,22.0,368.0,240.34,163.43
2016,8,9,17,15,672.0,72.0,2.55,21.0,316.0,181.16,114.71
2016,8,9,17,30,632.0,67.0,2.5,20.0,264.0,128.46,74.59
2016,8,9,17,45,567.0,61.0,2.5,19.5,213.0,77.87,44.06
2016,8,9,18,0,502.0,55.0,2.5,19.0,162.0,44.78,33.49
2016,8,9,18,15,410.0,45.5,2.45,18.5,117.0,37.14,26.46
2016,8,9,18,30,318.0,36.0,2.4,18.0,72.0,29.55,18.97
2016,8,9,18,45,159.0,18.0,2.4,17.5,36.0,14.53,0.25
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.0,17.5,2.05,14.5,34.5,14.09,0.0
2016,8,10,6,0,298.0,35.0,2.1,15.0,69.0,28.63,18.45
2016,8,10,6,15,389.0,45.0,2.0,15.0,113.0,36.6,26.41
2016,8,10,6,30,480.0,55.0,1.9,15.0,157.0,44.59,33.93
2016,8,10,6,45,536.0,63.0,1.8,15.5,206.5,78.99,46.22
