Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,0,592.0,71.0,1.7,16.0,256.0,128.45,77.42
2016,8,10,7,15,634.5,77.0,1.6,16.5,307.0,180.21,117.62
2016,8,10,7,30,677.0,83.0,1.5,17.0,358.0,236.34,164.53
2016,8,10,7,45,708.0,87.0,1.45,17.5,409.0,291.39,211.9
2016,8,10,8,0,739.0,91.0,1.4,18.0,460.0,350.57,262.01
2016,8,10,8,15,762.0,94.5,1.4,18.5,509.0,405.88,308.19
2016,8,10,8,30,785.0,98.0,1.4,19.0,558.0,461.98,353.53
2016,8,10,8,45,804.5,100.5,1.4,19.5,604.0,515.85,395.7
2016,8,10,9,0,824.0,103.0,1.4,20.0,650.0,569.51,436.25
2016,8,10,9,15,837.5,105.0,1.45,20.0,691.0,614.46,470.54
2016,8,10,9,30,851.0,107.0,1.5,20.0,732.0,661.24,505.26
2016,8,10,9,45,863.0,108.0,1.55,20.5,768.5,704.46,535.67
2016,8,10,10,0,875.0,109.0,1.6,21.0,805.0,745.67,563.95
2016,8,10,10,15,883.0,110.0,1.65,21.0,834.5,781.61,588.55
2016,8,10,10,30,891.0,111.0,1.7,21.0,864.0,814.82,610.47
2016,8,10,10,45,897.0,111.5,1.75,21.5,887.5,843.07,627.77
2016,8,10,11,0,903.0,112.0,1.8,22.0,911.0,868.16,642.93
2016,8,10,11,15,907.0,113.0,1.85,22.0,926.5,888.71,656.32
2016,8,10,11,30,911.0,114.0,1.9,22.0,942.0,905.81,667.54
2016,8,10,11,45,913.0,114.0,2.0,22.5,950.0,916.7,674.02
2016,8,10,12,0,915.0,114.0,2.1,23.0,958.0,923.96,678.23
2016,8,10,12,15,915.5,114.0,2.15,23.0,958.0,926.22,680.09
2016,8,10,12,30,916.0,114.0,2.2,23.0,958.0,924.8,679.69
2016,8,10,12,45,913.0,114.5,2.3,23.0,950.0,917.06,675.73
2016,8,10,13,0,910.0,115.0,2.4,23.0,942.0,905.71,669.46
2016,8,10,13,15,906.5,114.5,2.4,22.5,927.0,889.46,660.41
2016,8,10,13,30,903.0,114.0,2.4,22.0,912.0,869.75,649.08
2016,8,10,13,45,899.0,112.5,2.45,22.0,889.5,845.33,633.73
2016,8,10,14,0,895.0,111.0,2.5,22.0,867.0,817.66,616.12
2016,8,10,14,15,574.0,241.0,2.5,22.0,719.5,677.69,514.22
2016,8,10,14,30,253.0,371.0,2.5,22.0,572.0,519.45,395.62
2016,8,10,14,45,205.0,357.5,2.5,22.0,516.0,450.91,345.87
2016,8,10,15,0,157.0,344.0,2.5,22.0,460.0,397.6,306.05
2016,8,10,15,15,252.5,308.0,2.5,21.5,481.5,425.5,329.08
2016,8,10,15,30,348.0,272.0,2.5,21.0,503.0,433.86,336.34
2016,8,10,15,45,292.0,261.5,2.5,21.0,446.0,376.38,291.96
2016,8,10,16,0,236.0,251.0,2.5,21.0,389.0,316.65,245.76
2016,8,10,16,15,188.5,231.0,2.5,20.5,335.5,265.89,206.5
2016,8,10,16,30,141.0,211.0,2.5,20.0,282.0,220.05,170.82
2016,8,10,16,45,105.5,186.0,2.55,19.5,236.0,179.22,138.81
2016,8,10,17,0,70.0,161.0,2.6,19.0,190.0,139.86,107.96
2016,8,10,17,15,63.0,139.5,2.6,18.5,162.5,116.38,89.04
2016,8,10,17,30,56.0,118.0,2.6,18.0,135.0,93.99,71.06
2016,8,10,17,45,283.0,85.0,2.6,17.5,147.0,78.29,52.48
2016,8,10,18,0,510.0,52.0,2.6,17.0,159.0,42.53,31.78
2016,8,10,18,15,418.0,42.5,2.55,16.5,114.0,34.81,24.63
2016,8,10,18,30,326.0,33.0,2.5,16.0,69.0,27.13,16.97
2016,8,10,18,45,163.0,16.5,2.45,15.5,34.5,13.33,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,135.5,17.5,1.6,13.5,32.5,13.41,0.0
2016,8,11,6,0,271.0,35.0,1.7,14.0,65.0,28.55,18.37
2016,8,11,6,15,359.5,46.5,1.7,14.5,108.5,37.67,27.38
2016,8,11,6,30,448.0,58.0,1.7,15.0,152.0,46.72,35.8
2016,8,11,6,45,500.5,68.0,1.75,15.5,200.5,82.41,49.61
2016,8,11,7,0,553.0,78.0,1.8,16.0,249.0,131.14,81.21
2016,8,11,7,15,276.5,78.0,1.75,16.5,163.5,115.22,79.51
2016,8,11,7,30,0.0,78.0,1.7,17.0,78.0,59.86,44.96
2016,8,11,7,45,0.0,93.5,1.65,17.5,93.5,71.77,54.72
2016,8,11,8,0,0.0,109.0,1.6,18.0,109.0,83.8,64.36
2016,8,11,8,15,0.0,134.0,1.6,18.5,134.0,103.3,79.97
2016,8,11,8,30,0.0,159.0,1.6,19.0,159.0,123.02,95.51
2016,8,11,8,45,4.0,181.5,1.65,19.5,184.0,143.07,111.11
2016,8,11,9,0,8.0,204.0,1.7,20.0,209.0,163.7,127.01
2016,8,11,9,15,13.0,231.0,1.7,20.0,240.5,189.09,146.77
2016,8,11,9,30,18.0,258.0,1.7,20.0,272.0,215.13,166.84
2016,8,11,9,45,18.5,269.0,1.75,20.5,283.5,225.54,174.26
2016,8,11,10,0,19.0,280.0,1.8,21.0,295.0,235.96,181.69
2016,8,11,10,15,30.5,318.0,1.85,21.0,343.5,289.75,222.78
2016,8,11,10,30,42.0,356.0,1.9,21.0,392.0,334.09,256.02
2016,8,11,10,45,62.0,386.0,1.95,21.5,440.5,379.15,289.19
2016,8,11,11,0,82.0,416.0,2.0,22.0,489.0,425.2,322.57
2016,8,11,11,15,121.5,433.5,2.05,22.0,543.5,493.23,372.53
2016,8,11,11,30,161.0,451.0,2.1,22.0,598.0,546.35,411.08
2016,8,11,11,45,165.5,451.0,2.15,22.5,603.0,552.85,414.77
2016,8,11,12,0,170.0,451.0,2.2,23.0,608.0,558.4,418.1
2016,8,11,12,15,169.0,455.5,2.25,23.0,611.0,562.13,420.79
2016,8,11,12,30,168.0,460.0,2.3,23.0,614.0,564.78,422.77
2016,8,11,12,45,190.5,454.0,2.35,23.0,627.5,577.53,432.68
2016,8,11,13,0,213.0,448.0,2.4,23.0,641.0,588.8,441.49
2016,8,11,13,15,258.0,429.5,2.45,23.0,660.0,621.73,466.04
2016,8,11,13,30,303.0,411.0,2.5,23.0,679.0,636.24,477.6
2016,8,11,13,45,206.0,407.5,2.55,23.0,587.5,530.71,401.04
2016,8,11,14,0,109.0,404.0,2.6,23.0,496.0,429.72,326.4
2016,8,11,14,15,114.5,390.0,2.6,22.5,484.0,430.33,328.35
2016,8,11,14,30,120.0,376.0,2.6,22.0,472.0,416.06,318.89
2016,8,11,14,45,122.0,358.5,2.6,22.0,452.0,395.53,304.05
2016,8,11,15,0,124.0,341.0,2.6,22.0,432.0,374.48,288.71
2016,8,11,15,15,132.5,321.0,2.6,21.5,413.0,354.78,274.84
2016,8,11,15,30,141.0,301.0,2.6,21.0,394.0,334.06,259.87
2016,8,11,15,45,130.5,278.0,2.6,21.0,359.5,300.07,233.77
2016,8,11,16,0,120.0,255.0,2.6,21.0,325.0,267.0,208.13
2016,8,11,16,15,106.5,231.0,2.6,20.5,289.0,227.13,177.18
2016,8,11,16,30,93.0,207.0,2.6,20.0,253.0,195.61,152.46
2016,8,11,16,45,90.0,184.0,2.6,20.0,224.5,169.63,131.37
2016,8,11,17,0,87.0,161.0,2.6,20.0,196.0,144.15,110.46
2016,8,11,17,15,77.5,139.5,2.6,19.0,167.5,119.14,90.52
2016,8,11,17,30,68.0,118.0,2.6,18.0,139.0,95.49,71.79
2016,8,11,17,45,268.5,87.0,2.6,17.5,146.0,78.97,53.32
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,45.38,34.25
2016,8,11,18,15,377.5,44.5,2.5,16.5,108.5,36.22,25.8
2016,8,11,18,30,286.0,33.0,2.4,16.0,64.0,27.01,16.67
2016,8,11,18,45,143.0,16.5,2.3,15.5,32.0,13.31,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,16.5,1.9,13.5,32.5,13.31,0.0
2016,8,12,6,0,297.0,33.0,2.0,14.0,65.0,27.03,16.96
2016,8,12,6,15,388.5,44.0,1.95,14.0,109.5,35.86,25.82
2016,8,12,6,30,480.0,55.0,1.9,14.0,154.0,44.66,34.1
2016,8,12,6,45,543.0,62.0,1.9,14.5,204.5,81.71,47.43
2016,8,12,7,0,606.0,69.0,1.9,15.0,255.0,132.03,79.86
2016,8,12,7,15,314.0,107.0,1.9,15.5,204.5,145.79,103.71
2016,8,12,7,30,22.0,145.0,1.9,16.0,154.0,115.37,90.72
2016,8,12,7,45,27.0,166.0,1.9,16.5,178.5,137.58,108.69
2016,8,12,8,0,32.0,187.0,1.9,17.0,203.0,158.81,125.56
2016,8,12,8,15,49.0,215.5,1.85,17.5,243.0,191.76,151.5
2016,8,12,8,30,66.0,244.0,1.8,18.0,283.0,226.91,178.87
2016,8,12,8,45,63.5,263.0,1.8,19.0,303.0,246.11,192.99
2016,8,12,9,0,61.0,282.0,1.8,20.0,323.0,265.04,206.64
2016,8,12,9,15,89.5,310.5,1.85,20.0,374.5,310.8,241.88
2016,8,12,9,30,118.0,339.0,1.9,20.0,426.0,370.05,286.8
2016,8,12,9,45,141.5,359.0,1.95,20.5,468.0,410.73,316.56
2016,8,12,10,0,165.0,379.0,2.0,21.0,510.0,452.82,347.05
2016,8,12,10,15,168.0,394.5,2.1,21.5,532.5,476.4,363.39
2016,8,12,10,30,171.0,410.0,2.2,22.0,555.0,499.55,379.35
2016,8,12,10,45,301.5,382.5,2.3,22.5,645.0,602.75,455.5
2016,8,12,11,0,432.0,355.0,2.4,23.0,735.0,710.33,532.12
2016,8,12,11,15,671.0,235.5,2.45,23.0,838.0,823.96,615.14
2016,8,12,11,30,910.0,116.0,2.5,23.0,941.0,912.69,675.96
2016,8,12,11,45,912.5,116.0,2.6,23.0,948.5,923.97,683.19
2016,8,12,12,0,915.0,116.0,2.7,23.0,956.0,931.62,688.83
2016,8,12,12,15,915.0,116.0,2.75,23.0,956.0,933.36,690.27
2016,8,12,12,30,915.0,116.0,2.8,23.0,956.0,931.39,689.41
2016,8,12,12,45,556.5,282.0,2.85,23.0,792.0,781.0,583.92
2016,8,12,13,0,198.0,448.0,2.9,23.0,628.0,577.1,433.4
2016,8,12,13,15,260.0,426.0,2.9,23.0,657.5,621.91,468.11
2016,8,12,13,30,322.0,404.0,2.9,23.0,687.0,647.55,487.74
2016,8,12,13,45,337.5,389.5,2.9,23.0,679.5,637.96,481.47
2016,8,12,14,0,353.0,375.0,2.9,23.0,672.0,626.18,473.81
2016,8,12,14,15,326.0,366.0,2.85,22.5,633.0,584.6,444.67
2016,8,12,14,30,299.0,357.0,2.8,22.0,594.0,543.41,415.56
2016,8,12,14,45,324.0,332.5,2.8,22.0,578.5,525.45,403.38
2016,8,12,15,0,349.0,308.0,2.8,22.0,563.0,504.64,388.65
2016,8,12,15,15,303.0,298.5,2.75,22.0,510.5,450.41,347.78
2016,8,12,15,30,257.0,289.0,2.7,22.0,458.0,399.28,308.95
2016,8,12,15,45,194.5,271.5,2.65,22.0,394.5,328.37,254.69
2016,8,12,16,0,132.0,254.0,2.6,22.0,331.0,272.38,211.46
2016,8,12,16,15,453.0,168.5,2.5,21.5,397.5,338.3,259.48
2016,8,12,16,30,774.0,83.0,2.4,21.0,464.0,357.77,265.78
2016,8,12,16,45,745.0,79.0,2.35,21.0,412.0,299.2,215.06
2016,8,12,17,0,716.0,75.0,2.3,21.0,360.0,242.71,166.09
2016,8,12,17,15,674.5,70.0,2.15,20.5,308.0,182.8,116.23
2016,8,12,17,30,633.0,65.0,2.0,20.0,256.0,129.45,75.1
2016,8,12,17,45,572.0,58.0,1.9,19.5,205.5,77.85,43.15
2016,8,12,18,0,511.0,51.0,1.8,19.0,155.0,41.83,30.85
2016,8,12,18,15,415.0,41.0,1.8,18.5,109.5,33.67,23.33
2016,8,12,18,30,319.0,31.0,1.8,18.0,64.0,25.53,15.08
2016,8,12,18,45,159.5,15.5,1.8,17.5,32.0,12.55,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.5,2.0,14.5,31.5,13.33,0.0
2016,8,13,6,0,290.0,33.0,2.1,15.0,63.0,27.04,16.74
2016,8,13,6,15,383.0,43.0,2.05,15.5,107.0,35.05,24.9
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,43.08,32.4
2016,8,13,6,45,538.5,60.0,1.95,16.5,200.5,81.44,46.45
2016,8,13,7,0,601.0,67.0,1.9,17.0,250.0,131.6,78.98
2016,8,13,7,15,323.5,110.5,1.85,17.5,211.0,151.42,107.2
2016,8,13,7,30,46.0,154.0,1.8,18.0,172.0,130.0,101.18
2016,8,13,7,45,72.5,180.5,1.75,18.5,214.0,162.86,127.14
2016,8,13,8,0,99.0,207.0,1.7,19.0,256.0,199.11,155.66
2016,8,13,8,15,91.5,228.0,1.7,19.5,277.0,219.97,172.16
2016,8,13,8,30,84.0,249.0,1.7,20.0,298.0,240.02,187.62
2016,8,13,8,45,81.5,269.0,1.7,20.5,319.5,261.06,203.48
2016,8,13,9,0,79.0,289.0,1.7,21.0,341.0,281.81,218.79
2016,8,13,9,15,469.0,194.5,1.75,21.5,533.5,476.52,369.23
2016,8,13,9,30,859.0,100.0,1.8,22.0,726.0,668.52,510.72
2016,8,13,9,45,873.5,99.5,1.85,22.5,763.0,712.54,540.31
2016,8,13,10,0,888.0,99.0,1.9,23.0,800.0,754.69,569.13
2016,8,13,10,15,527.0,254.0,1.95,23.0,674.5,656.09,494.25
2016,8,13,10,30,166.0,409.0,2.0,23.0,549.0,496.0,373.56
2016,8,13,10,45,539.5,255.5,2.05,23.5,726.5,705.65,530.46
2016,8,13,11,0,913.0,102.0,2.1,24.0,904.0,876.29,647.83
2016,8,13,11,15,597.0,267.0,2.15,24.0,795.0,790.24,584.87
2016,8,13,11,30,281.0,432.0,2.2,24.0,686.0,653.0,483.89
2016,8,13,11,45,242.5,443.5,2.3,24.5,664.0,633.28,469.64
2016,8,13,12,0,204.0,455.0,2.4,25.0,642.0,595.06,441.75
2016,8,13,12,15,190.0,456.0,2.45,25.0,630.5,584.02,434.07
2016,8,13,12,30,176.0,457.0,2.5,25.0,619.0,571.83,425.39
2016,8,13,12,45,133.0,445.0,2.55,25.0,566.5,521.11,388.77
2016,8,13,13,0,90.0,433.0,2.6,25.0,514.0,453.5,339.8
2016,8,13,13,15,488.5,275.5,2.65,25.0,704.5,699.89,525.6
2016,8,13,13,30,887.0,118.0,2.7,25.0,895.0,867.54,644.25
2016,8,13,13,45,884.5,115.5,2.75,25.0,873.5,843.54,627.6
2016,8,13,14,0,882.0,113.0,2.8,25.0,852.0,816.25,610.28
2016,8,13,14,15,875.0,111.5,2.8,24.5,822.5,783.26,589.82
2016,8,13,14,30,868.0,110.0,2.8,24.0,793.0,747.51,566.7
2016,8,13,14,45,861.0,106.5,2.85,24.0,758.0,707.38,538.42
2016,8,13,15,0,854.0,103.0,2.9,24.0,723.0,664.88,507.77
2016,8,13,15,15,616.5,181.0,2.9,23.5,615.5,558.8,428.53
2016,8,13,15,30,379.0,259.0,2.9,23.0,508.0,443.84,342.03
2016,8,13,15,45,307.5,252.5,2.9,23.0,445.0,379.93,293.4
2016,8,13,16,0,236.0,246.0,2.9,23.0,382.0,314.92,243.28
2016,8,13,16,15,495.5,165.0,2.9,22.5,417.5,353.99,270.5
2016,8,13,16,30,755.0,84.0,2.9,22.0,453.0,353.17,262.36
2016,8,13,16,45,727.5,79.5,2.9,22.0,402.5,295.55,212.55
2016,8,13,17,0,700.0,75.0,2.9,22.0,352.0,239.88,164.26
2016,8,13,17,15,658.0,70.0,2.8,21.5,300.0,180.74,115.07
2016,8,13,17,30,616.0,65.0,2.7,21.0,248.0,128.22,74.54
2016,8,13,17,45,555.5,57.5,2.65,20.5,198.5,77.18,42.68
2016,8,13,18,0,495.0,50.0,2.6,20.0,149.0,40.95,29.91
2016,8,13,18,15,397.0,40.5,2.6,19.5,104.5,33.19,22.75
2016,8,13,18,30,299.0,31.0,2.6,19.0,60.0,25.5,14.69
2016,8,13,18,45,149.5,15.5,2.6,18.5,30.0,12.57,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.1,14.5,31.0,12.53,0.0
2016,8,14,6,0,305.0,31.0,2.2,15.0,62.0,25.46,15.28
2016,8,14,6,15,400.5,41.0,2.15,15.0,106.5,33.57,23.63
2016,8,14,6,30,496.0,51.0,2.1,15.0,151.0,41.7,31.3
2016,8,14,6,45,557.0,58.0,2.1,15.5,201.5,82.69,46.59
2016,8,14,7,0,618.0,65.0,2.1,16.0,252.0,133.98,80.46
2016,8,14,7,15,309.0,77.5,2.1,16.5,171.0,123.97,85.63
2016,8,14,7,30,0.0,90.0,2.1,17.0,90.0,68.94,52.59
2016,8,14,7,45,2.5,124.0,2.1,18.0,125.5,95.86,74.55
2016,8,14,8,0,5.0,158.0,2.1,19.0,161.0,123.49,96.56
2016,8,14,8,15,24.0,194.5,2.1,19.5,208.5,160.73,125.97
2016,8,14,8,30,43.0,231.0,2.1,20.0,256.0,206.48,161.8
2016,8,14,8,45,34.0,238.5,2.1,20.5,259.5,211.41,164.98
2016,8,14,9,0,25.0,246.0,2.1,21.0,263.0,207.63,161.31
2016,8,14,9,15,48.5,284.5,2.1,21.5,319.5,264.68,205.25
2016,8,14,9,30,72.0,323.0,2.1,22.0,376.0,316.65,244.33
2016,8,14,9,45,105.0,349.5,2.15,22.5,430.5,367.02,281.87
2016,8,14,10,0,138.0,376.0,2.2,23.0,485.0,432.79,330.06
2016,8,14,10,15,139.0,391.5,2.2,23.0,505.0,454.0,344.9
2016,8,14,10,30,140.0,407.0,2.2,23.0,525.0,474.75,359.52
2016,8,14,10,45,117.0,413.0,2.25,23.5,513.0,466.62,352.09
2016,8,14,11,0,94.0,419.0,2.3,24.0,501.0,440.75,332.06
2016,8,14,11,15,125.5,433.5,2.35,24.0,545.5,500.28,375.75
2016,8,14,11,30,157.0,448.0,2.4,24.0,590.0,544.13,407.43
2016,8,14,11,45,164.0,452.5,2.45,24.0,602.0,556.92,416.44
2016,8,14,12,0,171.0,457.0,2.5,24.0,614.0,568.82,425.02
2016,8,14,12,15,528.5,293.0,2.55,24.0,776.5,773.46,577.15
2016,8,14,12,30,886.0,129.0,2.6,24.0,939.0,922.86,681.09
2016,8,14,12,45,546.5,287.0,2.65,24.5,785.5,778.49,577.72
2016,8,14,13,0,207.0,445.0,2.7,25.0,632.0,584.97,435.34
2016,8,14,13,15,539.0,287.0,2.75,24.5,761.0,755.97,565.54
2016,8,14,13,30,871.0,129.0,2.8,24.0,890.0,866.41,646.29
2016,8,14,13,45,529.0,267.5,2.85,24.0,726.0,704.31,529.77
2016,8,14,14,0,187.0,406.0,2.9,24.0,562.0,510.69,385.71
2016,8,14,14,15,514.0,265.0,2.95,24.0,673.0,656.15,498.59
2016,8,14,14,30,841.0,124.0,3.0,24.0,784.0,750.3,570.07
2016,8,14,14,45,830.5,122.0,3.05,24.0,748.5,709.0,539.96
2016,8,14,15,0,820.0,120.0,3.1,24.0,713.0,665.67,508.68
2016,8,14,15,15,538.5,203.0,3.15,23.5,583.5,525.98,404.72
2016,8,14,15,30,257.0,286.0,3.2,23.0,454.0,398.86,308.14
2016,8,14,15,45,271.5,261.0,3.25,22.5,427.0,369.44,286.61
2016,8,14,16,0,286.0,236.0,3.3,22.0,400.0,338.14,262.48
2016,8,14,16,15,272.5,215.5,3.3,21.5,360.0,297.06,230.09
2016,8,14,16,30,259.0,195.0,3.3,21.0,320.0,257.09,197.94
2016,8,14,16,45,454.0,141.0,3.35,21.0,330.5,259.64,193.14
2016,8,14,17,0,649.0,87.0,3.4,21.0,341.0,236.53,164.47
2016,8,14,17,15,604.0,80.5,3.3,20.0,290.0,180.62,118.11
2016,8,14,17,30,559.0,74.0,3.2,19.0,239.0,129.48,78.6
2016,8,14,17,45,497.0,65.0,3.15,18.5,190.0,80.41,47.24
2016,8,14,18,0,435.0,56.0,3.1,18.0,141.0,45.3,33.92
2016,8,14,18,15,336.5,44.0,3.0,17.5,98.0,35.77,25.1
2016,8,14,18,30,238.0,32.0,2.9,17.0,55.0,24.41,13.61
2016,8,14,18,45,119.0,16.0,2.85,16.5,27.5,12.22,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,161.0,15.5,2.15,12.5,31.5,12.58,0.0
2016,8,15,6,0,322.0,31.0,2.2,13.0,63.0,25.57,15.33
2016,8,15,6,15,421.5,41.0,2.15,13.5,109.0,33.74,23.9
2016,8,15,6,30,521.0,51.0,2.1,14.0,155.0,41.94,31.63
2016,8,15,6,45,585.0,57.5,2.1,14.5,206.5,85.92,48.06
2016,8,15,7,0,649.0,64.0,2.1,15.0,258.0,139.12,83.61
2016,8,15,7,15,324.5,86.0,2.05,15.5,183.0,134.9,94.47
2016,8,15,7,30,0.0,108.0,2.0,16.0,108.0,82.55,64.22
2016,8,15,7,45,0.0,117.0,2.0,16.5,117.0,89.78,69.99
2016,8,15,8,0,0.0,126.0,2.0,17.0,126.0,97.0,75.59
2016,8,15,8,15,0.0,132.5,1.95,17.5,132.5,102.28,79.51
2016,8,15,8,30,0.0,139.0,1.9,18.0,139.0,107.56,83.39
2016,8,15,8,45,7.0,181.0,1.85,18.5,186.0,144.64,112.99
2016,8,15,9,0,14.0,223.0,1.8,19.0,233.0,182.96,143.0
2016,8,15,9,15,17.5,243.0,1.8,19.0,256.0,202.33,157.94
2016,8,15,9,30,21.0,263.0,1.8,19.0,279.0,222.1,173.13
2016,8,15,9,45,27.0,288.5,1.85,19.5,309.5,259.59,201.65
2016,8,15,10,0,33.0,314.0,1.9,20.0,340.0,288.22,222.92
2016,8,15,10,15,65.5,355.5,1.95,20.5,410.0,352.16,271.26
2016,8,15,10,30,98.0,397.0,2.0,21.0,480.0,418.51,320.24
2016,8,15,10,45,87.0,402.5,2.1,21.5,477.5,417.88,318.47
2016,8,15,11,0,76.0,408.0,2.2,22.0,475.0,416.33,316.37
2016,8,15,11,15,99.5,425.5,2.25,22.0,514.5,454.92,345.13
2016,8,15,11,30,123.0,443.0,2.3,22.0,554.0,510.91,385.87
2016,8,15,11,45,116.5,445.0,2.4,22.0,551.0,509.03,384.16
2016,8,15,12,0,110.0,447.0,2.5,22.0,548.0,488.64,369.58
2016,8,15,12,15,135.5,451.0,2.5,22.0,575.0,533.21,402.39
2016,8,15,12,30,161.0,455.0,2.5,22.0,602.0,559.25,421.47
2016,8,15,12,45,120.5,440.0,2.55,22.0,550.0,507.79,383.6
2016,8,15,13,0,80.0,425.0,2.6,22.0,498.0,439.09,333.17
2016,8,15,13,15,152.5,424.5,2.6,22.0,559.5,516.25,391.83
2016,8,15,13,30,225.0,424.0,2.6,22.0,621.0,572.96,434.2
2016,8,15,13,45,158.0,408.0,2.6,22.0,544.5,496.52,377.48
2016,8,15,14,0,91.0,392.0,2.6,22.0,468.0,407.93,311.59
2016,8,15,14,15,137.5,382.5,2.6,21.5,492.5,445.23,341.62
2016,8,15,14,30,184.0,373.0,2.6,21.0,517.0,464.25,357.46
2016,8,15,14,45,289.0,333.0,2.6,21.0,547.0,505.58,390.07
2016,8,15,15,0,394.0,293.0,2.6,21.0,577.0,525.13,405.91
2016,8,15,15,15,296.0,293.0,2.6,20.5,499.5,444.94,345.64
2016,8,15,15,30,198.0,293.0,2.6,20.0,422.0,362.85,283.41
2016,8,15,15,45,119.5,259.0,2.6,20.0,335.0,281.34,220.39
2016,8,15,16,0,41.0,225.0,2.6,20.0,248.0,200.65,157.18
2016,8,15,16,15,53.5,210.5,2.55,19.5,238.0,190.45,149.58
2016,8,15,16,30,66.0,196.0,2.5,19.0,228.0,178.79,140.29
2016,8,15,16,45,47.5,169.5,2.5,19.0,191.5,146.95,114.82
2016,8,15,17,0,29.0,143.0,2.5,19.0,155.0,117.66,91.44
2016,8,15,17,15,23.5,123.0,2.45,18.5,132.0,98.16,75.74
2016,8,15,17,30,18.0,103.0,2.4,18.0,109.0,79.07,60.23
2016,8,15,17,45,270.5,75.5,2.35,17.5,128.5,72.85,47.68
2016,8,15,18,0,523.0,48.0,2.3,17.0,148.0,39.67,29.13
2016,8,15,18,15,419.0,38.5,2.15,16.5,102.5,31.79,21.73
2016,8,15,18,30,315.0,29.0,2.0,16.0,57.0,23.99,12.91
2016,8,15,18,45,157.5,14.5,1.95,15.5,28.5,11.41,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,131.5,15.5,2.0,13.5,28.5,12.54,0.0
2016,8,16,6,0,263.0,31.0,2.1,14.0,57.0,25.37,14.88
2016,8,16,6,15,360.5,42.5,2.05,14.0,101.0,34.62,24.57
2016,8,16,6,30,458.0,54.0,2.0,14.0,145.0,43.83,33.28
2016,8,16,6,45,519.5,63.0,2.0,14.5,194.5,87.54,51.15
2016,8,16,7,0,581.0,72.0,2.0,15.0,244.0,138.74,86.19
2016,8,16,7,15,290.5,91.5,2.0,15.5,177.5,133.92,95.17
2016,8,16,7,30,0.0,111.0,2.0,16.0,111.0,84.85,66.16
2016,8,16,7,45,0.0,124.0,2.0,16.5,124.0,95.18,74.5
2016,8,16,8,0,0.0,137.0,2.0,17.0,137.0,105.56,82.67
2016,8,16,8,15,5.0,163.5,1.95,17.5,167.0,128.71,101.12
2016,8,16,8,30,10.0,190.0,1.9,18.0,197.0,152.66,119.97
2016,8,16,8,45,25.5,227.0,1.9,18.5,244.0,191.4,150.45
2016,8,16,9,0,41.0,264.0,1.9,19.0,291.0,240.63,188.69
2016,8,16,9,15,34.5,270.5,1.9,19.5,294.5,245.06,191.21
2016,8,16,9,30,28.0,277.0,1.9,20.0,298.0,248.77,193.25
2016,8,16,9,45,32.0,297.5,1.9,20.5,322.5,271.46,210.07
2016,8,16,10,0,36.0,318.0,1.9,21.0,347.0,294.53,226.92
2016,8,16,10,15,46.0,343.5,1.95,21.0,381.5,327.04,251.39
2016,8,16,10,30,56.0,369.0,2.0,21.0,416.0,360.26,276.16
2016,8,16,10,45,55.0,378.0,2.05,21.5,425.0,369.89,282.41
2016,8,16,11,0,54.0,387.0,2.1,22.0,434.0,379.22,288.54
2016,8,16,11,15,44.0,377.5,2.15,22.0,417.0,363.5,276.49
2016,8,16,11,30,34.0,368.0,2.2,22.0,400.0,347.14,264.05
2016,8,16,11,45,72.0,407.0,2.25,22.5,473.5,417.63,316.7
2016,8,16,12,0,110.0,446.0,2.3,23.0,547.0,488.73,368.28
2016,8,16,12,15,172.5,446.5,2.3,23.0,604.0,563.71,423.06
2016,8,16,12,30,235.0,447.0,2.3,23.0,661.0,619.8,463.75
2016,8,16,12,45,180.0,444.0,2.35,23.0,607.5,565.8,424.22
2016,8,16,13,0,125.0,441.0,2.4,23.0,554.0,511.7,384.76
2016,8,16,13,15,189.0,429.5,2.4,23.0,596.0,553.71,417.13
2016,8,16,13,30,253.0,418.0,2.4,23.0,638.0,608.44,457.35
2016,8,16,13,45,174.5,405.5,2.45,23.0,555.0,509.05,384.97
2016,8,16,14,0,96.0,393.0,2.5,23.0,472.0,413.66,314.56
2016,8,16,14,15,161.5,380.0,2.5,22.5,508.0,462.51,353.42
2016,8,16,14,30,227.0,367.0,2.5,22.0,544.0,491.71,376.91
2016,8,16,14,45,219.0,349.5,2.5,22.0,513.5,460.07,353.65
2016,8,16,15,0,211.0,332.0,2.5,22.0,483.0,428.39,330.41
2016,8,16,15,15,200.0,312.0,2.5,21.5,448.5,392.8,304.51
2016,8,16,15,30,189.0,292.0,2.5,21.0,414.0,357.74,278.55
2016,8,16,15,45,141.0,268.0,2.5,21.0,355.0,300.73,234.6
2016,8,16,16,0,93.0,244.0,2.5,21.0,296.0,241.14,188.3
2016,8,16,16,15,107.5,222.5,2.5,20.5,278.0,223.01,174.3
2016,8,16,16,30,122.0,201.0,2.5,20.0,260.0,208.51,162.54
2016,8,16,16,45,84.0,174.0,2.5,20.0,212.5,161.75,125.37
2016,8,16,17,0,46.0,147.0,2.5,20.0,165.0,124.99,96.47
2016,8,16,17,15,37.5,126.0,2.5,19.5,139.5,103.03,78.86
2016,8,16,17,30,29.0,105.0,2.5,19.0,114.0,82.36,62.24
2016,8,16,17,45,217.0,80.5,2.55,18.5,123.0,73.02,49.1
2016,8,16,18,0,405.0,56.0,2.6,18.0,132.0,45.23,33.78
2016,8,16,18,15,305.5,43.0,2.5,17.5,90.0,32.79,22.4
2016,8,16,18,30,206.0,30.0,2.4,17.0,48.0,22.81,11.37
2016,8,16,18,45,103.0,15.0,2.35,16.5,24.0,11.8,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,11.82,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,23.58,13.13
2016,8,17,6,15,303.5,44.0,2.05,15.5,92.5,33.52,23.42
2016,8,17,6,30,397.0,57.0,2.0,16.0,134.0,46.98,35.73
2016,8,17,6,45,461.5,66.5,1.95,16.5,182.5,87.81,52.53
2016,8,17,7,0,526.0,76.0,1.9,17.0,231.0,136.5,85.99
2016,8,17,7,15,263.0,90.0,1.85,17.5,167.5,128.48,91.16
2016,8,17,7,30,0.0,104.0,1.8,18.0,104.0,79.6,61.26
2016,8,17,7,45,0.5,126.5,1.75,18.5,127.0,97.31,75.65
2016,8,17,8,0,1.0,149.0,1.7,19.0,150.0,115.32,89.96
2016,8,17,8,15,5.0,168.0,1.65,19.0,171.0,132.35,103.43
2016,8,17,8,30,9.0,187.0,1.6,19.0,192.0,149.95,117.26
2016,8,17,8,45,14.5,210.5,1.6,19.5,220.0,172.49,134.7
2016,8,17,9,0,20.0,234.0,1.6,20.0,248.0,195.75,152.49
2016,8,17,9,15,25.0,257.5,1.6,20.5,275.5,219.36,170.32
2016,8,17,9,30,30.0,281.0,1.6,21.0,303.0,254.06,196.47
2016,8,17,9,45,41.0,309.5,1.65,21.5,340.5,288.91,222.47
2016,8,17,10,0,52.0,338.0,1.7,22.0,378.0,324.81,248.91
2016,8,17,10,15,67.5,363.0,1.75,22.0,417.5,361.97,276.59
2016,8,17,10,30,83.0,388.0,1.8,22.0,457.0,400.09,304.72
2016,8,17,10,45,87.0,401.0,1.9,22.5,475.5,418.35,317.33
2016,8,17,11,0,91.0,414.0,2.0,23.0,494.0,436.46,329.88
2016,8,17,11,15,89.5,421.0,2.05,23.0,500.5,443.98,335.1
2016,8,17,11,30,88.0,428.0,2.1,23.0,507.0,450.99,340.03
2016,8,17,11,45,93.0,434.5,2.15,23.5,518.5,462.85,348.03
2016,8,17,12,0,98.0,441.0,2.2,24.0,530.0,474.25,355.66
2016,8,17,12,15,126.5,446.5,2.25,24.0,561.5,523.44,391.56
2016,8,17,12,30,155.0,452.0,2.3,24.0,593.0,553.74,413.7
2016,8,17,12,45,145.5,447.0,2.4,24.0,578.5,539.02,403.27
2016,8,17,13,0,136.0,442.0,2.5,24.0,564.0,523.55,392.55
2016,8,17,13,15,172.0,433.0,2.55,24.0,584.5,543.43,408.2
2016,8,17,13,30,208.0,424.0,2.6,24.0,605.0,561.21,422.09
2016,8,17,13,45,149.0,406.5,2.65,24.0,534.5,490.0,369.98
2016,8,17,14,0,90.0,389.0,2.7,24.0,464.0,406.04,308.11
2016,8,17,14,15,143.0,379.0,2.7,23.5,493.0,448.4,341.83
2016,8,17,14,30,196.0,369.0,2.7,23.0,522.0,471.74,360.88
2016,8,17,14,45,170.5,351.0,2.7,23.0,479.5,428.44,328.68
2016,8,17,15,0,145.0,333.0,2.7,23.0,437.0,386.63,297.57
2016,8,17,15,15,149.5,312.5,2.7,22.5,414.0,362.96,280.8
2016,8,17,15,30,154.0,292.0,2.7,22.0,391.0,338.59,263.08
2016,8,17,15,45,151.0,269.5,2.7,21.5,360.5,307.93,240.08
2016,8,17,16,0,148.0,247.0,2.7,21.0,330.0,277.41,216.74
2016,8,17,16,15,99.5,217.5,2.7,20.5,271.5,216.07,168.95
2016,8,17,16,30,51.0,188.0,2.7,20.0,213.0,167.68,131.18
2016,8,17,16,45,31.0,160.0,2.75,19.5,174.5,135.07,105.5
2016,8,17,17,0,11.0,132.0,2.8,19.0,136.0,103.28,80.31
2016,8,17,17,15,5.5,112.5,2.75,18.5,114.5,86.13,66.55
2016,8,17,17,30,0.0,93.0,2.7,18.0,93.0,69.83,53.28
2016,8,17,17,45,184.5,75.0,2.7,17.5,108.5,67.5,45.59
2016,8,17,18,0,369.0,57.0,2.7,17.0,124.0,43.21,32.13
2016,8,17,18,15,271.0,43.0,2.65,16.5,83.5,32.57,22.23
2016,8,17,18,30,173.0,29.0,2.6,16.0,43.0,21.95,10.08
2016,8,17,18,45,86.5,14.5,2.55,16.0,21.5,11.41,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,14.5,24.0,12.59,0.0
2016,8,18,6,0,180.0,32.0,1.8,15.0,48.0,24.17,13.33
2016,8,18,6,15,274.0,46.0,1.8,15.0,89.5,34.74,24.48
2016,8,18,6,30,368.0,60.0,1.8,15.0,131.0,47.67,36.47
2016,8,18,6,45,431.5,70.5,1.8,15.5,178.0,87.51,53.15
2016,8,18,7,0,495.0,81.0,1.8,16.0,225.0,138.12,88.98
2016,8,18,7,15,252.5,107.5,1.8,16.5,181.5,138.06,99.93
2016,8,18,7,30,10.0,134.0,1.8,17.0,138.0,104.94,82.26
2016,8,18,7,45,15.0,154.0,1.8,17.5,161.0,123.15,96.9
2016,8,18,8,0,20.0,174.0,1.8,18.0,184.0,142.06,111.87
2016,8,18,8,15,31.0,200.0,1.75,18.5,217.5,174.15,137.22
2016,8,18,8,30,42.0,226.0,1.7,19.0,251.0,203.78,160.22
2016,8,18,8,45,79.0,259.5,1.7,19.5,310.0,255.1,200.09
2016,8,18,9,0,116.0,293.0,1.7,20.0,369.0,320.21,249.84
2016,8,18,9,15,158.0,313.5,1.7,20.0,424.0,372.04,289.21
2016,8,18,9,30,200.0,334.0,1.7,20.0,479.0,427.26,330.68
2016,8,18,9,45,153.0,350.5,1.75,20.5,464.5,418.47,322.23
2016,8,18,10,0,106.0,367.0,1.8,21.0,450.0,392.01,300.89
2016,8,18,10,15,77.0,362.5,1.85,21.0,424.0,369.75,283.63
2016,8,18,10,30,48.0,358.0,1.9,21.0,398.0,345.3,264.5
2016,8,18,10,45,119.5,392.5,1.95,21.5,495.5,454.82,346.65
2016,8,18,11,0,191.0,427.0,2.0,22.0,593.0,551.97,416.79
2016,8,18,11,15,110.5,391.0,2.05,22.0,488.0,452.99,343.12
2016,8,18,11,30,30.0,355.0,2.1,22.0,383.0,332.93,252.92
2016,8,18,11,45,31.5,356.5,2.15,22.5,385.5,336.31,255.48
2016,8,18,12,0,33.0,358.0,2.2,23.0,388.0,339.44,257.36
2016,8,18,12,15,177.5,390.0,2.25,23.0,550.5,518.54,392.55
2016,8,18,12,30,322.0,422.0,2.3,23.0,713.0,695.91,519.39
2016,8,18,12,45,291.0,426.0,2.35,23.0,687.5,668.9,498.92
2016,8,18,13,0,260.0,430.0,2.4,23.0,662.0,640.79,479.11
2016,8,18,13,15,245.5,424.5,2.4,23.0,640.5,617.68,463.0
2016,8,18,13,30,231.0,419.0,2.4,23.0,619.0,577.6,434.96
2016,8,18,13,45,171.5,407.0,2.45,23.0,553.0,510.3,386.12
2016,8,18,14,0,112.0,395.0,2.5,23.0,487.0,430.06,327.15
2016,8,18,14,15,103.0,377.0,2.5,22.5,459.5,402.32,307.82
2016,8,18,14,30,94.0,359.0,2.5,22.0,432.0,374.89,288.24
2016,8,18,14,45,114.0,345.0,2.55,22.0,429.0,384.39,296.27
2016,8,18,15,0,134.0,331.0,2.6,22.0,426.0,378.49,292.56
2016,8,18,15,15,143.5,310.5,2.6,21.5,407.0,358.37,278.33
2016,8,18,15,30,153.0,290.0,2.6,21.0,388.0,337.12,262.97
2016,8,18,15,45,118.5,264.5,2.65,20.5,337.0,287.43,225.03
2016,8,18,16,0,84.0,239.0,2.7,20.0,286.0,233.73,183.51
2016,8,18,16,15,63.0,211.0,2.7,19.5,244.0,195.93,154.02
2016,8,18,16,30,42.0,183.0,2.7,19.0,202.0,160.74,126.31
2016,8,18,16,45,31.5,159.5,2.7,19.0,173.0,135.06,105.72
2016,8,18,17,0,21.0,136.0,2.7,19.0,144.0,108.81,84.53
2016,8,18,17,15,12.5,115.5,2.65,18.5,120.0,89.66,69.18
2016,8,18,17,30,4.0,95.0,2.6,18.0,96.0,71.74,54.69
2016,8,18,17,45,116.5,80.0,2.55,17.5,101.0,66.76,46.98
2016,8,18,18,0,229.0,65.0,2.5,17.0,106.0,47.75,36.02
2016,8,18,18,15,158.5,44.5,2.4,16.5,68.5,33.08,22.56
2016,8,18,18,30,88.0,24.0,2.3,16.0,31.0,18.21,6.6
2016,8,18,18,45,44.0,12.0,2.25,15.5,15.5,9.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,13.0,2.0,14.5,17.5,10.23,0.0
2016,8,19,6,0,91.0,26.0,2.1,15.0,35.0,19.74,9.58
2016,8,19,6,15,154.0,47.0,2.1,15.0,72.0,34.9,24.56
2016,8,19,6,30,217.0,68.0,2.1,15.0,109.0,52.09,40.31
2016,8,19,6,45,270.5,86.0,2.1,15.5,153.5,86.56,57.87
2016,8,19,7,0,324.0,104.0,2.1,16.0,198.0,130.09,89.84
2016,8,19,7,15,162.0,94.0,2.05,16.5,141.0,110.19,80.67
2016,8,19,7,30,0.0,84.0,2.0,17.0,84.0,64.43,48.85
2016,8,19,7,45,0.0,101.0,1.95,17.5,101.0,77.62,59.67
2016,8,19,8,0,0.0,118.0,1.9,18.0,118.0,90.95,70.36
2016,8,19,8,15,0.0,139.5,1.85,18.0,139.5,107.95,84.06
2016,8,19,8,30,0.0,161.0,1.8,18.0,161.0,125.14,97.76
2016,8,19,8,45,4.5,183.0,1.8,18.5,186.5,145.35,113.57
2016,8,19,9,0,9.0,205.0,1.8,19.0,212.0,166.17,129.71
2016,8,19,9,15,8.5,208.0,1.8,19.5,214.5,168.93,131.28
2016,8,19,9,30,8.0,211.0,1.8,20.0,217.0,171.6,132.85
2016,8,19,9,45,13.0,240.5,1.8,20.5,250.5,199.88,154.59
2016,8,19,10,0,18.0,270.0,1.8,21.0,284.0,228.8,176.47
2016,8,19,10,15,16.5,269.0,1.85,21.0,282.5,227.61,175.21
2016,8,19,10,30,15.0,268.0,1.9,21.0,281.0,226.26,173.95
2016,8,19,10,45,28.0,317.0,1.95,21.5,341.5,294.1,225.53
2016,8,19,11,0,41.0,366.0,2.0,22.0,402.0,351.03,267.62
2016,8,19,11,15,109.0,404.0,2.05,22.0,501.0,464.79,352.75
2016,8,19,11,30,177.0,442.0,2.1,22.0,600.0,563.33,424.41
2016,8,19,11,45,142.5,442.0,2.2,22.5,570.0,534.69,401.88
2016,8,19,12,0,108.0,442.0,2.3,23.0,540.0,486.29,366.0
2016,8,19,12,15,138.5,446.0,2.35,23.0,571.0,536.41,403.07
2016,8,19,12,30,169.0,450.0,2.4,23.0,602.0,567.25,425.72
2016,8,19,12,45,181.5,444.5,2.45,23.0,607.0,571.7,429.34
2016,8,19,13,0,194.0,439.0,2.5,23.0,612.0,574.87,432.26
2016,8,19,13,15,201.5,424.0,2.55,22.5,600.5,563.51,425.68
2016,8,19,13,30,209.0,409.0,2.6,22.0,589.0,550.94,418.26
2016,8,19,13,45,231.0,399.0,2.65,22.0,593.0,553.79,421.38
2016,8,19,14,0,253.0,389.0,2.7,22.0,597.0,569.65,433.56
2016,8,19,14,15,182.5,376.0,2.7,21.5,523.0,478.46,366.93
2016,8,19,14,30,112.0,363.0,2.7,21.0,449.0,392.65,303.14
2016,8,19,14,45,101.0,342.0,2.7,21.0,416.5,360.8,279.64
2016,8,19,15,0,90.0,321.0,2.7,21.0,384.0,329.65,256.22
2016,8,19,15,15,120.5,304.5,2.7,20.5,384.0,339.72,265.28
2016,8,19,15,30,151.0,288.0,2.7,20.0,384.0,335.07,262.67
2016,8,19,15,45,187.0,263.0,2.75,20.0,372.5,322.85,253.46
2016,8,19,16,0,223.0,238.0,2.8,20.0,361.0,306.8,240.65
2016,8,19,16,15,332.0,201.5,2.8,19.5,365.5,314.6,245.43
2016,8,19,16,30,441.0,165.0,2.8,19.0,370.0,308.97,237.57
2016,8,19,16,45,297.5,157.0,2.8,19.0,288.0,223.56,170.18
2016,8,19,17,0,154.0,149.0,2.8,19.0,206.0,157.18,119.42
2016,8,19,17,15,124.5,129.5,2.8,18.5,171.0,124.61,93.36
2016,8,19,17,30,95.0,110.0,2.8,18.0,136.0,95.7,70.7
2016,8,19,17,45,70.5,86.0,2.8,17.5,103.0,67.95,49.31
2016,8,19,18,0,46.0,62.0,2.8,17.0,70.0,45.1,33.66
2016,8,19,18,15,23.0,40.0,2.75,16.5,44.0,29.76,19.62
2016,8,19,18,30,0.0,18.0,2.7,16.0,18.0,13.73,2.76
2016,8,19,18,45,0.0,9.0,2.65,16.0,9.0,7.08,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
