Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,37.5,12.0,1.8,14.5,15.0,9.44,0.0
2016,8,20,6,0,75.0,24.0,1.9,15.0,30.0,18.26,8.14
2016,8,20,6,15,131.0,46.0,1.9,15.0,66.5,34.06,23.79
2016,8,20,6,30,187.0,68.0,1.9,15.0,103.0,52.32,36.96
2016,8,20,6,45,237.0,88.0,1.95,15.5,146.5,86.26,58.64
2016,8,20,7,0,287.0,108.0,2.0,16.0,190.0,126.7,88.63
2016,8,20,7,15,143.5,112.0,1.95,16.5,153.0,118.81,88.64
2016,8,20,7,30,0.0,116.0,1.9,17.0,116.0,88.84,69.27
2016,8,20,7,45,0.0,127.0,1.9,17.5,127.0,97.72,76.34
2016,8,20,8,0,0.0,138.0,1.9,18.0,138.0,106.6,83.24
2016,8,20,8,15,3.0,158.0,1.9,18.5,160.0,123.92,96.91
2016,8,20,8,30,6.0,178.0,1.9,19.0,182.0,141.73,110.8
2016,8,20,8,45,9.5,197.0,1.9,19.5,203.0,159.45,124.47
2016,8,20,9,0,13.0,216.0,1.9,20.0,224.0,177.64,138.37
2016,8,20,9,15,14.0,228.5,1.95,20.0,238.0,189.32,147.28
2016,8,20,9,30,15.0,241.0,2.0,20.0,252.0,201.11,156.25
2016,8,20,9,45,14.0,246.0,2.05,20.5,257.0,205.34,158.94
2016,8,20,10,0,13.0,251.0,2.1,21.0,262.0,209.45,161.55
2016,8,20,10,15,18.0,278.5,2.15,21.0,293.5,236.97,182.75
2016,8,20,10,30,23.0,306.0,2.2,21.0,325.0,264.99,204.1
2016,8,20,10,45,37.0,343.0,2.3,21.5,375.0,325.76,249.92
2016,8,20,11,0,51.0,380.0,2.4,22.0,425.0,373.25,284.92
2016,8,20,11,15,53.0,389.0,2.45,22.0,436.0,384.87,293.26
2016,8,20,11,30,55.0,398.0,2.5,22.0,447.0,396.27,301.61
2016,8,20,11,45,67.5,412.5,2.6,22.0,473.5,422.05,320.98
2016,8,20,12,0,80.0,427.0,2.7,22.0,500.0,447.67,340.12
2016,8,20,12,15,150.5,435.5,2.75,22.0,571.5,538.84,408.3
2016,8,20,12,30,221.0,444.0,2.8,22.0,643.0,610.37,460.97
2016,8,20,12,45,446.0,341.5,2.9,22.0,738.0,750.82,565.83
2016,8,20,13,0,671.0,239.0,3.0,22.0,833.0,857.05,644.24
2016,8,20,13,15,369.0,316.0,3.0,22.0,642.0,645.87,490.15
2016,8,20,13,30,67.0,393.0,3.0,22.0,451.0,398.55,303.8
2016,8,20,13,45,142.5,393.0,3.05,22.0,511.5,475.62,364.2
2016,8,20,14,0,218.0,393.0,3.1,22.0,572.0,531.19,406.7
2016,8,20,14,15,174.5,378.5,3.1,21.5,518.5,475.62,365.77
2016,8,20,14,30,131.0,364.0,3.1,21.0,465.0,422.21,326.35
2016,8,20,14,45,105.0,339.5,3.1,21.0,418.0,362.15,281.21
2016,8,20,15,0,79.0,315.0,3.1,21.0,371.0,317.69,247.34
2016,8,20,15,15,68.5,290.5,3.1,20.5,337.0,285.1,222.95
2016,8,20,15,30,58.0,266.0,3.1,20.0,303.0,253.54,199.01
2016,8,20,15,45,58.0,246.5,3.1,20.0,281.0,232.91,183.11
2016,8,20,16,0,58.0,227.0,3.1,20.0,259.0,212.31,167.0
2016,8,20,16,15,48.5,203.0,3.1,19.5,228.0,184.03,144.88
2016,8,20,16,30,39.0,179.0,3.1,19.0,197.0,157.03,123.54
2016,8,20,16,45,29.0,155.5,3.1,19.0,168.0,131.62,103.09
2016,8,20,17,0,19.0,132.0,3.1,19.0,139.0,105.49,81.93
2016,8,20,17,15,10.5,111.5,3.1,18.5,115.5,86.45,66.62
2016,8,20,17,30,2.0,91.0,3.1,18.0,92.0,68.65,52.17
2016,8,20,17,45,121.5,75.5,3.1,17.5,96.5,64.26,44.6
2016,8,20,18,0,241.0,60.0,3.1,17.0,101.0,44.32,32.93
2016,8,20,18,15,166.0,40.5,3.0,16.5,64.0,30.22,19.87
2016,8,20,18,30,91.0,21.0,2.9,16.0,27.0,15.86,2.75
2016,8,20,18,45,45.5,10.5,2.85,16.0,13.5,8.26,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.6,14.5,18.0,10.62,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,20.42,9.37
2016,8,21,6,15,180.0,46.0,2.8,15.0,74.0,34.18,23.82
2016,8,21,6,30,253.0,65.0,2.9,15.0,112.0,52.57,36.04
2016,8,21,6,45,314.5,80.5,3.0,15.5,157.5,89.64,58.38
2016,8,21,7,0,376.0,96.0,3.1,16.0,203.0,134.35,91.15
2016,8,21,7,15,188.0,101.0,3.05,16.0,154.5,122.68,90.39
2016,8,21,7,30,0.0,106.0,3.0,16.0,106.0,81.27,63.24
2016,8,21,7,45,1.5,129.0,2.95,16.5,130.0,99.83,78.44
2016,8,21,8,0,3.0,152.0,2.9,17.0,154.0,118.81,93.7
2016,8,21,8,15,6.0,168.5,2.8,17.5,172.0,133.68,105.37
2016,8,21,8,30,9.0,185.0,2.7,18.0,190.0,148.95,117.25
2016,8,21,8,45,24.0,221.0,2.65,18.5,236.5,187.01,147.39
2016,8,21,9,0,39.0,257.0,2.6,19.0,283.0,236.13,185.8
2016,8,21,9,15,52.0,284.5,2.55,19.0,320.5,271.11,212.89
2016,8,21,9,30,65.0,312.0,2.5,19.0,358.0,307.45,240.78
2016,8,21,9,45,72.0,332.5,2.45,19.5,386.0,334.36,260.55
2016,8,21,10,0,79.0,353.0,2.4,20.0,414.0,361.74,280.44
2016,8,21,10,15,116.5,376.5,2.45,20.0,470.5,431.41,333.13
2016,8,21,10,30,154.0,400.0,2.5,20.0,527.0,488.9,375.9
2016,8,21,10,45,153.5,411.5,2.55,20.5,541.5,504.7,386.18
2016,8,21,11,0,153.0,423.0,2.6,21.0,556.0,519.76,396.1
2016,8,21,11,15,131.5,427.5,2.65,21.0,543.5,508.93,387.43
2016,8,21,11,30,110.0,432.0,2.7,21.0,531.0,478.46,364.71
2016,8,21,11,45,132.0,439.5,2.8,21.5,558.0,525.48,398.94
2016,8,21,12,0,154.0,447.0,2.9,22.0,585.0,553.82,419.11
2016,8,21,12,15,178.5,446.0,2.95,22.0,606.0,575.66,435.46
2016,8,21,12,30,203.0,445.0,3.0,22.0,627.0,596.38,451.02
2016,8,21,12,45,274.0,423.0,3.1,22.0,666.5,656.07,495.62
2016,8,21,13,0,345.0,401.0,3.2,22.0,706.0,694.98,525.16
2016,8,21,13,15,255.5,410.5,3.2,21.5,634.5,618.38,469.5
2016,8,21,13,30,166.0,420.0,3.2,21.0,563.0,526.72,402.54
2016,8,21,13,45,163.5,407.5,3.25,21.0,545.0,507.68,389.47
2016,8,21,14,0,161.0,395.0,3.3,21.0,527.0,488.05,375.51
2016,8,21,14,15,153.0,379.0,3.3,20.5,501.0,460.42,356.02
2016,8,21,14,30,145.0,363.0,3.3,20.0,475.0,432.76,336.31
2016,8,21,14,45,115.5,339.5,3.35,20.0,426.0,383.25,298.84
2016,8,21,15,0,86.0,316.0,3.4,20.0,377.0,323.92,253.48
2016,8,21,15,15,84.0,296.5,3.4,19.5,353.0,300.64,236.39
2016,8,21,15,30,82.0,277.0,3.4,19.0,329.0,277.47,219.01
2016,8,21,15,45,96.0,257.0,3.4,19.0,313.5,262.45,207.53
2016,8,21,16,0,110.0,237.0,3.4,19.0,298.0,245.94,194.51
2016,8,21,16,15,102.5,216.0,3.4,18.5,268.5,217.96,172.38
2016,8,21,16,30,95.0,195.0,3.4,18.0,239.0,190.79,150.59
2016,8,21,16,45,47.5,149.0,3.45,18.0,171.0,132.41,103.69
2016,8,21,17,0,0.0,103.0,3.5,18.0,103.0,78.86,60.78
2016,8,21,17,15,0.0,85.5,3.45,17.5,85.5,65.21,49.56
2016,8,21,17,30,0.0,68.0,3.4,17.0,68.0,51.75,38.25
2016,8,21,17,45,126.5,62.5,3.4,16.5,84.0,55.87,37.52
2016,8,21,18,0,253.0,57.0,3.4,16.0,100.0,42.33,31.28
2016,8,21,18,15,173.0,38.5,3.3,15.5,63.0,28.83,18.63
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,15.13,0.65
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,7.87,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,2.7,13.5,5.5,4.33,0.0
2016,8,22,6,0,0.0,11.0,2.8,14.0,11.0,8.35,0.31
2016,8,22,6,15,0.0,23.5,2.8,14.5,23.5,17.91,9.81
2016,8,22,6,30,0.0,36.0,2.8,15.0,36.0,27.5,17.6
2016,8,22,6,45,0.0,51.0,2.85,15.5,51.0,39.01,27.58
2016,8,22,7,0,0.0,66.0,2.9,16.0,66.0,50.42,37.34
2016,8,22,7,15,0.0,82.0,2.8,16.0,82.0,62.73,47.78
2016,8,22,7,30,0.0,98.0,2.7,16.0,98.0,75.19,58.19
2016,8,22,7,45,26.5,143.0,2.65,16.5,156.0,122.31,96.57
2016,8,22,8,0,53.0,188.0,2.6,17.0,214.0,171.61,136.3
2016,8,22,8,15,33.0,189.5,2.5,17.5,206.5,167.99,133.08
2016,8,22,8,30,13.0,191.0,2.4,18.0,199.0,155.94,122.82
2016,8,22,8,45,21.5,218.5,2.35,18.5,232.5,183.86,144.77
2016,8,22,9,0,30.0,246.0,2.3,19.0,266.0,221.78,174.27
2016,8,22,9,15,27.5,256.0,2.3,19.0,275.0,231.04,181.07
2016,8,22,9,30,25.0,266.0,2.3,19.0,284.0,229.2,179.22
2016,8,22,9,45,39.5,300.5,2.35,19.5,330.5,282.87,220.58
2016,8,22,10,0,54.0,335.0,2.4,20.0,377.0,327.21,253.92
2016,8,22,10,15,87.5,365.0,2.45,20.0,435.5,383.81,297.13
2016,8,22,10,30,121.0,395.0,2.5,20.0,494.0,458.49,352.97
2016,8,22,10,45,85.0,385.0,2.6,20.5,455.5,406.53,312.51
2016,8,22,11,0,49.0,375.0,2.7,21.0,417.0,368.41,282.54
2016,8,22,11,15,56.5,390.0,2.75,21.0,439.5,390.49,299.26
2016,8,22,11,30,64.0,405.0,2.8,21.0,462.0,412.56,315.69
2016,8,22,11,45,130.5,424.5,2.9,21.5,541.5,511.33,389.44
2016,8,22,12,0,197.0,444.0,3.0,22.0,621.0,591.83,448.06
2016,8,22,12,15,266.0,428.0,3.05,22.0,666.0,658.88,497.15
2016,8,22,12,30,335.0,412.0,3.1,22.0,711.0,706.0,531.98
2016,8,22,12,45,498.5,326.5,3.2,22.0,767.0,789.19,594.69
2016,8,22,13,0,662.0,241.0,3.3,22.0,823.0,855.7,644.91
2016,8,22,13,15,378.5,323.5,3.3,21.5,655.0,664.52,505.78
2016,8,22,13,30,95.0,406.0,3.3,21.0,487.0,436.47,334.46
2016,8,22,13,45,109.5,398.0,3.35,21.0,489.5,438.25,337.53
2016,8,22,14,0,124.0,390.0,3.4,21.0,492.0,454.52,350.32
2016,8,22,14,15,105.5,369.5,3.4,20.5,454.0,400.78,310.69
2016,8,22,14,30,87.0,349.0,3.4,20.0,416.0,363.7,283.28
2016,8,22,14,45,102.5,335.5,3.45,20.0,410.0,358.31,280.06
2016,8,22,15,0,118.0,322.0,3.5,20.0,404.0,363.41,284.6
2016,8,22,15,15,121.5,301.5,3.5,19.5,381.5,340.15,267.58
2016,8,22,15,30,125.0,281.0,3.5,19.0,359.0,316.38,249.93
2016,8,22,15,45,115.5,258.0,3.5,19.0,326.0,283.07,223.92
2016,8,22,16,0,106.0,235.0,3.5,19.0,293.0,242.88,192.15
2016,8,22,16,15,117.0,212.5,3.45,18.5,271.0,228.39,180.74
2016,8,22,16,30,128.0,190.0,3.4,18.0,249.0,204.91,161.54
2016,8,22,16,45,64.0,149.5,3.35,18.0,179.0,138.14,107.98
2016,8,22,17,0,0.0,109.0,3.3,18.0,109.0,83.46,64.63
2016,8,22,17,15,165.5,101.0,3.2,17.5,144.5,114.14,83.46
2016,8,22,17,30,331.0,93.0,3.1,17.0,180.0,117.66,78.97
2016,8,22,17,45,275.0,75.5,3.05,16.5,136.5,75.71,49.29
2016,8,22,18,0,219.0,58.0,3.0,16.0,93.0,42.79,31.61
2016,8,22,18,15,145.0,38.0,2.85,15.5,57.5,28.41,18.08
2016,8,22,18,30,71.0,18.0,2.7,15.0,22.0,13.78,0.0
2016,8,22,18,45,35.5,9.0,2.6,15.0,11.0,7.08,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,13.0,2.2,14.5,19.0,10.23,0.0
2016,8,23,6,0,148.0,26.0,2.3,15.0,38.0,19.69,7.83
2016,8,23,6,15,238.5,41.5,2.3,15.0,77.0,31.32,21.25
2016,8,23,6,30,329.0,57.0,2.3,15.0,116.0,51.01,32.51
2016,8,23,6,45,395.5,69.0,2.3,15.5,163.0,90.88,55.78
2016,8,23,7,0,462.0,81.0,2.3,16.0,210.0,138.84,91.01
2016,8,23,7,15,231.0,78.0,2.2,16.5,142.5,118.68,85.23
2016,8,23,7,30,0.0,75.0,2.1,17.0,75.0,57.56,43.1
2016,8,23,7,45,0.0,99.0,2.05,17.5,99.0,76.17,58.5
2016,8,23,8,0,0.0,123.0,2.0,18.0,123.0,95.03,73.79
2016,8,23,8,15,0.0,137.5,1.95,18.5,137.5,106.61,82.86
2016,8,23,8,30,0.0,152.0,1.9,19.0,152.0,118.28,91.89
2016,8,23,8,45,3.5,174.5,1.85,19.5,177.0,138.41,107.66
2016,8,23,9,0,7.0,197.0,1.8,20.0,202.0,159.09,123.65
2016,8,23,9,15,10.0,215.5,1.8,20.0,223.0,176.65,137.28
2016,8,23,9,30,13.0,234.0,1.8,20.0,244.0,194.58,151.11
2016,8,23,9,45,17.0,257.0,1.8,20.5,270.5,217.33,168.31
2016,8,23,10,0,21.0,280.0,1.8,21.0,297.0,240.51,185.64
2016,8,23,10,15,28.5,307.0,1.85,21.0,330.5,284.75,219.36
2016,8,23,10,30,36.0,334.0,1.9,21.0,364.0,317.0,243.56
2016,8,23,10,45,43.0,354.5,1.95,21.5,391.5,343.38,262.73
2016,8,23,11,0,50.0,375.0,2.0,22.0,419.0,370.05,281.95
2016,8,23,11,15,119.5,405.0,2.05,22.0,510.5,479.78,364.06
2016,8,23,11,30,189.0,435.0,2.1,22.0,602.0,573.49,432.23
2016,8,23,11,45,494.0,302.5,2.2,22.5,742.5,767.25,574.36
2016,8,23,12,0,799.0,170.0,2.3,23.0,883.0,922.93,682.04
2016,8,23,12,15,503.5,305.0,2.35,23.0,754.5,782.31,581.56
2016,8,23,12,30,208.0,440.0,2.4,23.0,626.0,599.2,448.2
2016,8,23,12,45,499.0,305.5,2.45,23.0,744.5,772.58,578.31
2016,8,23,13,0,790.0,171.0,2.5,23.0,863.0,899.04,668.38
2016,8,23,13,15,490.5,293.0,2.55,23.0,720.5,737.63,552.88
2016,8,23,13,30,191.0,415.0,2.6,23.0,578.0,546.21,412.06
2016,8,23,13,45,180.0,403.0,2.7,23.0,553.0,519.83,394.55
2016,8,23,14,0,169.0,391.0,2.8,23.0,528.0,493.21,375.71
2016,8,23,14,15,164.0,375.5,2.8,22.5,504.0,468.04,358.42
2016,8,23,14,30,159.0,360.0,2.8,22.0,480.0,442.61,340.71
2016,8,23,14,45,134.0,339.0,2.85,22.0,436.5,397.81,307.36
2016,8,23,15,0,109.0,318.0,2.9,22.0,393.0,342.56,265.81
2016,8,23,15,15,88.5,292.0,2.9,21.5,350.5,300.78,234.49
2016,8,23,15,30,68.0,266.0,2.9,21.0,308.0,260.92,204.16
2016,8,23,15,45,58.5,242.0,2.95,21.0,276.0,230.76,180.82
2016,8,23,16,0,49.0,218.0,3.0,21.0,244.0,201.71,158.1
2016,8,23,16,15,34.0,190.5,3.0,20.5,208.0,168.62,132.21
2016,8,23,16,30,19.0,163.0,3.0,20.0,172.0,133.44,104.35
2016,8,23,16,45,10.5,141.0,3.05,19.5,146.0,111.94,87.32
2016,8,23,17,0,2.0,119.0,3.1,19.0,120.0,91.64,71.12
2016,8,23,17,15,211.0,99.0,3.1,18.5,154.0,121.53,87.34
2016,8,23,17,30,420.0,79.0,3.1,18.0,188.0,118.75,75.66
2016,8,23,17,45,351.5,65.5,3.1,17.5,142.5,73.65,44.81
2016,8,23,18,0,283.0,52.0,3.1,17.0,97.0,39.04,28.16
2016,8,23,18,15,191.5,35.0,3.0,16.5,60.5,26.41,16.11
2016,8,23,18,30,100.0,18.0,2.9,16.0,24.0,13.67,0.0
2016,8,23,18,45,50.0,9.0,2.85,15.5,12.0,7.08,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,97.0,12.5,2.15,13.5,20.0,9.83,0.0
2016,8,24,6,0,194.0,25.0,2.3,14.0,40.0,19.11,6.83
2016,8,24,6,15,295.5,39.0,2.3,14.0,81.5,31.72,21.62
2016,8,24,6,30,397.0,53.0,2.3,14.0,123.0,53.78,33.22
2016,8,24,6,45,467.0,62.5,2.35,14.5,172.0,96.71,57.81
2016,8,24,7,0,537.0,72.0,2.4,15.0,221.0,148.23,95.91
2016,8,24,7,15,268.5,68.5,2.35,15.5,143.0,119.88,85.18
2016,8,24,7,30,0.0,65.0,2.3,16.0,65.0,49.83,36.75
2016,8,24,7,45,0.0,87.0,2.3,16.5,87.0,66.88,50.97
2016,8,24,8,0,0.0,109.0,2.3,17.0,109.0,84.1,65.03
2016,8,24,8,15,1.0,137.5,2.25,17.5,138.0,107.13,83.66
2016,8,24,8,30,2.0,166.0,2.2,18.0,167.0,130.59,102.35
2016,8,24,8,45,11.0,197.5,2.2,18.5,204.5,161.36,126.72
2016,8,24,9,0,20.0,229.0,2.2,19.0,242.0,193.38,151.74
2016,8,24,9,15,40.0,267.0,2.15,19.0,295.0,249.82,196.09
2016,8,24,9,30,60.0,305.0,2.1,19.0,348.0,299.99,234.79
2016,8,24,9,45,65.0,324.5,2.1,19.5,373.0,324.45,252.61
2016,8,24,10,0,70.0,344.0,2.1,20.0,398.0,349.23,270.57
2016,8,24,10,15,121.0,369.5,2.1,20.0,467.0,432.21,333.43
2016,8,24,10,30,172.0,395.0,2.1,20.0,536.0,503.36,386.1
2016,8,24,10,45,178.0,406.5,2.15,20.5,556.0,525.17,400.71
2016,8,24,11,0,184.0,418.0,2.2,21.0,576.0,546.47,415.13
2016,8,24,11,15,186.0,426.0,2.25,21.0,588.0,560.26,424.83
2016,8,24,11,30,188.0,434.0,2.3,21.0,600.0,573.14,433.95
2016,8,24,11,45,540.0,280.0,2.35,21.5,760.0,790.64,595.01
2016,8,24,12,0,892.0,126.0,2.4,22.0,920.0,955.44,707.01
2016,8,24,12,15,506.0,281.5,2.45,22.0,732.0,764.78,572.93
2016,8,24,12,30,120.0,437.0,2.5,22.0,544.0,516.79,389.3
2016,8,24,12,45,234.0,418.0,2.6,22.0,623.5,601.6,455.3
2016,8,24,13,0,348.0,399.0,2.7,22.0,703.0,701.32,528.28
2016,8,24,13,15,596.0,270.5,2.75,22.0,780.0,816.2,614.11
2016,8,24,13,30,844.0,142.0,2.8,22.0,857.0,892.3,669.44
2016,8,24,13,45,534.5,263.0,2.9,22.0,711.5,724.12,549.35
2016,8,24,14,0,225.0,384.0,3.0,22.0,566.0,533.69,407.62
2016,8,24,14,15,178.5,370.0,3.05,21.5,511.0,475.51,366.13
2016,8,24,14,30,132.0,356.0,3.1,21.0,456.0,419.71,324.9
2016,8,24,14,45,200.0,331.5,3.15,21.0,474.5,439.14,341.66
2016,8,24,15,0,268.0,307.0,3.2,21.0,493.0,465.17,362.51
2016,8,24,15,15,170.5,286.5,3.2,20.5,402.5,359.37,281.67
2016,8,24,15,30,73.0,266.0,3.2,20.0,312.0,264.39,207.82
2016,8,24,15,45,90.5,248.5,3.2,20.0,300.5,253.91,200.17
2016,8,24,16,0,108.0,231.0,3.2,20.0,289.0,241.53,190.45
2016,8,24,16,15,95.5,207.0,3.2,19.5,254.5,208.92,164.71
2016,8,24,16,30,83.0,183.0,3.2,19.0,220.0,177.81,139.87
2016,8,24,16,45,74.5,161.5,3.2,19.0,192.0,151.56,118.37
2016,8,24,17,0,66.0,140.0,3.2,19.0,164.0,126.44,97.64
2016,8,24,17,15,57.0,117.5,3.15,18.5,135.5,101.67,77.31
2016,8,24,17,30,48.0,95.0,3.1,18.0,107.0,78.34,58.17
2016,8,24,17,45,34.0,73.5,3.1,17.5,81.0,56.92,40.99
2016,8,24,18,0,20.0,52.0,3.1,17.0,55.0,38.08,27.27
2016,8,24,18,15,10.0,32.5,3.05,16.5,34.0,24.31,14.12
2016,8,24,18,30,0.0,13.0,3.0,16.0,13.0,9.9,0.0
2016,8,24,18,45,0.0,6.5,2.95,15.5,6.5,5.11,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.15,13.5,19.5,9.44,0.0
2016,8,25,6,0,203.0,24.0,2.2,14.0,39.0,19.61,6.35
2016,8,25,6,15,307.0,36.5,2.15,14.5,80.0,29.75,19.81
2016,8,25,6,30,411.0,49.0,2.1,15.0,121.0,52.47,30.99
2016,8,25,6,45,482.5,57.5,2.1,15.5,169.5,95.83,55.93
2016,8,25,7,0,554.0,66.0,2.1,16.0,218.0,147.91,94.52
2016,8,25,7,15,277.0,53.0,2.05,16.5,129.0,109.5,75.95
2016,8,25,7,30,0.0,40.0,2.0,17.0,40.0,30.55,20.31
2016,8,25,7,45,0.0,51.5,2.0,17.5,51.5,39.42,27.72
2016,8,25,8,0,0.0,63.0,2.0,18.0,63.0,48.31,35.01
2016,8,25,8,15,0.0,85.0,2.0,18.0,85.0,65.37,49.07
2016,8,25,8,30,0.0,107.0,2.0,18.0,107.0,82.65,63.15
2016,8,25,8,45,0.0,116.0,2.0,18.5,116.0,89.8,68.66
2016,8,25,9,0,0.0,125.0,2.0,19.0,125.0,97.0,74.17
2016,8,25,9,15,0.0,137.0,2.0,19.0,137.0,106.65,81.76
2016,8,25,9,30,0.0,149.0,2.0,19.0,149.0,116.36,89.38
2016,8,25,9,45,2.0,166.0,2.05,19.5,168.0,131.66,101.3
2016,8,25,10,0,4.0,183.0,2.1,20.0,187.0,147.23,113.32
2016,8,25,10,15,6.5,201.5,2.15,20.0,207.5,164.66,126.97
2016,8,25,10,30,9.0,220.0,2.2,20.0,228.0,182.36,140.76
2016,8,25,10,45,10.0,231.5,2.25,20.5,240.5,193.15,148.76
2016,8,25,11,0,11.0,243.0,2.3,21.0,253.0,203.98,156.77
2016,8,25,11,15,20.5,295.5,2.3,21.0,313.5,257.25,197.95
2016,8,25,11,30,30.0,348.0,2.3,21.0,374.0,330.66,253.57
2016,8,25,11,45,31.0,350.0,2.35,21.0,377.5,334.02,255.8
2016,8,25,12,0,32.0,352.0,2.4,21.0,381.0,337.14,258.18
2016,8,25,12,15,27.5,341.0,2.4,21.0,366.0,322.8,247.24
2016,8,25,12,30,23.0,330.0,2.4,21.0,351.0,290.0,222.41
2016,8,25,12,45,37.5,357.5,2.45,21.0,391.0,346.74,265.9
2016,8,25,13,0,52.0,385.0,2.5,21.0,431.0,384.88,294.76
2016,8,25,13,15,51.5,377.0,2.55,21.0,421.5,375.64,287.95
2016,8,25,13,30,51.0,369.0,2.6,21.0,412.0,366.15,281.18
2016,8,25,13,45,53.0,361.0,2.65,21.0,404.5,358.57,275.93
2016,8,25,14,0,55.0,353.0,2.7,21.0,397.0,350.68,270.44
2016,8,25,14,15,89.0,353.5,2.75,20.5,421.5,375.54,291.1
2016,8,25,14,30,123.0,354.0,2.8,20.0,446.0,412.1,320.28
2016,8,25,14,45,105.0,331.5,2.85,20.0,407.5,358.8,279.92
2016,8,25,15,0,87.0,309.0,2.9,20.0,369.0,321.09,251.29
2016,8,25,15,15,48.5,255.5,2.95,19.5,289.0,244.48,192.04
2016,8,25,15,30,10.0,202.0,3.0,19.0,209.0,165.04,129.25
2016,8,25,15,45,34.5,210.5,3.1,19.0,229.5,191.77,151.4
2016,8,25,16,0,59.0,219.0,3.2,19.0,250.0,208.23,164.83
2016,8,25,16,15,35.0,186.0,3.2,18.5,204.0,165.96,131.21
2016,8,25,16,30,11.0,153.0,3.2,18.0,158.0,122.85,96.69
2016,8,25,16,45,6.5,134.5,3.2,18.0,137.5,105.85,82.97
2016,8,25,17,0,2.0,116.0,3.2,18.0,117.0,89.49,69.64
2016,8,25,17,15,277.0,88.5,3.15,17.5,158.0,129.97,91.96
2016,8,25,17,30,552.0,61.0,3.1,17.0,199.0,125.22,75.49
2016,8,25,17,45,473.0,52.0,3.05,16.5,150.5,74.38,41.37
2016,8,25,18,0,394.0,43.0,3.0,16.0,102.0,35.24,24.85
2016,8,25,18,15,272.5,30.0,2.85,15.5,63.0,24.58,14.06
2016,8,25,18,30,151.0,17.0,2.7,15.0,24.0,13.88,0.0
2016,8,25,18,45,75.5,8.5,2.55,14.5,12.0,6.69,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,9.44,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.64,5.35
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,30.2,20.07
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,54.97,32.28
2016,8,26,6,45,481.0,59.5,2.15,15.5,169.5,99.18,58.51
2016,8,26,7,0,548.0,69.0,2.2,16.0,218.0,151.58,97.88
2016,8,26,7,15,274.0,73.5,2.2,16.0,148.0,127.75,91.56
2016,8,26,7,30,0.0,78.0,2.2,16.0,78.0,59.88,45.25
2016,8,26,7,45,0.0,97.5,2.2,16.5,97.5,75.08,57.85
2016,8,26,8,0,0.0,117.0,2.2,17.0,117.0,90.46,70.34
2016,8,26,8,15,0.0,126.5,2.15,17.5,126.5,98.06,76.21
2016,8,26,8,30,0.0,136.0,2.1,18.0,136.0,105.69,82.05
2016,8,26,8,45,4.0,167.5,2.05,18.5,170.5,133.36,104.13
2016,8,26,9,0,8.0,199.0,2.0,19.0,205.0,161.79,126.46
2016,8,26,9,15,10.0,214.0,2.0,19.0,221.5,175.95,137.4
2016,8,26,9,30,12.0,229.0,2.0,19.0,238.0,190.34,148.51
2016,8,26,9,45,67.0,294.5,2.0,19.5,346.0,300.24,234.72
2016,8,26,10,0,122.0,360.0,2.0,20.0,454.0,420.94,325.62
2016,8,26,10,15,95.5,364.5,2.05,20.0,439.5,393.57,303.75
2016,8,26,10,30,69.0,369.0,2.1,20.0,425.0,379.09,292.08
2016,8,26,10,45,138.5,391.5,2.15,20.5,508.0,480.01,367.85
2016,8,26,11,0,208.0,414.0,2.2,21.0,591.0,566.9,430.93
2016,8,26,11,15,530.0,280.5,2.25,21.0,740.5,772.44,583.35
2016,8,26,11,30,852.0,147.0,2.3,21.0,890.0,945.77,703.2
2016,8,26,11,45,853.0,147.5,2.35,21.5,897.0,955.43,706.69
2016,8,26,12,0,854.0,148.0,2.4,22.0,904.0,961.44,709.53
2016,8,26,12,15,853.5,148.0,2.45,22.0,903.0,961.87,710.2
2016,8,26,12,30,853.0,148.0,2.5,22.0,902.0,958.59,708.61
2016,8,26,12,45,646.0,248.5,2.6,22.0,816.0,866.05,645.99
2016,8,26,13,0,439.0,349.0,2.7,22.0,730.0,757.11,567.76
2016,8,26,13,15,298.5,380.0,2.7,21.5,637.0,636.05,481.85
2016,8,26,13,30,158.0,411.0,2.7,21.0,544.0,517.61,394.84
2016,8,26,13,45,116.0,388.0,2.75,21.0,484.0,455.2,349.14
2016,8,26,14,0,74.0,365.0,2.8,21.0,424.0,378.18,291.47
2016,8,26,14,15,170.0,353.5,2.8,21.0,482.5,455.82,352.64
2016,8,26,14,30,266.0,342.0,2.8,21.0,541.0,524.71,405.39
2016,8,26,14,45,296.5,316.5,2.8,21.0,527.5,510.49,395.53
2016,8,26,15,0,327.0,291.0,2.8,21.0,514.0,493.03,383.42
2016,8,26,15,15,237.0,282.5,2.75,20.5,439.0,399.56,312.74
2016,8,26,15,30,147.0,274.0,2.7,20.0,364.0,326.21,256.32
2016,8,26,15,45,244.0,239.0,2.7,20.0,374.0,347.61,273.74
2016,8,26,16,0,341.0,204.0,2.7,20.0,384.0,348.25,273.49
2016,8,26,16,15,508.5,150.0,2.7,19.5,388.5,360.47,280.61
2016,8,26,16,30,676.0,96.0,2.7,19.0,393.0,348.58,265.83
2016,8,26,16,45,638.5,89.5,2.7,18.5,341.5,288.52,214.49
2016,8,26,17,0,601.0,83.0,2.7,18.0,290.0,231.86,165.49
2016,8,26,17,15,547.5,75.0,2.65,17.5,239.0,174.58,117.19
2016,8,26,17,30,494.0,67.0,2.6,17.0,188.0,123.35,76.32
2016,8,26,17,45,414.5,56.0,2.55,17.0,140.5,74.3,42.96
2016,8,26,18,0,335.0,45.0,2.5,17.0,93.0,36.63,25.85
2016,8,26,18,15,167.5,32.0,2.4,16.5,56.0,24.12,13.16
2016,8,26,18,30,0.0,19.0,2.3,16.0,19.0,14.95,0.0
2016,8,26,18,45,0.0,9.5,2.2,15.5,9.5,7.47,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.5,2.0,14.5,16.5,9.05,0.0
2016,8,27,6,0,153.0,23.0,2.1,15.0,33.0,17.5,3.09
2016,8,27,6,15,252.5,38.5,2.15,15.0,73.0,29.23,19.16
2016,8,27,6,30,352.0,54.0,2.2,15.0,113.0,54.86,32.79
2016,8,27,6,45,176.0,53.5,2.3,15.5,83.0,61.17,38.92
2016,8,27,7,0,0.0,53.0,2.4,16.0,53.0,40.58,28.96
2016,8,27,7,15,0.0,66.0,2.4,16.0,66.0,50.6,37.52
2016,8,27,7,30,0.0,79.0,2.4,16.0,79.0,60.66,45.98
2016,8,27,7,45,0.0,91.5,2.4,16.5,91.5,70.42,53.96
2016,8,27,8,0,0.0,104.0,2.4,17.0,104.0,80.26,61.87
2016,8,27,8,15,0.0,128.0,2.4,17.0,128.0,99.3,77.43
2016,8,27,8,30,0.0,152.0,2.4,17.0,152.0,118.59,93.01
2016,8,27,8,45,0.5,161.5,2.4,17.5,162.0,126.62,99.06
2016,8,27,9,0,1.0,171.0,2.4,18.0,172.0,134.74,105.15
2016,8,27,9,15,4.0,186.5,2.35,18.5,189.5,149.5,116.58
2016,8,27,9,30,7.0,202.0,2.3,19.0,207.0,164.62,128.19
2016,8,27,9,45,9.5,222.0,2.3,19.5,229.5,183.43,142.6
2016,8,27,10,0,12.0,242.0,2.3,20.0,252.0,202.55,157.11
2016,8,27,10,15,17.0,269.0,2.3,20.0,283.0,229.91,178.29
2016,8,27,10,30,22.0,296.0,2.3,20.0,314.0,257.77,199.66
2016,8,27,10,45,31.5,326.5,2.35,20.5,353.0,310.27,239.39
2016,8,27,11,0,41.0,357.0,2.4,21.0,392.0,348.31,267.5
2016,8,27,11,15,47.5,372.5,2.45,21.0,413.5,369.96,283.62
2016,8,27,11,30,54.0,388.0,2.5,21.0,435.0,391.63,299.77
2016,8,27,11,45,58.0,395.5,2.6,21.0,446.0,403.28,308.49
2016,8,27,12,0,62.0,403.0,2.7,21.0,457.0,414.63,317.07
2016,8,27,12,15,64.5,404.5,2.75,21.0,461.5,418.49,320.03
2016,8,27,12,30,67.0,406.0,2.8,21.0,466.0,421.94,322.76
2016,8,27,12,45,60.5,395.5,2.85,21.0,448.5,405.18,310.31
2016,8,27,13,0,54.0,385.0,2.9,21.0,431.0,388.23,297.77
2016,8,27,13,15,54.5,376.5,2.95,21.0,423.0,379.34,291.48
2016,8,27,13,30,55.0,368.0,3.0,21.0,415.0,370.17,284.95
2016,8,27,13,45,109.5,376.0,3.05,21.0,465.0,439.47,338.71
2016,8,27,14,0,164.0,384.0,3.1,21.0,515.0,487.3,375.63
2016,8,27,14,15,219.0,361.0,3.1,20.5,528.0,502.67,389.32
2016,8,27,14,30,274.0,338.0,3.1,20.0,541.0,528.43,410.51
2016,8,27,14,45,534.5,230.5,3.1,20.0,602.0,619.05,482.48
2016,8,27,15,0,795.0,123.0,3.1,20.0,663.0,675.32,526.85
2016,8,27,15,15,610.5,173.0,3.1,19.5,572.0,569.63,446.54
2016,8,27,15,30,426.0,223.0,3.1,19.0,481.0,467.17,368.1
2016,8,27,15,45,580.5,163.0,3.1,19.0,484.5,478.35,376.87
2016,8,27,16,0,735.0,103.0,3.1,19.0,488.0,465.39,364.62
2016,8,27,16,15,707.0,98.0,3.1,18.5,438.5,405.89,315.71
2016,8,27,16,30,679.0,93.0,3.1,18.0,389.0,347.99,266.81
2016,8,27,16,45,649.5,85.5,3.1,18.0,338.5,289.29,215.7
2016,8,27,17,0,620.0,78.0,3.1,18.0,288.0,233.09,166.13
2016,8,27,17,15,566.5,70.5,3.0,17.5,237.0,175.06,116.89
2016,8,27,17,30,513.0,63.0,2.9,17.0,186.0,123.03,75.2
2016,8,27,17,45,440.0,52.0,2.85,16.5,139.0,73.14,41.1
2016,8,27,18,0,367.0,41.0,2.8,16.0,92.0,33.58,23.25
2016,8,27,18,15,183.5,29.5,2.7,15.5,55.0,22.37,11.28
2016,8,27,18,30,0.0,18.0,2.6,15.0,18.0,14.16,0.0
2016,8,27,18,45,0.0,9.0,2.55,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.0,10.5,1.65,13.5,18.0,8.26,0.0
2016,8,28,6,0,222.0,21.0,1.7,14.0,36.0,17.23,1.71
2016,8,28,6,15,334.5,33.0,1.65,14.0,78.0,27.09,17.35
2016,8,28,6,30,447.0,45.0,1.6,14.0,120.0,55.44,30.62
2016,8,28,6,45,223.5,56.0,1.6,14.5,93.5,70.45,44.84
2016,8,28,7,0,0.0,67.0,1.6,15.0,67.0,51.21,38.12
2016,8,28,7,15,0.0,83.5,1.55,15.5,83.5,64.02,48.98
2016,8,28,7,30,0.0,100.0,1.5,16.0,100.0,76.98,59.72
2016,8,28,7,45,3.5,126.5,1.5,16.5,128.5,99.18,77.89
2016,8,28,8,0,7.0,153.0,1.5,17.0,157.0,122.12,96.37
2016,8,28,8,15,32.0,188.5,1.45,17.5,206.0,169.25,134.14
2016,8,28,8,30,57.0,224.0,1.4,18.0,255.0,215.17,170.29
2016,8,28,8,45,50.5,239.0,1.4,18.5,268.5,228.22,179.82
2016,8,28,9,0,44.0,254.0,1.4,19.0,282.0,240.59,188.72
2016,8,28,9,15,73.5,286.0,1.45,19.0,336.0,291.49,228.34
2016,8,28,9,30,103.0,318.0,1.5,19.0,390.0,345.26,269.47
2016,8,28,9,45,491.0,213.0,1.55,19.5,581.5,586.08,454.47
2016,8,28,10,0,879.0,108.0,1.6,20.0,773.0,803.11,609.13
2016,8,28,10,15,887.0,109.5,1.7,20.0,802.5,839.93,631.9
2016,8,28,10,30,895.0,111.0,1.8,20.0,832.0,873.94,654.62
2016,8,28,10,45,901.0,112.0,1.9,20.5,854.5,902.72,672.55
2016,8,28,11,0,907.0,113.0,2.0,21.0,877.0,928.22,688.31
2016,8,28,11,15,910.0,113.5,2.1,21.0,891.5,947.13,701.07
2016,8,28,11,30,913.0,114.0,2.2,21.0,906.0,962.42,711.6
2016,8,28,11,45,915.5,113.5,2.3,21.5,913.0,972.59,717.53
2016,8,28,12,0,918.0,113.0,2.4,22.0,920.0,979.01,721.12
2016,8,28,12,15,918.0,113.0,2.45,22.0,918.5,979.78,722.03
2016,8,28,12,30,918.0,113.0,2.5,22.0,917.0,976.73,720.62
2016,8,28,12,45,927.0,106.0,2.6,22.0,911.0,971.39,718.31
2016,8,28,13,0,936.0,99.0,2.7,22.0,905.0,961.96,713.38
2016,8,28,13,15,932.5,98.0,2.75,22.0,888.0,943.16,701.87
2016,8,28,13,30,929.0,97.0,2.8,22.0,871.0,920.73,688.02
2016,8,28,13,45,924.0,96.0,2.85,22.0,846.5,893.49,670.92
2016,8,28,14,0,919.0,95.0,2.9,22.0,822.0,862.94,651.5
2016,8,28,14,15,911.0,93.5,2.9,21.5,791.0,826.33,628.68
2016,8,28,14,30,903.0,92.0,2.9,21.0,760.0,786.94,603.67
2016,8,28,14,45,892.5,90.0,2.9,21.0,722.0,742.66,573.66
2016,8,28,15,0,882.0,88.0,2.9,21.0,684.0,696.22,539.94
2016,8,28,15,15,868.0,86.0,2.9,20.5,641.0,645.64,503.31
2016,8,28,15,30,854.0,84.0,2.9,20.0,598.0,593.72,464.51
2016,8,28,15,45,835.5,81.0,2.9,20.0,550.5,537.35,420.24
2016,8,28,16,0,817.0,78.0,2.9,20.0,503.0,482.6,375.79
2016,8,28,16,15,791.5,75.0,2.85,19.5,452.0,422.18,326.2
2016,8,28,16,30,766.0,72.0,2.8,19.0,401.0,362.89,275.91
2016,8,28,16,45,730.0,67.5,2.75,18.5,348.5,300.33,221.94
2016,8,28,17,0,694.0,63.0,2.7,18.0,296.0,240.82,169.76
2016,8,28,17,15,642.5,57.5,2.6,17.5,243.5,178.98,116.89
2016,8,28,17,30,591.0,52.0,2.5,17.0,191.0,124.4,72.84
2016,8,28,17,45,507.5,44.0,2.45,16.5,142.5,71.46,37.31
2016,8,28,18,0,424.0,36.0,2.4,16.0,94.0,29.84,19.96
2016,8,28,18,15,288.5,24.5,2.35,15.5,56.0,20.19,8.92
2016,8,28,18,30,153.0,13.0,2.3,15.0,18.0,10.23,0.0
2016,8,28,18,45,76.5,6.5,2.25,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,100.5,10.5,2.5,13.5,17.0,8.26,0.0
2016,8,29,6,0,201.0,21.0,2.6,14.0,34.0,17.21,0.12
2016,8,29,6,15,317.0,33.0,2.7,14.5,75.0,27.05,17.15
2016,8,29,6,30,433.0,45.0,2.8,15.0,116.0,56.55,31.02
2016,8,29,6,45,239.5,71.5,2.95,15.5,113.5,83.43,54.76
2016,8,29,7,0,46.0,98.0,3.1,16.0,111.0,84.0,63.58
2016,8,29,7,15,54.5,119.5,3.1,16.0,137.5,106.92,82.9
2016,8,29,7,30,63.0,141.0,3.1,16.0,164.0,131.13,103.25
2016,8,29,7,45,31.5,136.5,3.1,16.5,148.0,120.91,95.5
2016,8,29,8,0,0.0,132.0,3.1,17.0,132.0,102.56,80.4
2016,8,29,8,15,31.0,178.5,3.05,17.5,195.5,160.69,127.69
2016,8,29,8,30,62.0,225.0,3.0,18.0,259.0,219.28,174.5
2016,8,29,8,45,450.0,157.0,3.0,18.5,435.0,415.5,331.54
2016,8,29,9,0,838.0,89.0,3.0,19.0,611.0,616.74,486.49
2016,8,29,9,15,511.5,205.0,2.95,19.0,530.5,548.67,431.29
2016,8,29,9,30,185.0,321.0,2.9,19.0,450.0,420.47,329.53
2016,8,29,9,45,544.0,204.5,2.85,19.5,609.5,626.88,489.93
2016,8,29,10,0,903.0,88.0,2.8,20.0,769.0,805.45,619.47
2016,8,29,10,15,910.5,89.0,2.8,20.0,798.5,842.12,642.6
2016,8,29,10,30,918.0,90.0,2.8,20.0,828.0,875.86,664.72
2016,8,29,10,45,924.5,90.5,2.85,20.5,850.5,905.11,682.74
2016,8,29,11,0,931.0,91.0,2.9,21.0,873.0,931.04,698.46
2016,8,29,11,15,934.5,91.5,2.95,21.0,888.0,950.76,711.37
2016,8,29,11,30,938.0,92.0,3.0,21.0,903.0,966.79,721.93
2016,8,29,11,45,940.5,91.5,3.05,21.5,910.0,977.1,727.4
2016,8,29,12,0,943.0,91.0,3.1,22.0,917.0,983.55,730.45
2016,8,29,12,15,943.0,91.0,3.15,22.0,916.0,984.26,731.23
2016,8,29,12,30,943.0,91.0,3.2,22.0,915.0,981.04,729.58
2016,8,29,12,45,924.0,100.5,3.25,22.0,901.0,965.84,720.06
2016,8,29,13,0,905.0,110.0,3.3,22.0,887.0,947.0,708.25
2016,8,29,13,15,901.5,109.5,3.35,22.0,870.5,929.08,697.12
2016,8,29,13,30,898.0,109.0,3.4,22.0,854.0,907.65,683.62
2016,8,29,13,45,896.5,105.5,3.45,22.0,831.0,881.6,666.96
2016,8,29,14,0,895.0,102.0,3.5,22.0,808.0,852.13,647.91
2016,8,29,14,15,887.0,100.5,3.5,21.5,777.0,816.15,625.16
2016,8,29,14,30,879.0,99.0,3.5,21.0,746.0,777.46,600.26
2016,8,29,14,45,648.5,180.0,3.55,21.0,644.0,664.96,516.49
2016,8,29,15,0,418.0,261.0,3.6,21.0,542.0,544.16,424.33
2016,8,29,15,15,627.5,174.0,3.6,21.0,565.0,584.15,457.3
2016,8,29,15,30,837.0,87.0,3.6,21.0,588.0,591.7,463.75
2016,8,29,15,45,821.0,83.5,3.6,21.0,541.0,536.07,419.58
2016,8,29,16,0,805.0,80.0,3.6,21.0,494.0,479.97,374.01
2016,8,29,16,15,779.0,76.5,3.6,20.5,443.5,419.36,324.26
2016,8,29,16,30,753.0,73.0,3.6,20.0,393.0,359.97,273.88
2016,8,29,16,45,717.0,68.5,3.6,19.5,341.0,298.03,220.38
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,239.17,168.73
2016,8,29,17,15,628.0,58.5,3.5,18.5,237.5,177.77,116.26
2016,8,29,17,30,575.0,53.0,3.4,18.0,186.0,123.75,72.72
2016,8,29,17,45,488.0,45.0,3.3,17.5,137.5,71.45,37.63
2016,8,29,18,0,401.0,37.0,3.2,17.0,89.0,30.59,20.39
2016,8,29,18,15,200.5,26.0,3.15,16.5,52.0,19.86,7.64
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
