Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,66.5,10.0,3.0,14.5,14.0,7.87,0.0
2016,8,30,6,0,133.0,20.0,3.1,15.0,28.0,15.23,0.0
2016,8,30,6,15,211.0,35.0,3.1,15.5,62.5,26.51,16.49
2016,8,30,6,30,289.0,50.0,3.1,16.0,97.0,53.12,31.11
2016,8,30,6,45,333.0,65.5,3.1,16.5,138.0,92.26,57.85
2016,8,30,7,0,377.0,81.0,3.1,17.0,179.0,136.94,93.15
2016,8,30,7,15,407.5,94.5,3.0,17.5,222.5,182.12,131.57
2016,8,30,7,30,438.0,108.0,2.9,18.0,266.0,230.69,173.39
2016,8,30,7,45,616.5,87.5,2.85,18.5,346.5,310.12,236.85
2016,8,30,8,0,795.0,67.0,2.8,19.0,427.0,403.19,311.63
2016,8,30,8,15,818.0,70.0,2.75,19.5,477.0,461.27,359.86
2016,8,30,8,30,841.0,73.0,2.7,20.0,527.0,520.85,407.63
2016,8,30,8,45,860.5,74.0,2.65,20.5,574.0,576.69,450.9
2016,8,30,9,0,880.0,75.0,2.6,21.0,621.0,632.09,492.3
2016,8,30,9,15,892.0,76.5,2.6,21.5,662.0,682.22,528.69
2016,8,30,9,30,904.0,78.0,2.6,22.0,703.0,730.62,562.76
2016,8,30,9,45,912.5,80.0,2.65,22.5,738.5,774.92,591.69
2016,8,30,10,0,921.0,82.0,2.7,23.0,774.0,816.72,618.45
2016,8,30,10,15,927.5,83.0,2.75,23.0,803.0,853.14,642.46
2016,8,30,10,30,934.0,84.0,2.8,23.0,832.0,886.5,664.33
2016,8,30,10,45,940.5,83.5,2.9,23.0,854.0,915.1,683.31
2016,8,30,11,0,947.0,83.0,3.0,23.0,876.0,940.3,700.07
2016,8,30,11,15,949.5,83.5,3.1,23.0,890.5,959.34,712.8
2016,8,30,11,30,952.0,84.0,3.2,23.0,905.0,974.59,723.15
2016,8,30,11,45,954.5,83.5,3.3,23.5,911.5,984.95,728.96
2016,8,30,12,0,957.0,83.0,3.4,24.0,918.0,991.39,732.3
2016,8,30,12,15,956.5,83.0,3.45,23.5,916.5,991.55,734.13
2016,8,30,12,30,956.0,83.0,3.5,23.0,915.0,987.73,733.48
2016,8,30,12,45,950.0,85.0,3.6,23.0,904.5,976.9,727.21
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,962.26,718.48
2016,8,30,13,15,940.0,86.5,3.7,23.0,877.0,943.17,706.2
2016,8,30,13,30,936.0,86.0,3.7,23.0,860.0,920.43,691.53
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.5,893.05,673.99
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,862.25,654.06
2016,8,30,14,15,921.0,81.0,3.75,22.5,779.5,825.61,630.68
2016,8,30,14,30,913.0,80.0,3.7,22.0,748.0,786.16,605.12
2016,8,30,14,45,904.0,78.0,3.7,22.0,711.0,742.35,575.24
2016,8,30,15,0,895.0,76.0,3.7,22.0,674.0,696.24,541.97
2016,8,30,15,15,881.5,74.5,3.65,21.5,631.0,645.72,504.9
2016,8,30,15,30,868.0,73.0,3.6,21.0,588.0,593.79,465.66
2016,8,30,15,45,851.0,70.5,3.6,21.0,541.0,537.86,421.42
2016,8,30,16,0,834.0,68.0,3.6,21.0,494.0,481.45,375.45
2016,8,30,16,15,809.5,65.0,3.55,20.5,443.5,421.14,325.63
2016,8,30,16,30,785.0,62.0,3.5,20.0,393.0,362.24,275.3
2016,8,30,16,45,750.0,58.5,3.5,20.0,340.5,299.8,220.67
2016,8,30,17,0,715.0,55.0,3.5,20.0,288.0,240.25,167.88
2016,8,30,17,15,663.5,50.5,3.45,19.5,236.0,179.8,116.03
2016,8,30,17,30,612.0,46.0,3.4,19.0,184.0,124.94,71.74
2016,8,30,17,45,525.0,39.0,3.35,18.5,135.5,71.39,36.03
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,26.72,16.9
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,18.81,5.59
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,9.5,2.9,14.5,16.5,7.47,0.0
2016,8,31,6,0,255.0,19.0,3.0,15.0,33.0,15.7,0.0
2016,8,31,6,15,379.0,28.5,3.1,15.0,75.0,23.66,14.03
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,57.72,28.73
2016,8,31,6,45,573.0,44.5,3.3,15.5,167.0,108.27,61.08
2016,8,31,7,0,643.0,51.0,3.4,16.0,217.0,165.16,105.61
2016,8,31,7,15,688.5,55.5,3.4,16.5,269.5,222.43,155.22
2016,8,31,7,30,734.0,60.0,3.4,17.0,322.0,284.34,209.84
2016,8,31,7,45,765.5,63.5,3.45,17.5,374.0,344.56,263.14
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,407.03,317.02
2016,8,31,8,15,819.5,69.5,3.45,18.0,476.0,464.49,366.08
2016,8,31,8,30,842.0,72.0,3.4,18.0,526.0,523.48,414.79
2016,8,31,8,45,858.5,74.5,3.4,18.5,572.0,579.19,458.78
2016,8,31,9,0,875.0,77.0,3.4,19.0,618.0,634.19,500.75
2016,8,31,9,15,887.5,79.0,3.4,19.5,659.0,684.97,538.3
2016,8,31,9,30,900.0,81.0,3.4,20.0,700.0,734.08,573.55
2016,8,31,9,45,905.5,84.5,3.4,20.5,734.5,777.49,602.12
2016,8,31,10,0,911.0,88.0,3.4,21.0,769.0,818.19,628.38
2016,8,31,10,15,918.0,89.0,3.4,21.0,798.0,854.68,652.63
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,888.17,674.68
2016,8,31,10,45,929.5,91.0,3.45,21.5,849.0,916.3,691.95
2016,8,31,11,0,934.0,92.0,3.5,22.0,871.0,940.98,706.84
2016,8,31,11,15,937.0,92.5,3.5,22.0,885.5,960.2,719.1
2016,8,31,11,30,940.0,93.0,3.5,22.0,900.0,975.68,728.96
2016,8,31,11,45,942.0,92.5,3.55,22.0,906.5,985.41,735.43
2016,8,31,12,0,944.0,92.0,3.6,22.0,913.0,991.25,739.46
2016,8,31,12,15,943.5,92.0,3.6,22.0,911.5,991.33,739.45
2016,8,31,12,30,943.0,92.0,3.6,22.0,910.0,987.46,736.97
2016,8,31,12,45,934.5,95.5,3.6,22.0,899.0,975.79,729.41
2016,8,31,13,0,926.0,99.0,3.6,22.0,888.0,960.39,719.5
2016,8,31,13,15,922.0,98.0,3.65,22.0,870.5,940.98,707.29
2016,8,31,13,30,918.0,97.0,3.7,22.0,853.0,917.99,692.69
2016,8,31,13,45,914.0,95.0,3.75,22.0,828.5,890.53,675.02
2016,8,31,14,0,910.0,93.0,3.8,22.0,804.0,859.73,655.0
2016,8,31,14,15,901.5,91.5,3.8,22.0,772.0,822.65,630.22
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,782.86,603.38
2016,8,31,14,45,884.5,87.0,3.85,22.0,703.0,739.04,573.61
2016,8,31,15,0,876.0,84.0,3.9,22.0,666.0,692.95,540.21
2016,8,31,15,15,861.5,82.0,3.9,21.5,622.5,641.98,502.9
2016,8,31,15,30,847.0,80.0,3.9,21.0,579.0,589.75,463.49
2016,8,31,15,45,830.0,76.5,3.9,21.0,532.5,533.72,419.1
2016,8,31,16,0,813.0,73.0,3.9,21.0,486.0,479.23,374.52
2016,8,31,16,15,787.0,70.0,3.85,20.5,435.5,418.56,324.41
2016,8,31,16,30,761.0,67.0,3.8,20.0,385.0,359.1,273.7
2016,8,31,16,45,726.5,62.5,3.8,20.0,333.0,297.05,219.41
2016,8,31,17,0,692.0,58.0,3.8,20.0,281.0,237.91,166.98
2016,8,31,17,15,638.5,53.0,3.7,19.5,229.0,177.84,115.54
2016,8,31,17,30,585.0,48.0,3.6,19.0,177.0,121.86,70.32
2016,8,31,17,45,497.5,40.0,3.55,18.5,129.5,68.8,34.64
2016,8,31,18,0,410.0,32.0,3.5,18.0,82.0,26.61,16.67
2016,8,31,18,15,256.0,20.5,3.5,17.5,46.5,16.87,2.76
2016,8,31,18,30,102.0,9.0,3.5,17.0,11.0,7.08,0.0
2016,8,31,18,45,51.0,4.5,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,121.5,9.0,2.35,14.5,15.5,7.08,0.0
2016,9,1,6,0,243.0,18.0,2.4,15.0,31.0,14.85,0.0
2016,9,1,6,15,369.5,28.0,2.35,15.0,73.0,23.23,13.55
2016,9,1,6,30,496.0,38.0,2.3,15.0,115.0,59.28,29.53
2016,9,1,6,45,563.5,45.5,2.3,15.5,165.0,108.37,61.33
2016,9,1,7,0,631.0,53.0,2.3,16.0,215.0,167.21,107.79
2016,9,1,7,15,315.5,47.0,2.15,16.5,128.0,125.03,88.37
2016,9,1,7,30,0.0,41.0,2.0,17.0,41.0,31.31,20.97
2016,9,1,7,45,0.0,61.0,1.9,17.5,61.0,46.74,33.93
2016,9,1,8,0,0.0,81.0,1.8,18.0,81.0,62.25,46.7
2016,9,1,8,15,0.0,96.5,1.75,18.0,96.5,74.45,56.65
2016,9,1,8,30,0.0,112.0,1.7,18.0,112.0,86.76,66.6
2016,9,1,8,45,0.0,125.5,1.65,18.5,125.5,97.57,75.08
2016,9,1,9,0,0.0,139.0,1.6,19.0,139.0,108.48,83.54
2016,9,1,9,15,0.0,146.5,1.65,19.0,146.5,114.58,88.23
2016,9,1,9,30,0.0,154.0,1.7,19.0,154.0,120.72,92.95
2016,9,1,9,45,4.5,188.5,1.75,19.5,192.0,152.54,118.07
2016,9,1,10,0,9.0,223.0,1.8,20.0,230.0,185.15,143.4
2016,9,1,10,15,12.5,245.5,1.9,20.0,255.5,207.43,160.66
2016,9,1,10,30,16.0,268.0,2.0,20.0,281.0,230.07,178.13
2016,9,1,10,45,22.5,297.5,2.1,20.5,316.0,261.73,202.17
2016,9,1,11,0,29.0,327.0,2.2,21.0,351.0,312.74,240.55
2016,9,1,11,15,37.5,348.5,2.35,21.0,380.5,341.78,262.5
2016,9,1,11,30,46.0,370.0,2.5,21.0,410.0,371.07,284.63
2016,9,1,11,45,46.5,371.5,2.65,21.0,412.5,373.62,286.54
2016,9,1,12,0,47.0,373.0,2.8,21.0,415.0,375.88,288.39
2016,9,1,12,15,33.5,342.0,2.8,21.0,372.0,333.51,256.16
2016,9,1,12,30,20.0,311.0,2.8,21.0,329.0,272.8,209.81
2016,9,1,12,45,33.5,339.5,2.85,21.0,368.5,330.47,254.4
2016,9,1,13,0,47.0,368.0,2.9,21.0,408.0,369.43,284.12
2016,9,1,13,15,84.5,382.0,2.85,21.0,452.5,415.72,319.93
2016,9,1,13,30,122.0,396.0,2.8,21.0,497.0,478.9,367.56
2016,9,1,13,45,121.5,383.5,2.75,21.0,481.0,462.22,355.21
2016,9,1,14,0,121.0,371.0,2.7,21.0,465.0,445.05,342.87
2016,9,1,14,15,255.5,334.0,2.75,20.5,522.0,528.65,409.42
2016,9,1,14,30,390.0,297.0,2.8,20.0,579.0,585.51,454.89
2016,9,1,14,45,410.5,273.5,2.85,20.0,557.0,574.96,447.48
2016,9,1,15,0,431.0,250.0,2.9,20.0,535.0,547.33,427.83
2016,9,1,15,15,489.5,211.0,2.9,20.0,514.5,527.1,413.72
2016,9,1,15,30,548.0,172.0,2.9,20.0,494.0,499.7,393.34
2016,9,1,15,45,387.5,191.0,2.95,20.0,409.0,398.76,314.54
2016,9,1,16,0,227.0,210.0,3.0,20.0,324.0,294.43,232.51
2016,9,1,16,15,139.0,185.5,3.0,19.5,253.5,220.65,174.26
2016,9,1,16,30,51.0,161.0,3.0,19.0,183.0,150.58,118.56
2016,9,1,16,45,349.5,114.5,3.0,18.5,228.0,219.06,167.36
2016,9,1,17,0,648.0,68.0,3.0,18.0,273.0,235.12,167.44
2016,9,1,17,15,589.0,61.5,3.0,17.5,221.5,174.81,115.88
2016,9,1,17,30,530.0,55.0,3.0,17.0,170.0,121.19,72.61
2016,9,1,17,45,429.5,46.0,3.0,16.5,122.5,69.6,37.72
2016,9,1,18,0,329.0,37.0,3.0,16.0,75.0,30.64,20.04
2016,9,1,18,15,164.5,18.5,2.95,15.5,37.5,14.98,0.0
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,9.0,2.15,13.5,12.5,7.08,0.0
2016,9,2,6,0,133.0,18.0,2.2,14.0,25.0,13.74,0.0
2016,9,2,6,15,250.5,31.5,2.2,14.5,63.0,25.66,15.42
2016,9,2,6,30,368.0,45.0,2.2,15.0,101.0,59.75,33.09
2016,9,2,6,45,444.0,54.5,2.2,15.5,148.5,103.86,62.55
2016,9,2,7,0,520.0,64.0,2.2,16.0,196.0,157.34,104.46
2016,9,2,7,15,571.5,70.5,2.1,16.5,246.5,211.18,150.39
2016,9,2,7,30,623.0,77.0,2.0,17.0,297.0,270.6,201.65
2016,9,2,7,45,660.5,82.0,1.9,17.5,347.5,328.71,251.7
2016,9,2,8,0,698.0,87.0,1.8,18.0,398.0,389.99,302.92
2016,9,2,8,15,724.5,91.0,1.75,18.5,446.5,448.01,350.18
2016,9,2,8,30,751.0,95.0,1.7,19.0,495.0,506.74,396.26
2016,9,2,8,45,772.5,97.5,1.65,19.5,541.0,561.93,438.06
2016,9,2,9,0,794.0,100.0,1.6,20.0,587.0,617.06,478.29
2016,9,2,9,15,559.0,196.0,1.65,20.5,550.5,582.22,449.62
2016,9,2,9,30,324.0,292.0,1.7,21.0,514.0,513.63,395.55
2016,9,2,9,45,404.0,279.5,1.75,21.5,570.5,592.63,453.66
2016,9,2,10,0,484.0,267.0,1.8,22.0,627.0,663.0,503.52
2016,9,2,10,15,692.0,180.0,1.85,22.0,716.5,779.06,588.06
2016,9,2,10,30,900.0,93.0,1.9,22.0,806.0,876.16,653.31
2016,9,2,10,45,903.5,95.0,1.95,22.5,827.0,903.72,669.11
2016,9,2,11,0,907.0,97.0,2.0,23.0,848.0,927.86,683.33
2016,9,2,11,15,910.0,97.5,2.05,23.0,862.0,946.51,695.31
2016,9,2,11,30,913.0,98.0,2.1,23.0,876.0,961.53,705.07
2016,9,2,11,45,913.5,98.5,2.2,23.5,882.5,970.48,710.18
2016,9,2,12,0,914.0,99.0,2.3,24.0,889.0,975.64,712.96
2016,9,2,12,15,914.0,99.0,2.35,24.0,887.5,976.0,713.65
2016,9,2,12,30,914.0,99.0,2.4,24.0,886.0,972.54,712.01
2016,9,2,12,45,896.0,107.5,2.5,24.0,872.0,956.94,703.05
2016,9,2,13,0,878.0,116.0,2.6,24.0,858.0,937.83,691.87
2016,9,2,13,15,874.0,115.0,2.7,24.0,841.0,918.99,680.87
2016,9,2,13,30,870.0,114.0,2.8,24.0,824.0,896.76,667.54
2016,9,2,13,45,867.5,111.0,2.9,24.0,800.5,870.58,651.5
2016,9,2,14,0,865.0,108.0,3.0,24.0,777.0,841.14,633.13
2016,9,2,14,15,856.0,106.5,3.1,23.5,746.0,804.83,611.03
2016,9,2,14,30,847.0,105.0,3.2,23.0,715.0,765.99,586.8
2016,9,2,14,45,838.0,102.0,3.3,23.0,678.5,723.36,558.09
2016,9,2,15,0,829.0,99.0,3.4,23.0,642.0,684.56,530.12
2016,9,2,15,15,813.0,96.5,3.45,22.5,599.5,633.06,492.97
2016,9,2,15,30,797.0,94.0,3.5,22.0,557.0,580.57,453.96
2016,9,2,15,45,778.5,90.0,3.55,21.5,510.5,524.56,410.96
2016,9,2,16,0,760.0,86.0,3.6,21.0,464.0,468.45,366.37
2016,9,2,16,15,731.0,82.0,3.55,20.5,414.0,407.97,316.74
2016,9,2,16,30,702.0,78.0,3.5,20.0,364.0,348.36,266.32
2016,9,2,16,45,661.5,73.0,3.5,19.5,313.0,286.76,213.35
2016,9,2,17,0,621.0,68.0,3.5,19.0,262.0,228.9,162.81
2016,9,2,17,15,560.0,61.5,3.5,18.5,211.5,169.77,112.59
2016,9,2,17,30,499.0,55.0,3.5,18.0,161.0,117.59,70.66
2016,9,2,17,45,400.0,45.0,3.5,17.5,115.0,67.13,36.36
2016,9,2,18,0,301.0,35.0,3.5,17.0,69.0,29.13,18.45
2016,9,2,18,15,150.5,17.5,3.45,16.5,34.5,14.16,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.0,2.7,13.5,6.0,4.72,0.0
2016,9,3,6,0,0.0,12.0,2.8,14.0,12.0,9.14,0.0
2016,9,3,6,15,4.5,31.0,2.8,14.0,31.5,23.17,13.23
2016,9,3,6,30,9.0,50.0,2.8,14.0,51.0,38.1,25.95
2016,9,3,6,45,20.0,71.0,2.85,14.5,75.5,57.54,42.28
2016,9,3,7,0,31.0,92.0,2.9,15.0,100.0,78.32,59.7
2016,9,3,7,15,41.0,113.0,2.8,15.5,126.0,100.54,78.31
2016,9,3,7,30,51.0,134.0,2.7,16.0,152.0,124.22,98.01
2016,9,3,7,45,41.0,150.5,2.6,16.5,166.5,138.06,109.68
2016,9,3,8,0,31.0,167.0,2.5,17.0,181.0,150.77,119.99
2016,9,3,8,15,33.5,187.0,2.4,17.0,203.5,171.52,136.74
2016,9,3,8,30,36.0,207.0,2.3,17.0,226.0,192.68,153.59
2016,9,3,8,45,30.0,217.0,2.2,17.5,234.0,200.27,158.93
2016,9,3,9,0,24.0,227.0,2.1,18.0,242.0,197.08,155.58
2016,9,3,9,15,58.5,267.5,2.1,18.0,306.5,269.11,212.84
2016,9,3,9,30,93.0,308.0,2.1,18.0,371.0,334.66,263.77
2016,9,3,9,45,82.5,320.5,2.1,18.5,379.0,342.49,268.33
2016,9,3,10,0,72.0,333.0,2.1,19.0,387.0,349.33,272.31
2016,9,3,10,15,94.5,355.5,2.2,19.0,428.5,392.33,305.21
2016,9,3,10,30,117.0,378.0,2.3,19.0,470.0,454.53,351.8
2016,9,3,10,45,106.0,385.5,2.45,19.5,471.0,437.47,337.93
2016,9,3,11,0,95.0,393.0,2.6,20.0,472.0,437.44,337.02
2016,9,3,11,15,63.5,368.0,2.75,20.0,421.5,386.0,297.79
2016,9,3,11,30,32.0,343.0,2.9,20.0,371.0,333.55,257.41
2016,9,3,11,45,55.0,374.0,3.05,20.0,421.5,385.64,297.77
2016,9,3,12,0,78.0,405.0,3.2,20.0,472.0,438.13,337.65
2016,9,3,12,15,215.5,396.0,3.3,20.0,581.0,580.9,447.08
2016,9,3,12,30,353.0,387.0,3.4,20.0,690.0,721.54,551.01
2016,9,3,12,45,379.5,370.0,3.5,20.0,692.0,726.23,554.84
2016,9,3,13,0,406.0,353.0,3.6,20.0,694.0,745.73,569.78
2016,9,3,13,15,426.5,335.5,3.6,20.0,687.5,739.94,566.52
2016,9,3,13,30,447.0,318.0,3.6,20.0,681.0,731.25,561.38
2016,9,3,13,45,471.5,297.5,3.65,20.0,670.0,720.24,554.89
2016,9,3,14,0,496.0,277.0,3.7,20.0,659.0,705.86,545.91
2016,9,3,14,15,560.0,240.5,3.7,19.5,655.0,704.76,548.19
2016,9,3,14,30,624.0,204.0,3.7,19.0,651.0,703.94,550.2
2016,9,3,14,45,729.0,153.0,3.7,19.0,648.0,706.05,553.85
2016,9,3,15,0,834.0,102.0,3.7,19.0,645.0,692.59,545.56
2016,9,3,15,15,818.5,99.5,3.75,18.5,602.5,641.03,507.55
2016,9,3,15,30,803.0,97.0,3.8,18.0,560.0,588.41,467.76
2016,9,3,15,45,780.5,94.0,3.85,18.0,512.5,530.75,421.94
2016,9,3,16,0,758.0,91.0,3.9,18.0,465.0,473.35,374.98
2016,9,3,16,15,728.5,87.0,3.95,17.5,415.0,412.21,324.35
2016,9,3,16,30,699.0,83.0,4.0,17.0,365.0,352.91,273.61
2016,9,3,16,45,648.5,79.0,4.05,17.0,312.0,288.99,217.92
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,229.96,165.94
2016,9,3,17,15,534.0,67.0,4.0,16.5,208.0,170.06,114.85
2016,9,3,17,30,470.0,59.0,3.9,16.0,157.0,117.6,72.43
2016,9,3,17,45,359.5,48.5,3.85,15.5,110.5,67.61,38.29
2016,9,3,18,0,249.0,38.0,3.8,15.0,64.0,29.36,18.52
2016,9,3,18,15,124.5,19.0,3.75,14.5,32.0,14.45,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,2.75,12.5,9.5,7.47,0.0
2016,9,4,6,0,0.0,19.0,2.8,13.0,19.0,14.08,0.0
2016,9,4,6,15,135.0,36.0,2.8,13.5,56.0,26.78,15.95
2016,9,4,6,30,270.0,53.0,2.8,14.0,93.0,60.6,36.12
2016,9,4,6,45,356.0,65.5,2.8,14.5,140.5,102.61,65.35
2016,9,4,7,0,442.0,78.0,2.8,15.0,188.0,155.24,106.74
2016,9,4,7,15,498.5,87.5,2.65,15.0,239.0,212.19,155.37
2016,9,4,7,30,555.0,97.0,2.5,15.0,290.0,272.17,207.26
2016,9,4,7,45,606.0,101.5,2.45,15.5,342.5,331.7,258.29
2016,9,4,8,0,657.0,106.0,2.4,16.0,395.0,395.94,312.04
2016,9,4,8,15,686.5,111.5,2.3,16.5,444.5,455.0,360.31
2016,9,4,8,30,716.0,117.0,2.2,17.0,494.0,515.66,408.1
2016,9,4,8,45,746.0,117.5,2.1,17.5,542.0,572.99,451.76
2016,9,4,9,0,776.0,118.0,2.0,18.0,590.0,629.25,493.12
2016,9,4,9,15,792.0,121.0,1.95,18.0,631.0,680.28,530.4
2016,9,4,9,30,808.0,124.0,1.9,18.0,672.0,730.14,565.84
2016,9,4,9,45,843.5,115.0,1.9,18.5,713.5,781.56,600.68
2016,9,4,10,0,879.0,106.0,1.9,19.0,755.0,823.48,626.98
2016,9,4,10,15,887.0,107.5,1.95,19.5,784.0,860.22,649.94
2016,9,4,10,30,895.0,109.0,2.0,20.0,813.0,894.1,670.81
2016,9,4,10,45,900.0,110.5,2.05,20.5,834.5,922.27,687.74
2016,9,4,11,0,905.0,112.0,2.1,21.0,856.0,947.1,702.45
2016,9,4,11,15,908.0,112.5,2.2,21.0,870.0,965.6,714.93
2016,9,4,11,30,911.0,113.0,2.3,21.0,884.0,980.47,725.17
2016,9,4,11,45,912.5,113.0,2.4,21.0,890.5,989.71,731.86
2016,9,4,12,0,914.0,113.0,2.5,21.0,897.0,995.15,736.22
2016,9,4,12,15,913.5,113.0,2.6,21.0,895.0,994.87,736.96
2016,9,4,12,30,913.0,113.0,2.7,21.0,893.0,990.76,735.33
2016,9,4,12,45,916.5,109.5,2.8,21.5,885.0,983.13,730.08
2016,9,4,13,0,920.0,106.0,2.9,22.0,877.0,971.6,722.35
2016,9,4,13,15,916.0,105.5,2.95,21.5,859.0,952.35,711.91
2016,9,4,13,30,912.0,105.0,3.0,21.0,841.0,929.54,699.1
2016,9,4,13,45,904.0,104.5,3.1,21.0,815.5,899.82,680.55
2016,9,4,14,0,896.0,104.0,3.2,21.0,790.0,867.0,659.76
2016,9,4,14,15,887.0,102.5,3.2,21.0,758.0,829.47,634.91
2016,9,4,14,30,878.0,101.0,3.2,21.0,726.0,789.31,608.04
2016,9,4,14,45,865.0,99.5,3.25,21.0,687.5,743.8,577.33
2016,9,4,15,0,852.0,98.0,3.3,21.0,649.0,702.42,547.27
2016,9,4,15,15,835.5,95.5,3.3,20.5,605.0,649.33,508.73
2016,9,4,15,30,819.0,93.0,3.3,20.0,561.0,595.25,468.3
2016,9,4,15,45,796.0,90.0,3.3,20.0,513.0,536.44,422.14
2016,9,4,16,0,773.0,87.0,3.3,20.0,465.0,477.93,374.83
2016,9,4,16,15,742.5,83.0,3.35,19.5,414.0,415.82,324.06
2016,9,4,16,30,712.0,79.0,3.4,19.0,363.0,354.92,272.59
2016,9,4,16,45,664.5,74.5,3.5,18.5,310.0,290.72,217.51
2016,9,4,17,0,617.0,70.0,3.6,18.0,257.0,231.07,165.5
2016,9,4,17,15,552.5,62.5,3.6,17.5,205.5,170.35,113.82
2016,9,4,17,30,488.0,55.0,3.6,17.0,154.0,117.09,70.84
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,66.01,35.97
2016,9,4,18,0,270.0,34.0,3.6,16.0,61.0,28.73,17.52
2016,9,4,18,15,135.0,17.0,3.45,15.5,30.5,12.99,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.0,8.0,1.05,12.5,10.5,6.29,0.0
2016,9,5,6,0,128.0,16.0,1.0,13.0,21.0,12.59,0.0
2016,9,5,6,15,254.0,29.5,1.0,13.5,59.5,24.13,13.59
2016,9,5,6,30,380.0,43.0,1.0,14.0,98.0,63.6,34.6
2016,9,5,6,45,462.0,52.0,1.0,14.5,146.0,109.67,66.39
2016,9,5,7,0,544.0,61.0,1.0,15.0,194.0,165.82,110.93
2016,9,5,7,15,596.5,67.5,0.9,15.5,245.5,221.95,158.9
2016,9,5,7,30,649.0,74.0,0.8,16.0,297.0,283.74,211.72
2016,9,5,7,45,687.5,78.5,0.75,16.5,349.0,343.66,262.51
2016,9,5,8,0,726.0,83.0,0.7,17.0,401.0,407.15,314.42
2016,9,5,8,15,752.5,87.0,0.65,17.5,450.0,466.5,361.31
2016,9,5,8,30,779.0,91.0,0.6,18.0,499.0,526.96,407.04
2016,9,5,8,45,799.5,93.5,0.6,19.0,545.5,583.11,447.43
2016,9,5,9,0,820.0,96.0,0.6,20.0,592.0,639.03,486.01
2016,9,5,9,15,834.5,98.5,0.65,20.5,633.0,690.27,521.45
2016,9,5,9,30,849.0,101.0,0.7,21.0,674.0,733.2,550.49
2016,9,5,9,45,868.0,98.5,0.8,21.5,711.5,778.99,580.04
2016,9,5,10,0,887.0,96.0,0.9,22.0,749.0,823.09,607.99
2016,9,5,10,15,895.0,97.5,1.05,22.0,777.5,860.05,632.97
2016,9,5,10,30,903.0,99.0,1.2,22.0,806.0,894.13,656.09
2016,9,5,10,45,907.0,100.5,1.35,22.5,827.5,921.57,673.6
2016,9,5,11,0,911.0,102.0,1.5,23.0,849.0,945.59,688.93
2016,9,5,11,15,914.0,103.0,1.65,23.0,863.0,964.64,702.42
2016,9,5,11,30,917.0,104.0,1.8,23.0,877.0,980.02,713.66
2016,9,5,11,45,916.0,105.5,1.95,23.5,882.5,988.37,719.07
2016,9,5,12,0,915.0,107.0,2.1,24.0,888.0,992.87,722.12
2016,9,5,12,15,915.0,107.0,2.2,24.0,886.5,992.97,723.27
2016,9,5,12,30,915.0,107.0,2.3,24.0,885.0,989.24,722.07
2016,9,5,12,45,898.5,114.0,2.4,24.0,871.0,973.11,712.92
2016,9,5,13,0,882.0,121.0,2.5,24.0,857.0,953.46,701.56
2016,9,5,13,15,877.5,120.0,2.55,24.0,839.5,933.78,689.73
2016,9,5,13,30,873.0,119.0,2.6,24.0,822.0,910.7,675.64
2016,9,5,13,45,866.0,118.0,2.7,24.0,796.5,882.17,658.25
2016,9,5,14,0,859.0,117.0,2.8,24.0,771.0,850.63,638.69
2016,9,5,14,15,849.0,115.5,2.8,23.5,739.5,822.68,622.01
2016,9,5,14,30,839.0,114.0,2.8,23.0,708.0,782.07,596.31
2016,9,5,14,45,827.0,111.0,2.85,23.0,670.0,736.22,565.17
2016,9,5,15,0,815.0,108.0,2.9,23.0,632.0,688.53,531.24
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.5,636.05,493.47
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,582.73,453.97
2016,9,5,15,45,761.0,97.5,2.8,22.0,498.0,525.79,409.86
2016,9,5,16,0,741.0,93.0,2.8,22.0,451.0,468.94,364.49
2016,9,5,16,15,710.0,88.0,2.7,21.5,401.0,407.1,314.39
2016,9,5,16,30,679.0,83.0,2.6,21.0,351.0,347.12,264.25
2016,9,5,16,45,638.0,76.5,2.55,20.5,299.5,284.88,211.34
2016,9,5,17,0,597.0,70.0,2.5,20.0,248.0,226.57,160.9
2016,9,5,17,15,532.5,62.0,2.45,19.0,197.5,166.53,110.63
2016,9,5,17,30,468.0,54.0,2.4,18.0,147.0,114.02,68.73
2016,9,5,17,45,366.5,43.0,2.35,17.5,102.0,64.23,34.61
2016,9,5,18,0,265.0,32.0,2.3,17.0,57.0,27.3,15.79
2016,9,5,18,15,132.5,16.0,2.3,16.5,28.5,12.59,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,137.0,14.0,0.8,14.0,20.0,11.02,0.0
2016,9,6,6,15,266.5,27.0,0.7,14.5,58.0,23.1,12.42
2016,9,6,6,30,396.0,40.0,0.6,15.0,96.0,63.83,33.66
2016,9,6,6,45,475.5,49.0,0.55,15.5,144.0,110.83,66.34
2016,9,6,7,0,555.0,58.0,0.5,16.0,192.0,167.59,111.34
2016,9,6,7,15,607.0,64.0,0.5,16.5,243.5,223.93,159.28
2016,9,6,7,30,659.0,70.0,0.5,17.0,295.0,285.83,211.95
2016,9,6,7,45,695.5,74.5,0.5,18.0,346.5,345.62,261.86
2016,9,6,8,0,732.0,79.0,0.5,19.0,398.0,408.82,312.59
2016,9,6,8,15,758.0,83.0,0.55,19.5,447.0,468.28,359.6
2016,9,6,8,30,784.0,87.0,0.6,20.0,496.0,528.79,405.7
2016,9,6,8,45,802.5,90.0,0.7,21.0,541.5,584.49,446.41
2016,9,6,9,0,821.0,93.0,0.8,22.0,587.0,639.78,485.43
2016,9,6,9,15,836.0,95.5,0.8,22.5,628.5,691.4,520.47
2016,9,6,9,30,851.0,98.0,0.8,23.0,670.0,734.82,548.9
2016,9,6,9,45,860.0,100.5,0.8,24.0,704.5,777.94,573.88
2016,9,6,10,0,869.0,103.0,0.8,25.0,739.0,818.71,596.75
2016,9,6,10,15,877.0,104.5,0.85,25.0,768.0,855.08,619.56
2016,9,6,10,30,885.0,106.0,0.9,25.0,797.0,888.62,640.5
2016,9,6,10,45,891.0,107.0,1.0,25.5,818.5,916.85,657.63
2016,9,6,11,0,897.0,108.0,1.1,26.0,840.0,941.81,672.71
2016,9,6,11,15,900.5,109.0,1.25,26.0,854.5,961.03,686.37
2016,9,6,11,30,904.0,110.0,1.4,26.0,869.0,976.65,697.86
2016,9,6,11,45,905.0,110.0,1.6,26.5,875.0,985.2,704.32
2016,9,6,12,0,906.0,110.0,1.8,27.0,881.0,989.97,708.38
2016,9,6,12,15,906.0,110.0,1.9,27.0,879.0,989.99,709.6
2016,9,6,12,30,906.0,110.0,2.0,27.0,877.0,986.2,708.54
2016,9,6,12,45,899.0,112.0,2.15,27.0,866.0,974.01,702.75
2016,9,6,13,0,892.0,114.0,2.3,27.0,855.0,958.21,694.66
2016,9,6,13,15,888.0,113.5,2.35,26.5,837.5,939.2,684.85
2016,9,6,13,30,884.0,113.0,2.4,26.0,820.0,916.74,672.77
2016,9,6,13,45,879.5,110.5,2.5,26.0,795.5,888.53,655.92
2016,9,6,14,0,875.0,108.0,2.6,26.0,771.0,857.12,636.81
2016,9,6,14,15,865.5,106.5,2.6,26.0,739.0,819.63,612.68
2016,9,6,14,30,856.0,105.0,2.6,26.0,707.0,779.6,586.67
2016,9,6,14,45,846.0,101.5,2.6,26.0,669.5,741.98,561.93
2016,9,6,15,0,836.0,98.0,2.6,26.0,632.0,694.34,528.34
2016,9,6,15,15,819.0,95.5,2.55,25.5,588.5,641.41,490.88
2016,9,6,15,30,802.0,93.0,2.5,25.0,545.0,587.6,451.65
2016,9,6,15,45,783.0,88.5,2.5,25.0,498.0,530.13,407.82
2016,9,6,16,0,764.0,84.0,2.5,25.0,451.0,472.63,362.57
2016,9,6,16,15,733.5,80.0,2.45,24.5,400.0,410.85,313.2
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,350.37,263.26
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,287.71,210.46
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,228.76,159.84
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,167.53,108.96
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,113.81,66.44
2016,9,6,17,45,393.0,38.5,1.9,20.5,100.0,62.67,31.82
2016,9,6,18,0,291.0,28.0,1.8,20.0,55.0,24.37,12.67
2016,9,6,18,15,145.5,14.0,1.75,19.5,27.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,10.23,0.0
2016,9,7,6,15,255.5,26.5,1.15,17.5,55.5,23.79,12.37
2016,9,7,6,30,382.0,40.0,1.2,18.0,93.0,64.49,33.79
2016,9,7,6,45,462.5,49.5,1.3,19.0,141.0,111.47,66.5
2016,9,7,7,0,543.0,59.0,1.4,20.0,189.0,168.37,111.34
2016,9,7,7,15,595.5,66.0,1.45,20.5,240.5,225.25,159.61
2016,9,7,7,30,648.0,73.0,1.5,21.0,292.0,287.81,212.82
2016,9,7,7,45,685.0,78.0,1.55,21.5,343.5,347.84,263.64
2016,9,7,8,0,722.0,83.0,1.6,22.0,395.0,410.92,315.44
2016,9,7,8,15,748.5,87.0,1.55,22.5,444.0,470.45,362.65
2016,9,7,8,30,775.0,91.0,1.5,23.0,493.0,530.87,408.69
2016,9,7,8,45,794.5,94.0,1.45,24.0,538.5,586.84,448.87
2016,9,7,9,0,814.0,97.0,1.4,25.0,584.0,642.49,487.11
2016,9,7,9,15,828.5,99.5,1.3,25.5,625.0,693.52,521.14
2016,9,7,9,30,843.0,102.0,1.2,26.0,666.0,743.16,552.89
2016,9,7,9,45,855.0,103.5,1.15,27.0,701.5,780.15,573.21
2016,9,7,10,0,867.0,105.0,1.1,28.0,737.0,822.17,596.35
2016,9,7,10,15,875.0,106.5,1.0,28.5,765.5,858.46,615.63
2016,9,7,10,30,883.0,108.0,0.9,29.0,794.0,891.91,632.65
2016,9,7,10,45,888.5,109.0,0.85,29.5,815.5,919.61,646.56
2016,9,7,11,0,894.0,110.0,0.8,30.0,837.0,944.01,658.33
2016,9,7,11,15,897.5,110.5,0.85,30.0,851.0,962.62,669.77
2016,9,7,11,30,901.0,111.0,0.9,30.0,865.0,977.63,679.19
2016,9,7,11,45,902.0,111.5,1.0,30.5,871.0,986.58,684.65
2016,9,7,12,0,903.0,112.0,1.1,31.0,877.0,991.76,687.96
2016,9,7,12,15,903.0,112.0,1.25,31.0,875.0,991.69,690.39
2016,9,7,12,30,903.0,112.0,1.4,31.0,873.0,987.82,690.52
2016,9,7,12,45,879.0,123.0,1.55,31.0,857.0,968.32,680.97
2016,9,7,13,0,855.0,134.0,1.7,31.0,841.0,959.33,677.94
2016,9,7,13,15,850.0,133.0,1.8,30.5,823.0,938.85,668.25
2016,9,7,13,30,845.0,132.0,1.9,30.0,805.0,914.99,656.37
2016,9,7,13,45,836.0,131.0,2.0,30.0,779.5,884.4,638.69
2016,9,7,14,0,827.0,130.0,2.1,30.0,754.0,850.94,618.95
2016,9,7,14,15,816.5,128.0,2.15,29.5,722.0,812.59,596.5
2016,9,7,14,30,806.0,126.0,2.2,29.0,690.0,771.89,572.11
2016,9,7,14,45,790.5,124.0,2.3,29.0,651.5,725.38,541.47
2016,9,7,15,0,775.0,122.0,2.4,29.0,613.0,677.41,508.71
2016,9,7,15,15,755.5,118.5,2.4,28.5,569.5,626.34,473.28
2016,9,7,15,30,736.0,115.0,2.4,28.0,526.0,572.31,434.68
2016,9,7,15,45,709.5,110.5,2.45,28.0,478.5,513.31,390.56
2016,9,7,16,0,683.0,106.0,2.5,28.0,431.0,455.23,345.76
2016,9,7,16,15,648.0,100.5,2.45,27.0,380.5,393.75,298.11
2016,9,7,16,30,613.0,95.0,2.4,26.0,330.0,334.84,250.82
2016,9,7,16,45,564.0,87.5,2.4,25.5,279.0,272.57,199.52
2016,9,7,17,0,515.0,80.0,2.4,25.0,228.0,215.3,151.59
2016,9,7,17,15,445.5,69.5,2.2,24.0,179.0,156.8,104.05
2016,9,7,17,30,376.0,59.0,2.0,23.0,130.0,103.94,62.9
2016,9,7,17,45,274.5,44.5,1.85,22.0,87.5,57.42,31.2
2016,9,7,18,0,173.0,30.0,1.7,21.0,45.0,23.71,11.28
2016,9,7,18,15,86.5,15.0,1.6,20.5,22.5,11.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,15.0,13.0,8.65,0.0
2016,9,8,6,15,168.5,28.0,1.35,15.5,48.0,23.64,10.14
2016,9,8,6,30,275.0,45.0,1.4,16.0,83.0,59.88,33.73
2016,9,8,6,45,357.5,58.0,1.45,16.5,129.0,103.13,64.82
2016,9,8,7,0,440.0,71.0,1.5,17.0,175.0,156.67,107.42
2016,9,8,7,15,220.0,85.5,1.5,17.0,137.5,135.5,100.94
2016,9,8,7,30,0.0,100.0,1.5,17.0,100.0,77.77,60.1
2016,9,8,7,45,48.0,138.5,1.5,17.5,159.0,132.75,104.93
2016,9,8,8,0,96.0,177.0,1.5,18.0,218.0,190.98,151.85
2016,9,8,8,15,75.5,194.0,1.5,18.5,229.0,201.47,159.96
2016,9,8,8,30,55.0,211.0,1.5,19.0,240.0,209.71,165.93
2016,9,8,8,45,39.0,216.0,1.55,19.5,237.5,207.49,163.41
2016,9,8,9,0,23.0,221.0,1.6,20.0,235.0,192.93,151.01
2016,9,8,9,15,25.0,237.5,1.6,20.0,253.5,209.42,163.76
2016,9,8,9,30,27.0,254.0,1.6,20.0,272.0,239.53,186.93
2016,9,8,9,45,34.5,277.5,1.65,20.5,302.0,268.74,208.89
2016,9,8,10,0,42.0,301.0,1.7,21.0,332.0,298.68,231.14
2016,9,8,10,15,47.5,319.0,1.75,21.0,355.5,322.25,248.75
2016,9,8,10,30,53.0,337.0,1.8,21.0,379.0,346.13,266.53
2016,9,8,10,45,82.5,363.0,1.85,21.5,429.5,399.72,306.49
2016,9,8,11,0,112.0,389.0,1.9,22.0,480.0,454.62,346.55
2016,9,8,11,15,148.0,399.0,1.95,22.0,521.5,521.16,395.2
2016,9,8,11,30,184.0,409.0,2.0,22.0,563.0,567.81,429.09
2016,9,8,11,45,188.5,408.5,2.05,22.5,567.0,573.6,432.29
2016,9,8,12,0,193.0,408.0,2.1,23.0,571.0,578.43,435.13
2016,9,8,12,15,138.5,402.0,2.15,23.0,519.0,519.99,392.13
2016,9,8,12,30,84.0,396.0,2.2,23.0,467.0,439.51,332.92
2016,9,8,12,45,92.0,394.5,2.25,23.0,471.5,444.74,337.68
2016,9,8,13,0,100.0,393.0,2.3,23.0,476.0,449.37,341.57
2016,9,8,13,15,102.0,383.0,2.3,23.0,466.0,439.32,334.55
2016,9,8,13,30,104.0,373.0,2.3,23.0,456.0,428.82,327.27
2016,9,8,13,45,141.5,365.0,2.35,23.0,474.0,469.51,358.6
2016,9,8,14,0,179.0,357.0,2.4,23.0,492.0,488.1,373.49
2016,9,8,14,15,152.0,340.0,2.4,22.5,451.0,442.56,340.43
2016,9,8,14,30,125.0,323.0,2.4,22.0,410.0,398.41,308.21
2016,9,8,14,45,176.0,302.0,2.45,22.0,417.0,409.6,318.57
2016,9,8,15,0,227.0,281.0,2.5,22.0,424.0,416.22,324.95
2016,9,8,15,15,182.0,262.5,2.5,21.5,372.0,357.93,280.77
2016,9,8,15,30,137.0,244.0,2.5,21.0,320.0,303.52,239.09
2016,9,8,15,45,151.5,221.5,2.55,21.0,298.5,282.37,223.02
2016,9,8,16,0,166.0,199.0,2.6,21.0,277.0,259.58,205.02
2016,9,8,16,15,186.0,174.0,2.55,20.5,252.5,235.26,185.45
2016,9,8,16,30,206.0,149.0,2.5,20.0,228.0,215.62,168.73
2016,9,8,16,45,187.5,129.5,2.5,20.0,193.0,172.11,132.38
2016,9,8,17,0,169.0,110.0,2.5,20.0,158.0,137.74,103.21
2016,9,8,17,15,291.0,81.5,2.45,19.0,143.0,133.48,93.46
2016,9,8,17,30,413.0,53.0,2.4,18.0,128.0,107.03,65.09
2016,9,8,17,45,311.0,40.0,2.35,17.5,86.0,58.78,31.48
2016,9,8,18,0,209.0,27.0,2.3,17.0,44.0,21.94,9.16
2016,9,8,18,15,104.5,13.5,2.35,16.5,22.0,10.62,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,1.5,14.0,15.0,9.44,0.0
2016,9,9,6,15,212.0,26.5,1.5,14.5,50.5,25.44,10.25
2016,9,9,6,30,339.0,41.0,1.5,15.0,86.0,65.19,35.56
2016,9,9,6,45,425.5,51.0,1.5,15.5,133.5,111.36,68.86
2016,9,9,7,0,512.0,61.0,1.5,16.0,181.0,168.26,114.61
2016,9,9,7,15,256.0,59.0,1.4,16.5,119.0,128.02,93.91
2016,9,9,7,30,0.0,57.0,1.3,17.0,57.0,43.65,31.42
2016,9,9,7,45,0.0,71.5,1.2,17.5,71.5,54.87,40.82
2016,9,9,8,0,0.0,86.0,1.1,18.0,86.0,66.28,50.13
2016,9,9,8,15,0.0,106.5,1.05,18.5,106.5,82.66,63.4
2016,9,9,8,30,0.0,127.0,1.0,19.0,127.0,99.25,76.61
