Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,45,1.5,151.5,0.95,19.5,152.5,120.25,93.21
2016,9,9,9,0,3.0,176.0,0.9,20.0,178.0,141.67,109.86
2016,9,9,9,15,4.5,187.0,0.9,20.5,190.0,152.0,117.52
2016,9,9,9,30,6.0,198.0,0.9,21.0,202.0,162.52,125.3
2016,9,9,9,45,14.5,233.5,0.95,21.5,244.0,199.73,154.02
2016,9,9,10,0,23.0,269.0,1.0,22.0,286.0,238.05,183.02
2016,9,9,10,15,25.0,283.5,1.05,22.0,303.0,253.16,194.19
2016,9,9,10,30,27.0,298.0,1.1,22.0,320.0,286.4,219.09
2016,9,9,10,45,50.0,334.5,1.2,22.5,375.5,343.37,261.62
2016,9,9,11,0,73.0,371.0,1.3,23.0,431.0,401.81,304.29
2016,9,9,11,15,51.5,350.5,1.4,23.0,393.0,362.78,274.85
2016,9,9,11,30,30.0,330.0,1.5,23.0,355.0,323.1,245.11
2016,9,9,11,45,44.5,354.5,1.65,23.5,392.0,361.38,273.78
2016,9,9,12,0,59.0,379.0,1.8,24.0,429.0,399.87,301.92
2016,9,9,12,15,60.5,376.5,1.9,24.0,428.0,398.81,301.25
2016,9,9,12,30,62.0,374.0,2.0,24.0,427.0,397.43,300.58
2016,9,9,12,45,60.5,369.0,2.1,24.0,420.0,390.37,295.68
2016,9,9,13,0,59.0,364.0,2.2,24.0,413.0,383.05,290.63
2016,9,9,13,15,64.5,360.5,2.25,24.0,412.5,383.44,291.44
2016,9,9,13,30,70.0,357.0,2.3,24.0,412.0,383.35,291.9
2016,9,9,13,45,70.0,345.5,2.4,24.0,399.0,370.06,282.54
2016,9,9,14,0,70.0,334.0,2.5,24.0,386.0,356.57,273.04
2016,9,9,14,15,69.5,319.5,2.55,23.5,369.5,339.57,261.31
2016,9,9,14,30,69.0,305.0,2.6,23.0,353.0,322.5,249.41
2016,9,9,14,45,165.0,289.5,2.65,23.0,395.0,390.49,303.68
2016,9,9,15,0,261.0,274.0,2.7,23.0,437.0,448.27,348.8
2016,9,9,15,15,223.0,257.0,2.7,22.5,389.5,380.26,297.62
2016,9,9,15,30,185.0,240.0,2.7,22.0,342.0,329.42,259.03
2016,9,9,15,45,171.5,218.5,2.75,21.5,306.0,291.34,229.94
2016,9,9,16,0,158.0,197.0,2.8,21.0,270.0,254.49,201.18
2016,9,9,16,15,113.5,172.5,2.85,20.5,222.0,202.67,159.99
2016,9,9,16,30,69.0,148.0,2.9,20.0,174.0,149.4,117.24
2016,9,9,16,45,59.0,126.5,2.95,19.5,146.5,123.13,95.73
2016,9,9,17,0,49.0,105.0,3.0,19.0,119.0,98.24,75.05
2016,9,9,17,15,227.5,78.5,2.95,18.0,121.5,114.68,80.96
2016,9,9,17,30,406.0,52.0,2.9,17.0,124.0,105.63,64.43
2016,9,9,17,45,295.5,39.0,2.9,16.5,82.0,57.14,30.59
2016,9,9,18,0,185.0,26.0,2.9,16.0,40.0,21.14,7.15
2016,9,9,18,15,92.5,13.0,2.8,15.5,20.0,10.23,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.1,13.0,11.0,7.87,0.0
2016,9,10,6,15,153.0,27.0,2.15,13.5,44.5,24.25,9.07
2016,9,10,6,30,263.0,44.0,2.2,14.0,78.0,60.72,34.54
2016,9,10,6,45,345.5,56.5,2.25,14.5,123.0,103.38,66.01
2016,9,10,7,0,428.0,69.0,2.3,15.0,168.0,156.32,108.89
2016,9,10,7,15,214.0,62.0,2.25,15.5,111.5,120.65,89.76
2016,9,10,7,30,0.0,55.0,2.2,16.0,55.0,42.1,30.26
2016,9,10,7,45,0.0,73.5,2.2,16.5,73.5,56.45,42.32
2016,9,10,8,0,0.0,92.0,2.2,17.0,92.0,71.12,54.4
2016,9,10,8,15,0.0,118.5,2.1,17.5,118.5,92.49,71.86
2016,9,10,8,30,0.0,145.0,2.0,18.0,145.0,114.21,89.29
2016,9,10,8,45,7.5,175.5,1.95,18.5,180.0,144.21,113.3
2016,9,10,9,0,15.0,206.0,1.9,19.0,215.0,175.34,137.83
2016,9,10,9,15,14.5,216.0,1.9,19.0,225.0,184.04,144.35
2016,9,10,9,30,14.0,226.0,1.9,19.0,235.0,192.72,150.88
2016,9,10,9,45,23.0,255.5,1.95,19.5,271.5,225.88,176.6
2016,9,10,10,0,32.0,285.0,2.0,20.0,308.0,276.58,215.42
2016,9,10,10,15,28.0,286.5,2.05,20.0,307.5,275.84,214.27
2016,9,10,10,30,24.0,288.0,2.1,20.0,307.0,257.25,199.61
2016,9,10,10,45,83.0,339.5,2.2,20.5,406.5,378.97,293.62
2016,9,10,11,0,142.0,391.0,2.3,21.0,506.0,507.19,388.47
2016,9,10,11,15,92.5,372.0,2.35,21.0,447.5,423.57,325.03
2016,9,10,11,30,43.0,353.0,2.4,21.0,389.0,358.76,275.41
2016,9,10,11,45,51.5,365.5,2.45,21.5,408.5,379.8,291.13
2016,9,10,12,0,60.0,378.0,2.5,22.0,428.0,400.74,306.31
2016,9,10,12,15,64.0,380.0,2.55,22.0,433.5,406.58,310.77
2016,9,10,12,30,68.0,382.0,2.6,22.0,439.0,412.07,315.09
2016,9,10,12,45,79.0,383.5,2.65,22.0,449.0,423.34,323.98
2016,9,10,13,0,90.0,385.0,2.7,22.0,459.0,434.01,332.42
2016,9,10,13,15,73.5,366.0,2.7,22.0,426.0,398.07,305.48
2016,9,10,13,30,57.0,347.0,2.7,22.0,393.0,362.61,278.88
2016,9,10,13,45,64.5,340.5,2.75,22.0,390.5,361.16,278.55
2016,9,10,14,0,72.0,334.0,2.8,22.0,388.0,359.09,277.64
2016,9,10,14,15,90.0,325.0,2.8,21.5,389.5,362.46,281.67
2016,9,10,14,30,108.0,316.0,2.8,21.0,391.0,364.36,284.52
2016,9,10,14,45,123.5,298.5,2.85,21.0,379.5,369.43,289.17
2016,9,10,15,0,139.0,281.0,2.9,21.0,368.0,356.94,280.41
2016,9,10,15,15,160.5,259.5,2.9,20.5,352.5,342.9,270.91
2016,9,10,15,30,182.0,238.0,2.9,20.0,337.0,326.58,259.25
2016,9,10,15,45,140.5,215.5,2.9,20.0,288.0,272.26,216.25
2016,9,10,16,0,99.0,193.0,2.9,20.0,239.0,213.16,169.08
2016,9,10,16,15,57.0,162.0,2.9,19.5,188.0,161.02,127.32
2016,9,10,16,30,15.0,131.0,2.9,19.0,137.0,109.21,85.45
2016,9,10,16,45,243.0,105.0,2.9,18.5,172.0,175.06,134.7
2016,9,10,17,0,471.0,79.0,2.9,18.0,207.0,204.55,148.99
2016,9,10,17,15,400.0,67.5,2.85,17.5,160.0,144.24,98.29
2016,9,10,17,30,329.0,56.0,2.8,17.0,113.0,96.33,59.96
2016,9,10,17,45,229.5,40.0,2.75,16.5,73.0,51.52,28.06
2016,9,10,18,0,130.0,24.0,2.7,16.0,33.0,19.31,4.03
2016,9,10,18,15,65.0,12.0,2.65,15.5,16.5,9.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,14.0,9.0,6.29,0.0
2016,9,11,6,15,111.0,27.0,2.7,14.0,40.0,23.62,8.15
2016,9,11,6,30,197.0,46.0,2.8,14.0,71.0,57.88,34.44
2016,9,11,6,45,272.0,62.5,2.9,14.5,114.5,98.94,65.51
2016,9,11,7,0,347.0,79.0,3.0,15.0,158.0,149.53,106.68
2016,9,11,7,15,173.5,69.5,2.95,15.0,109.0,111.72,83.87
2016,9,11,7,30,0.0,60.0,2.9,15.0,60.0,45.97,33.69
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,57.65,43.51
2016,9,11,8,0,0.0,90.0,2.8,16.0,90.0,69.54,53.31
2016,9,11,8,15,0.0,105.5,2.75,16.5,105.5,81.94,63.38
2016,9,11,8,30,0.0,121.0,2.7,17.0,121.0,94.45,73.41
2016,9,11,8,45,0.0,142.0,2.65,17.5,142.0,111.63,87.15
2016,9,11,9,0,0.0,163.0,2.6,18.0,163.0,129.02,100.85
2016,9,11,9,15,3.0,179.5,2.55,18.0,181.5,144.9,113.49
2016,9,11,9,30,6.0,196.0,2.5,18.0,200.0,161.16,126.35
2016,9,11,9,45,11.0,222.0,2.5,18.5,229.5,187.52,146.98
2016,9,11,10,0,16.0,248.0,2.5,19.0,259.0,214.51,167.84
2016,9,11,10,15,12.0,232.5,2.5,19.0,241.5,198.01,154.41
2016,9,11,10,30,8.0,217.0,2.5,19.0,224.0,181.43,141.03
2016,9,11,10,45,10.5,237.0,2.55,19.5,246.0,201.11,156.21
2016,9,11,11,0,13.0,257.0,2.6,20.0,268.0,221.03,171.36
2016,9,11,11,15,12.5,253.0,2.65,20.0,263.5,217.28,168.28
2016,9,11,11,30,12.0,249.0,2.7,20.0,259.0,213.49,165.25
2016,9,11,11,45,10.5,237.0,2.75,20.0,246.0,201.77,156.02
2016,9,11,12,0,9.0,225.0,2.8,20.0,233.0,190.04,146.81
2016,9,11,12,15,9.0,223.5,2.85,20.0,231.5,188.75,145.85
2016,9,11,12,30,9.0,222.0,2.9,20.0,230.0,187.41,144.84
2016,9,11,12,45,21.5,276.0,3.0,20.0,294.0,246.16,191.25
2016,9,11,13,0,34.0,330.0,3.1,20.0,358.0,327.57,254.26
2016,9,11,13,15,42.5,334.5,3.15,20.0,368.5,339.07,263.29
2016,9,11,13,30,51.0,339.0,3.2,20.0,379.0,350.1,272.22
2016,9,11,13,45,35.5,302.5,3.3,20.0,330.0,299.32,233.21
2016,9,11,14,0,20.0,266.0,3.4,20.0,281.0,234.07,182.53
2016,9,11,14,15,25.0,266.0,3.45,19.5,284.0,237.67,186.34
2016,9,11,14,30,30.0,266.0,3.5,19.0,287.0,256.02,201.6
2016,9,11,14,45,35.0,257.0,3.55,19.0,280.0,249.9,197.28
2016,9,11,15,0,40.0,248.0,3.6,19.0,273.0,243.35,192.64
2016,9,11,15,15,28.0,219.5,3.6,18.5,236.5,206.94,164.11
2016,9,11,15,30,16.0,191.0,3.6,18.0,200.0,162.86,129.03
2016,9,11,15,45,8.0,146.0,3.65,18.0,150.5,119.66,94.0
2016,9,11,16,0,0.0,101.0,3.7,18.0,101.0,78.33,60.03
2016,9,11,16,15,0.0,77.0,3.7,17.5,77.0,59.16,44.31
2016,9,11,16,30,0.0,53.0,3.7,17.0,53.0,40.56,28.81
2016,9,11,16,45,260.5,61.5,3.7,16.5,131.0,147.94,113.19
2016,9,11,17,0,521.0,70.0,3.7,16.0,209.0,210.35,153.54
2016,9,11,17,15,449.0,60.5,3.65,15.5,161.0,151.63,103.23
2016,9,11,17,30,377.0,51.0,3.6,15.0,113.0,101.56,62.58
2016,9,11,17,45,266.5,37.0,3.55,15.0,73.0,52.09,27.14
2016,9,11,18,0,156.0,23.0,3.5,15.0,33.0,18.91,0.96
2016,9,11,18,15,78.0,11.5,3.4,14.5,16.5,9.05,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,9,12,6,15,138.0,28.0,3.3,13.0,45.0,26.15,8.38
2016,9,12,6,30,276.0,45.0,3.4,13.0,79.0,65.32,37.36
2016,9,12,6,45,371.0,56.5,3.5,13.5,126.0,110.54,71.08
2016,9,12,7,0,466.0,68.0,3.6,14.0,173.0,170.8,120.32
2016,9,12,7,15,233.0,75.5,3.55,14.5,128.0,134.68,101.61
2016,9,12,7,30,0.0,83.0,3.5,15.0,83.0,64.3,49.26
2016,9,12,7,45,0.0,98.5,3.5,15.5,98.5,76.68,59.59
2016,9,12,8,0,0.0,114.0,3.5,16.0,114.0,89.16,69.79
2016,9,12,8,15,2.0,138.0,3.45,16.0,139.0,109.87,86.84
2016,9,12,8,30,4.0,162.0,3.4,16.0,164.0,131.05,104.1
2016,9,12,8,45,43.0,208.0,3.35,16.5,233.0,204.92,164.49
2016,9,12,9,0,82.0,254.0,3.3,17.0,302.0,276.25,221.51
2016,9,12,9,15,149.0,276.0,3.3,17.0,371.0,362.86,290.5
2016,9,12,9,30,216.0,298.0,3.3,17.0,440.0,441.99,352.43
2016,9,12,9,45,113.0,260.0,3.3,17.5,334.5,333.01,264.88
2016,9,12,10,0,10.0,222.0,3.3,18.0,229.0,187.19,146.62
2016,9,12,10,15,14.0,246.0,3.3,18.0,256.5,211.71,166.27
2016,9,12,10,30,18.0,270.0,3.3,18.0,284.0,236.66,185.81
2016,9,12,10,45,34.5,309.5,3.35,18.5,337.0,307.15,240.67
2016,9,12,11,0,51.0,349.0,3.4,19.0,390.0,362.3,282.61
2016,9,12,11,15,43.5,343.5,3.45,19.0,379.0,350.72,273.2
2016,9,12,11,30,36.0,338.0,3.5,19.0,368.0,338.76,263.72
2016,9,12,11,45,28.0,319.0,3.6,19.0,342.5,312.73,243.53
2016,9,12,12,0,20.0,300.0,3.7,19.0,317.0,266.6,207.7
2016,9,12,12,15,29.0,322.0,3.75,18.5,346.0,316.78,247.43
2016,9,12,12,30,38.0,344.0,3.8,18.0,375.0,346.95,271.37
2016,9,12,12,45,50.5,354.5,3.85,18.0,395.0,368.9,288.7
2016,9,12,13,0,63.0,365.0,3.9,18.0,415.0,390.4,305.68
2016,9,12,13,15,42.0,323.5,3.9,18.0,357.0,328.51,257.67
2016,9,12,13,30,21.0,282.0,3.9,18.0,299.0,250.32,196.46
2016,9,12,13,45,16.0,257.0,3.95,18.0,270.0,223.37,175.47
2016,9,12,14,0,11.0,232.0,4.0,18.0,241.0,196.9,154.59
2016,9,12,14,15,9.5,220.5,4.0,17.5,228.0,185.45,145.98
2016,9,12,14,30,8.0,209.0,4.0,17.0,215.0,174.14,137.4
2016,9,12,14,45,5.5,194.0,4.0,17.0,198.0,159.26,125.6
2016,9,12,15,0,3.0,179.0,4.0,17.0,181.0,144.67,113.99
2016,9,12,15,15,1.5,156.0,3.95,16.5,157.0,124.31,97.8
2016,9,12,15,30,0.0,133.0,3.9,16.0,133.0,104.32,81.74
2016,9,12,15,45,0.0,91.0,3.85,16.0,91.0,70.18,53.53
2016,9,12,16,0,0.0,49.0,3.8,16.0,49.0,37.5,26.19
2016,9,12,16,15,0.0,51.0,3.75,15.5,51.0,39.02,27.64
2016,9,12,16,30,0.0,53.0,3.7,15.0,53.0,40.56,29.08
2016,9,12,16,45,0.0,44.5,3.65,14.5,44.5,34.0,23.56
2016,9,12,17,0,0.0,36.0,3.6,14.0,36.0,27.47,17.96
2016,9,12,17,15,0.0,27.5,3.5,13.5,27.5,20.95,12.28
2016,9,12,17,30,0.0,19.0,3.4,13.0,19.0,14.44,6.55
2016,9,12,17,45,0.0,12.0,3.35,13.0,12.0,9.1,1.68
2016,9,12,18,0,0.0,5.0,3.3,13.0,5.0,3.78,0.0
2016,9,12,18,15,0.0,2.5,3.25,13.0,2.5,1.97,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,14.0,9.0,6.29,0.0
2016,9,13,6,15,138.5,26.0,1.85,14.0,41.5,25.35,6.61
2016,9,13,6,30,248.0,44.0,1.9,14.0,74.0,63.24,36.32
2016,9,13,6,45,330.0,58.0,1.95,14.5,119.0,107.07,69.61
2016,9,13,7,0,412.0,72.0,2.0,15.0,164.0,161.2,113.89
2016,9,13,7,15,471.5,82.0,1.95,15.5,213.5,215.4,160.56
2016,9,13,7,30,531.0,92.0,1.9,16.0,263.0,280.96,216.58
2016,9,13,7,45,574.0,99.5,1.85,16.5,313.0,340.18,266.92
2016,9,13,8,0,617.0,107.0,1.8,17.0,363.0,403.31,318.97
2016,9,13,8,15,648.0,113.0,1.75,17.0,411.5,462.39,366.95
2016,9,13,8,30,679.0,119.0,1.7,17.0,460.0,523.26,414.8
2016,9,13,8,45,704.0,123.0,1.7,17.5,505.0,579.89,457.4
2016,9,13,9,0,729.0,127.0,1.7,18.0,550.0,636.93,498.94
2016,9,13,9,15,470.5,212.0,1.75,18.0,492.5,562.2,440.58
2016,9,13,9,30,212.0,297.0,1.8,18.0,435.0,439.51,344.93
2016,9,13,9,45,137.0,304.5,1.85,18.5,396.0,396.53,310.67
2016,9,13,10,0,62.0,312.0,1.9,19.0,357.0,329.86,257.38
2016,9,13,10,15,34.0,257.0,1.9,19.0,282.0,254.57,198.76
2016,9,13,10,30,6.0,202.0,1.9,19.0,207.0,167.14,129.38
2016,9,13,10,45,60.0,291.5,1.9,19.5,339.0,313.6,244.8
2016,9,13,11,0,114.0,381.0,1.9,20.0,471.0,475.14,365.22
2016,9,13,11,15,477.5,261.5,1.85,20.0,649.5,746.24,567.53
2016,9,13,11,30,841.0,142.0,1.8,20.0,828.0,982.09,726.99
2016,9,13,11,45,435.5,235.5,1.8,20.5,591.5,690.2,522.16
2016,9,13,12,0,30.0,329.0,1.8,21.0,355.0,325.3,247.82
2016,9,13,12,15,30.5,328.0,1.75,21.0,354.0,324.78,249.03
2016,9,13,12,30,31.0,327.0,1.7,21.0,353.0,324.07,248.5
2016,9,13,12,45,103.0,359.5,1.7,21.5,443.0,425.04,325.56
2016,9,13,13,0,175.0,392.0,1.7,22.0,533.0,545.79,413.48
2016,9,13,13,15,176.5,381.5,1.7,22.0,520.5,532.77,403.7
2016,9,13,13,30,178.0,371.0,1.7,22.0,508.0,518.91,394.3
2016,9,13,13,45,510.0,244.5,1.7,22.0,620.0,719.55,545.15
2016,9,13,14,0,842.0,118.0,1.7,22.0,732.0,861.81,644.88
2016,9,13,14,15,831.0,116.0,1.7,22.0,699.0,821.98,617.55
2016,9,13,14,30,820.0,114.0,1.7,22.0,666.0,779.83,590.34
2016,9,13,14,45,808.0,110.5,1.7,22.0,628.0,733.31,559.54
2016,9,13,15,0,796.0,107.0,1.7,22.0,590.0,685.06,525.76
2016,9,13,15,15,776.5,103.5,1.7,21.5,546.0,630.43,487.42
2016,9,13,15,30,757.0,100.0,1.7,21.0,502.0,575.31,447.47
2016,9,13,15,45,731.5,95.5,1.75,21.0,454.0,516.75,402.97
2016,9,13,16,0,706.0,91.0,1.8,21.0,406.0,457.7,356.59
2016,9,13,16,15,670.0,86.0,1.8,20.5,356.0,394.68,306.11
2016,9,13,16,30,634.0,81.0,1.8,20.0,306.0,334.37,256.06
2016,9,13,16,45,581.5,74.0,1.85,19.5,254.5,269.88,201.72
2016,9,13,17,0,529.0,67.0,1.9,19.0,203.0,210.84,151.0
2016,9,13,17,15,452.0,57.5,1.8,18.5,155.0,150.5,100.51
2016,9,13,17,30,375.0,48.0,1.7,18.0,107.0,99.45,59.79
2016,9,13,17,45,256.0,34.0,1.6,17.5,67.0,49.51,24.35
2016,9,13,18,0,137.0,20.0,1.5,17.0,27.0,16.69,0.0
2016,9,13,18,15,68.5,10.0,1.5,16.5,13.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,106.0,21.5,0.85,14.5,34.0,21.44,3.65
2016,9,14,6,30,212.0,43.0,0.9,15.0,68.0,60.19,34.87
2016,9,14,6,45,293.5,58.5,0.95,15.5,112.5,103.21,67.64
2016,9,14,7,0,375.0,74.0,1.0,16.0,157.0,156.54,110.88
2016,9,14,7,15,434.0,85.5,1.0,16.0,206.0,209.92,156.5
2016,9,14,7,30,493.0,97.0,1.0,16.0,255.0,270.08,207.8
2016,9,14,7,45,536.5,105.5,1.0,16.5,304.5,332.68,260.07
2016,9,14,8,0,580.0,114.0,1.0,17.0,354.0,395.1,310.72
2016,9,14,8,15,612.0,121.0,1.0,17.5,402.0,453.84,357.03
2016,9,14,8,30,644.0,128.0,1.0,18.0,450.0,514.58,403.22
2016,9,14,8,45,670.0,132.5,1.0,18.5,495.0,570.81,444.55
2016,9,14,9,0,696.0,137.0,1.0,19.0,540.0,627.62,484.95
2016,9,14,9,15,714.5,141.0,1.05,19.0,580.0,678.8,521.57
2016,9,14,9,30,733.0,145.0,1.1,19.0,620.0,729.21,556.91
2016,9,14,9,45,800.5,122.5,1.15,19.5,667.0,786.22,595.2
2016,9,14,10,0,868.0,100.0,1.2,20.0,714.0,838.97,628.53
2016,9,14,10,15,876.5,101.5,1.2,20.5,742.5,875.47,649.92
2016,9,14,10,30,885.0,103.0,1.2,21.0,771.0,909.14,669.37
2016,9,14,10,45,892.0,103.0,1.3,21.5,792.5,936.86,686.37
2016,9,14,11,0,899.0,103.0,1.4,22.0,814.0,961.31,701.3
2016,9,14,11,15,902.5,104.0,1.45,22.0,827.5,980.04,713.23
2016,9,14,11,30,906.0,105.0,1.5,22.0,841.0,995.14,723.01
2016,9,14,11,45,908.5,104.5,1.6,22.5,846.5,1003.99,728.3
2016,9,14,12,0,911.0,104.0,1.7,23.0,852.0,1009.03,731.33
2016,9,14,12,15,911.0,104.0,1.75,23.0,849.5,1008.32,731.54
2016,9,14,12,30,911.0,104.0,1.8,23.0,847.0,1003.77,729.5
2016,9,14,12,45,900.5,107.5,1.85,23.0,834.5,988.93,721.0
2016,9,14,13,0,890.0,111.0,1.9,23.0,822.0,970.54,710.36
2016,9,14,13,15,885.0,110.0,1.95,23.0,803.5,949.29,697.91
2016,9,14,13,30,880.0,109.0,2.0,23.0,785.0,924.64,683.23
2016,9,14,13,45,875.0,107.0,2.05,23.0,760.0,895.69,665.66
2016,9,14,14,0,870.0,105.0,2.1,23.0,735.0,863.63,645.91
2016,9,14,14,15,860.0,103.0,2.1,22.5,702.0,824.49,621.96
2016,9,14,14,30,850.0,101.0,2.1,22.0,669.0,791.09,601.71
2016,9,14,14,45,838.5,98.0,2.15,22.0,631.0,744.27,570.98
2016,9,14,15,0,827.0,95.0,2.2,22.0,593.0,695.6,537.25
2016,9,14,15,15,808.5,92.0,2.2,21.5,548.5,640.76,498.35
2016,9,14,15,30,790.0,89.0,2.2,21.0,504.0,585.27,457.7
2016,9,14,15,45,768.0,85.0,2.2,21.0,456.5,526.48,412.36
2016,9,14,16,0,746.0,81.0,2.2,21.0,409.0,468.04,365.8
2016,9,14,16,15,711.0,76.5,2.15,20.5,358.5,404.15,314.07
2016,9,14,16,30,676.0,72.0,2.1,20.0,308.0,342.5,262.42
2016,9,14,16,45,629.0,65.5,2.1,20.0,256.5,277.89,206.9
2016,9,14,17,0,582.0,59.0,2.1,20.0,205.0,218.03,154.57
2016,9,14,17,15,504.5,50.5,2.0,19.0,156.0,155.29,102.07
2016,9,14,17,30,427.0,42.0,1.9,18.0,107.0,101.86,59.37
2016,9,14,17,45,302.0,29.5,1.8,17.5,66.5,51.12,23.48
2016,9,14,18,0,177.0,17.0,1.7,17.0,26.0,15.83,0.0
2016,9,14,18,15,88.5,8.5,1.75,16.5,13.0,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,39.0,21.96,1.48
2016,9,15,6,30,381.0,33.0,1.6,14.0,78.0,71.8,37.37
2016,9,15,6,45,470.5,42.0,1.65,14.5,125.5,121.97,75.78
2016,9,15,7,0,560.0,51.0,1.7,15.0,173.0,183.19,126.62
2016,9,15,7,15,616.5,57.0,1.6,15.5,224.0,242.68,178.85
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,308.54,236.01
2016,9,15,7,45,336.5,96.5,1.45,16.5,202.5,239.45,189.28
2016,9,15,8,0,0.0,130.0,1.4,17.0,130.0,102.92,80.6
2016,9,15,8,15,1.0,144.0,1.3,17.5,144.5,114.88,90.3
2016,9,15,8,30,2.0,158.0,1.2,18.0,159.0,127.04,99.74
2016,9,15,8,45,2.0,164.0,1.15,18.5,165.0,131.89,103.13
2016,9,15,9,0,2.0,170.0,1.1,19.0,171.0,136.81,106.56
2016,9,15,9,15,31.0,223.5,1.1,19.5,243.5,216.41,169.89
2016,9,15,9,30,60.0,277.0,1.1,20.0,316.0,291.24,227.38
2016,9,15,9,45,39.0,264.0,1.15,20.5,290.0,263.99,204.89
2016,9,15,10,0,18.0,251.0,1.2,21.0,264.0,220.03,169.94
2016,9,15,10,15,71.0,304.5,1.25,21.0,357.5,333.96,258.39
2016,9,15,10,30,124.0,358.0,1.3,21.0,451.0,456.72,349.48
2016,9,15,10,45,73.5,326.5,1.4,21.5,382.0,361.92,277.2
2016,9,15,11,0,23.0,295.0,1.5,22.0,313.0,265.31,203.05
2016,9,15,11,15,242.0,304.0,1.6,22.0,499.5,545.82,417.37
2016,9,15,11,30,461.0,313.0,1.7,22.0,686.0,791.45,590.74
2016,9,15,11,45,471.5,306.5,1.85,22.5,690.0,799.75,594.28
2016,9,15,12,0,482.0,300.0,2.0,23.0,694.0,805.65,598.6
2016,9,15,12,15,301.5,347.0,2.1,23.0,593.5,654.52,491.23
2016,9,15,12,30,121.0,394.0,2.2,23.0,493.0,502.97,379.83
2016,9,15,12,45,86.0,370.5,2.3,23.0,440.5,421.75,321.19
2016,9,15,13,0,51.0,347.0,2.4,23.0,388.0,363.51,277.69
2016,9,15,13,15,53.0,341.0,2.45,23.0,383.0,358.35,274.46
2016,9,15,13,30,55.0,335.0,2.5,23.0,378.0,352.93,270.83
2016,9,15,13,45,50.5,319.5,2.55,23.0,357.5,332.02,255.38
2016,9,15,14,0,46.0,304.0,2.6,23.0,337.0,311.3,240.04
2016,9,15,14,15,43.5,288.0,2.65,22.5,318.5,291.99,226.19
2016,9,15,14,30,41.0,272.0,2.7,22.0,300.0,272.86,212.33
2016,9,15,14,45,40.0,256.5,2.75,22.0,282.5,255.55,199.38
2016,9,15,15,0,39.0,241.0,2.8,22.0,265.0,238.36,186.42
2016,9,15,15,15,117.0,234.5,2.8,21.5,297.5,294.68,232.78
2016,9,15,15,30,195.0,228.0,2.8,21.0,330.0,329.15,261.13
2016,9,15,15,45,197.0,203.5,2.8,21.0,298.0,295.98,234.98
2016,9,15,16,0,199.0,179.0,2.8,21.0,266.0,262.42,208.17
2016,9,15,16,15,186.0,159.0,2.8,20.5,232.5,226.07,178.82
2016,9,15,16,30,173.0,139.0,2.8,20.0,199.0,191.08,149.94
2016,9,15,16,45,363.0,100.0,2.85,19.5,198.5,219.19,167.23
2016,9,15,17,0,553.0,61.0,2.9,19.0,198.0,212.8,152.34
2016,9,15,17,15,471.0,52.0,2.85,18.0,149.0,150.37,99.87
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,97.85,57.84
2016,9,15,17,45,194.5,32.5,2.8,16.5,61.0,44.4,21.27
2016,9,15,18,0,0.0,22.0,2.8,16.0,22.0,17.31,0.0
2016,9,15,18,15,0.0,11.0,2.75,15.5,11.0,8.65,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.0,16.5,0.7,13.5,36.5,22.23,0.12
2016,9,16,6,30,352.0,33.0,0.6,14.0,73.0,70.47,37.12
2016,9,16,6,45,445.5,42.0,0.55,14.5,120.0,119.79,74.9
2016,9,16,7,0,539.0,51.0,0.5,15.0,167.0,180.69,124.85
2016,9,16,7,15,596.5,57.5,0.4,15.5,218.0,239.85,175.83
2016,9,16,7,30,654.0,64.0,0.3,16.0,269.0,305.26,231.12
2016,9,16,7,45,327.0,86.0,0.25,16.5,188.5,227.0,177.39
2016,9,16,8,0,0.0,108.0,0.2,17.0,108.0,84.54,64.98
2016,9,16,8,15,0.0,122.5,0.15,17.5,122.5,96.31,74.8
2016,9,16,8,30,0.0,137.0,0.1,18.0,137.0,108.17,84.0
2016,9,16,8,45,30.5,189.0,0.1,19.0,206.5,181.57,142.39
2016,9,16,9,0,61.0,241.0,0.1,20.0,276.0,252.99,196.73
2016,9,16,9,15,106.5,268.0,0.15,20.5,334.5,314.64,243.02
2016,9,16,9,30,152.0,295.0,0.2,21.0,393.0,396.16,302.66
2016,9,16,9,45,135.0,311.0,0.3,21.5,401.5,405.18,307.53
2016,9,16,10,0,118.0,327.0,0.4,22.0,410.0,412.59,311.9
2016,9,16,10,15,509.5,211.0,0.5,22.5,589.5,681.02,508.73
2016,9,16,10,30,901.0,95.0,0.6,23.0,769.0,920.7,664.3
2016,9,16,10,45,906.5,96.0,0.7,23.5,790.0,948.34,677.94
2016,9,16,11,0,912.0,97.0,0.8,24.0,811.0,972.58,692.67
2016,9,16,11,15,915.5,97.5,0.95,24.0,824.5,990.85,706.12
2016,9,16,11,30,919.0,98.0,1.1,24.0,838.0,1005.43,717.38
2016,9,16,11,45,919.5,98.5,1.25,24.5,843.0,1013.3,723.12
2016,9,16,12,0,920.0,99.0,1.4,25.0,848.0,1017.3,726.53
2016,9,16,12,15,689.5,206.5,1.45,25.0,767.0,925.22,669.04
2016,9,16,12,30,459.0,314.0,1.5,25.0,686.0,795.04,580.55
2016,9,16,12,45,351.0,345.5,1.6,25.0,627.5,696.85,514.71
2016,9,16,13,0,243.0,377.0,1.7,25.0,569.0,599.01,446.36
2016,9,16,13,15,567.5,240.0,1.75,25.0,674.5,800.89,594.46
2016,9,16,13,30,892.0,103.0,1.8,25.0,780.0,932.88,683.07
2016,9,16,13,45,621.5,205.0,1.85,25.0,668.5,791.63,588.02
2016,9,16,14,0,351.0,307.0,1.9,25.0,557.0,613.36,461.29
2016,9,16,14,15,604.0,202.5,1.9,25.0,609.5,730.59,550.32
2016,9,16,14,30,857.0,98.0,1.9,25.0,662.0,788.03,592.32
2016,9,16,14,45,609.0,167.0,1.95,25.0,556.0,648.89,493.43
2016,9,16,15,0,361.0,236.0,2.0,25.0,450.0,488.99,375.89
2016,9,16,15,15,433.0,199.0,2.0,24.5,436.0,495.92,383.72
2016,9,16,15,30,505.0,162.0,2.0,24.0,422.0,480.34,373.41
2016,9,16,15,45,623.5,121.0,2.05,24.0,410.5,484.85,376.54
2016,9,16,16,0,742.0,80.0,2.1,24.0,399.0,466.67,360.95
2016,9,16,16,15,706.0,75.0,2.1,23.5,348.5,402.02,309.13
2016,9,16,16,30,670.0,70.0,2.1,23.0,298.0,339.66,257.55
2016,9,16,16,45,618.0,64.0,2.1,22.5,246.5,274.15,202.34
2016,9,16,17,0,566.0,58.0,2.1,22.0,195.0,213.99,150.62
2016,9,16,17,15,484.0,49.5,2.05,21.0,146.0,151.19,98.59
2016,9,16,17,30,402.0,41.0,2.0,20.0,97.0,98.28,56.69
2016,9,16,17,45,265.5,27.5,1.95,19.5,58.0,47.28,19.83
2016,9,16,18,0,129.0,14.0,1.9,19.0,19.0,12.27,0.0
2016,9,16,18,15,64.5,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.5,0.75,14.5,35.5,23.02,0.0
2016,9,17,6,30,352.0,33.0,0.6,15.0,71.0,72.05,37.86
2016,9,17,6,45,449.0,41.5,0.5,15.5,118.0,121.86,76.12
2016,9,17,7,0,546.0,50.0,0.4,16.0,165.0,183.65,126.58
2016,9,17,7,15,603.5,56.0,0.35,16.5,216.0,242.92,177.58
2016,9,17,7,30,661.0,62.0,0.3,17.0,267.0,308.42,232.92
2016,9,17,7,45,330.5,90.0,0.3,17.5,192.5,233.96,182.48
2016,9,17,8,0,0.0,118.0,0.3,18.0,118.0,93.03,71.75
2016,9,17,8,15,12.5,150.5,0.3,18.5,156.5,126.93,99.59
2016,9,17,8,30,25.0,183.0,0.3,19.0,195.0,162.65,127.8
2016,9,17,8,45,106.0,217.5,0.35,19.5,277.0,269.49,211.92
2016,9,17,9,0,187.0,252.0,0.4,20.0,359.0,364.05,283.4
2016,9,17,9,15,526.5,169.0,0.45,20.5,499.0,569.84,437.47
2016,9,17,9,30,866.0,86.0,0.5,21.0,639.0,767.08,573.5
2016,9,17,9,45,879.0,86.5,0.55,22.0,674.0,811.63,597.53
2016,9,17,10,0,892.0,87.0,0.6,23.0,709.0,854.02,621.87
2016,9,17,10,15,899.5,88.5,0.65,23.5,737.0,890.26,643.15
2016,9,17,10,30,907.0,90.0,0.7,24.0,765.0,923.52,662.46
2016,9,17,10,45,912.5,90.5,0.8,24.5,785.5,950.69,678.88
2016,9,17,11,0,918.0,91.0,0.9,25.0,806.0,974.45,693.23
2016,9,17,11,15,921.0,91.5,1.0,25.0,819.0,992.26,705.34
2016,9,17,11,30,924.0,92.0,1.1,25.0,832.0,1006.34,715.29
2016,9,17,11,45,924.5,92.5,1.2,25.5,837.0,1014.16,720.11
2016,9,17,12,0,925.0,93.0,1.3,26.0,842.0,1018.09,722.67
2016,9,17,12,15,924.5,93.0,1.4,26.0,839.0,1016.6,723.4
2016,9,17,12,30,924.0,93.0,1.5,26.0,836.0,1011.21,721.82
2016,9,17,12,45,536.5,237.5,1.6,26.0,667.5,790.26,578.82
2016,9,17,13,0,149.0,382.0,1.7,26.0,499.0,516.04,383.4
2016,9,17,13,15,311.0,331.5,1.75,26.0,568.5,633.67,472.84
2016,9,17,13,30,473.0,281.0,1.8,26.0,638.0,742.53,550.92
2016,9,17,13,45,475.5,268.0,1.9,26.0,616.0,717.66,534.46
2016,9,17,14,0,478.0,255.0,2.0,26.0,594.0,690.64,517.46
2016,9,17,14,15,443.0,255.5,2.0,25.5,558.5,643.52,485.64
2016,9,17,14,30,408.0,256.0,2.0,25.0,523.0,596.86,453.71
2016,9,17,14,45,405.5,239.5,2.05,25.0,491.5,559.8,428.23
2016,9,17,15,0,403.0,223.0,2.1,25.0,460.0,521.62,401.31
2016,9,17,15,15,438.5,195.5,2.1,24.5,435.0,497.23,385.09
2016,9,17,15,30,474.0,168.0,2.1,24.0,410.0,468.14,364.51
2016,9,17,15,45,599.5,124.0,2.15,24.0,399.0,475.16,369.8
2016,9,17,16,0,725.0,80.0,2.2,24.0,388.0,458.94,355.72
2016,9,17,16,15,688.0,75.0,2.15,23.5,337.5,394.81,304.07
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,333.03,252.83
2016,9,17,16,45,598.0,63.5,2.1,22.5,236.5,267.77,197.84
2016,9,17,17,0,545.0,57.0,2.1,22.0,186.0,208.05,146.53
2016,9,17,17,15,461.5,48.0,1.95,21.0,138.0,145.75,94.97
2016,9,17,17,30,378.0,39.0,1.8,20.0,90.0,93.6,53.71
2016,9,17,17,45,242.0,26.0,1.7,19.5,53.0,44.19,17.06
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,11.34,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,173.5,15.5,0.85,16.5,34.0,22.8,0.0
2016,9,18,6,30,347.0,31.0,0.9,17.0,68.0,71.34,36.8
2016,9,18,6,45,442.0,40.0,1.0,17.5,114.5,121.2,75.4
2016,9,18,7,0,537.0,49.0,1.1,18.0,161.0,182.84,126.04
2016,9,18,7,15,595.0,55.0,1.05,18.5,211.5,241.87,177.15
2016,9,18,7,30,653.0,61.0,1.0,19.0,262.0,307.19,232.86
2016,9,18,7,45,692.5,65.5,0.95,20.0,312.5,369.16,284.26
2016,9,18,8,0,732.0,70.0,0.9,21.0,363.0,434.24,335.9
2016,9,18,8,15,759.5,73.5,0.9,21.5,411.5,494.74,382.91
2016,9,18,8,30,787.0,77.0,0.9,22.0,460.0,556.36,428.9
2016,9,18,8,45,807.5,79.5,0.9,23.0,505.5,613.22,468.82
2016,9,18,9,0,828.0,82.0,0.9,24.0,551.0,669.77,506.91
2016,9,18,9,15,843.0,84.0,0.85,25.0,591.0,714.65,534.59
2016,9,18,9,30,858.0,86.0,0.8,26.0,631.0,763.8,562.96
2016,9,18,9,45,877.5,84.0,0.75,27.0,667.5,810.59,588.82
2016,9,18,10,0,897.0,82.0,0.7,28.0,704.0,855.64,612.79
2016,9,18,10,15,904.5,83.0,0.6,28.5,732.0,891.44,630.61
2016,9,18,10,30,912.0,84.0,0.5,29.0,760.0,924.24,646.2
2016,9,18,10,45,917.0,85.0,0.45,29.5,780.5,951.54,659.17
2016,9,18,11,0,922.0,86.0,0.4,30.0,801.0,975.39,669.99
2016,9,18,11,15,925.0,86.5,0.5,30.5,814.0,993.18,680.55
2016,9,18,11,30,928.0,87.0,0.6,31.0,827.0,1007.22,689.08
2016,9,18,11,45,929.5,87.0,0.7,31.5,832.0,1015.42,694.29
2016,9,18,12,0,931.0,87.0,0.8,32.0,837.0,1019.72,697.35
2016,9,18,12,15,930.5,87.0,0.95,32.0,834.0,1018.12,699.43
2016,9,18,12,30,930.0,87.0,1.1,32.0,831.0,1012.61,699.17
2016,9,18,12,45,923.0,89.0,1.25,32.0,819.0,999.09,694.0
2016,9,18,13,0,916.0,91.0,1.4,32.0,807.0,981.88,686.48
2016,9,18,13,15,911.5,90.0,1.5,32.0,788.0,960.21,675.35
2016,9,18,13,30,907.0,89.0,1.6,32.0,769.0,935.04,661.93
2016,9,18,13,45,900.0,88.0,1.7,32.0,743.0,904.27,644.83
2016,9,18,14,0,893.0,87.0,1.8,32.0,717.0,870.42,625.53
2016,9,18,14,15,883.5,85.5,1.85,31.5,684.0,831.08,603.11
2016,9,18,14,30,874.0,84.0,1.9,31.0,651.0,789.21,578.64
2016,9,18,14,45,860.5,82.0,2.0,31.0,612.0,741.53,548.99
2016,9,18,15,0,847.0,80.0,2.1,31.0,573.0,692.14,517.27
2016,9,18,15,15,828.5,77.5,2.15,30.5,529.0,637.5,480.1
2016,9,18,15,30,810.0,75.0,2.2,30.0,485.0,586.57,444.12
2016,9,18,15,45,785.5,72.0,2.25,30.0,437.0,526.27,399.22
2016,9,18,16,0,761.0,69.0,2.3,30.0,389.0,466.58,353.24
2016,9,18,16,15,725.5,65.0,2.25,29.0,338.0,401.9,302.99
2016,9,18,16,30,690.0,61.0,2.2,28.0,287.0,339.79,252.76
2016,9,18,16,45,638.0,55.5,2.2,27.0,236.0,273.73,198.2
2016,9,18,17,0,586.0,50.0,2.2,26.0,185.0,212.76,146.65
2016,9,18,17,15,502.5,42.5,2.1,25.0,137.0,149.43,94.69
2016,9,18,17,30,419.0,35.0,2.0,24.0,89.0,96.16,52.88
2016,9,18,17,45,274.0,23.0,1.9,23.0,52.0,43.96,13.93
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,10.1,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,150.5,16.0,1.05,17.5,32.0,22.84,0.0
2016,9,19,6,30,301.0,32.0,1.1,18.0,64.0,68.51,35.87
2016,9,19,6,45,396.0,42.0,1.15,18.5,109.0,116.74,73.43
2016,9,19,7,0,491.0,52.0,1.2,19.0,154.0,176.81,122.55
2016,9,19,7,15,551.5,59.0,1.15,19.5,203.5,235.05,172.59
2016,9,19,7,30,612.0,66.0,1.1,20.0,253.0,299.95,227.59
2016,9,19,7,45,655.5,70.5,1.05,20.5,303.0,361.4,278.83
2016,9,19,8,0,699.0,75.0,1.0,21.0,353.0,426.21,330.84
2016,9,19,8,15,727.5,79.0,1.0,21.5,401.0,486.12,377.5
2016,9,19,8,30,756.0,83.0,1.0,22.0,449.0,547.31,423.31
2016,9,19,8,45,779.5,85.5,1.05,23.0,494.5,604.67,464.2
2016,9,19,9,0,803.0,88.0,1.1,24.0,540.0,662.06,503.63
2016,9,19,9,15,818.5,90.0,1.1,24.5,579.5,712.75,537.4
2016,9,19,9,30,834.0,92.0,1.1,25.0,619.0,754.45,562.87
2016,9,19,9,45,838.0,97.0,1.15,26.0,651.5,795.2,586.82
