Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,0,842.0,102.0,1.2,27.0,684.0,833.24,608.58
2016,9,19,10,15,851.0,103.5,1.2,27.0,711.5,869.16,630.46
2016,9,19,10,30,860.0,105.0,1.2,27.0,739.0,902.35,650.44
2016,9,19,10,45,869.0,104.5,1.3,27.5,760.5,930.51,667.34
2016,9,19,11,0,878.0,104.0,1.4,28.0,782.0,955.57,682.29
2016,9,19,11,15,881.5,104.5,1.5,28.0,795.0,973.09,693.93
2016,9,19,11,30,885.0,105.0,1.6,28.0,808.0,987.04,703.51
2016,9,19,11,45,890.5,103.5,1.75,28.5,814.0,997.2,710.11
2016,9,19,12,0,896.0,102.0,1.9,29.0,820.0,1003.65,714.45
2016,9,19,12,15,895.5,102.0,1.95,29.0,817.0,1002.0,714.02
2016,9,19,12,30,895.0,102.0,2.0,29.0,814.0,996.58,711.41
2016,9,19,12,45,884.5,105.5,2.15,29.5,801.0,981.41,702.5
2016,9,19,13,0,874.0,109.0,2.3,30.0,788.0,962.77,691.4
2016,9,19,13,15,869.0,108.0,2.35,29.5,769.5,941.28,680.23
2016,9,19,13,30,864.0,107.0,2.4,29.0,751.0,916.48,666.86
2016,9,19,13,45,861.0,103.5,2.5,29.0,726.5,887.65,649.87
2016,9,19,14,0,858.0,100.0,2.6,29.0,702.0,855.65,630.62
2016,9,19,14,15,847.5,98.5,2.65,28.5,669.0,816.52,607.23
2016,9,19,14,30,837.0,97.0,2.7,28.0,636.0,783.25,587.53
2016,9,19,14,45,827.5,93.0,2.75,28.0,598.5,736.9,557.27
2016,9,19,15,0,818.0,89.0,2.8,28.0,561.0,688.63,524.42
2016,9,19,15,15,798.5,86.0,2.8,27.5,517.0,633.15,485.44
2016,9,19,15,30,779.0,83.0,2.8,27.0,473.0,577.18,444.86
2016,9,19,15,45,757.5,78.5,2.85,27.0,426.0,518.37,400.11
2016,9,19,16,0,736.0,74.0,2.9,27.0,379.0,459.95,354.13
2016,9,19,16,15,699.0,69.5,2.85,26.0,329.0,395.32,302.98
2016,9,19,16,30,662.0,65.0,2.8,25.0,279.0,333.63,252.25
2016,9,19,16,45,612.0,58.5,2.75,24.5,229.0,268.66,197.25
2016,9,19,17,0,562.0,52.0,2.7,24.0,179.0,208.89,145.68
2016,9,19,17,15,475.5,43.5,2.6,23.0,131.0,145.37,93.23
2016,9,19,17,30,389.0,35.0,2.5,22.0,83.0,92.38,51.3
2016,9,19,17,45,244.0,22.5,2.4,21.5,47.5,41.23,10.79
2016,9,19,18,0,99.0,10.0,2.3,21.0,12.0,9.06,0.0
2016,9,19,18,15,49.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.5,17.0,2.6,14.5,32.0,24.17,0.0
2016,9,20,6,30,293.0,34.0,2.7,15.0,64.0,70.63,37.86
2016,9,20,6,45,397.5,44.0,2.8,15.5,110.0,120.52,77.47
2016,9,20,7,0,502.0,54.0,2.9,16.0,156.0,183.41,129.65
2016,9,20,7,15,564.0,61.0,2.9,16.0,206.5,243.08,182.52
2016,9,20,7,30,626.0,68.0,2.9,16.0,257.0,309.56,241.01
2016,9,20,7,45,313.0,85.0,2.95,16.5,179.5,226.35,180.99
2016,9,20,8,0,0.0,102.0,3.0,17.0,102.0,79.87,61.69
2016,9,20,8,15,0.0,113.5,2.95,17.5,113.5,89.13,69.23
2016,9,20,8,30,0.0,125.0,2.9,18.0,125.0,98.46,76.59
2016,9,20,8,45,5.0,156.5,2.85,18.5,159.5,128.19,100.66
2016,9,20,9,0,10.0,188.0,2.8,19.0,194.0,158.91,125.13
2016,9,20,9,15,19.0,215.5,2.8,19.5,227.5,189.87,149.57
2016,9,20,9,30,28.0,243.0,2.8,20.0,261.0,236.93,186.36
2016,9,20,9,45,91.5,283.0,2.8,20.5,345.0,329.14,259.05
2016,9,20,10,0,155.0,323.0,2.8,21.0,429.0,445.04,347.21
2016,9,20,10,15,101.5,318.5,2.8,21.0,389.0,379.39,295.5
2016,9,20,10,30,48.0,314.0,2.8,21.0,349.0,328.86,255.27
2016,9,20,10,45,121.0,342.5,2.85,21.5,434.5,448.19,346.81
2016,9,20,11,0,194.0,371.0,2.9,22.0,520.0,550.04,422.18
2016,9,20,11,15,227.5,372.5,2.95,22.0,550.5,587.48,449.61
2016,9,20,11,30,261.0,374.0,3.0,22.0,581.0,647.41,492.93
2016,9,20,11,45,304.5,365.5,3.05,22.0,608.0,683.82,519.77
2016,9,20,12,0,348.0,357.0,3.1,22.0,635.0,719.04,545.79
2016,9,20,12,15,356.5,348.5,3.15,22.0,632.0,718.05,545.46
2016,9,20,12,30,365.0,340.0,3.2,22.0,629.0,715.2,544.15
2016,9,20,12,45,377.0,335.5,3.25,22.5,630.5,717.98,545.82
2016,9,20,13,0,389.0,331.0,3.3,23.0,632.0,718.67,546.03
2016,9,20,13,15,310.0,340.5,3.3,22.5,576.5,646.16,493.8
2016,9,20,13,30,231.0,350.0,3.3,22.0,521.0,554.58,427.28
2016,9,20,13,45,196.5,339.0,3.35,22.0,481.0,505.83,391.56
2016,9,20,14,0,162.0,328.0,3.4,22.0,441.0,458.29,356.05
2016,9,20,14,15,163.0,311.0,3.4,22.0,420.0,435.63,339.82
2016,9,20,14,30,164.0,294.0,3.4,22.0,399.0,412.45,322.95
2016,9,20,14,45,100.0,261.0,3.45,22.0,324.0,308.38,242.45
2016,9,20,15,0,36.0,228.0,3.5,22.0,249.0,226.7,177.76
2016,9,20,15,15,35.0,210.0,3.5,21.5,229.0,207.34,163.29
2016,9,20,15,30,34.0,192.0,3.5,21.0,209.0,188.18,148.65
2016,9,20,15,45,50.5,178.5,3.55,20.5,201.0,183.34,145.54
2016,9,20,16,0,67.0,165.0,3.6,20.0,193.0,176.8,140.7
2016,9,20,16,15,353.0,116.5,3.55,19.5,232.0,281.91,224.65
2016,9,20,16,30,639.0,68.0,3.5,19.0,271.0,328.45,255.45
2016,9,20,16,45,581.5,61.5,3.5,19.0,221.0,262.25,197.49
2016,9,20,17,0,524.0,55.0,3.5,19.0,171.0,202.17,144.5
2016,9,20,17,15,433.5,45.5,3.45,18.5,124.0,139.13,91.47
2016,9,20,17,30,343.0,36.0,3.4,18.0,77.0,87.18,49.59
2016,9,20,17,45,171.5,18.0,3.35,17.5,38.5,31.72,4.81
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,141.0,16.5,3.6,14.0,30.5,24.06,0.0
2016,9,21,6,30,282.0,33.0,3.8,14.0,61.0,69.82,37.33
2016,9,21,6,45,388.0,43.5,4.0,14.5,107.0,120.05,77.83
2016,9,21,7,0,494.0,54.0,4.2,15.0,153.0,183.52,130.92
2016,9,21,7,15,396.0,81.0,4.3,15.0,175.0,207.93,159.28
2016,9,21,7,30,298.0,108.0,4.4,15.0,197.0,215.46,171.3
2016,9,21,7,45,326.5,123.0,4.5,15.5,237.0,260.8,210.71
2016,9,21,8,0,355.0,138.0,4.6,16.0,277.0,319.71,260.24
2016,9,21,8,15,335.5,162.0,4.6,16.0,307.0,342.76,280.14
2016,9,21,8,30,316.0,186.0,4.6,16.0,337.0,373.87,305.61
2016,9,21,8,45,362.5,196.0,4.65,16.5,385.5,431.12,351.42
2016,9,21,9,0,409.0,206.0,4.7,17.0,434.0,507.15,410.67
2016,9,21,9,15,631.5,149.0,4.7,17.0,530.0,644.97,520.15
2016,9,21,9,30,854.0,92.0,4.7,17.0,626.0,775.52,619.21
2016,9,21,9,45,868.0,93.0,4.75,17.5,661.5,820.88,649.6
2016,9,21,10,0,882.0,94.0,4.8,18.0,697.0,864.16,678.59
2016,9,21,10,15,891.5,95.0,4.8,18.0,726.0,901.12,703.78
2016,9,21,10,30,901.0,96.0,4.8,18.0,755.0,935.23,726.84
2016,9,21,10,45,908.5,97.0,4.8,18.0,776.5,964.41,746.37
2016,9,21,11,0,916.0,98.0,4.8,18.0,798.0,990.26,763.59
2016,9,21,11,15,920.5,98.5,4.8,18.0,812.0,1009.18,776.04
2016,9,21,11,30,925.0,99.0,4.8,18.0,826.0,1024.39,786.05
2016,9,21,11,45,927.5,99.0,4.85,18.5,832.0,1033.3,790.75
2016,9,21,12,0,930.0,99.0,4.9,19.0,838.0,1038.32,792.93
2016,9,21,12,15,931.0,99.0,4.95,19.0,836.0,1037.92,793.12
2016,9,21,12,30,932.0,99.0,5.0,19.0,834.0,1033.59,790.78
2016,9,21,12,45,928.5,100.0,5.05,19.0,823.0,1022.02,783.59
2016,9,21,13,0,925.0,101.0,5.1,19.0,812.0,1006.66,773.92
2016,9,21,13,15,921.0,100.0,5.15,19.0,793.5,985.0,759.93
2016,9,21,13,30,917.0,99.0,5.2,19.0,775.0,959.77,743.49
2016,9,21,13,45,913.5,97.0,5.3,19.0,749.5,930.49,724.49
2016,9,21,14,0,910.0,95.0,5.4,19.0,724.0,897.88,702.99
2016,9,21,14,15,900.0,93.0,5.45,19.0,690.0,856.72,674.83
2016,9,21,14,30,890.0,91.0,5.5,19.0,656.0,813.02,644.58
2016,9,21,14,45,879.0,88.0,5.55,19.0,616.5,765.2,610.94
2016,9,21,15,0,868.0,85.0,5.6,19.0,577.0,715.43,575.12
2016,9,21,15,15,848.5,82.0,5.6,18.5,531.5,663.78,536.08
2016,9,21,15,30,829.0,79.0,5.6,18.0,486.0,605.24,490.68
2016,9,21,15,45,806.0,75.0,5.6,18.0,437.0,543.41,440.41
2016,9,21,16,0,783.0,71.0,5.6,18.0,388.0,482.02,388.98
2016,9,21,16,15,744.5,67.0,5.5,17.5,335.5,414.46,331.65
2016,9,21,16,30,706.0,63.0,5.4,17.0,283.0,349.75,274.97
2016,9,21,16,45,648.0,57.0,5.35,17.0,230.5,280.21,213.04
2016,9,21,17,0,590.0,51.0,5.3,17.0,178.0,216.48,155.61
2016,9,21,17,15,493.5,42.5,5.2,16.5,128.5,149.04,97.93
2016,9,21,17,30,397.0,34.0,5.1,16.0,79.0,93.38,52.21
2016,9,21,17,45,198.5,17.0,5.05,15.5,39.5,32.87,0.76
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,143.5,16.0,3.8,13.0,29.5,24.38,0.0
2016,9,22,6,30,287.0,32.0,3.9,13.0,59.0,70.92,37.57
2016,9,22,6,45,394.0,42.0,4.05,13.5,105.0,121.56,79.12
2016,9,22,7,0,501.0,52.0,4.2,14.0,151.0,185.52,132.99
2016,9,22,7,15,565.5,59.5,4.1,14.5,202.0,246.75,187.51
2016,9,22,7,30,630.0,67.0,4.0,15.0,253.0,315.1,247.74
2016,9,22,7,45,680.5,70.0,3.95,15.5,305.0,379.52,303.95
2016,9,22,8,0,731.0,73.0,3.9,16.0,357.0,447.79,361.67
2016,9,22,8,15,760.5,77.0,3.7,16.5,406.5,510.17,412.69
2016,9,22,8,30,790.0,81.0,3.5,17.0,456.0,573.85,462.75
2016,9,22,8,45,815.5,82.5,3.35,17.5,502.5,633.2,507.82
2016,9,22,9,0,841.0,84.0,3.2,18.0,549.0,692.62,551.32
2016,9,22,9,15,856.0,86.0,3.1,18.0,589.5,737.64,583.16
2016,9,22,9,30,871.0,88.0,3.0,18.0,630.0,787.28,616.9
2016,9,22,9,45,888.0,87.0,2.9,18.5,665.5,833.52,646.37
2016,9,22,10,0,905.0,86.0,2.8,19.0,701.0,877.82,673.87
2016,9,22,10,15,912.5,87.5,2.75,19.0,729.0,914.19,697.12
2016,9,22,10,30,920.0,89.0,2.7,19.0,757.0,947.53,718.16
2016,9,22,10,45,925.0,89.5,2.65,19.5,777.5,974.2,733.18
2016,9,22,11,0,930.0,90.0,2.6,20.0,798.0,997.36,745.82
2016,9,22,11,15,933.0,90.5,2.65,20.0,810.5,1014.96,757.2
2016,9,22,11,30,936.0,91.0,2.7,20.0,823.0,1028.76,766.25
2016,9,22,11,45,935.5,92.0,2.75,20.5,827.0,1035.78,769.52
2016,9,22,12,0,935.0,93.0,2.8,21.0,831.0,1038.86,770.4
2016,9,22,12,15,934.0,92.5,2.8,21.0,827.5,1035.84,768.44
2016,9,22,12,30,933.0,92.0,2.8,21.0,824.0,1028.88,764.1
2016,9,22,12,45,926.5,93.5,2.85,21.0,811.0,1014.86,755.75
2016,9,22,13,0,920.0,95.0,2.9,21.0,798.0,997.13,745.07
2016,9,22,13,15,915.0,94.5,2.95,21.0,778.5,975.06,731.56
2016,9,22,13,30,910.0,94.0,3.0,21.0,759.0,949.5,715.73
2016,9,22,13,45,899.5,94.0,3.05,21.0,731.5,916.22,694.62
2016,9,22,14,0,889.0,94.0,3.1,21.0,704.0,880.06,671.42
2016,9,22,14,15,878.0,92.0,3.2,21.0,670.0,838.68,644.67
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,794.92,615.89
2016,9,22,14,45,849.0,89.0,3.4,21.0,595.5,752.06,587.31
2016,9,22,15,0,831.0,88.0,3.5,21.0,555.0,699.89,550.81
2016,9,22,15,15,810.0,85.5,3.6,20.5,510.5,643.11,509.74
2016,9,22,15,30,789.0,83.0,3.7,20.0,466.0,585.94,466.96
2016,9,22,15,45,755.5,80.5,3.85,20.0,416.5,521.73,416.46
2016,9,22,16,0,722.0,78.0,4.0,20.0,367.0,459.98,366.24
2016,9,22,16,15,681.0,73.0,4.05,19.5,316.0,393.39,311.16
2016,9,22,16,30,640.0,68.0,4.1,19.0,265.0,330.16,257.03
2016,9,22,16,45,575.5,62.0,4.2,18.5,214.0,261.93,198.03
2016,9,22,17,0,511.0,56.0,4.3,18.0,163.0,200.61,144.21
2016,9,22,17,15,412.5,46.0,4.15,17.0,116.0,136.09,90.07
2016,9,22,17,30,314.0,36.0,4.0,16.0,69.0,83.69,47.35
2016,9,22,17,45,157.0,18.0,3.9,15.5,34.5,30.54,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,171.0,13.5,1.85,12.5,29.5,21.36,0.0
2016,9,23,6,30,342.0,27.0,1.9,13.0,59.0,75.03,37.84
2016,9,23,6,45,442.0,35.5,1.95,14.0,104.5,126.5,80.92
2016,9,23,7,0,542.0,44.0,2.0,15.0,150.0,190.41,134.8
2016,9,23,7,15,601.5,50.0,1.9,15.5,199.5,250.9,188.55
2016,9,23,7,30,661.0,56.0,1.8,16.0,249.0,317.93,247.04
2016,9,23,7,45,700.5,60.0,1.75,16.5,299.5,380.19,300.59
2016,9,23,8,0,740.0,64.0,1.7,17.0,350.0,445.61,354.68
2016,9,23,8,15,767.0,67.5,1.65,17.5,397.5,506.43,403.19
2016,9,23,8,30,794.0,71.0,1.6,18.0,445.0,568.29,450.52
2016,9,23,8,45,814.5,73.0,1.6,19.0,489.5,624.92,491.55
2016,9,23,9,0,835.0,75.0,1.6,20.0,534.0,675.36,526.71
2016,9,23,9,15,849.0,77.0,1.55,20.5,573.5,725.4,559.34
2016,9,23,9,30,863.0,79.0,1.5,21.0,613.0,773.91,589.76
2016,9,23,9,45,874.0,80.0,1.5,21.5,646.5,817.01,616.36
2016,9,23,10,0,885.0,81.0,1.5,22.0,680.0,857.81,641.01
2016,9,23,10,15,892.0,82.0,1.55,22.0,707.0,892.51,663.19
2016,9,23,10,30,899.0,83.0,1.6,22.0,734.0,924.21,683.39
2016,9,23,10,45,903.5,84.0,1.65,22.5,753.5,950.4,698.65
2016,9,23,11,0,908.0,85.0,1.7,23.0,773.0,973.15,711.72
2016,9,23,11,15,910.5,85.5,1.8,23.0,785.0,989.85,723.02
2016,9,23,11,30,913.0,86.0,1.9,23.0,797.0,1002.83,732.1
2016,9,23,11,45,912.5,87.0,2.0,23.0,800.5,1009.62,737.35
2016,9,23,12,0,912.0,88.0,2.1,23.0,804.0,1012.55,740.31
2016,9,23,12,15,910.5,88.0,2.25,23.0,800.5,1009.53,740.13
2016,9,23,12,30,909.0,88.0,2.4,23.0,797.0,1002.68,737.56
2016,9,23,12,45,902.5,89.5,2.55,23.0,784.0,988.83,730.43
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,971.37,720.95
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,949.1,709.17
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,923.44,695.02
2016,9,23,13,45,877.0,88.5,3.05,22.0,706.5,891.51,675.47
2016,9,23,14,0,868.0,88.0,3.2,22.0,680.0,856.72,653.72
2016,9,23,14,15,858.0,86.0,3.25,22.0,647.0,816.79,627.51
2016,9,23,14,30,848.0,84.0,3.3,22.0,614.0,774.5,599.37
2016,9,23,14,45,666.5,135.5,3.4,22.0,536.0,668.61,523.18
2016,9,23,15,0,485.0,187.0,3.5,22.0,458.0,551.21,434.23
2016,9,23,15,15,635.0,130.5,3.5,21.5,454.5,577.1,457.13
2016,9,23,15,30,785.0,74.0,3.5,21.0,451.0,574.71,457.02
2016,9,23,15,45,756.5,71.0,3.55,21.0,403.0,513.11,408.17
2016,9,23,16,0,728.0,68.0,3.6,21.0,355.0,452.64,358.95
2016,9,23,16,15,689.0,63.5,3.6,20.5,305.5,387.4,305.01
2016,9,23,16,30,650.0,59.0,3.6,20.0,256.0,325.23,251.79
2016,9,23,16,45,592.5,53.0,3.6,19.5,206.5,259.19,194.45
2016,9,23,17,0,535.0,47.0,3.6,19.0,157.0,199.04,141.38
2016,9,23,17,15,439.0,38.5,3.55,18.0,111.0,135.14,87.67
2016,9,23,17,30,343.0,30.0,3.5,17.0,65.0,83.06,44.7
2016,9,23,17,45,171.5,15.0,3.45,16.5,32.5,28.95,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.0,12.5,1.35,14.5,29.0,22.03,0.0
2016,9,24,6,30,368.0,25.0,1.4,15.0,58.0,78.17,38.02
2016,9,24,6,45,468.5,33.0,1.5,16.0,104.0,130.97,82.77
2016,9,24,7,0,569.0,41.0,1.6,17.0,150.0,196.47,137.8
2016,9,24,7,15,629.0,46.0,1.65,17.5,200.5,258.03,192.23
2016,9,24,7,30,689.0,51.0,1.7,18.0,251.0,325.94,251.27
2016,9,24,7,45,728.5,55.0,1.75,18.5,301.5,389.79,305.92
2016,9,24,8,0,768.0,59.0,1.8,19.0,352.0,456.78,361.14
2016,9,24,8,15,795.5,62.0,1.9,19.5,401.0,518.8,410.84
2016,9,24,8,30,823.0,65.0,2.0,20.0,450.0,577.55,456.49
2016,9,24,8,45,843.5,67.0,2.1,21.0,495.5,634.84,498.56
2016,9,24,9,0,864.0,69.0,2.2,22.0,541.0,691.73,538.73
2016,9,24,9,15,878.5,70.5,2.2,22.5,581.0,742.82,572.21
2016,9,24,9,30,893.0,72.0,2.2,23.0,621.0,792.33,603.94
2016,9,24,9,45,907.0,72.0,2.2,23.5,656.0,837.85,632.34
2016,9,24,10,0,921.0,72.0,2.2,24.0,691.0,881.15,658.8
2016,9,24,10,15,928.5,72.5,2.15,24.5,719.0,916.76,679.29
2016,9,24,10,30,936.0,73.0,2.1,25.0,747.0,949.27,697.52
2016,9,24,10,45,941.5,74.0,2.1,25.5,767.5,977.19,713.13
2016,9,24,11,0,947.0,75.0,2.1,26.0,788.0,1001.56,726.43
2016,9,24,11,15,950.5,75.0,2.05,26.0,800.5,1019.16,736.27
2016,9,24,11,30,954.0,75.0,2.0,26.0,813.0,1032.91,743.78
2016,9,24,11,45,955.0,75.5,1.95,26.5,818.0,1040.82,746.27
2016,9,24,12,0,956.0,76.0,1.9,27.0,823.0,1044.72,746.4
2016,9,24,12,15,955.5,76.0,1.9,27.0,819.5,1042.53,745.04
2016,9,24,12,30,955.0,76.0,1.9,27.0,816.0,1036.31,741.39
2016,9,24,12,45,942.5,81.0,1.95,27.5,802.0,1020.06,730.8
2016,9,24,13,0,930.0,86.0,2.0,28.0,788.0,1000.13,718.09
2016,9,24,13,15,925.0,85.0,2.05,28.0,768.5,977.14,704.91
2016,9,24,13,30,920.0,84.0,2.1,28.0,749.0,950.63,689.47
2016,9,24,13,45,912.0,83.5,2.15,28.0,722.0,918.62,670.4
2016,9,24,14,0,904.0,83.0,2.2,28.0,695.0,883.56,649.22
2016,9,24,14,15,893.5,81.5,2.2,27.5,661.0,842.47,624.63
2016,9,24,14,30,883.0,80.0,2.2,27.0,627.0,798.94,598.05
2016,9,24,14,45,868.0,78.0,2.25,27.0,587.0,749.26,565.99
2016,9,24,15,0,853.0,76.0,2.3,27.0,547.0,698.02,532.29
2016,9,24,15,15,833.0,73.5,2.3,26.5,502.0,641.66,493.02
2016,9,24,15,30,813.0,71.0,2.3,26.0,457.0,589.38,455.1
2016,9,24,15,45,785.5,68.0,2.35,26.0,408.5,526.86,407.67
2016,9,24,16,0,758.0,65.0,2.4,26.0,360.0,465.32,359.33
2016,9,24,16,15,718.5,61.0,2.35,25.0,309.0,398.67,306.45
2016,9,24,16,30,679.0,57.0,2.3,24.0,258.0,335.08,253.91
2016,9,24,16,45,617.5,51.5,2.3,23.5,207.0,266.19,195.59
2016,9,24,17,0,556.0,46.0,2.3,23.0,156.0,204.21,142.08
2016,9,24,17,15,455.5,37.0,2.25,22.0,109.5,137.56,87.19
2016,9,24,17,30,355.0,28.0,2.2,21.0,63.0,83.38,42.65
2016,9,24,17,45,177.5,14.0,2.2,20.0,31.5,28.49,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,22.79,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,80.12,38.15
2016,9,25,6,45,478.0,33.0,1.9,17.0,104.0,134.66,85.07
2016,9,25,7,0,585.0,41.0,2.0,18.0,151.0,202.79,142.17
2016,9,25,7,15,645.5,46.5,2.05,18.5,202.5,266.2,198.22
2016,9,25,7,30,706.0,52.0,2.1,19.0,254.0,336.03,258.85
2016,9,25,7,45,745.5,56.0,2.15,20.0,305.5,401.01,313.84
2016,9,25,8,0,785.0,60.0,2.2,21.0,357.0,469.09,369.1
2016,9,25,8,15,811.5,63.0,2.2,21.5,406.0,531.55,418.57
2016,9,25,8,30,838.0,66.0,2.2,22.0,455.0,590.49,463.64
2016,9,25,8,45,857.0,68.0,2.25,23.0,500.5,647.56,504.92
2016,9,25,9,0,876.0,70.0,2.3,24.0,546.0,704.02,543.97
2016,9,25,9,15,889.5,72.0,2.25,24.5,586.0,755.45,577.01
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,805.15,608.12
2016,9,25,9,45,916.5,73.5,2.2,26.0,661.0,850.04,634.47
2016,9,25,10,0,930.0,73.0,2.2,27.0,696.0,892.63,658.76
2016,9,25,10,15,937.0,74.0,2.15,27.5,723.5,928.58,679.11
2016,9,25,10,30,944.0,75.0,2.1,28.0,751.0,961.36,697.17
2016,9,25,10,45,947.0,76.5,2.1,29.0,770.5,987.6,710.0
2016,9,25,11,0,950.0,78.0,2.1,30.0,790.0,1010.16,720.46
2016,9,25,11,15,952.5,78.5,2.0,30.5,802.0,1027.32,727.77
2016,9,25,11,30,955.0,79.0,1.9,31.0,814.0,1040.6,732.68
2016,9,25,11,45,954.0,80.0,1.85,31.5,817.5,1047.01,734.09
2016,9,25,12,0,953.0,81.0,1.8,32.0,821.0,1049.39,733.21
2016,9,25,12,15,952.0,81.0,1.7,32.0,817.0,1046.6,730.14
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,1039.82,724.79
2016,9,25,12,45,943.5,82.5,1.5,32.5,800.0,1024.4,712.89
2016,9,25,13,0,936.0,84.0,1.4,33.0,787.0,1005.25,698.97
2016,9,25,13,15,930.5,83.5,1.25,33.0,767.0,982.14,683.41
2016,9,25,13,30,925.0,83.0,1.1,33.0,747.0,955.52,665.78
2016,9,25,13,45,914.0,83.0,1.0,33.5,719.0,921.16,642.98
2016,9,25,14,0,903.0,83.0,0.9,34.0,691.0,883.93,618.54
2016,9,25,14,15,892.5,81.5,0.8,33.5,657.0,842.79,594.14
2016,9,25,14,30,882.0,80.0,0.7,33.0,623.0,799.22,567.98
2016,9,25,14,45,863.0,79.5,0.6,33.0,582.0,748.15,535.61
2016,9,25,15,0,844.0,79.0,0.5,33.0,541.0,695.86,502.16
2016,9,25,15,15,823.5,76.5,0.55,32.5,496.0,644.96,469.98
2016,9,25,15,30,803.0,74.0,0.6,32.0,451.0,587.39,431.91
2016,9,25,15,45,770.5,71.5,0.65,32.0,401.5,523.0,386.59
2016,9,25,16,0,738.0,69.0,0.7,32.0,352.0,460.11,340.47
2016,9,25,16,15,697.0,64.0,0.8,31.0,301.5,392.72,290.63
2016,9,25,16,30,656.0,59.0,0.9,30.0,251.0,329.15,241.08
2016,9,25,16,45,590.5,53.0,1.05,29.0,200.0,259.73,185.54
2016,9,25,17,0,525.0,47.0,1.2,28.0,149.0,197.42,134.2
2016,9,25,17,15,422.5,37.5,1.3,26.5,103.0,131.73,81.87
2016,9,25,17,30,320.0,28.0,1.4,25.0,57.0,78.81,38.56
2016,9,25,17,45,160.0,14.0,1.5,24.0,28.5,23.32,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,0.45,18.5,23.5,19.56,0.0
2016,9,26,6,30,233.0,28.0,0.4,19.0,47.0,64.93,30.99
2016,9,26,6,45,336.0,40.5,0.35,19.5,90.5,115.27,74.04
2016,9,26,7,0,439.0,53.0,0.3,20.0,134.0,178.2,125.16
2016,9,26,7,15,506.0,62.0,0.3,20.5,183.5,238.78,176.16
2016,9,26,7,30,573.0,71.0,0.3,21.0,233.0,306.87,232.34
2016,9,26,7,45,618.5,77.5,0.3,22.0,283.5,370.02,282.93
2016,9,26,8,0,664.0,84.0,0.3,23.0,334.0,437.22,334.45
2016,9,26,8,15,696.5,89.0,0.25,23.5,382.5,499.28,380.31
2016,9,26,8,30,729.0,94.0,0.2,24.0,431.0,563.12,425.44
2016,9,26,8,45,752.5,98.0,0.2,25.0,476.0,621.34,464.42
2016,9,26,9,0,776.0,102.0,0.2,26.0,521.0,677.02,500.19
2016,9,26,9,15,793.5,105.0,0.3,26.5,561.5,729.27,534.44
2016,9,26,9,30,811.0,108.0,0.4,27.0,602.0,780.35,566.32
2016,9,26,9,45,824.0,110.5,0.55,28.0,636.0,825.71,593.84
2016,9,26,10,0,837.0,113.0,0.7,29.0,670.0,868.98,619.76
2016,9,26,10,15,846.5,114.5,0.75,29.5,698.0,905.7,640.78
2016,9,26,10,30,856.0,116.0,0.8,30.0,726.0,939.63,659.98
2016,9,26,10,45,863.0,117.0,0.9,30.5,746.5,967.65,676.43
2016,9,26,11,0,870.0,118.0,1.0,31.0,767.0,979.06,682.84
2016,9,26,11,15,873.5,119.0,1.1,31.0,779.5,996.48,694.57
2016,9,26,11,30,877.0,120.0,1.2,31.0,792.0,1010.34,704.15
2016,9,26,11,45,880.0,119.5,1.3,31.5,796.5,1018.51,708.98
2016,9,26,12,0,883.0,119.0,1.4,32.0,801.0,1022.98,711.71
2016,9,26,12,15,882.0,118.5,1.5,32.0,797.0,1019.71,711.3
2016,9,26,12,30,881.0,118.0,1.6,32.0,793.0,1012.71,708.75
2016,9,26,12,45,903.5,105.5,1.75,32.0,788.5,1012.3,711.02
2016,9,26,13,0,926.0,93.0,1.9,32.0,784.0,1007.21,710.33
2016,9,26,13,15,920.5,92.5,1.95,32.0,764.0,984.19,697.31
2016,9,26,13,30,915.0,92.0,2.0,32.0,744.0,957.69,682.25
2016,9,26,13,45,909.0,90.0,2.1,32.0,717.0,925.76,664.18
2016,9,26,14,0,903.0,88.0,2.2,32.0,690.0,890.69,643.88
2016,9,26,14,15,892.0,86.0,2.2,31.5,656.0,848.5,619.05
2016,9,26,14,30,881.0,84.0,2.2,31.0,622.0,803.9,592.28
2016,9,26,14,45,868.5,81.0,2.25,31.0,582.5,754.93,561.28
2016,9,26,15,0,856.0,78.0,2.3,31.0,543.0,704.2,528.51
2016,9,26,15,15,835.5,75.5,2.25,30.5,497.5,652.68,492.97
2016,9,26,15,30,815.0,73.0,2.2,30.0,452.0,594.47,451.46
2016,9,26,15,45,788.5,69.5,2.15,29.5,403.0,531.7,405.2
2016,9,26,16,0,762.0,66.0,2.1,29.0,354.0,469.8,357.83
2016,9,26,16,15,721.0,61.5,1.9,28.0,302.5,401.56,304.22
2016,9,26,16,30,680.0,57.0,1.7,27.0,251.0,336.58,251.17
2016,9,26,16,45,619.5,50.5,1.55,26.5,200.0,266.84,192.89
2016,9,26,17,0,559.0,44.0,1.4,26.0,149.0,204.14,139.46
2016,9,26,17,15,456.0,35.0,1.35,25.0,102.5,136.73,84.72
2016,9,26,17,30,353.0,26.0,1.3,24.0,56.0,81.77,37.69
2016,9,26,17,45,176.5,13.0,1.3,23.0,28.0,23.95,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,132.5,13.0,0.25,17.5,23.5,20.41,0.0
2016,9,27,6,30,265.0,26.0,0.2,18.0,47.0,68.51,31.12
2016,9,27,6,45,363.5,38.0,0.2,18.5,90.5,120.16,77.01
2016,9,27,7,0,462.0,50.0,0.2,19.0,134.0,183.45,129.03
2016,9,27,7,15,529.0,58.0,0.2,19.5,183.5,244.58,180.78
2016,9,27,7,30,596.0,66.0,0.2,20.0,233.0,313.17,237.58
2016,9,27,7,45,636.5,73.0,0.2,20.5,282.5,375.91,288.56
2016,9,27,8,0,677.0,80.0,0.2,21.0,332.0,442.14,340.18
2016,9,27,8,15,708.5,84.5,0.2,21.5,380.0,503.78,386.38
2016,9,27,8,30,740.0,89.0,0.2,22.0,428.0,567.06,431.89
2016,9,27,8,45,762.5,93.0,0.25,23.0,472.5,623.01,470.22
2016,9,27,9,0,785.0,97.0,0.3,24.0,517.0,680.78,508.39
2016,9,27,9,15,802.0,99.5,0.35,24.5,557.0,732.42,541.58
2016,9,27,9,30,819.0,102.0,0.4,25.0,597.0,782.83,572.49
2016,9,27,9,45,852.0,95.5,0.5,26.0,636.0,835.05,603.77
2016,9,27,10,0,885.0,89.0,0.6,27.0,675.0,876.71,627.79
2016,9,27,10,15,893.0,90.5,0.65,27.5,702.5,912.63,648.38
2016,9,27,10,30,901.0,92.0,0.7,28.0,730.0,945.6,667.06
2016,9,27,10,45,903.0,94.5,0.8,28.5,749.0,970.84,681.96
2016,9,27,11,0,905.0,97.0,0.9,29.0,768.0,992.52,694.79
2016,9,27,11,15,908.0,97.5,0.95,29.0,780.0,1009.35,705.18
2016,9,27,11,30,911.0,98.0,1.0,29.0,792.0,1022.47,713.51
2016,9,27,11,45,909.5,99.5,1.1,29.0,795.0,1028.44,718.64
2016,9,27,12,0,908.0,101.0,1.2,29.0,798.0,1030.55,721.61
2016,9,27,12,15,907.0,101.0,1.3,29.0,794.0,1027.68,721.67
2016,9,27,12,30,906.0,101.0,1.4,29.0,790.0,1020.98,719.49
2016,9,27,12,45,677.5,194.5,1.5,29.5,705.5,909.15,650.11
2016,9,27,13,0,449.0,288.0,1.6,30.0,621.0,763.27,552.22
2016,9,27,13,15,677.0,189.0,1.65,29.5,676.0,877.93,635.75
2016,9,27,13,30,905.0,90.0,1.7,29.0,731.0,947.58,681.91
2016,9,27,13,45,893.5,90.0,1.75,29.0,702.5,913.11,660.6
2016,9,27,14,0,882.0,90.0,1.8,29.0,674.0,875.87,638.41
2016,9,27,14,15,870.5,88.5,1.85,29.0,640.0,834.45,613.19
2016,9,27,14,30,859.0,87.0,1.9,29.0,606.0,790.73,586.1
2016,9,27,14,45,843.5,84.5,2.0,29.0,566.0,748.11,559.68
2016,9,27,15,0,828.0,82.0,2.1,29.0,526.0,696.0,525.87
2016,9,27,15,15,806.5,79.0,2.15,28.5,481.5,638.21,486.22
2016,9,27,15,30,785.0,76.0,2.2,28.0,437.0,580.15,444.91
2016,9,27,15,45,758.0,71.5,2.25,27.5,389.0,517.48,398.58
2016,9,27,16,0,731.0,67.0,2.3,27.0,341.0,455.84,351.13
2016,9,27,16,15,689.0,62.5,2.25,26.0,290.5,388.82,298.12
2016,9,27,16,30,647.0,58.0,2.2,25.0,240.0,325.92,246.26
2016,9,27,16,45,586.0,51.0,2.2,24.5,190.0,257.41,188.42
2016,9,27,17,0,525.0,44.0,2.2,24.0,140.0,195.57,135.2
2016,9,27,17,15,419.5,34.5,2.15,23.0,95.0,129.24,80.78
2016,9,27,17,30,314.0,25.0,2.1,22.0,50.0,75.07,32.39
2016,9,27,17,45,157.0,12.5,2.05,21.0,25.0,22.17,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,120.0,13.0,1.75,14.0,22.5,19.87,0.0
2016,9,28,6,30,240.0,26.0,1.8,14.0,45.0,65.73,29.04
2016,9,28,6,45,350.0,37.0,1.9,14.5,88.0,118.02,77.29
2016,9,28,7,0,460.0,48.0,2.0,15.0,131.0,182.93,132.06
2016,9,28,7,15,528.5,56.0,1.9,15.5,180.0,244.57,186.28
2016,9,28,7,30,597.0,64.0,1.8,16.0,229.0,313.85,246.16
2016,9,28,7,45,326.0,104.5,1.75,16.5,197.5,263.67,211.46
2016,9,28,8,0,55.0,145.0,1.7,17.0,166.0,155.83,124.75
2016,9,28,8,15,48.5,162.0,1.65,17.5,182.5,170.66,136.85
2016,9,28,8,30,42.0,179.0,1.6,18.0,199.0,184.89,147.79
2016,9,28,8,45,79.5,206.5,1.6,18.5,248.0,238.54,190.85
2016,9,28,9,0,117.0,234.0,1.6,19.0,297.0,310.76,247.35
2016,9,28,9,15,122.5,253.5,1.65,19.5,323.5,340.35,269.15
2016,9,28,9,30,128.0,273.0,1.7,20.0,350.0,370.24,291.03
2016,9,28,9,45,82.0,269.5,1.75,20.5,320.0,314.96,246.74
2016,9,28,10,0,36.0,266.0,1.8,21.0,290.0,273.57,212.95
2016,9,28,10,15,112.5,299.5,1.85,21.0,378.5,398.08,309.83
2016,9,28,10,30,189.0,333.0,1.9,21.0,467.0,507.78,392.05
2016,9,28,10,45,141.0,339.0,2.0,21.5,440.5,473.3,363.87
2016,9,28,11,0,93.0,345.0,2.1,22.0,414.0,413.69,317.99
2016,9,28,11,15,87.0,348.0,2.2,22.0,413.0,412.15,316.95
2016,9,28,11,30,81.0,351.0,2.3,22.0,412.0,410.18,315.32
2016,9,28,11,45,117.5,361.0,2.4,22.5,450.5,481.51,368.43
2016,9,28,12,0,154.0,371.0,2.5,23.0,489.0,529.1,403.24
2016,9,28,12,15,129.0,365.5,2.55,22.5,464.0,497.83,380.43
2016,9,28,12,30,104.0,360.0,2.6,22.0,439.0,442.71,340.39
2016,9,28,12,45,121.0,356.5,2.7,22.0,447.0,477.76,367.33
2016,9,28,13,0,138.0,353.0,2.8,22.0,455.0,488.38,376.01
2016,9,28,13,15,201.5,338.0,2.85,22.0,482.0,529.63,408.82
2016,9,28,13,30,265.0,323.0,2.9,22.0,509.0,588.86,453.93
2016,9,28,13,45,189.5,313.5,3.0,22.0,444.0,482.12,374.26
2016,9,28,14,0,114.0,304.0,3.1,22.0,379.0,381.14,297.5
2016,9,28,14,15,100.0,285.0,3.1,21.5,348.5,346.31,271.92
2016,9,28,14,30,86.0,266.0,3.1,21.0,318.0,312.4,246.44
2016,9,28,14,45,70.0,243.0,3.15,21.0,283.5,273.89,216.57
2016,9,28,15,0,54.0,220.0,3.2,21.0,249.0,236.85,187.51
2016,9,28,15,15,34.0,191.0,3.25,20.5,209.0,192.69,152.65
2016,9,28,15,30,14.0,162.0,3.3,20.0,169.0,141.08,111.16
2016,9,28,15,45,7.0,136.0,3.35,19.5,139.5,113.92,89.31
2016,9,28,16,0,0.0,110.0,3.4,19.0,110.0,87.8,67.99
2016,9,28,16,15,300.5,86.5,3.35,18.5,169.5,233.96,187.8
2016,9,28,16,30,601.0,63.0,3.3,18.0,229.0,313.75,245.54
2016,9,28,16,45,532.0,55.5,3.3,17.5,180.0,244.66,185.1
2016,9,28,17,0,463.0,48.0,3.3,17.0,131.0,183.22,131.05
2016,9,28,17,15,349.0,37.0,3.25,16.5,87.5,117.42,75.88
2016,9,28,17,30,235.0,26.0,3.2,16.0,44.0,64.29,25.7
2016,9,28,17,45,117.5,13.0,3.15,15.5,22.0,19.57,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,103.5,13.5,2.5,12.5,21.0,19.3,0.0
2016,9,29,6,30,207.0,27.0,2.6,13.0,42.0,61.26,25.48
2016,9,29,6,45,322.0,39.0,2.75,13.5,85.0,115.33,76.42
2016,9,29,7,0,437.0,51.0,2.9,14.0,128.0,181.19,132.15
2016,9,29,7,15,507.5,59.5,2.85,14.0,177.0,242.94,187.18
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,312.56,248.53
2016,9,29,7,45,289.0,73.5,2.8,14.5,152.5,216.82,176.07
2016,9,29,8,0,0.0,79.0,2.8,15.0,79.0,61.16,46.47
2016,9,29,8,15,0.0,98.5,2.8,15.5,98.5,77.18,59.89
2016,9,29,8,30,0.0,118.0,2.8,16.0,118.0,93.4,73.16
2016,9,29,8,45,0.0,133.5,2.8,16.5,133.5,106.32,83.49
2016,9,29,9,0,0.0,149.0,2.8,17.0,149.0,119.35,93.8
2016,9,29,9,15,0.0,157.0,2.8,17.0,157.0,125.89,98.89
2016,9,29,9,30,0.0,165.0,2.8,17.0,165.0,132.52,104.04
2016,9,29,9,45,11.5,205.5,2.8,17.5,213.5,177.81,140.63
2016,9,29,10,0,23.0,246.0,2.8,18.0,262.0,224.86,177.92
2016,9,29,10,15,25.5,259.5,2.8,18.5,277.5,239.83,189.08
2016,9,29,10,30,28.0,273.0,2.8,19.0,293.0,275.38,216.29
