Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,45,59.0,307.0,2.85,19.5,350.5,340.57,267.0
2016,9,29,11,0,90.0,341.0,2.9,20.0,408.0,407.57,317.96
2016,9,29,11,15,91.0,347.0,2.95,20.0,415.5,416.07,323.96
2016,9,29,11,30,92.0,353.0,3.0,20.0,423.0,424.32,330.06
2016,9,29,11,45,94.0,353.5,3.05,20.0,425.0,427.34,332.37
2016,9,29,12,0,96.0,354.0,3.1,20.0,427.0,430.05,334.52
2016,9,29,12,15,101.0,355.5,3.15,20.0,432.0,436.5,339.63
2016,9,29,12,30,106.0,357.0,3.2,20.0,437.0,442.55,344.48
2016,9,29,12,45,113.5,352.5,3.25,20.0,437.0,444.12,346.17
2016,9,29,13,0,121.0,348.0,3.3,20.0,437.0,467.72,364.26
2016,9,29,13,15,128.0,339.0,3.3,20.0,431.0,462.12,360.55
2016,9,29,13,30,135.0,330.0,3.3,20.0,425.0,455.72,356.41
2016,9,29,13,45,501.5,209.5,3.35,20.0,540.0,697.23,546.16
2016,9,29,14,0,868.0,89.0,3.4,20.0,655.0,864.86,668.51
2016,9,29,14,15,856.0,87.0,3.45,19.5,621.5,822.8,640.16
2016,9,29,14,30,844.0,85.0,3.5,19.0,588.0,778.55,611.43
2016,9,29,14,45,827.5,83.0,3.55,19.0,548.5,736.24,582.5
2016,9,29,15,0,811.0,81.0,3.6,19.0,509.0,684.58,546.01
2016,9,29,15,15,789.0,78.5,3.65,18.5,464.5,627.69,504.05
2016,9,29,15,30,767.0,76.0,3.7,18.0,420.0,570.64,460.56
2016,9,29,15,45,735.0,72.5,3.75,18.0,372.0,507.04,409.63
2016,9,29,16,0,703.0,69.0,3.8,18.0,324.0,445.01,358.34
2016,9,29,16,15,658.5,64.0,3.75,17.5,274.5,378.77,302.59
2016,9,29,16,30,614.0,59.0,3.7,17.0,225.0,315.37,247.46
2016,9,29,16,45,543.0,52.0,3.7,16.5,175.5,245.39,186.25
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,183.32,131.25
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,117.35,75.36
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,63.44,20.53
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,19.22,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,19.79,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,64.46,24.43
2016,9,30,6,45,342.0,36.0,3.65,12.5,83.5,118.38,78.33
2016,9,30,7,0,456.0,47.0,3.8,13.0,126.0,184.56,135.1
2016,9,30,7,15,525.5,55.0,3.85,13.5,175.0,246.67,190.79
2016,9,30,7,30,595.0,63.0,3.9,14.0,224.0,316.54,252.6
2016,9,30,7,45,643.0,68.0,4.0,14.5,273.5,380.78,308.96
2016,9,30,8,0,691.0,73.0,4.1,15.0,323.0,449.25,367.11
2016,9,30,8,15,722.5,76.5,4.1,15.5,371.0,509.13,416.63
2016,9,30,8,30,754.0,80.0,4.1,16.0,419.0,571.9,466.72
2016,9,30,8,45,779.0,82.5,4.2,16.5,463.5,630.37,512.13
2016,9,30,9,0,804.0,85.0,4.3,17.0,508.0,688.93,556.49
2016,9,30,9,15,820.5,87.5,4.3,17.0,547.0,740.78,593.77
2016,9,30,9,30,837.0,90.0,4.3,17.0,586.0,791.31,629.46
2016,9,30,9,45,851.5,90.5,4.3,17.5,620.5,827.21,652.77
2016,9,30,10,0,866.0,91.0,4.3,18.0,655.0,869.43,680.52
2016,9,30,10,15,874.5,92.5,4.25,18.0,682.0,905.05,704.28
2016,9,30,10,30,883.0,94.0,4.2,18.0,709.0,937.8,725.91
2016,9,30,10,45,888.0,95.5,4.2,18.0,728.5,964.16,743.28
2016,9,30,11,0,893.0,97.0,4.2,18.0,748.0,987.15,758.37
2016,9,30,11,15,897.0,97.5,4.25,18.0,760.0,1004.55,769.99
2016,9,30,11,30,901.0,98.0,4.3,18.0,772.0,1018.32,779.27
2016,9,30,11,45,902.5,98.0,4.35,18.5,776.0,1025.32,782.57
2016,9,30,12,0,904.0,98.0,4.4,19.0,780.0,1028.53,783.45
2016,9,30,12,15,903.0,97.5,4.4,19.0,776.0,1024.86,781.0
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,1017.39,776.16
2016,9,30,12,45,897.5,97.5,4.45,19.0,759.5,1003.82,767.78
2016,9,30,13,0,893.0,98.0,4.5,19.0,747.0,986.65,757.04
2016,9,30,13,15,887.0,97.0,4.5,18.5,727.0,962.88,742.81
2016,9,30,13,30,881.0,96.0,4.5,18.0,707.0,935.81,726.27
2016,9,30,13,45,874.0,93.5,4.55,18.0,680.0,903.02,704.6
2016,9,30,14,0,867.0,91.0,4.6,18.0,653.0,867.29,680.71
2016,9,30,14,15,855.5,89.5,4.55,18.0,619.5,826.16,652.08
2016,9,30,14,30,844.0,88.0,4.5,18.0,586.0,791.01,627.68
2016,9,30,14,45,830.0,85.0,4.5,18.0,546.5,741.32,592.56
2016,9,30,15,0,816.0,82.0,4.5,18.0,507.0,690.12,555.74
2016,9,30,15,15,794.0,79.0,4.45,17.5,462.5,632.37,512.21
2016,9,30,15,30,772.0,76.0,4.4,17.0,418.0,574.45,467.25
2016,9,30,15,45,742.5,72.0,4.35,17.0,370.5,511.41,415.99
2016,9,30,16,0,713.0,68.0,4.3,17.0,323.0,449.68,364.26
2016,9,30,16,15,668.0,63.0,4.2,16.5,273.0,382.66,307.31
2016,9,30,16,30,623.0,58.0,4.1,16.0,223.0,318.49,251.03
2016,9,30,16,45,551.5,51.0,4.05,16.0,173.5,247.78,188.36
2016,9,30,17,0,480.0,44.0,4.0,16.0,124.0,185.02,132.22
2016,9,30,17,15,362.5,33.0,3.85,15.5,81.0,117.45,74.68
2016,9,30,17,30,245.0,22.0,3.7,15.0,38.0,61.72,13.27
2016,9,30,17,45,122.5,11.0,3.55,14.5,19.0,18.63,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,20.7,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,67.33,22.3
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,124.33,81.69
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,193.97,141.02
2016,10,1,7,15,561.0,52.0,2.35,14.5,178.0,257.8,197.88
2016,10,1,7,30,632.0,59.0,2.4,15.0,228.0,329.46,260.63
2016,10,1,7,45,680.0,63.5,2.45,15.5,278.5,394.17,316.67
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,464.18,375.06
2016,10,1,8,15,759.5,71.5,2.4,16.5,378.0,527.37,425.73
2016,10,1,8,30,791.0,75.0,2.3,17.0,427.0,591.99,475.44
2016,10,1,8,45,815.0,77.5,2.25,17.5,472.5,651.51,519.64
2016,10,1,9,0,839.0,80.0,2.2,18.0,518.0,710.95,561.88
2016,10,1,9,15,855.0,82.0,2.15,18.0,558.0,755.88,592.04
2016,10,1,9,30,871.0,84.0,2.1,18.0,598.0,805.98,625.44
2016,10,1,9,45,888.0,83.5,2.1,18.5,633.0,852.39,654.84
2016,10,1,10,0,905.0,83.0,2.1,19.0,668.0,896.81,682.41
2016,10,1,10,15,913.0,84.0,2.1,19.0,695.5,932.52,705.04
2016,10,1,10,30,921.0,85.0,2.1,19.0,723.0,965.19,725.59
2016,10,1,10,45,926.5,86.0,2.1,19.5,742.5,992.25,740.96
2016,10,1,11,0,932.0,87.0,2.1,20.0,762.0,1015.81,754.03
2016,10,1,11,15,935.5,87.5,2.2,20.0,774.5,1033.19,765.8
2016,10,1,11,30,939.0,88.0,2.3,20.0,787.0,1046.79,775.3
2016,10,1,11,45,939.0,88.5,2.4,20.5,790.5,1052.99,778.66
2016,10,1,12,0,939.0,89.0,2.5,21.0,794.0,1055.24,779.64
2016,10,1,12,15,938.0,89.0,2.6,21.0,790.0,1051.96,778.67
2016,10,1,12,30,937.0,89.0,2.7,21.0,786.0,1044.75,775.29
2016,10,1,12,45,933.0,89.0,2.85,21.0,773.0,1030.67,767.99
2016,10,1,13,0,929.0,89.0,3.0,21.0,760.0,1012.84,758.24
2016,10,1,13,15,923.5,88.5,3.05,21.0,740.0,989.35,743.84
2016,10,1,13,30,918.0,88.0,3.1,21.0,720.0,962.4,727.14
2016,10,1,13,45,908.5,87.0,3.2,21.0,692.0,927.96,705.65
2016,10,1,14,0,899.0,86.0,3.3,21.0,664.0,890.61,681.97
2016,10,1,14,15,887.5,84.5,3.35,20.5,629.5,848.33,655.51
2016,10,1,14,30,876.0,83.0,3.4,20.0,595.0,803.74,626.99
2016,10,1,14,45,859.0,81.0,3.5,20.0,554.5,752.35,592.1
2016,10,1,15,0,842.0,79.0,3.6,20.0,514.0,706.12,560.4
2016,10,1,15,15,820.0,76.0,3.65,19.5,468.5,647.13,517.3
2016,10,1,15,30,798.0,73.0,3.7,19.0,423.0,587.93,472.49
2016,10,1,15,45,765.5,69.5,3.75,19.0,373.5,522.37,420.3
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,458.39,367.63
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,388.5,309.08
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,323.7,252.78
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,251.48,189.68
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,187.4,132.91
2016,10,1,17,15,366.0,31.5,3.6,16.5,79.0,117.24,73.35
2016,10,1,17,30,238.0,21.0,3.5,16.0,36.0,59.55,3.61
2016,10,1,17,45,119.0,10.5,3.45,15.5,18.0,18.08,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.5,11.5,2.35,12.5,19.0,19.84,0.0
2016,10,2,6,30,229.0,23.0,2.5,13.0,38.0,64.17,17.25
2016,10,2,6,45,344.5,34.0,2.65,13.5,80.0,120.0,78.77
2016,10,2,7,0,460.0,45.0,2.8,14.0,122.0,187.37,136.73
2016,10,2,7,15,531.0,52.0,2.9,14.5,170.0,249.57,192.3
2016,10,2,7,30,602.0,59.0,3.0,15.0,218.0,319.63,253.93
2016,10,2,7,45,330.0,99.5,3.15,15.5,189.5,266.66,216.42
2016,10,2,8,0,58.0,140.0,3.3,16.0,161.0,155.09,125.25
2016,10,2,8,15,82.0,163.0,3.35,16.0,197.0,193.75,157.76
2016,10,2,8,30,106.0,186.0,3.4,16.0,233.0,247.59,202.0
2016,10,2,8,45,204.0,198.5,3.45,16.5,300.5,331.59,270.82
2016,10,2,9,0,302.0,211.0,3.5,17.0,368.0,440.33,357.28
2016,10,2,9,15,235.5,238.0,3.5,17.0,366.0,415.18,335.55
2016,10,2,9,30,169.0,265.0,3.5,17.0,364.0,399.65,321.28
2016,10,2,9,45,182.0,281.0,3.55,17.5,393.0,433.98,347.19
2016,10,2,10,0,195.0,297.0,3.6,18.0,422.0,468.76,372.91
2016,10,2,10,15,194.5,310.5,3.6,18.0,439.5,488.85,387.47
2016,10,2,10,30,194.0,324.0,3.6,18.0,457.0,508.27,401.51
2016,10,2,10,45,168.0,334.0,3.65,18.0,451.5,498.81,393.12
2016,10,2,11,0,142.0,344.0,3.7,18.0,446.0,487.65,383.57
2016,10,2,11,15,90.0,325.5,3.7,18.0,391.0,395.03,311.5
2016,10,2,11,30,38.0,307.0,3.7,18.0,336.0,324.1,255.01
2016,10,2,11,45,467.0,204.5,3.75,18.0,553.0,718.18,566.21
2016,10,2,12,0,896.0,102.0,3.8,18.0,770.0,1028.21,785.32
2016,10,2,12,15,896.0,101.5,3.85,18.0,766.5,1025.41,781.21
2016,10,2,12,30,896.0,101.0,3.9,18.0,763.0,1018.82,777.34
2016,10,2,12,45,893.5,100.5,3.95,18.5,751.5,1006.02,767.92
2016,10,2,13,0,891.0,100.0,4.0,19.0,740.0,989.59,756.18
2016,10,2,13,15,885.5,99.0,4.05,18.5,720.0,966.18,742.59
2016,10,2,13,30,880.0,98.0,4.1,18.0,700.0,939.46,726.67
2016,10,2,13,45,873.5,96.0,4.2,18.0,673.5,907.56,705.93
2016,10,2,14,0,867.0,94.0,4.3,18.0,647.0,872.7,682.96
2016,10,2,14,15,854.0,92.0,4.3,18.0,612.5,838.76,659.98
2016,10,2,14,30,841.0,90.0,4.3,18.0,578.0,792.8,628.14
2016,10,2,14,45,822.0,88.0,4.35,18.0,537.5,740.42,591.51
2016,10,2,15,0,803.0,86.0,4.4,18.0,497.0,686.95,553.16
2016,10,2,15,15,778.5,83.0,4.35,17.5,452.0,627.96,508.71
2016,10,2,15,30,754.0,80.0,4.3,17.0,407.0,569.07,463.0
2016,10,2,15,45,718.5,76.0,4.3,17.0,358.0,503.37,409.8
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,441.33,357.88
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.5,371.95,299.05
2016,10,2,16,30,583.0,61.0,4.1,16.0,210.0,307.11,242.29
2016,10,2,16,45,507.5,53.0,4.0,15.5,161.5,236.24,180.0
2016,10,2,17,0,432.0,45.0,3.9,15.0,113.0,173.86,124.61
2016,10,2,17,15,303.5,33.0,3.7,14.5,72.0,105.95,66.49
2016,10,2,17,30,175.0,21.0,3.5,14.0,31.0,49.16,0.0
2016,10,2,17,45,87.5,10.5,3.3,14.0,15.5,15.58,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.5,1.55,12.5,3.5,2.75,0.0
2016,10,3,6,30,0.0,7.0,1.6,13.0,7.0,5.3,0.0
2016,10,3,6,45,0.0,16.0,1.7,13.5,16.0,12.16,4.23
2016,10,3,7,0,0.0,25.0,1.8,14.0,25.0,19.04,10.42
2016,10,3,7,15,0.0,35.0,1.8,14.0,35.0,26.71,17.2
2016,10,3,7,30,0.0,45.0,1.8,14.0,45.0,34.4,23.93
2016,10,3,7,45,0.0,55.5,1.85,14.5,55.5,42.49,30.85
2016,10,3,8,0,0.0,66.0,1.9,15.0,66.0,50.61,37.67
2016,10,3,8,15,0.0,74.5,1.9,15.0,74.5,57.21,43.18
2016,10,3,8,30,0.0,83.0,1.9,15.0,83.0,63.99,48.78
2016,10,3,8,45,54.0,153.5,1.9,15.5,181.5,171.39,139.01
2016,10,3,9,0,108.0,224.0,1.9,16.0,280.0,284.17,230.21
2016,10,3,9,15,140.0,243.5,1.9,16.0,322.0,349.02,281.11
2016,10,3,9,30,172.0,263.0,1.9,16.0,364.0,401.21,321.56
2016,10,3,9,45,102.5,258.5,1.95,16.5,319.5,325.31,259.9
2016,10,3,10,0,33.0,254.0,2.0,17.0,275.0,262.11,207.67
2016,10,3,10,15,17.0,211.5,2.05,17.0,222.5,189.18,149.38
2016,10,3,10,30,1.0,169.0,2.1,17.0,170.0,136.54,106.47
2016,10,3,10,45,10.0,214.0,2.15,17.0,221.5,184.98,145.73
2016,10,3,11,0,19.0,259.0,2.2,17.0,273.0,235.14,185.59
2016,10,3,11,15,22.0,270.5,2.25,17.0,286.5,248.93,196.3
2016,10,3,11,30,25.0,282.0,2.3,17.0,300.0,262.85,207.22
2016,10,3,11,45,17.5,255.5,2.35,17.5,268.0,230.48,181.11
2016,10,3,12,0,10.0,229.0,2.4,18.0,236.0,198.59,155.43
2016,10,3,12,15,14.5,248.0,2.4,18.0,259.0,220.52,173.03
2016,10,3,12,30,19.0,267.0,2.4,18.0,282.0,242.7,190.62
2016,10,3,12,45,9.5,206.5,2.45,18.0,214.0,177.79,139.08
2016,10,3,13,0,0.0,146.0,2.5,18.0,146.0,115.71,89.11
2016,10,3,13,15,0.0,121.5,2.45,18.0,121.5,95.12,72.59
2016,10,3,13,30,0.0,97.0,2.4,18.0,97.0,74.97,56.25
2016,10,3,13,45,0.0,122.5,2.4,18.0,122.5,96.0,73.56
2016,10,3,14,0,0.0,148.0,2.4,18.0,148.0,117.76,91.4
2016,10,3,14,15,0.0,146.0,2.35,17.5,146.0,116.24,90.49
2016,10,3,14,30,0.0,144.0,2.3,17.0,144.0,114.79,89.69
2016,10,3,14,45,0.0,150.5,2.3,17.0,150.5,120.92,94.95
2016,10,3,15,0,0.0,157.0,2.3,17.0,157.0,127.4,100.52
2016,10,3,15,15,0.0,100.0,2.25,17.0,100.0,78.03,59.93
2016,10,3,15,30,0.0,43.0,2.2,17.0,43.0,32.87,22.22
2016,10,3,15,45,0.0,37.5,2.15,17.0,37.5,28.63,18.71
2016,10,3,16,0,0.0,32.0,2.1,17.0,32.0,24.4,15.15
2016,10,3,16,15,272.0,46.5,1.95,16.5,114.5,187.06,150.9
2016,10,3,16,30,544.0,61.0,1.8,16.0,197.0,292.37,229.67
2016,10,3,16,45,463.0,53.0,1.7,16.0,150.0,221.95,167.79
2016,10,3,17,0,382.0,45.0,1.6,16.0,103.0,160.7,114.22
2016,10,3,17,15,256.5,32.5,1.5,15.5,64.5,96.04,59.05
2016,10,3,17,30,131.0,20.0,1.4,15.0,26.0,41.67,0.0
2016,10,3,17,45,65.5,10.0,1.3,15.0,13.0,13.42,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,5.0,1.7,13.0,5.0,3.93,0.0
2016,10,4,6,30,0.0,10.0,1.8,13.0,10.0,7.59,0.0
2016,10,4,6,45,0.0,23.0,1.95,13.5,23.0,17.54,8.51
2016,10,4,7,0,0.0,36.0,2.1,14.0,36.0,27.53,17.53
2016,10,4,7,15,0.0,52.0,2.1,14.0,52.0,40.44,28.86
2016,10,4,7,30,0.0,68.0,2.1,14.0,68.0,53.48,40.21
2016,10,4,7,45,0.0,84.5,2.1,14.5,84.5,67.04,51.75
2016,10,4,8,0,0.0,101.0,2.1,15.0,101.0,80.7,63.15
2016,10,4,8,15,80.5,142.0,2.0,15.5,177.0,172.73,140.72
2016,10,4,8,30,161.0,183.0,1.9,16.0,253.0,281.15,229.32
2016,10,4,8,45,186.0,201.5,1.85,16.5,291.0,325.0,263.57
2016,10,4,9,0,211.0,220.0,1.8,17.0,329.0,370.98,298.98
2016,10,4,9,15,516.0,158.5,1.7,17.0,450.5,585.87,467.45
2016,10,4,9,30,821.0,97.0,1.6,17.0,572.0,795.45,618.18
2016,10,4,9,45,839.5,97.0,1.55,17.5,607.0,842.61,645.58
2016,10,4,10,0,858.0,97.0,1.5,18.0,642.0,887.94,672.86
2016,10,4,10,15,868.0,98.5,1.45,18.0,669.0,914.2,688.17
2016,10,4,10,30,878.0,100.0,1.4,18.0,696.0,947.95,708.55
2016,10,4,10,45,889.0,99.0,1.4,18.5,717.0,976.91,724.92
2016,10,4,11,0,900.0,98.0,1.4,19.0,738.0,1002.71,739.21
2016,10,4,11,15,903.5,98.0,1.5,19.0,750.0,1018.86,750.38
2016,10,4,11,30,907.0,98.0,1.6,19.0,762.0,1031.34,759.42
2016,10,4,11,45,913.0,96.0,1.7,19.5,767.0,1040.34,764.94
2016,10,4,12,0,919.0,94.0,1.8,20.0,772.0,1045.54,768.14
2016,10,4,12,15,918.0,94.0,1.95,20.0,767.5,1042.07,768.08
2016,10,4,12,30,917.0,94.0,2.1,20.0,763.0,1034.75,765.62
2016,10,4,12,45,913.0,93.5,2.3,20.0,750.0,1020.09,758.96
2016,10,4,13,0,909.0,93.0,2.5,20.0,737.0,1001.76,749.78
2016,10,4,13,15,902.5,92.0,2.65,20.0,716.5,976.92,735.59
2016,10,4,13,30,896.0,91.0,2.8,20.0,696.0,948.74,719.02
2016,10,4,13,45,887.5,89.5,2.95,20.0,668.0,915.03,698.44
2016,10,4,14,0,879.0,88.0,3.1,20.0,640.0,878.44,675.59
2016,10,4,14,15,866.5,86.5,3.2,20.0,605.5,835.83,647.84
2016,10,4,14,30,854.0,85.0,3.3,20.0,571.0,799.27,624.05
2016,10,4,14,45,837.0,82.5,3.4,20.0,531.0,747.27,588.64
2016,10,4,15,0,820.0,80.0,3.5,20.0,491.0,694.01,551.69
2016,10,4,15,15,796.0,77.0,3.55,19.5,446.0,634.55,508.14
2016,10,4,15,30,772.0,74.0,3.6,19.0,401.0,575.14,463.04
2016,10,4,15,45,736.0,70.5,3.7,19.0,352.0,508.79,410.19
2016,10,4,16,0,700.0,67.0,3.8,19.0,303.0,444.44,357.13
2016,10,4,16,15,649.5,62.0,3.8,18.5,253.0,375.95,299.56
2016,10,4,16,30,599.0,57.0,3.8,18.0,203.0,310.54,242.71
2016,10,4,16,45,511.5,49.5,3.8,17.5,153.5,235.23,177.35
2016,10,4,17,0,424.0,42.0,3.8,17.0,104.0,169.84,120.05
2016,10,4,17,15,285.5,30.0,3.7,16.5,64.5,100.35,59.7
2016,10,4,17,30,147.0,18.0,3.6,16.0,25.0,41.97,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.0,10.0,2.15,11.5,16.5,19.25,0.0
2016,10,5,6,30,218.0,20.0,2.2,12.0,33.0,61.51,0.0
2016,10,5,6,45,354.5,30.5,2.25,12.5,75.5,123.34,80.22
2016,10,5,7,0,491.0,41.0,2.3,13.0,118.0,197.8,144.87
2016,10,5,7,15,566.5,48.0,2.3,13.5,168.0,263.85,204.03
2016,10,5,7,30,642.0,55.0,2.3,14.0,218.0,338.28,269.35
2016,10,5,7,45,694.0,59.0,2.3,15.0,269.5,405.07,326.6
2016,10,5,8,0,746.0,63.0,2.3,16.0,321.0,477.69,386.2
2016,10,5,8,15,777.5,66.5,2.3,16.5,369.5,541.86,437.67
2016,10,5,8,30,809.0,70.0,2.3,17.0,418.0,607.42,488.26
2016,10,5,8,45,834.5,71.5,2.3,17.5,464.0,667.59,533.04
2016,10,5,9,0,860.0,73.0,2.3,18.0,510.0,721.05,570.33
2016,10,5,9,15,876.0,75.5,2.15,18.5,550.0,773.9,604.35
2016,10,5,9,30,892.0,78.0,2.0,19.0,590.0,825.25,636.23
2016,10,5,9,45,904.0,79.0,1.9,19.5,624.0,869.66,662.85
2016,10,5,10,0,916.0,80.0,1.8,20.0,658.0,911.7,687.25
2016,10,5,10,15,924.5,81.0,1.75,20.0,685.0,947.92,709.21
2016,10,5,10,30,933.0,82.0,1.7,20.0,712.0,981.08,728.98
2016,10,5,10,45,939.0,82.5,1.65,20.5,732.0,1008.01,743.14
2016,10,5,11,0,945.0,83.0,1.6,21.0,752.0,1031.42,754.98
2016,10,5,11,15,948.0,83.5,1.65,21.0,763.0,1048.18,765.62
2016,10,5,11,30,951.0,84.0,1.7,21.0,774.0,1061.09,774.02
2016,10,5,11,45,952.0,84.0,1.8,21.0,777.5,1067.47,779.24
2016,10,5,12,0,953.0,84.0,1.9,21.0,781.0,1069.86,782.11
2016,10,5,12,15,951.0,83.5,1.95,21.0,776.0,1064.63,779.57
2016,10,5,12,30,949.0,83.0,2.0,21.0,771.0,1055.44,774.71
2016,10,5,12,45,937.0,86.5,2.15,21.5,756.0,1037.08,763.88
2016,10,5,13,0,925.0,90.0,2.3,22.0,741.0,1015.12,750.72
2016,10,5,13,15,918.5,89.0,2.35,21.5,720.0,989.9,737.11
2016,10,5,13,30,912.0,88.0,2.4,21.0,699.0,961.29,721.16
2016,10,5,13,45,901.5,87.5,2.5,21.0,670.5,926.42,699.96
2016,10,5,14,0,891.0,87.0,2.6,21.0,642.0,888.73,676.61
2016,10,5,14,15,878.0,85.0,2.65,21.0,606.5,844.67,648.13
2016,10,5,14,30,865.0,83.0,2.7,21.0,571.0,798.46,617.77
2016,10,5,14,45,844.5,81.5,2.8,21.0,530.0,752.64,587.5
2016,10,5,15,0,824.0,80.0,2.9,21.0,489.0,697.64,549.9
2016,10,5,15,15,798.5,77.0,2.95,20.5,443.0,636.95,506.1
2016,10,5,15,30,773.0,74.0,3.0,20.0,397.0,576.44,460.75
2016,10,5,15,45,734.5,70.5,3.05,20.0,347.5,508.58,407.2
2016,10,5,16,0,696.0,67.0,3.1,20.0,298.0,444.61,354.86
2016,10,5,16,15,643.5,61.5,3.05,19.5,247.5,373.36,295.59
2016,10,5,16,30,591.0,56.0,3.0,19.0,197.0,306.97,238.39
2016,10,5,16,45,505.5,48.5,3.0,18.5,148.5,232.78,174.35
2016,10,5,17,0,420.0,41.0,3.0,18.0,100.0,168.27,117.97
2016,10,5,17,15,277.5,28.5,3.05,17.0,61.0,97.77,55.95
2016,10,5,17,30,135.0,16.0,3.1,16.0,22.0,32.24,0.0
2016,10,5,17,45,67.5,8.0,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.5,1.45,12.5,15.0,18.74,0.0
2016,10,6,6,30,209.0,19.0,1.5,13.0,30.0,59.62,0.0
2016,10,6,6,45,345.5,29.5,1.55,13.5,72.0,121.75,78.34
2016,10,6,7,0,482.0,40.0,1.6,14.0,114.0,195.97,142.83
2016,10,6,7,15,556.5,47.0,1.7,14.5,163.0,261.26,201.0
2016,10,6,7,30,631.0,54.0,1.8,15.0,212.0,334.82,265.2
2016,10,6,7,45,681.0,58.0,1.9,15.5,262.0,400.05,321.53
2016,10,6,8,0,731.0,62.0,2.0,16.0,312.0,470.94,380.41
2016,10,6,8,15,762.5,65.5,1.95,16.5,360.0,534.3,430.88
2016,10,6,8,30,794.0,69.0,1.9,17.0,408.0,599.07,480.38
2016,10,6,8,45,818.0,71.0,1.9,17.5,452.5,658.02,523.95
2016,10,6,9,0,842.0,73.0,1.9,18.0,497.0,710.13,559.97
2016,10,6,9,15,858.0,75.0,1.85,18.5,536.5,761.57,593.49
2016,10,6,9,30,874.0,77.0,1.8,19.0,576.0,811.58,625.16
2016,10,6,9,45,890.5,76.5,1.75,20.0,610.5,857.35,651.94
2016,10,6,10,0,907.0,76.0,1.7,21.0,645.0,901.1,676.69
2016,10,6,10,15,915.0,77.5,1.6,21.0,671.5,937.1,697.75
2016,10,6,10,30,923.0,79.0,1.5,21.0,698.0,970.07,716.53
2016,10,6,10,45,928.5,79.5,1.45,21.5,717.5,996.22,730.03
2016,10,6,11,0,934.0,80.0,1.4,22.0,737.0,1018.87,741.25
2016,10,6,11,15,937.0,80.5,1.35,22.0,748.0,1035.4,750.02
2016,10,6,11,30,940.0,81.0,1.3,22.0,759.0,1048.12,756.53
2016,10,6,11,45,941.0,80.5,1.3,22.5,762.5,1053.77,758.22
2016,10,6,12,0,942.0,80.0,1.3,23.0,766.0,1055.48,757.7
2016,10,6,12,15,941.0,80.0,1.35,23.0,761.5,1051.81,756.4
2016,10,6,12,30,940.0,80.0,1.4,23.0,757.0,1044.19,752.84
2016,10,6,12,45,935.0,80.5,1.5,23.5,743.5,1029.32,744.24
2016,10,6,13,0,930.0,81.0,1.6,24.0,730.0,1010.72,733.35
2016,10,6,13,15,924.5,80.0,1.65,24.0,709.5,986.29,719.43
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,958.42,703.29
2016,10,6,13,45,909.0,78.5,1.75,24.0,661.0,923.77,682.64
2016,10,6,14,0,899.0,78.0,1.8,24.0,633.0,886.28,659.93
2016,10,6,14,15,887.0,76.5,1.85,23.5,598.5,843.31,634.49
2016,10,6,14,30,875.0,75.0,1.9,23.0,564.0,798.12,607.02
2016,10,6,14,45,856.5,73.0,2.0,23.0,523.5,745.42,572.95
2016,10,6,15,0,838.0,71.0,2.1,23.0,483.0,691.6,537.26
2016,10,6,15,15,814.5,68.5,2.15,22.5,437.5,638.71,500.51
2016,10,6,15,30,791.0,66.0,2.2,22.0,392.0,579.37,456.94
2016,10,6,15,45,756.0,62.5,2.25,22.0,343.5,512.71,405.29
2016,10,6,16,0,721.0,59.0,2.3,22.0,295.0,447.97,353.23
2016,10,6,16,15,671.0,54.5,2.25,21.0,245.0,377.65,295.95
2016,10,6,16,30,621.0,50.0,2.2,20.0,195.0,311.69,239.95
2016,10,6,16,45,537.0,43.0,2.15,19.5,146.5,238.3,176.74
2016,10,6,17,0,453.0,36.0,2.1,19.0,98.0,173.11,119.72
2016,10,6,17,15,308.5,25.0,2.1,18.0,59.0,100.83,54.07
2016,10,6,17,30,164.0,14.0,2.1,17.0,20.0,35.04,0.0
2016,10,6,17,45,82.0,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.5,9.0,1.35,13.5,14.0,18.58,0.0
2016,10,7,6,30,207.0,18.0,1.4,14.0,28.0,58.86,0.0
2016,10,7,6,45,337.5,28.5,1.5,14.5,68.5,120.32,76.49
2016,10,7,7,0,468.0,39.0,1.6,15.0,109.0,192.58,139.93
2016,10,7,7,15,542.0,46.0,1.6,15.5,157.0,256.96,197.09
2016,10,7,7,30,616.0,53.0,1.6,16.0,205.0,329.58,260.08
2016,10,7,7,45,665.0,57.5,1.6,16.5,254.5,394.0,315.19
2016,10,7,8,0,714.0,62.0,1.6,17.0,304.0,464.07,372.66
2016,10,7,8,15,746.0,65.5,1.6,17.5,351.0,526.84,422.35
2016,10,7,8,30,778.0,69.0,1.6,18.0,398.0,591.1,471.24
2016,10,7,8,45,802.5,71.0,1.65,19.0,442.5,649.6,513.46
2016,10,7,9,0,827.0,73.0,1.7,20.0,487.0,708.06,553.01
2016,10,7,9,15,843.5,75.5,1.7,20.5,526.0,753.0,581.87
2016,10,7,9,30,860.0,78.0,1.7,21.0,565.0,803.36,614.04
2016,10,7,9,45,854.0,86.5,1.75,22.0,594.0,839.74,635.28
2016,10,7,10,0,848.0,95.0,1.8,23.0,623.0,882.85,660.83
2016,10,7,10,15,857.5,96.5,1.75,23.5,649.5,908.12,674.26
2016,10,7,10,30,867.0,98.0,1.7,24.0,676.0,940.95,692.67
2016,10,7,10,45,873.5,99.0,1.7,24.5,695.5,967.37,707.26
2016,10,7,11,0,880.0,100.0,1.7,25.0,715.0,990.53,719.78
2016,10,7,11,15,883.5,100.5,1.6,25.5,726.0,1006.75,726.48
2016,10,7,11,30,887.0,101.0,1.5,26.0,737.0,1019.38,730.94
2016,10,7,11,45,726.0,168.5,1.45,26.5,691.0,958.95,690.32
2016,10,7,12,0,565.0,236.0,1.4,27.0,645.0,858.65,623.18
2016,10,7,12,15,608.5,218.5,1.3,27.0,656.0,890.24,644.43
2016,10,7,12,30,652.0,201.0,1.2,27.0,667.0,911.78,657.18
2016,10,7,12,45,586.0,219.5,1.1,27.5,633.0,848.22,613.06
2016,10,7,13,0,520.0,238.0,1.0,28.0,599.0,793.4,574.62
2016,10,7,13,15,669.0,178.0,0.9,28.0,628.0,870.91,626.76
2016,10,7,13,30,818.0,118.0,0.8,28.0,657.0,921.09,656.51
2016,10,7,13,45,697.0,150.0,0.75,28.0,596.0,829.52,597.87
2016,10,7,14,0,576.0,182.0,0.7,28.0,535.0,723.95,529.42
2016,10,7,14,15,579.5,169.0,0.7,27.5,507.0,699.78,516.3
2016,10,7,14,30,583.0,156.0,0.7,27.0,479.0,664.95,494.88
2016,10,7,14,45,640.0,127.0,0.7,27.0,458.0,652.31,488.23
2016,10,7,15,0,697.0,98.0,0.7,27.0,437.0,631.14,475.02
2016,10,7,15,15,706.0,85.0,0.75,26.5,400.5,587.68,446.26
2016,10,7,15,30,715.0,72.0,0.8,26.0,364.0,539.76,413.2
2016,10,7,15,45,647.0,78.0,0.9,25.5,317.0,470.48,362.53
2016,10,7,16,0,579.0,84.0,1.0,25.0,270.0,403.96,311.98
2016,10,7,16,15,522.0,76.0,1.1,24.0,222.0,334.11,257.52
2016,10,7,16,30,465.0,68.0,1.2,23.0,174.0,269.75,205.09
2016,10,7,16,45,381.0,56.5,1.35,22.5,128.5,196.8,144.66
2016,10,7,17,0,297.0,45.0,1.5,22.0,83.0,137.69,94.69
2016,10,7,17,15,148.5,29.5,1.55,21.0,48.5,69.71,34.59
2016,10,7,17,30,0.0,14.0,1.6,20.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,1.65,19.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,9.0,1.1,15.0,11.5,13.49,0.0
2016,10,8,6,30,112.0,18.0,1.1,15.0,23.0,41.58,0.0
2016,10,8,6,45,240.0,32.0,1.1,15.5,61.5,100.03,63.12
2016,10,8,7,0,368.0,46.0,1.1,16.0,100.0,170.63,124.22
2016,10,8,7,15,450.0,55.0,1.1,16.5,147.0,234.57,179.65
2016,10,8,7,30,532.0,64.0,1.1,17.0,194.0,307.69,241.86
2016,10,8,7,45,584.5,70.5,1.1,17.5,242.5,372.95,296.63
2016,10,8,8,0,637.0,77.0,1.1,18.0,291.0,443.01,353.16
2016,10,8,8,15,674.0,82.0,1.1,19.0,338.5,506.68,401.98
2016,10,8,8,30,711.0,87.0,1.1,20.0,386.0,572.59,450.37
2016,10,8,8,45,736.5,91.0,1.1,21.0,429.5,631.26,491.48
2016,10,8,9,0,762.0,95.0,1.1,22.0,473.0,686.98,528.92
2016,10,8,9,15,781.0,98.0,1.15,23.0,512.0,739.5,561.98
2016,10,8,9,30,800.0,101.0,1.2,24.0,551.0,790.97,593.53
2016,10,8,9,45,850.0,89.5,1.25,25.0,592.5,851.12,630.11
2016,10,8,10,0,900.0,78.0,1.3,26.0,634.0,901.08,659.07
2016,10,8,10,15,908.0,79.0,1.25,26.5,661.0,936.16,677.89
2016,10,8,10,30,916.0,80.0,1.2,27.0,688.0,968.22,694.66
2016,10,8,10,45,920.5,81.5,1.2,27.5,706.5,994.29,708.35
2016,10,8,11,0,925.0,83.0,1.2,28.0,725.0,1016.84,719.89
2016,10,8,11,15,928.5,83.5,1.1,28.0,736.5,1033.6,727.5
2016,10,8,11,30,932.0,84.0,1.0,28.0,748.0,1046.6,732.83
2016,10,8,11,45,932.0,84.5,0.9,28.5,751.0,1052.22,732.29
2016,10,8,12,0,932.0,85.0,0.8,29.0,754.0,1053.94,729.54
2016,10,8,12,15,930.5,85.0,0.7,29.0,749.5,1049.64,724.79
2016,10,8,12,30,929.0,85.0,0.6,29.0,745.0,1041.47,717.93
2016,10,8,12,45,925.5,84.5,0.5,29.5,732.0,1026.89,706.06
2016,10,8,13,0,922.0,84.0,0.4,30.0,719.0,1008.6,692.31
2016,10,8,13,15,916.0,83.0,0.35,30.0,698.5,983.72,677.41
2016,10,8,13,30,910.0,82.0,0.3,30.0,678.0,955.47,660.67
2016,10,8,13,45,901.0,81.0,0.3,30.0,650.0,921.28,641.44
2016,10,8,14,0,892.0,80.0,0.3,30.0,622.0,884.22,620.38
2016,10,8,14,15,879.5,78.0,0.4,29.5,587.5,840.41,597.95
2016,10,8,14,30,867.0,76.0,0.5,29.0,553.0,794.43,573.51
2016,10,8,14,45,849.0,74.0,0.6,29.0,512.5,742.37,543.13
2016,10,8,15,0,831.0,72.0,0.7,29.0,472.0,695.7,515.42
2016,10,8,15,15,806.5,69.5,0.8,28.5,426.5,635.95,477.19
2016,10,8,15,30,782.0,67.0,0.9,28.0,381.0,576.29,436.66
2016,10,8,15,45,747.0,63.0,1.05,27.5,332.5,509.46,389.15
2016,10,8,16,0,712.0,59.0,1.2,27.0,284.0,444.57,340.45
2016,10,8,16,15,660.0,54.0,1.2,26.0,234.5,373.24,284.49
2016,10,8,16,30,608.0,49.0,1.2,25.0,185.0,308.18,230.99
2016,10,8,16,45,523.5,41.5,1.3,24.0,137.0,233.43,168.99
2016,10,8,17,0,439.0,34.0,1.4,23.0,89.0,168.41,113.33
2016,10,8,17,15,289.5,22.5,1.45,22.0,51.5,93.59,40.45
2016,10,8,17,30,140.0,11.0,1.5,21.0,14.0,29.43,0.0
2016,10,8,17,45,70.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,91.0,8.0,0.7,14.5,12.0,6.29,0.0
2016,10,9,6,30,182.0,16.0,0.7,15.0,24.0,53.51,0.0
2016,10,9,6,45,314.0,27.5,0.7,15.5,63.5,116.43,71.96
2016,10,9,7,0,446.0,39.0,0.7,16.0,103.0,189.25,136.67
2016,10,9,7,15,524.0,46.5,0.65,16.5,151.0,254.66,193.66
2016,10,9,7,30,602.0,54.0,0.6,17.0,199.0,328.79,256.4
2016,10,9,7,45,651.5,59.5,0.55,17.5,248.5,395.26,311.38
2016,10,9,8,0,701.0,65.0,0.5,18.0,298.0,464.4,366.04
2016,10,9,8,15,734.5,69.0,0.5,19.0,345.5,528.07,413.82
2016,10,9,8,30,768.0,73.0,0.5,20.0,393.0,593.39,460.59
2016,10,9,8,45,791.5,76.5,0.5,21.0,437.0,652.51,500.85
2016,10,9,9,0,815.0,80.0,0.5,22.0,481.0,711.55,538.45
2016,10,9,9,15,832.5,82.0,0.55,22.5,520.0,763.74,571.34
2016,10,9,9,30,850.0,84.0,0.6,23.0,559.0,814.63,602.8
2016,10,9,9,45,866.5,84.5,0.65,23.5,593.0,851.95,624.91
2016,10,9,10,0,883.0,85.0,0.7,24.0,627.0,895.96,651.24
2016,10,9,10,15,891.5,86.0,0.8,24.5,653.5,930.94,672.41
2016,10,9,10,30,900.0,87.0,0.9,25.0,680.0,963.0,691.75
2016,10,9,10,45,904.0,88.5,1.0,25.5,699.0,988.15,706.76
2016,10,9,11,0,908.0,90.0,1.1,26.0,718.0,1009.84,719.71
2016,10,9,11,15,911.0,91.0,1.2,26.0,729.0,1026.38,730.98
2016,10,9,11,30,914.0,92.0,1.3,26.0,740.0,1039.21,740.14
2016,10,9,11,45,913.0,93.0,1.4,26.5,742.5,1044.23,743.15
2016,10,9,12,0,912.0,94.0,1.5,27.0,745.0,1045.41,743.97
2016,10,9,12,15,910.5,93.5,1.55,27.0,739.5,1040.52,741.84
