Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,30,909.0,93.0,1.6,27.0,734.0,1031.84,737.55
2016,10,9,12,45,900.0,94.5,1.7,27.0,720.0,1014.27,728.54
2016,10,9,13,0,891.0,96.0,1.8,27.0,706.0,993.22,717.37
2016,10,9,13,15,884.5,95.0,1.85,26.5,685.0,968.41,704.51
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,940.37,689.48
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,904.83,668.04
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,876.73,651.42
2016,10,9,14,15,840.0,90.5,2.05,25.5,572.5,831.56,624.26
2016,10,9,14,30,826.0,88.0,2.1,25.0,538.0,784.43,595.33
2016,10,9,14,45,806.0,85.5,2.15,25.0,497.5,731.03,560.23
2016,10,9,15,0,786.0,83.0,2.2,25.0,457.0,676.73,523.73
2016,10,9,15,15,759.0,79.5,2.2,24.5,412.0,616.05,480.57
2016,10,9,15,30,732.0,76.0,2.2,24.0,367.0,555.82,436.23
2016,10,9,15,45,694.5,71.5,2.2,23.5,319.0,491.54,387.08
2016,10,9,16,0,657.0,67.0,2.2,23.0,271.0,427.48,336.24
2016,10,9,16,15,601.5,60.5,2.05,22.5,222.0,355.86,277.42
2016,10,9,16,30,546.0,54.0,1.9,22.0,173.0,289.55,221.09
2016,10,9,16,45,458.5,45.0,1.8,21.5,127.0,215.75,158.4
2016,10,9,17,0,371.0,36.0,1.7,21.0,81.0,152.11,103.09
2016,10,9,17,15,185.5,23.5,1.6,20.0,46.0,70.56,25.0
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,8.65,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.5,1.2,13.0,5.5,4.33,0.0
2016,10,10,6,30,0.0,11.0,1.2,13.0,11.0,8.65,0.0
2016,10,10,6,45,15.5,30.0,1.3,13.5,32.0,30.68,16.9
2016,10,10,7,0,31.0,49.0,1.4,14.0,53.0,53.79,38.32
2016,10,10,7,15,46.0,70.0,1.45,14.0,79.0,80.59,61.8
2016,10,10,7,30,61.0,91.0,1.5,14.0,105.0,109.11,86.72
2016,10,10,7,45,74.5,111.0,1.55,14.5,132.5,137.59,111.2
2016,10,10,8,0,88.0,131.0,1.6,15.0,160.0,167.66,136.57
2016,10,10,8,15,44.0,128.5,1.55,15.5,143.0,141.1,113.94
2016,10,10,8,30,0.0,126.0,1.5,16.0,126.0,102.3,80.6
2016,10,10,8,45,0.0,135.0,1.5,16.5,135.0,109.48,86.24
2016,10,10,9,0,0.0,144.0,1.5,17.0,144.0,116.78,91.83
2016,10,10,9,15,6.5,169.5,1.5,17.0,173.5,144.46,114.42
2016,10,10,9,30,13.0,195.0,1.5,17.0,203.0,173.03,137.43
2016,10,10,9,45,27.5,223.0,1.5,17.5,240.0,211.72,168.24
2016,10,10,10,0,42.0,251.0,1.5,18.0,277.0,272.12,215.44
2016,10,10,10,15,42.5,262.0,1.55,18.5,289.0,284.81,224.36
2016,10,10,10,30,43.0,273.0,1.6,19.0,301.0,297.57,233.48
2016,10,10,10,45,55.0,289.5,1.65,19.5,326.5,327.52,256.15
2016,10,10,11,0,67.0,306.0,1.7,20.0,352.0,358.0,278.89
2016,10,10,11,15,67.0,310.5,1.75,20.0,357.5,363.48,282.78
2016,10,10,11,30,67.0,315.0,1.8,20.0,363.0,368.82,286.74
2016,10,10,11,45,67.0,316.5,1.85,20.5,364.5,370.69,287.59
2016,10,10,12,0,67.0,318.0,1.9,21.0,366.0,372.41,288.4
2016,10,10,12,15,127.5,325.5,1.95,21.0,415.5,466.2,360.38
2016,10,10,12,30,188.0,333.0,2.0,21.0,465.0,534.47,411.96
2016,10,10,12,45,186.0,327.0,2.1,21.0,455.5,523.58,404.15
2016,10,10,13,0,184.0,321.0,2.2,21.0,446.0,512.02,396.35
2016,10,10,13,15,518.0,213.0,2.25,20.5,550.0,756.47,583.22
2016,10,10,13,30,852.0,105.0,2.3,20.0,654.0,941.13,712.97
2016,10,10,13,45,835.0,106.0,2.35,20.0,625.0,902.68,686.48
2016,10,10,14,0,818.0,107.0,2.4,20.0,596.0,861.9,660.41
2016,10,10,14,15,803.0,104.5,2.4,19.5,561.5,816.93,631.9
2016,10,10,14,30,788.0,102.0,2.4,19.0,527.0,770.16,601.63
2016,10,10,14,45,759.5,101.0,2.45,19.0,485.5,717.14,565.48
2016,10,10,15,0,731.0,100.0,2.5,19.0,444.0,660.04,524.6
2016,10,10,15,15,702.0,95.5,2.55,18.5,399.5,599.03,480.0
2016,10,10,15,30,673.0,91.0,2.6,18.0,355.0,538.83,434.43
2016,10,10,15,45,625.0,86.5,2.7,18.0,307.0,469.01,378.99
2016,10,10,16,0,577.0,82.0,2.8,18.0,259.0,402.66,324.48
2016,10,10,16,15,516.0,73.5,2.75,17.5,210.5,330.49,264.06
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,264.29,206.91
2016,10,10,16,45,360.5,53.0,2.7,16.5,117.0,188.36,141.72
2016,10,10,17,0,266.0,41.0,2.7,16.0,72.0,127.2,88.05
2016,10,10,17,15,133.0,20.5,2.6,15.5,36.0,55.88,13.26
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,9.5,1.35,12.5,9.5,0.0,0.0
2016,10,11,6,30,0.0,19.0,1.4,13.0,19.0,14.95,0.0
2016,10,11,6,45,176.5,31.5,1.45,13.5,56.0,87.65,52.97
2016,10,11,7,0,353.0,44.0,1.5,14.0,93.0,168.05,123.35
2016,10,11,7,15,436.0,54.0,1.55,14.0,139.0,232.96,180.82
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,307.22,245.54
2016,10,11,7,45,268.0,91.5,1.65,14.5,154.5,229.62,186.97
2016,10,11,8,0,17.0,119.0,1.7,15.0,124.0,108.65,86.6
2016,10,11,8,15,22.0,136.5,1.65,15.0,145.0,127.36,102.53
2016,10,11,8,30,27.0,154.0,1.6,15.0,166.0,157.87,127.74
2016,10,11,8,45,34.0,173.5,1.6,15.5,189.5,182.87,147.83
2016,10,11,9,0,41.0,193.0,1.6,16.0,213.0,208.69,168.29
2016,10,11,9,15,86.5,220.0,1.55,16.5,266.5,273.69,220.72
2016,10,11,9,30,132.0,247.0,1.5,17.0,320.0,360.65,288.55
2016,10,11,9,45,132.5,262.5,1.5,17.5,339.5,382.57,303.8
2016,10,11,10,0,133.0,278.0,1.5,18.0,359.0,404.25,319.03
2016,10,11,10,15,132.5,290.5,1.5,18.0,374.0,421.36,331.28
2016,10,11,10,30,132.0,303.0,1.5,18.0,389.0,438.08,343.21
2016,10,11,10,45,516.0,197.0,1.5,18.0,546.5,744.27,575.74
2016,10,11,11,0,900.0,91.0,1.5,18.0,704.0,1006.08,750.39
2016,10,11,11,15,903.5,91.5,1.5,18.0,715.5,1022.29,756.92
2016,10,11,11,30,907.0,92.0,1.5,18.0,727.0,1034.85,764.45
2016,10,11,11,45,776.5,145.5,1.5,18.5,690.5,989.56,733.32
2016,10,11,12,0,646.0,199.0,1.5,19.0,654.0,915.74,683.98
2016,10,11,12,15,775.5,146.0,1.5,19.0,688.5,987.31,732.09
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,1030.02,759.11
2016,10,11,12,45,882.5,101.0,1.55,19.0,705.5,1006.39,744.54
2016,10,11,13,0,860.0,109.0,1.6,19.0,688.0,992.54,737.2
2016,10,11,13,15,852.5,107.5,1.65,19.0,667.5,966.16,721.54
2016,10,11,13,30,845.0,106.0,1.7,19.0,647.0,936.62,703.86
2016,10,11,13,45,681.5,150.5,1.8,19.0,574.5,819.56,626.82
2016,10,11,14,0,518.0,195.0,1.9,19.0,502.0,690.58,536.77
2016,10,11,14,15,491.0,190.0,2.0,18.5,467.5,642.53,505.02
2016,10,11,14,30,464.0,185.0,2.1,18.0,433.0,594.63,471.74
2016,10,11,14,45,605.0,139.0,2.25,18.0,436.5,640.54,509.91
2016,10,11,15,0,746.0,93.0,2.4,18.0,440.0,663.63,529.88
2016,10,11,15,15,622.0,103.0,2.5,17.5,372.5,554.17,447.03
2016,10,11,15,30,498.0,113.0,2.6,17.0,305.0,446.6,363.64
2016,10,11,15,45,454.5,106.0,2.75,17.0,264.0,386.62,315.39
2016,10,11,16,0,411.0,99.0,2.9,17.0,223.0,330.33,268.44
2016,10,11,16,15,446.5,79.0,2.85,16.5,191.0,300.61,241.72
2016,10,11,16,30,482.0,59.0,2.8,16.0,159.0,270.09,212.08
2016,10,11,16,45,387.0,48.0,2.8,15.5,114.5,195.36,147.15
2016,10,11,17,0,292.0,37.0,2.8,15.0,70.0,131.82,90.43
2016,10,11,17,15,146.0,18.5,2.7,14.5,35.0,56.22,4.45
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,85.0,14.0,1.3,12.0,17.0,26.74,0.0
2016,10,12,6,45,216.0,29.0,1.2,12.5,53.5,94.96,55.47
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,167.29,123.02
2016,10,12,7,15,431.0,54.0,1.0,13.5,136.0,232.47,180.3
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,307.08,244.19
2016,10,12,7,45,574.5,70.0,0.85,14.5,231.0,374.79,301.14
2016,10,12,8,0,634.0,76.0,0.8,15.0,280.0,447.93,360.11
2016,10,12,8,15,322.5,110.0,0.8,15.0,214.0,326.97,265.74
2016,10,12,8,30,11.0,144.0,0.8,15.0,148.0,127.02,101.0
2016,10,12,8,45,8.5,153.0,0.85,15.5,156.5,132.77,105.91
2016,10,12,9,0,6.0,162.0,0.9,16.0,165.0,138.46,110.03
2016,10,12,9,15,9.0,177.0,1.0,16.0,182.0,154.08,122.61
2016,10,12,9,30,12.0,192.0,1.1,16.0,199.0,170.07,135.38
2016,10,12,9,45,63.0,233.0,1.25,16.5,271.0,271.97,217.76
2016,10,12,10,0,114.0,274.0,1.4,17.0,343.0,363.69,289.38
2016,10,12,10,15,112.0,286.0,1.6,17.0,356.5,377.34,299.26
2016,10,12,10,30,110.0,298.0,1.8,17.0,370.0,390.7,309.37
2016,10,12,10,45,78.0,292.0,2.0,17.0,344.0,354.41,280.52
2016,10,12,11,0,46.0,286.0,2.2,17.0,318.0,316.93,250.57
2016,10,12,11,15,102.5,308.5,2.2,17.0,380.0,398.72,315.63
2016,10,12,11,30,159.0,331.0,2.2,17.0,442.0,506.06,397.56
2016,10,12,11,45,199.5,329.5,2.2,17.5,469.0,546.33,427.22
2016,10,12,12,0,240.0,328.0,2.2,18.0,496.0,586.02,456.49
2016,10,12,12,15,287.0,315.5,2.15,18.0,515.0,643.42,498.82
2016,10,12,12,30,334.0,303.0,2.1,18.0,534.0,674.37,521.94
2016,10,12,12,45,331.0,297.5,2.1,18.0,523.0,660.97,512.36
2016,10,12,13,0,328.0,292.0,2.1,18.0,512.0,646.18,502.17
2016,10,12,13,15,252.0,293.5,2.15,18.0,459.5,567.83,443.83
2016,10,12,13,30,176.0,295.0,2.2,18.0,407.0,469.85,370.16
2016,10,12,13,45,290.0,261.5,2.3,18.0,436.0,552.56,436.75
2016,10,12,14,0,404.0,228.0,2.4,18.0,465.0,605.79,479.73
2016,10,12,14,15,391.0,215.5,2.45,18.0,434.0,566.36,450.71
2016,10,12,14,30,378.0,203.0,2.5,18.0,403.0,526.64,421.63
2016,10,12,14,45,192.0,179.5,2.65,18.0,281.0,326.13,264.2
2016,10,12,15,0,6.0,156.0,2.8,18.0,159.0,133.46,105.37
2016,10,12,15,15,357.5,115.0,2.65,17.5,252.0,381.79,313.74
2016,10,12,15,30,709.0,74.0,2.5,17.0,345.0,541.26,439.97
2016,10,12,15,45,672.5,68.5,2.45,17.0,298.0,477.78,387.29
2016,10,12,16,0,636.0,63.0,2.4,17.0,251.0,414.35,334.44
2016,10,12,16,15,577.5,57.0,2.3,16.5,203.5,343.12,274.21
2016,10,12,16,30,519.0,51.0,2.2,16.0,156.0,277.56,216.88
2016,10,12,16,45,425.0,41.5,2.15,15.5,111.5,202.65,151.68
2016,10,12,17,0,331.0,32.0,2.1,15.0,67.0,138.86,93.56
2016,10,12,17,15,165.5,16.0,2.1,14.5,33.5,59.41,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,12.59,0.0
2016,10,13,6,45,171.5,27.5,1.95,12.5,49.5,82.51,46.01
2016,10,13,7,0,343.0,39.0,2.0,13.0,83.0,163.02,119.8
2016,10,13,7,15,407.5,50.0,2.1,13.5,125.5,221.41,172.61
2016,10,13,7,30,472.0,61.0,2.2,14.0,168.0,287.18,230.69
2016,10,13,7,45,520.0,69.0,2.35,14.5,213.0,348.77,284.38
2016,10,13,8,0,568.0,77.0,2.5,15.0,258.0,414.77,340.07
2016,10,13,8,15,597.5,84.0,2.45,15.0,300.5,472.65,387.85
2016,10,13,8,30,627.0,91.0,2.4,15.0,343.0,532.17,435.38
2016,10,13,8,45,556.5,122.0,2.35,15.5,364.0,547.99,445.62
2016,10,13,9,0,486.0,153.0,2.3,16.0,385.0,548.22,443.49
2016,10,13,9,15,406.5,187.0,2.25,16.5,392.0,544.03,437.19
2016,10,13,9,30,327.0,221.0,2.2,17.0,399.0,514.03,411.36
2016,10,13,9,45,319.5,238.0,2.15,17.5,420.5,538.82,428.35
2016,10,13,10,0,312.0,255.0,2.1,18.0,442.0,562.06,443.51
2016,10,13,10,15,268.0,275.0,2.05,18.0,440.5,553.32,434.77
2016,10,13,10,30,224.0,295.0,2.0,18.0,439.0,518.83,407.49
2016,10,13,10,45,352.0,270.5,2.0,18.5,504.0,643.8,501.48
2016,10,13,11,0,480.0,246.0,2.0,19.0,569.0,773.98,594.25
2016,10,13,11,15,425.5,269.5,2.05,19.0,559.0,751.17,575.47
2016,10,13,11,30,371.0,293.0,2.1,19.0,549.0,703.55,540.99
2016,10,13,11,45,379.0,288.5,2.15,19.5,551.5,708.71,544.53
2016,10,13,12,0,387.0,284.0,2.2,20.0,554.0,712.18,546.5
2016,10,13,12,15,430.5,269.5,2.25,20.0,567.0,762.37,582.92
2016,10,13,12,30,474.0,255.0,2.3,20.0,580.0,787.28,601.63
2016,10,13,12,45,425.0,266.0,2.35,20.0,553.5,743.32,569.98
2016,10,13,13,0,376.0,277.0,2.4,20.0,527.0,677.56,523.44
2016,10,13,13,15,372.5,268.5,2.4,20.0,509.5,656.71,509.47
2016,10,13,13,30,369.0,260.0,2.4,20.0,492.0,634.51,494.11
2016,10,13,13,45,422.0,233.5,2.4,20.0,487.5,663.27,516.86
2016,10,13,14,0,475.0,207.0,2.4,20.0,483.0,667.09,521.53
2016,10,13,14,15,480.5,191.0,2.4,19.5,456.5,636.32,501.04
2016,10,13,14,30,486.0,175.0,2.4,19.0,430.0,603.42,478.82
2016,10,13,14,45,405.5,175.5,2.4,19.0,377.0,520.06,415.6
2016,10,13,15,0,325.0,176.0,2.4,19.0,324.0,426.46,343.55
2016,10,13,15,15,446.5,136.0,2.35,18.5,317.0,464.72,375.98
2016,10,13,15,30,568.0,96.0,2.3,18.0,310.0,480.84,389.5
2016,10,13,15,45,534.5,87.0,2.3,18.0,267.0,419.94,340.09
2016,10,13,16,0,501.0,78.0,2.3,18.0,224.0,361.42,291.49
2016,10,13,16,15,453.0,67.5,2.15,17.5,180.5,297.58,237.48
2016,10,13,16,30,405.0,57.0,2.0,17.0,137.0,238.54,186.0
2016,10,13,16,45,324.5,45.0,1.95,17.0,97.0,172.4,128.36
2016,10,13,17,0,244.0,33.0,1.9,17.0,57.0,114.65,75.44
2016,10,13,17,15,122.0,16.5,1.8,16.5,28.5,48.55,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.13,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,3.4,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,4.54,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,5.69,0.0
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,6.83,0.2
2016,10,14,8,15,0.0,11.0,2.65,16.0,11.0,8.36,1.5
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,9.89,2.8
2016,10,14,8,45,0.0,34.0,2.45,16.5,34.0,25.97,16.43
2016,10,14,9,0,0.0,55.0,2.4,17.0,55.0,42.14,29.95
2016,10,14,9,15,0.0,61.5,2.35,17.0,61.5,47.17,34.08
2016,10,14,9,30,0.0,68.0,2.3,17.0,68.0,52.22,38.2
2016,10,14,9,45,0.0,75.5,2.3,17.5,75.5,58.05,42.87
2016,10,14,10,0,0.0,83.0,2.3,18.0,83.0,63.89,47.51
2016,10,14,10,15,0.0,97.0,2.25,18.0,97.0,74.99,56.56
2016,10,14,10,30,0.0,111.0,2.2,18.0,111.0,86.61,65.99
2016,10,14,10,45,1.5,149.0,2.15,18.0,150.0,120.56,93.59
2016,10,14,11,0,3.0,187.0,2.1,18.0,189.0,155.83,121.92
2016,10,14,11,15,4.5,193.5,2.05,18.0,196.5,163.14,127.67
2016,10,14,11,30,6.0,200.0,2.0,18.0,204.0,170.54,133.55
2016,10,14,11,45,3.0,182.0,1.95,18.5,184.5,151.1,117.58
2016,10,14,12,0,0.0,164.0,1.9,19.0,165.0,132.0,101.95
2016,10,14,12,15,31.0,232.5,1.85,19.0,254.5,246.15,193.78
2016,10,14,12,30,62.0,301.0,1.8,19.0,344.0,351.76,275.8
2016,10,14,12,45,35.0,254.0,1.8,19.0,278.0,272.74,213.86
2016,10,14,13,0,8.0,207.0,1.8,19.0,212.0,179.29,139.95
2016,10,14,13,15,7.0,200.5,1.75,19.0,205.0,172.47,134.87
2016,10,14,13,30,6.0,194.0,1.7,19.0,198.0,165.76,129.66
2016,10,14,13,45,3.0,141.5,1.65,19.0,143.5,115.72,89.52
2016,10,14,14,0,0.0,89.0,1.6,19.0,89.0,68.53,51.13
2016,10,14,14,15,27.5,152.5,1.55,18.5,167.0,158.38,125.8
2016,10,14,14,30,55.0,216.0,1.5,18.0,245.0,247.4,198.0
2016,10,14,14,45,27.5,170.5,1.5,18.0,185.0,176.45,140.53
2016,10,14,15,0,0.0,125.0,1.5,18.0,125.0,100.78,78.46
2016,10,14,15,15,0.0,85.5,1.45,18.0,85.5,66.43,50.26
2016,10,14,15,30,0.0,46.0,1.4,18.0,46.0,35.16,24.15
2016,10,14,15,45,0.0,39.5,1.4,18.0,39.5,30.16,19.97
2016,10,14,16,0,0.0,33.0,1.4,18.0,33.0,25.16,15.73
2016,10,14,16,15,0.0,26.5,1.25,17.5,26.5,20.18,11.48
2016,10,14,16,30,0.0,20.0,1.1,17.0,20.0,15.2,7.18
2016,10,14,16,45,0.0,14.0,1.0,16.5,14.0,10.62,3.16
2016,10,14,17,0,0.0,8.0,0.9,16.0,8.0,6.06,0.0
2016,10,14,17,15,0.0,4.0,0.85,15.5,4.0,3.02,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,1.9,14.0,13.0,23.35,0.0
2016,10,15,6,45,215.0,24.0,2.0,14.5,47.0,91.91,44.45
2016,10,15,7,0,354.0,37.0,2.1,15.0,81.0,166.96,121.22
2016,10,15,7,15,441.0,45.5,2.2,15.0,125.5,232.26,179.88
2016,10,15,7,30,528.0,54.0,2.3,15.0,170.0,307.41,245.88
2016,10,15,7,45,581.0,60.0,2.45,15.5,216.5,372.41,302.45
2016,10,15,8,0,634.0,66.0,2.6,16.0,263.0,442.24,361.18
2016,10,15,8,15,444.0,111.0,2.9,16.5,259.5,404.88,332.04
2016,10,15,8,30,254.0,156.0,3.2,17.0,256.0,338.31,277.28
2016,10,15,8,45,234.5,177.5,3.5,17.5,278.0,360.72,294.79
2016,10,15,9,0,215.0,199.0,3.8,18.0,300.0,364.42,296.86
2016,10,15,9,15,243.5,213.0,4.0,18.0,336.5,428.38,347.44
2016,10,15,9,30,272.0,227.0,4.2,18.0,373.0,477.65,385.91
2016,10,15,9,45,179.5,245.0,4.45,18.5,344.0,408.05,328.61
2016,10,15,10,0,87.0,263.0,4.7,19.0,315.0,330.14,264.13
2016,10,15,10,15,137.0,278.5,4.85,19.0,364.0,416.52,333.14
2016,10,15,10,30,187.0,294.0,5.0,19.0,413.0,484.89,387.0
2016,10,15,10,45,238.5,296.0,5.15,19.0,452.0,541.08,431.29
2016,10,15,11,0,290.0,298.0,5.3,19.0,491.0,622.27,493.68
2016,10,15,11,15,168.5,294.5,5.4,19.0,407.0,476.15,378.98
2016,10,15,11,30,47.0,291.0,5.5,19.0,323.0,326.33,258.58
2016,10,15,11,45,53.5,297.0,5.65,19.0,334.0,339.75,269.69
2016,10,15,12,0,60.0,303.0,5.8,19.0,345.0,353.15,280.5
2016,10,15,12,15,64.0,303.0,5.85,19.0,347.5,357.14,283.86
2016,10,15,12,30,68.0,303.0,5.9,19.0,350.0,361.0,287.17
2016,10,15,12,45,69.0,296.5,6.0,19.0,343.5,354.31,282.23
2016,10,15,13,0,70.0,290.0,6.1,19.0,337.0,347.51,277.25
2016,10,15,13,15,84.5,286.5,6.1,19.0,340.5,356.96,285.55
2016,10,15,13,30,99.0,283.0,6.1,19.0,344.0,365.69,293.27
2016,10,15,13,45,56.0,242.0,6.15,19.0,276.5,279.07,223.58
2016,10,15,14,0,13.0,201.0,6.2,19.0,209.0,179.89,142.65
2016,10,15,14,15,61.5,213.5,6.15,18.5,246.0,251.31,202.94
2016,10,15,14,30,110.0,226.0,6.1,18.0,283.0,303.79,247.36
2016,10,15,14,45,55.0,178.5,6.05,18.0,207.0,206.6,167.28
2016,10,15,15,0,0.0,131.0,6.0,18.0,131.0,106.53,83.54
2016,10,15,15,15,0.0,112.0,5.8,18.0,112.0,90.07,70.09
2016,10,15,15,30,0.0,93.0,5.6,18.0,93.0,73.8,56.62
2016,10,15,15,45,0.0,79.0,5.45,18.0,79.0,62.18,46.92
2016,10,15,16,0,0.0,65.0,5.3,18.0,65.0,50.63,37.18
2016,10,15,16,15,0.0,51.5,5.15,17.5,51.5,39.6,27.81
2016,10,15,16,30,0.0,38.0,5.0,17.0,38.0,29.04,18.72
2016,10,15,16,45,0.0,26.0,4.85,17.0,26.0,19.83,10.66
2016,10,15,17,0,0.0,14.0,4.7,17.0,14.0,10.64,2.16
2016,10,15,17,15,0.0,7.0,4.55,17.0,7.0,5.51,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,1.5,15.0,7.0,5.51,0.0
2016,10,16,6,45,23.5,24.0,1.6,15.5,27.0,27.58,8.91
2016,10,16,7,0,47.0,41.0,1.7,16.0,47.0,58.58,40.81
2016,10,16,7,15,66.0,61.0,1.8,16.0,73.5,88.63,67.4
2016,10,16,7,30,85.0,81.0,1.9,16.0,100.0,120.74,95.52
2016,10,16,7,45,95.0,101.5,2.0,16.5,127.5,151.15,121.75
2016,10,16,8,0,105.0,122.0,2.1,17.0,155.0,182.67,148.35
2016,10,16,8,15,111.5,142.0,2.2,17.0,181.5,212.58,173.33
2016,10,16,8,30,118.0,162.0,2.3,17.0,208.0,243.15,198.37
2016,10,16,8,45,59.0,108.0,2.4,17.0,131.0,135.21,109.11
2016,10,16,9,0,0.0,54.0,2.5,17.0,54.0,41.36,29.26
2016,10,16,9,15,0.0,87.0,2.55,17.0,87.0,67.03,50.71
2016,10,16,9,30,0.0,120.0,2.6,17.0,120.0,95.02,73.78
2016,10,16,9,45,0.0,78.5,2.7,17.5,78.5,60.37,44.79
2016,10,16,10,0,0.0,37.0,2.8,18.0,37.0,28.35,18.04
2016,10,16,10,15,0.0,76.0,2.85,18.0,76.0,58.47,43.01
2016,10,16,10,30,0.0,115.0,2.9,18.0,115.0,90.04,68.87
2016,10,16,10,45,0.0,64.5,3.0,18.5,64.5,49.61,35.45
2016,10,16,11,0,0.0,14.0,3.1,19.0,14.0,10.72,3.24
2016,10,16,11,15,0.0,78.0,3.1,19.0,78.0,60.1,43.96
2016,10,16,11,30,0.0,142.0,3.1,19.0,142.0,112.96,86.97
2016,10,16,11,45,2.0,165.0,3.15,19.0,166.0,135.15,104.89
2016,10,16,12,0,4.0,188.0,3.2,19.0,190.0,157.88,123.21
2016,10,16,12,15,22.5,234.0,3.3,19.0,249.0,219.7,173.31
2016,10,16,12,30,41.0,280.0,3.4,19.0,308.0,308.79,243.88
2016,10,16,12,45,20.5,215.5,3.55,19.0,229.5,200.11,157.62
2016,10,16,13,0,0.0,151.0,3.7,19.0,151.0,121.01,93.53
2016,10,16,13,15,7.5,184.5,3.85,19.0,189.5,158.61,124.48
2016,10,16,13,30,15.0,218.0,4.0,19.0,228.0,197.58,156.21
2016,10,16,13,45,7.5,157.5,4.2,19.0,162.5,134.34,105.14
2016,10,16,14,0,0.0,97.0,4.4,19.0,97.0,75.1,56.62
2016,10,16,14,15,32.0,156.0,4.5,18.5,172.5,166.35,133.02
2016,10,16,14,30,64.0,215.0,4.6,18.0,248.0,255.22,206.36
2016,10,16,14,45,223.0,187.0,4.7,18.0,288.0,378.01,309.21
2016,10,16,15,0,382.0,159.0,4.8,18.0,328.0,467.75,383.32
2016,10,16,15,15,191.0,107.0,4.7,18.0,191.5,246.68,203.11
2016,10,16,15,30,0.0,55.0,4.6,18.0,55.0,42.1,29.92
2016,10,16,15,45,0.0,47.0,4.6,18.0,47.0,35.93,24.81
2016,10,16,16,0,0.0,39.0,4.6,18.0,39.0,29.77,19.58
2016,10,16,16,15,0.0,31.0,4.45,17.5,31.0,23.63,14.33
2016,10,16,16,30,0.0,23.0,4.3,17.0,23.0,17.5,9.03
2016,10,16,16,45,0.0,15.5,4.2,16.5,15.5,11.77,4.02
2016,10,16,17,0,0.0,8.0,4.1,16.0,8.0,6.06,0.0
2016,10,16,17,15,0.0,4.0,4.1,16.0,4.0,3.15,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,136.0,21.0,1.6,13.5,37.0,66.68,23.85
2016,10,17,7,0,272.0,42.0,1.6,14.0,74.0,146.56,106.42
2016,10,17,7,15,366.0,53.0,1.6,14.5,117.5,210.82,163.49
2016,10,17,7,30,460.0,64.0,1.6,15.0,161.0,289.92,231.52
2016,10,17,7,45,528.0,70.0,1.6,15.5,208.5,359.49,290.83
2016,10,17,8,0,596.0,76.0,1.6,16.0,256.0,435.31,353.22
2016,10,17,8,15,636.5,81.0,1.6,16.0,301.5,499.29,404.99
2016,10,17,8,30,677.0,86.0,1.6,16.0,347.0,565.83,457.02
2016,10,17,8,45,712.5,88.0,1.6,16.5,390.5,627.56,502.91
2016,10,17,9,0,748.0,90.0,1.6,17.0,434.0,686.67,544.67
2016,10,17,9,15,767.5,92.5,1.6,17.0,472.0,738.15,579.99
2016,10,17,9,30,787.0,95.0,1.6,17.0,510.0,788.61,613.99
2016,10,17,9,45,804.0,96.0,1.6,17.5,542.0,833.88,642.62
2016,10,17,10,0,821.0,97.0,1.6,18.0,574.0,877.32,669.54
2016,10,17,10,15,831.0,98.5,1.6,18.0,599.5,912.74,691.95
2016,10,17,10,30,841.0,100.0,1.6,18.0,625.0,945.45,712.48
2016,10,17,10,45,850.5,99.5,1.65,18.5,643.5,972.39,728.46
2016,10,17,11,0,860.0,99.0,1.7,19.0,662.0,983.34,733.99
2016,10,17,11,15,863.0,99.5,1.75,19.0,672.5,998.17,743.78
2016,10,17,11,30,866.0,100.0,1.8,19.0,683.0,1009.51,751.37
2016,10,17,11,45,868.5,99.5,1.9,19.0,685.5,1015.64,756.43
2016,10,17,12,0,871.0,99.0,2.0,19.0,688.0,1018.16,759.31
2016,10,17,12,15,869.0,98.5,2.05,19.0,682.5,1012.46,756.32
2016,10,17,12,30,867.0,98.0,2.1,19.0,677.0,1003.18,751.19
2016,10,17,12,45,866.0,96.0,2.15,19.0,664.5,989.61,743.36
2016,10,17,13,0,865.0,94.0,2.2,19.0,652.0,972.54,733.32
2016,10,17,13,15,638.0,166.5,2.25,19.0,571.0,837.7,642.7
2016,10,17,13,30,411.0,239.0,2.3,19.0,490.0,654.2,510.53
2016,10,17,13,45,621.5,163.0,2.35,19.0,522.5,782.38,609.32
2016,10,17,14,0,832.0,87.0,2.4,19.0,555.0,856.42,661.89
2016,10,17,14,15,817.0,85.0,2.4,19.0,521.0,811.58,630.95
2016,10,17,14,30,802.0,83.0,2.4,19.0,487.0,764.97,599.46
2016,10,17,14,45,781.5,80.0,2.45,19.0,447.5,711.48,562.77
2016,10,17,15,0,761.0,77.0,2.5,19.0,408.0,657.27,524.78
2016,10,17,15,15,731.5,73.5,2.45,18.5,364.5,596.02,479.46
2016,10,17,15,30,702.0,70.0,2.4,18.0,321.0,535.55,432.93
2016,10,17,15,45,659.5,65.5,2.4,18.0,274.5,470.45,380.41
2016,10,17,16,0,617.0,61.0,2.4,18.0,228.0,405.76,326.47
2016,10,17,16,15,551.0,54.5,2.25,17.5,181.0,331.53,263.59
2016,10,17,16,30,485.0,48.0,2.1,17.0,134.0,263.85,204.42
2016,10,17,16,45,376.5,38.0,2.0,16.5,92.0,185.38,136.27
2016,10,17,17,0,268.0,28.0,1.9,16.0,50.0,118.0,66.7
2016,10,17,17,15,134.0,14.0,1.9,15.5,25.0,40.07,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,17.5,1.9,12.5,38.0,76.1,21.56
2016,10,18,7,0,355.0,35.0,1.9,13.0,76.0,168.72,122.08
2016,10,18,7,15,448.0,44.0,2.0,13.5,120.5,237.32,184.49
2016,10,18,7,30,541.0,53.0,2.1,14.0,165.0,316.49,253.76
2016,10,18,7,45,606.5,57.0,2.25,14.5,213.5,386.47,314.63
2016,10,18,8,0,672.0,61.0,2.4,15.0,262.0,459.95,376.55
2016,10,18,8,15,709.0,65.0,2.45,15.5,308.5,524.32,428.96
2016,10,18,8,30,746.0,69.0,2.5,16.0,355.0,590.68,481.01
2016,10,18,8,45,776.0,71.0,2.55,16.5,398.5,651.4,526.93
2016,10,18,9,0,806.0,73.0,2.6,17.0,442.0,712.57,570.11
2016,10,18,9,15,824.5,75.5,2.5,17.0,480.0,765.31,606.31
2016,10,18,9,30,843.0,78.0,2.4,17.0,518.0,816.84,640.88
2016,10,18,9,45,859.0,78.5,2.35,17.5,551.0,852.77,662.89
2016,10,18,10,0,875.0,79.0,2.3,18.0,584.0,895.57,689.43
2016,10,18,10,15,884.0,80.0,2.2,18.0,609.5,930.21,710.7
2016,10,18,10,30,893.0,81.0,2.1,18.0,635.0,961.99,729.81
2016,10,18,10,45,900.0,81.5,2.05,18.5,653.5,988.15,744.16
2016,10,18,11,0,907.0,82.0,2.0,19.0,672.0,1011.01,756.27
2016,10,18,11,15,910.5,82.5,1.95,19.0,682.5,1026.89,765.24
2016,10,18,11,30,914.0,83.0,1.9,19.0,693.0,1039.11,771.99
2016,10,18,11,45,917.5,82.0,1.85,19.5,696.0,1045.79,773.8
2016,10,18,12,0,921.0,81.0,1.8,20.0,699.0,1048.68,773.36
2016,10,18,12,15,919.5,80.5,1.85,20.0,693.5,1043.25,770.7
2016,10,18,12,30,918.0,80.0,1.9,20.0,688.0,1034.04,765.82
2016,10,18,12,45,912.5,80.0,1.95,20.0,674.5,1017.7,756.45
2016,10,18,13,0,907.0,80.0,2.0,20.0,661.0,997.82,744.88
2016,10,18,13,15,900.0,79.0,2.0,20.0,640.0,971.85,728.73
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,942.68,710.5
2016,10,18,13,45,882.0,77.0,2.05,20.0,590.5,906.82,688.25
2016,10,18,14,0,871.0,76.0,2.1,20.0,562.0,868.35,664.03
2016,10,18,14,15,856.0,74.5,2.15,20.0,527.5,823.52,635.05
2016,10,18,14,30,841.0,73.0,2.2,20.0,493.0,785.06,610.17
2016,10,18,14,45,816.5,71.5,2.25,20.0,452.0,728.85,572.01
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,672.14,532.74
2016,10,18,15,15,763.0,67.0,2.25,19.5,367.0,610.49,488.0
2016,10,18,15,30,734.0,64.0,2.2,19.0,323.0,549.51,441.47
2016,10,18,15,45,688.5,60.0,2.2,19.0,275.5,479.04,385.22
2016,10,18,16,0,643.0,56.0,2.2,19.0,228.0,414.18,331.35
2016,10,18,16,15,577.5,50.0,2.2,18.0,180.5,339.43,268.99
2016,10,18,16,30,512.0,44.0,2.2,17.0,133.0,271.2,209.77
2016,10,18,16,45,401.0,34.5,2.2,16.5,90.0,190.92,139.65
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,121.03,62.73
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,41.43,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,12.5,38.0,82.83,15.1
2016,10,19,7,0,427.0,30.0,1.9,13.0,76.0,188.56,135.35
2016,10,19,7,15,514.0,37.0,1.95,13.5,121.5,254.1,196.9
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,332.43,266.0
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.5,400.31,325.28
2016,10,19,8,0,708.0,53.0,2.1,15.0,262.0,472.74,386.04
2016,10,19,8,15,742.5,56.5,2.1,15.5,308.0,536.61,437.67
2016,10,19,8,30,777.0,60.0,2.1,16.0,354.0,602.19,488.57
2016,10,19,8,45,801.5,62.5,2.15,16.5,396.5,660.8,531.98
2016,10,19,9,0,826.0,65.0,2.2,17.0,439.0,712.17,567.55
2016,10,19,9,15,843.0,67.0,2.15,17.5,477.0,763.07,601.34
2016,10,19,9,30,860.0,69.0,2.1,18.0,515.0,812.66,633.34
2016,10,19,9,45,872.0,70.5,2.1,18.5,546.5,855.66,660.48
2016,10,19,10,0,884.0,72.0,2.1,19.0,578.0,896.4,685.68
2016,10,19,10,15,892.5,73.0,2.0,19.5,603.0,930.77,705.14
2016,10,19,10,30,901.0,74.0,1.9,20.0,628.0,962.22,722.32
2016,10,19,10,45,903.5,76.0,1.85,20.5,645.5,985.93,734.78
2016,10,19,11,0,906.0,78.0,1.8,21.0,663.0,1006.16,744.97
2016,10,19,11,15,909.0,78.5,1.75,21.0,673.0,1021.46,753.43
2016,10,19,11,30,912.0,79.0,1.7,21.0,683.0,1033.12,759.67
2016,10,19,11,45,910.5,80.0,1.7,21.5,685.0,1037.07,760.42
2016,10,19,12,0,909.0,81.0,1.7,22.0,687.0,1037.24,759.0
