Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,15,907.0,81.0,1.7,22.0,681.5,1031.92,755.74
2016,10,19,12,30,905.0,81.0,1.7,22.0,676.0,1022.87,750.32
2016,10,19,12,45,899.5,81.0,1.75,22.0,662.5,1006.66,741.17
2016,10,19,13,0,894.0,81.0,1.8,22.0,649.0,986.95,729.89
2016,10,19,13,15,887.5,80.0,1.8,22.0,628.5,961.71,714.39
2016,10,19,13,30,881.0,79.0,1.8,22.0,608.0,933.28,696.84
2016,10,19,13,45,872.5,77.0,1.85,22.0,580.5,898.8,675.79
2016,10,19,14,0,864.0,75.0,1.9,22.0,553.0,861.61,652.71
2016,10,19,14,15,849.5,73.0,1.95,22.0,519.0,816.84,624.11
2016,10,19,14,30,835.0,71.0,2.0,22.0,485.0,770.23,593.79
2016,10,19,14,45,814.5,69.0,2.05,22.0,445.0,724.92,563.8
2016,10,19,15,0,794.0,67.0,2.1,22.0,405.0,670.64,526.63
2016,10,19,15,15,765.5,64.0,2.05,21.5,361.0,609.3,482.71
2016,10,19,15,30,737.0,61.0,2.0,21.0,317.0,548.61,436.82
2016,10,19,15,45,695.5,56.5,1.95,21.0,270.5,479.79,382.2
2016,10,19,16,0,654.0,52.0,1.9,21.0,224.0,413.77,327.84
2016,10,19,16,15,589.5,46.5,1.85,20.0,176.5,339.28,266.1
2016,10,19,16,30,525.0,41.0,1.8,19.0,129.0,273.88,209.45
2016,10,19,16,45,416.5,32.0,1.75,18.0,87.0,194.29,140.25
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,123.72,56.13
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,42.79,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,81.32,3.77
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,185.55,131.68
2016,10,20,7,15,505.5,38.0,1.5,14.5,120.0,255.88,197.11
2016,10,20,7,30,597.0,46.0,1.5,15.0,166.0,333.91,265.31
2016,10,20,7,45,654.5,50.5,1.55,15.5,214.5,403.86,325.62
2016,10,20,8,0,712.0,55.0,1.6,16.0,263.0,478.7,387.55
2016,10,20,8,15,747.5,59.0,1.5,16.5,309.5,544.06,439.04
2016,10,20,8,30,783.0,63.0,1.4,17.0,356.0,611.21,489.46
2016,10,20,8,45,809.5,65.0,1.35,17.5,399.5,670.99,531.98
2016,10,20,9,0,836.0,67.0,1.3,18.0,443.0,730.84,571.72
2016,10,20,9,15,853.5,69.0,1.25,18.5,481.0,775.24,599.37
2016,10,20,9,30,871.0,71.0,1.2,19.0,519.0,825.61,630.54
2016,10,20,9,45,886.0,71.5,1.2,20.0,551.5,870.33,656.47
2016,10,20,10,0,901.0,72.0,1.2,21.0,584.0,912.95,680.47
2016,10,20,10,15,909.5,73.5,1.2,21.5,609.5,948.36,700.65
2016,10,20,10,30,918.0,75.0,1.2,22.0,635.0,980.79,718.77
2016,10,20,10,45,923.0,75.5,1.25,22.5,653.0,1005.4,732.68
2016,10,20,11,0,928.0,76.0,1.3,23.0,671.0,1026.55,744.52
2016,10,20,11,15,930.5,76.5,1.3,23.0,681.0,1041.58,753.17
2016,10,20,11,30,933.0,77.0,1.3,23.0,691.0,1052.87,759.69
2016,10,20,11,45,933.0,77.0,1.3,23.5,693.5,1057.18,760.57
2016,10,20,12,0,933.0,77.0,1.3,24.0,696.0,1057.63,759.3
2016,10,20,12,15,931.5,77.0,1.3,24.0,690.0,1052.69,756.37
2016,10,20,12,30,930.0,77.0,1.3,24.0,684.0,1043.93,751.3
2016,10,20,12,45,923.5,77.5,1.35,24.5,670.0,1027.02,740.74
2016,10,20,13,0,917.0,78.0,1.4,25.0,656.0,1006.55,728.11
2016,10,20,13,15,910.0,77.0,1.4,25.0,635.0,980.34,712.52
2016,10,20,13,30,903.0,76.0,1.4,25.0,614.0,950.9,694.91
2016,10,20,13,45,893.5,74.5,1.45,25.0,586.0,915.5,674.1
2016,10,20,14,0,884.0,73.0,1.5,25.0,558.0,877.37,651.27
2016,10,20,14,15,869.5,71.5,1.5,25.0,523.0,832.51,623.03
2016,10,20,14,30,855.0,70.0,1.5,25.0,488.0,785.76,593.15
2016,10,20,14,45,835.0,67.5,1.5,25.0,448.0,739.4,563.03
2016,10,20,15,0,815.0,65.0,1.5,25.0,408.0,684.0,525.91
2016,10,20,15,15,786.0,62.0,1.5,24.5,363.5,621.37,482.82
2016,10,20,15,30,757.0,59.0,1.5,24.0,319.0,559.4,437.41
2016,10,20,15,45,715.0,55.0,1.55,23.5,271.5,489.87,384.57
2016,10,20,16,0,673.0,51.0,1.6,23.0,224.0,423.1,331.42
2016,10,20,16,15,607.5,45.0,1.6,22.0,176.0,346.58,268.9
2016,10,20,16,30,542.0,39.0,1.6,21.0,128.0,276.33,209.0
2016,10,20,16,45,426.5,30.5,1.65,20.0,85.5,196.8,139.98
2016,10,20,17,0,311.0,22.0,1.7,19.0,43.0,123.1,45.17
2016,10,20,17,15,155.5,11.0,1.7,18.5,21.5,42.91,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.5,77.39,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,69.0,177.17,124.06
2016,10,21,7,15,479.5,37.0,1.15,15.5,113.5,246.0,188.37
2016,10,21,7,30,571.0,45.0,1.1,16.0,158.0,325.37,256.9
2016,10,21,7,45,628.0,50.0,1.05,16.5,205.0,391.32,313.17
2016,10,21,8,0,685.0,55.0,1.0,17.0,252.0,465.0,373.03
2016,10,21,8,15,721.0,58.5,0.9,17.5,297.5,528.68,422.27
2016,10,21,8,30,757.0,62.0,0.8,18.0,343.0,594.22,470.43
2016,10,21,8,45,783.0,65.0,0.7,18.5,385.5,653.55,511.11
2016,10,21,9,0,809.0,68.0,0.6,19.0,428.0,713.02,548.85
2016,10,21,9,15,827.0,70.0,0.55,19.5,465.5,764.66,580.49
2016,10,21,9,30,845.0,72.0,0.5,20.0,503.0,806.31,604.57
2016,10,21,9,45,855.5,74.5,0.5,20.5,534.5,848.58,629.51
2016,10,21,10,0,866.0,77.0,0.5,21.0,566.0,888.55,652.49
2016,10,21,10,15,875.5,78.0,0.5,21.5,591.0,923.23,671.76
2016,10,21,10,30,885.0,79.0,0.5,22.0,616.0,955.11,689.12
2016,10,21,10,45,890.0,80.5,0.55,22.5,633.5,980.21,703.27
2016,10,21,11,0,895.0,82.0,0.6,23.0,651.0,1001.97,715.48
2016,10,21,11,15,898.0,82.5,0.7,23.0,661.5,1017.04,726.22
2016,10,21,11,30,901.0,83.0,0.8,23.0,672.0,1028.5,734.97
2016,10,21,11,45,901.0,83.5,0.9,23.5,674.0,1033.24,738.31
2016,10,21,12,0,901.0,84.0,1.0,24.0,676.0,1034.25,739.52
2016,10,21,12,15,899.5,83.5,1.1,24.0,670.5,1028.78,738.26
2016,10,21,12,30,898.0,83.0,1.2,24.0,665.0,1019.63,734.82
2016,10,21,12,45,890.0,84.0,1.35,24.0,651.0,1002.16,727.02
2016,10,21,13,0,882.0,85.0,1.5,24.0,637.0,981.31,716.94
2016,10,21,13,15,692.0,143.5,1.65,24.0,568.0,867.49,645.43
2016,10,21,13,30,502.0,202.0,1.8,24.0,499.0,724.84,549.76
2016,10,21,13,45,672.5,141.5,1.95,24.0,519.0,808.85,613.23
2016,10,21,14,0,843.0,81.0,2.1,24.0,539.0,861.39,650.81
2016,10,21,14,15,827.5,79.0,2.2,23.5,505.0,815.79,622.36
2016,10,21,14,30,812.0,77.0,2.3,23.0,471.0,768.45,592.9
2016,10,21,14,45,789.5,74.5,2.4,23.0,431.0,713.68,556.21
2016,10,21,15,0,767.0,72.0,2.5,23.0,391.0,658.34,518.19
2016,10,21,15,15,736.5,68.5,2.5,22.5,347.5,596.22,473.3
2016,10,21,15,30,706.0,65.0,2.5,22.0,304.0,534.99,426.82
2016,10,21,15,45,660.5,60.5,2.55,21.5,257.5,468.04,374.14
2016,10,21,16,0,615.0,56.0,2.6,21.0,211.0,401.91,320.01
2016,10,21,16,15,545.5,49.0,2.6,20.0,165.0,325.71,256.43
2016,10,21,16,30,476.0,42.0,2.6,19.0,119.0,256.59,196.55
2016,10,21,16,45,358.0,32.0,2.6,18.5,78.0,175.51,125.13
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,102.48,25.78
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,35.25,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,128.0,16.5,1.7,12.5,29.5,59.75,0.0
2016,10,22,7,0,256.0,33.0,1.7,13.0,59.0,136.7,95.55
2016,10,22,7,15,326.5,46.5,1.7,13.0,98.0,194.29,150.91
2016,10,22,7,30,397.0,60.0,1.7,13.0,137.0,260.4,209.73
2016,10,22,7,45,447.0,70.5,1.7,13.5,179.5,324.99,265.83
2016,10,22,8,0,497.0,81.0,1.7,14.0,222.0,391.3,321.6
2016,10,22,8,15,538.0,86.0,1.65,14.5,263.0,450.95,370.11
2016,10,22,8,30,579.0,91.0,1.6,15.0,304.0,513.2,418.85
2016,10,22,8,45,466.0,128.0,1.55,15.5,312.5,494.72,402.07
2016,10,22,9,0,353.0,165.0,1.5,16.0,321.0,454.37,368.36
2016,10,22,9,15,600.5,122.0,1.4,16.0,414.0,648.72,518.23
2016,10,22,9,30,848.0,79.0,1.3,16.0,507.0,827.43,642.2
2016,10,22,9,45,848.5,85.0,1.2,16.5,537.0,865.99,662.6
2016,10,22,10,0,849.0,91.0,1.1,17.0,567.0,901.54,682.08
2016,10,22,10,15,755.5,121.5,1.1,17.0,559.0,880.6,666.44
2016,10,22,10,30,662.0,152.0,1.1,17.0,551.0,845.41,642.04
2016,10,22,10,45,651.0,162.0,1.1,17.5,563.5,860.52,650.76
2016,10,22,11,0,640.0,172.0,1.1,18.0,576.0,872.28,656.62
2016,10,22,11,15,617.5,183.5,1.15,18.0,578.5,870.61,655.64
2016,10,22,11,30,595.0,195.0,1.2,18.0,581.0,865.31,652.53
2016,10,22,11,45,615.0,189.0,1.25,18.0,589.5,882.95,665.0
2016,10,22,12,0,635.0,183.0,1.3,18.0,598.0,897.6,675.29
2016,10,22,12,15,763.5,139.5,1.35,18.0,634.5,977.94,729.16
2016,10,22,12,30,892.0,96.0,1.4,18.0,671.0,1029.82,762.97
2016,10,22,12,45,750.0,137.0,1.45,18.0,613.5,945.41,708.35
2016,10,22,13,0,608.0,178.0,1.5,18.0,556.0,837.43,637.92
2016,10,22,13,15,515.0,201.0,1.55,18.0,514.0,750.37,578.49
2016,10,22,13,30,422.0,224.0,1.6,18.0,472.0,673.81,523.77
2016,10,22,13,45,383.5,220.5,1.7,18.0,438.0,600.75,472.6
2016,10,22,14,0,345.0,217.0,1.8,18.0,404.0,550.56,436.44
2016,10,22,14,15,307.0,208.0,1.85,18.0,366.5,495.92,395.88
2016,10,22,14,30,269.0,199.0,1.9,18.0,329.0,443.16,355.94
2016,10,22,14,45,238.5,184.5,1.95,18.0,292.5,392.16,316.83
2016,10,22,15,0,208.0,170.0,2.0,18.0,256.0,327.62,266.4
2016,10,22,15,15,196.0,153.5,2.05,17.5,227.0,292.64,239.15
2016,10,22,15,30,184.0,137.0,2.1,17.0,198.0,258.61,211.81
2016,10,22,15,45,174.0,117.0,2.15,17.0,167.5,222.62,181.82
2016,10,22,16,0,164.0,97.0,2.2,17.0,137.0,187.53,151.8
2016,10,22,16,15,142.5,77.0,2.15,16.5,106.5,157.19,125.13
2016,10,22,16,30,121.0,57.0,2.1,16.0,76.0,118.79,91.31
2016,10,22,16,45,76.0,39.0,2.1,15.5,49.5,70.51,48.84
2016,10,22,17,0,31.0,21.0,2.1,15.0,23.0,31.39,0.0
2016,10,22,17,15,15.5,10.5,2.15,14.5,11.5,11.72,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,14.5,1.35,11.5,32.0,73.75,0.0
2016,10,23,7,0,360.0,29.0,1.3,12.0,64.0,169.98,117.52
2016,10,23,7,15,458.5,38.0,1.3,12.5,108.5,241.25,186.68
2016,10,23,7,30,557.0,47.0,1.3,13.0,153.0,323.94,258.98
2016,10,23,7,45,615.5,52.5,1.3,13.5,200.0,393.0,318.78
2016,10,23,8,0,674.0,58.0,1.3,14.0,247.0,464.58,378.38
2016,10,23,8,15,712.5,62.0,1.3,14.5,293.0,529.98,430.71
2016,10,23,8,30,751.0,66.0,1.3,15.0,339.0,597.47,482.46
2016,10,23,8,45,776.0,69.5,1.3,15.5,381.5,656.45,525.33
2016,10,23,9,0,801.0,73.0,1.3,16.0,424.0,715.49,565.58
2016,10,23,9,15,820.0,75.5,1.3,16.0,461.5,768.22,601.32
2016,10,23,9,30,839.0,78.0,1.3,16.0,499.0,819.8,635.59
2016,10,23,9,45,857.5,78.0,1.35,16.5,532.0,856.78,658.67
2016,10,23,10,0,876.0,78.0,1.4,17.0,565.0,900.91,686.51
2016,10,23,10,15,885.0,79.5,1.45,17.0,590.0,935.91,709.12
2016,10,23,10,30,894.0,81.0,1.5,17.0,615.0,968.06,729.86
2016,10,23,10,45,901.5,81.0,1.55,17.5,633.5,993.86,745.03
2016,10,23,11,0,909.0,81.0,1.6,18.0,652.0,1016.38,758.13
2016,10,23,11,15,912.0,81.5,1.65,18.0,662.0,1031.53,767.97
2016,10,23,11,30,915.0,82.0,1.7,18.0,672.0,1043.04,775.67
2016,10,23,11,45,916.0,82.0,1.75,18.5,674.5,1048.17,777.97
2016,10,23,12,0,917.0,82.0,1.8,19.0,677.0,1049.54,778.06
2016,10,23,12,15,915.5,82.0,1.85,19.0,671.5,1044.56,775.71
2016,10,23,12,30,914.0,82.0,1.9,19.0,666.0,1035.85,771.14
2016,10,23,12,45,632.5,170.5,2.0,19.0,570.5,865.83,659.13
2016,10,23,13,0,351.0,259.0,2.1,19.0,475.0,642.34,499.0
2016,10,23,13,15,613.0,171.5,2.15,19.0,533.5,822.36,635.63
2016,10,23,13,30,875.0,84.0,2.2,19.0,592.0,936.14,713.77
2016,10,23,13,45,865.5,81.5,2.25,19.0,564.0,900.3,689.66
2016,10,23,14,0,856.0,79.0,2.3,19.0,536.0,861.84,665.06
2016,10,23,14,15,839.5,77.0,2.3,19.0,501.5,824.71,640.7
2016,10,23,14,30,823.0,75.0,2.3,19.0,467.0,776.15,607.87
2016,10,23,14,45,690.5,92.5,2.35,19.0,402.0,663.83,528.12
2016,10,23,15,0,558.0,110.0,2.4,19.0,337.0,554.57,446.12
2016,10,23,15,15,635.5,86.5,2.35,18.5,317.5,553.15,446.97
2016,10,23,15,30,713.0,63.0,2.3,18.0,298.0,538.38,435.78
2016,10,23,15,45,661.5,59.0,2.3,17.5,251.0,465.47,377.28
2016,10,23,16,0,610.0,55.0,2.3,17.0,204.0,399.64,322.38
2016,10,23,16,15,537.0,48.0,2.15,16.5,157.5,322.08,256.07
2016,10,23,16,30,464.0,41.0,2.0,16.0,111.0,251.99,194.14
2016,10,23,16,45,334.0,30.5,1.9,15.5,71.0,166.96,117.67
2016,10,23,17,0,204.0,20.0,1.8,15.0,31.0,89.41,0.0
2016,10,23,17,15,102.0,10.0,1.8,14.5,15.5,30.75,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.0,3.45,13.5,4.0,3.02,0.0
2016,10,24,7,0,0.0,8.0,3.6,14.0,8.0,6.06,0.0
2016,10,24,7,15,0.0,15.0,3.65,14.0,15.0,11.39,3.84
2016,10,24,7,30,0.0,22.0,3.7,14.0,22.0,16.73,8.57
2016,10,24,7,45,0.0,29.0,3.8,14.5,29.0,22.09,13.26
2016,10,24,8,0,0.0,36.0,3.9,15.0,36.0,27.46,17.89
2016,10,24,8,15,0.0,43.0,4.0,15.0,43.0,32.85,22.52
2016,10,24,8,30,0.0,50.0,4.1,15.0,50.0,38.24,27.1
2016,10,24,8,45,16.0,109.0,4.25,15.5,116.0,99.58,79.35
2016,10,24,9,0,32.0,168.0,4.4,16.0,182.0,183.45,149.19
2016,10,24,9,15,82.5,193.5,4.4,16.0,234.0,252.04,206.57
2016,10,24,9,30,133.0,219.0,4.4,16.0,286.0,343.26,281.07
2016,10,24,9,45,73.0,207.5,4.4,16.5,244.5,261.56,212.6
2016,10,24,10,0,13.0,196.0,4.4,17.0,203.0,177.93,142.06
2016,10,24,10,15,37.5,226.5,4.45,17.0,248.5,251.35,202.3
2016,10,24,10,30,62.0,257.0,4.5,17.0,294.0,309.56,249.28
2016,10,24,10,45,73.5,269.5,4.55,17.0,314.5,335.55,269.91
2016,10,24,11,0,85.0,282.0,4.6,17.0,335.0,361.96,290.87
2016,10,24,11,15,71.0,280.0,4.6,17.0,325.0,345.85,277.4
2016,10,24,11,30,57.0,278.0,4.6,17.0,315.0,329.43,263.81
2016,10,24,11,45,90.0,289.5,4.65,17.5,347.5,376.66,301.72
2016,10,24,12,0,123.0,301.0,4.7,18.0,380.0,448.54,357.83
2016,10,24,12,15,128.5,299.0,4.75,18.0,381.0,451.41,360.17
2016,10,24,12,30,134.0,297.0,4.8,18.0,382.0,453.78,362.43
2016,10,24,12,45,86.5,274.0,4.85,18.0,328.5,354.22,283.76
2016,10,24,13,0,39.0,251.0,4.9,18.0,275.0,280.35,224.02
2016,10,24,13,15,38.5,242.5,4.95,18.0,266.0,270.33,216.44
2016,10,24,13,30,38.0,234.0,5.0,18.0,257.0,260.4,208.82
2016,10,24,13,45,19.0,184.5,5.05,18.0,196.0,172.07,137.16
2016,10,24,14,0,0.0,135.0,5.1,18.0,135.0,108.83,84.89
2016,10,24,14,15,0.0,99.0,4.95,18.0,99.0,77.27,58.98
2016,10,24,14,30,0.0,63.0,4.8,18.0,63.0,48.31,34.96
2016,10,24,14,45,5.5,103.5,4.7,18.0,106.0,86.32,67.04
2016,10,24,15,0,11.0,144.0,4.6,18.0,149.0,130.09,103.69
2016,10,24,15,15,6.5,128.0,4.45,17.5,131.0,112.65,89.35
2016,10,24,15,30,2.0,112.0,4.3,17.0,113.0,95.78,75.39
2016,10,24,15,45,1.0,94.0,4.15,17.0,94.5,79.44,61.61
2016,10,24,16,0,0.0,76.0,4.0,17.0,76.0,63.27,47.82
2016,10,24,16,15,0.0,58.0,3.9,16.5,58.0,47.69,34.45
2016,10,24,16,30,0.0,40.0,3.8,16.0,40.0,32.01,20.88
2016,10,24,16,45,0.0,25.0,3.7,16.0,25.0,19.2,9.17
2016,10,24,17,0,0.0,10.0,3.6,16.0,10.0,7.6,0.0
2016,10,24,17,15,0.0,5.0,3.65,15.5,5.0,3.93,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,3.45,15.0,9.5,7.47,0.0
2016,10,25,7,0,0.0,19.0,3.6,15.0,19.0,14.48,5.0
2016,10,25,7,15,0.0,34.0,3.6,15.0,34.0,26.42,16.21
2016,10,25,7,30,0.0,49.0,3.6,15.0,49.0,39.11,27.37
2016,10,25,7,45,0.0,65.5,3.65,15.5,65.5,53.22,39.58
2016,10,25,8,0,0.0,82.0,3.7,16.0,82.0,67.33,51.63
2016,10,25,8,15,0.0,98.0,3.65,16.0,98.0,81.01,63.23
2016,10,25,8,30,0.0,114.0,3.6,16.0,114.0,94.79,74.76
2016,10,25,8,45,27.0,144.0,3.55,16.5,155.5,154.42,124.92
2016,10,25,9,0,54.0,174.0,3.5,17.0,197.0,207.87,169.05
2016,10,25,9,15,27.0,129.5,3.55,17.0,141.0,137.63,110.36
2016,10,25,9,30,0.0,85.0,3.6,17.0,85.0,65.39,49.3
2016,10,25,9,45,0.0,105.5,3.7,17.5,105.5,82.72,63.54
2016,10,25,10,0,0.0,126.0,3.8,18.0,126.0,100.47,77.9
2016,10,25,10,15,0.0,118.0,3.85,18.0,118.0,93.16,71.74
2016,10,25,10,30,0.0,110.0,3.9,18.0,110.0,86.1,65.84
2016,10,25,10,45,0.0,120.0,3.95,18.5,120.0,94.62,72.61
2016,10,25,11,0,0.0,130.0,4.0,19.0,130.0,103.22,79.41
2016,10,25,11,15,0.0,108.5,4.0,19.0,108.5,84.66,64.19
2016,10,25,11,30,0.0,87.0,4.0,19.0,87.0,67.04,49.73
2016,10,25,11,45,0.0,75.5,4.05,19.0,75.5,58.12,42.41
2016,10,25,12,0,0.0,64.0,4.1,19.0,64.0,49.22,35.09
2016,10,25,12,15,0.0,86.0,4.0,19.0,86.0,66.26,49.12
2016,10,25,12,30,0.0,108.0,3.9,19.0,108.0,84.24,63.86
2016,10,25,12,45,0.0,119.5,3.85,19.0,119.5,94.1,71.96
2016,10,25,13,0,0.0,131.0,3.8,19.0,131.0,104.2,80.27
2016,10,25,13,15,0.0,126.5,3.75,19.0,126.5,100.4,77.25
2016,10,25,13,30,0.0,122.0,3.7,19.0,122.0,96.64,74.29
2016,10,25,13,45,5.0,152.0,3.65,19.0,154.5,128.65,100.82
2016,10,25,14,0,10.0,182.0,3.6,19.0,187.0,162.53,128.7
2016,10,25,14,15,77.0,192.5,3.5,19.0,228.5,248.16,200.41
2016,10,25,14,30,144.0,203.0,3.4,19.0,270.0,331.48,268.62
2016,10,25,14,45,73.5,169.5,3.35,19.0,203.5,217.7,175.89
2016,10,25,15,0,3.0,136.0,3.3,19.0,137.0,116.65,91.72
2016,10,25,15,15,1.5,120.5,3.15,19.0,121.0,102.08,79.9
2016,10,25,15,30,0.0,105.0,3.0,19.0,105.0,87.8,68.08
2016,10,25,15,45,0.0,88.0,2.9,19.0,88.0,73.11,55.81
2016,10,25,16,0,0.0,71.0,2.8,19.0,71.0,58.49,43.42
2016,10,25,16,15,0.0,54.0,2.6,18.5,54.0,43.88,30.97
2016,10,25,16,30,0.0,37.0,2.4,18.0,37.0,29.19,18.32
2016,10,25,16,45,0.0,23.0,2.25,17.5,23.0,17.56,7.6
2016,10,25,17,0,0.0,9.0,2.1,17.0,9.0,6.84,0.0
2016,10,25,17,15,0.0,4.5,2.05,16.5,4.5,3.54,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,171.0,13.0,1.7,13.5,27.5,57.56,0.0
2016,10,26,7,0,342.0,26.0,1.7,14.0,55.0,163.05,104.12
2016,10,26,7,15,443.5,34.5,1.7,14.5,98.0,234.8,179.71
2016,10,26,7,30,545.0,43.0,1.7,15.0,141.0,317.6,252.44
2016,10,26,7,45,606.5,48.0,1.75,15.5,187.0,383.96,310.54
2016,10,26,8,0,668.0,53.0,1.8,16.0,233.0,459.21,373.53
2016,10,26,8,15,707.0,57.0,1.85,16.5,278.0,524.39,426.34
2016,10,26,8,30,746.0,61.0,1.9,17.0,323.0,591.76,478.8
2016,10,26,8,45,773.5,63.5,2.0,17.5,364.5,650.89,522.64
2016,10,26,9,0,801.0,66.0,2.1,18.0,406.0,710.29,564.51
2016,10,26,9,15,819.5,68.0,2.15,18.0,443.0,761.74,600.46
2016,10,26,9,30,838.0,70.0,2.2,18.0,480.0,803.18,628.75
2016,10,26,9,45,854.5,70.5,2.3,18.5,512.0,847.71,658.16
2016,10,26,10,0,871.0,71.0,2.4,19.0,544.0,890.36,685.87
2016,10,26,10,15,880.0,72.5,2.45,19.5,568.5,925.08,707.39
2016,10,26,10,30,889.0,74.0,2.5,20.0,593.0,956.98,726.9
2016,10,26,10,45,892.5,75.5,2.6,20.5,610.5,980.47,741.16
2016,10,26,11,0,896.0,77.0,2.7,21.0,628.0,1000.58,753.27
2016,10,26,11,15,900.0,77.5,2.75,21.0,638.5,1016.47,763.64
2016,10,26,11,30,904.0,78.0,2.8,21.0,649.0,1028.8,771.83
2016,10,26,11,45,902.5,79.5,2.9,21.0,651.0,1033.11,775.34
2016,10,26,12,0,901.0,81.0,3.0,21.0,653.0,1033.7,776.62
2016,10,26,12,15,901.0,80.5,3.0,21.0,648.0,1029.63,774.07
2016,10,26,12,30,901.0,80.0,3.0,21.0,643.0,1021.89,769.26
2016,10,26,12,45,894.0,81.0,3.05,21.0,630.0,1005.35,759.18
2016,10,26,13,0,887.0,82.0,3.1,21.0,617.0,985.42,746.96
2016,10,26,13,15,880.0,81.0,3.05,21.0,596.5,959.77,730.12
2016,10,26,13,30,873.0,80.0,3.0,21.0,576.0,931.03,711.24
2016,10,26,13,45,861.5,79.0,2.95,21.0,548.0,895.27,687.51
2016,10,26,14,0,850.0,78.0,2.9,21.0,520.0,866.8,668.83
2016,10,26,14,15,834.0,76.0,2.8,20.5,486.0,820.61,638.36
2016,10,26,14,30,818.0,74.0,2.7,20.0,452.0,772.71,606.36
2016,10,26,14,45,795.0,71.5,2.65,20.0,412.5,717.4,567.57
2016,10,26,15,0,772.0,69.0,2.6,20.0,373.0,661.57,527.68
2016,10,26,15,15,739.5,65.5,2.45,19.5,329.0,597.94,480.51
2016,10,26,15,30,707.0,62.0,2.3,19.0,285.0,535.38,431.72
2016,10,26,15,45,659.0,57.0,2.2,19.0,239.0,463.71,373.5
2016,10,26,16,0,611.0,52.0,2.1,19.0,193.0,398.96,318.71
2016,10,26,16,15,533.5,45.0,1.8,18.0,147.0,319.3,251.28
2016,10,26,16,30,456.0,38.0,1.5,17.0,101.0,247.64,188.34
2016,10,26,16,45,228.0,31.0,1.25,16.5,62.5,131.24,86.44
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,18.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,2.15,14.5,3.0,2.36,0.0
2016,10,27,7,0,0.0,6.0,2.3,15.0,6.0,4.54,0.0
2016,10,27,7,15,0.0,11.0,2.4,15.0,11.0,8.34,1.22
2016,10,27,7,30,0.0,16.0,2.5,15.0,16.0,12.15,4.61
2016,10,27,7,45,0.0,21.5,2.6,15.5,21.5,16.35,8.28
2016,10,27,8,0,0.0,27.0,2.7,16.0,27.0,20.56,11.92
2016,10,27,8,15,0.0,32.5,2.65,16.0,32.5,24.78,15.55
2016,10,27,8,30,0.0,38.0,2.6,16.0,38.0,29.01,19.15
2016,10,27,8,45,0.0,35.0,2.55,16.5,35.0,26.71,17.12
2016,10,27,9,0,0.0,32.0,2.5,17.0,32.0,24.43,15.1
2016,10,27,9,15,0.0,51.5,2.45,17.0,51.5,39.43,27.72
2016,10,27,9,30,0.0,71.0,2.4,17.0,71.0,54.51,40.29
2016,10,27,9,45,0.0,90.0,2.35,17.5,90.0,69.51,52.6
2016,10,27,10,0,0.0,109.0,2.3,18.0,109.0,85.65,65.71
2016,10,27,10,15,0.0,108.0,2.25,18.0,108.0,84.59,64.71
2016,10,27,10,30,0.0,107.0,2.2,18.0,107.0,83.61,63.8
2016,10,27,10,45,33.5,187.5,2.15,18.0,208.0,206.35,164.69
2016,10,27,11,0,67.0,268.0,2.1,18.0,309.0,330.28,262.69
2016,10,27,11,15,33.5,212.5,2.2,18.0,233.0,233.62,185.32
2016,10,27,11,30,0.0,157.0,2.3,18.0,157.0,127.33,98.97
2016,10,27,11,45,0.0,157.5,2.4,18.0,157.5,127.73,99.46
2016,10,27,12,0,0.0,158.0,2.5,18.0,158.0,128.18,99.84
2016,10,27,12,15,0.5,167.5,2.5,17.5,168.0,137.45,107.61
2016,10,27,12,30,1.0,177.0,2.5,17.0,178.0,146.92,115.56
2016,10,27,12,45,0.5,134.5,2.5,17.0,135.0,107.83,83.75
2016,10,27,13,0,0.0,92.0,2.5,17.0,92.0,70.89,53.45
2016,10,27,13,15,0.0,121.5,2.4,17.0,121.5,96.16,74.42
2016,10,27,13,30,0.0,151.0,2.3,17.0,151.0,123.02,96.54
2016,10,27,13,45,13.0,174.5,2.2,17.0,181.5,157.83,125.65
2016,10,27,14,0,26.0,198.0,2.1,17.0,212.0,193.63,155.3
2016,10,27,14,15,13.0,158.0,2.0,17.0,165.0,143.06,113.84
2016,10,27,14,30,0.0,118.0,1.9,17.0,118.0,95.02,74.05
2016,10,27,14,45,0.0,115.5,1.8,17.0,115.5,93.61,73.12
2016,10,27,15,0,0.0,113.0,1.7,17.0,113.0,92.47,72.33
2016,10,27,15,15,0.0,99.0,1.6,17.0,99.0,80.5,62.44
2016,10,27,15,30,0.0,85.0,1.5,17.0,85.0,68.63,52.53
2016,10,27,15,45,0.0,70.5,1.4,17.0,70.5,56.36,42.15
2016,10,27,16,0,0.0,56.0,1.3,17.0,56.0,44.14,31.69
2016,10,27,16,15,0.0,42.0,1.2,16.5,42.0,32.43,21.6
2016,10,27,16,30,0.0,28.0,1.1,16.0,28.0,21.37,11.97
2016,10,27,16,45,0.0,17.0,1.0,16.0,17.0,12.95,3.67
2016,10,27,17,0,0.0,6.0,0.9,16.0,6.0,4.72,0.0
2016,10,27,17,15,0.0,3.0,0.95,16.0,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,0.35,15.5,9.5,7.47,0.0
2016,10,28,7,0,0.0,19.0,0.3,16.0,19.0,14.5,3.81
2016,10,28,7,15,0.0,35.5,0.35,16.0,35.5,28.73,17.91
2016,10,28,7,30,0.0,52.0,0.4,16.0,52.0,43.05,30.52
2016,10,28,7,45,0.0,70.5,0.5,16.0,70.5,59.34,44.61
2016,10,28,8,0,0.0,89.0,0.6,16.0,89.0,75.58,58.5
2016,10,28,8,15,4.5,105.5,0.7,16.0,107.5,92.55,72.89
2016,10,28,8,30,9.0,122.0,0.8,16.0,126.0,110.09,87.59
2016,10,28,8,45,32.0,145.5,0.9,16.5,159.0,161.72,130.48
2016,10,28,9,0,55.0,169.0,1.0,17.0,192.0,205.15,165.79
2016,10,28,9,15,91.0,190.0,1.1,17.0,232.0,258.22,208.98
2016,10,28,9,30,127.0,211.0,1.2,17.0,272.0,332.6,267.95
2016,10,28,9,45,71.0,202.0,1.35,17.5,237.0,256.47,205.7
2016,10,28,10,0,15.0,193.0,1.5,18.0,202.0,178.35,141.23
2016,10,28,10,15,7.5,148.0,1.6,18.0,152.5,127.48,99.93
2016,10,28,10,30,0.0,103.0,1.7,18.0,103.0,80.23,60.96
2016,10,28,10,45,8.0,160.5,1.85,18.0,165.5,139.1,109.38
2016,10,28,11,0,16.0,218.0,2.0,18.0,228.0,202.22,160.2
2016,10,28,11,15,8.0,191.5,2.1,18.0,196.5,168.0,132.24
2016,10,28,11,30,0.0,165.0,2.2,18.0,165.0,134.8,105.15
2016,10,28,11,45,0.0,165.0,2.35,18.5,165.0,134.74,104.95
2016,10,28,12,0,0.0,165.0,2.5,19.0,165.0,134.74,104.76
2016,10,28,12,15,3.0,181.0,2.55,19.0,183.0,152.79,119.48
2016,10,28,12,30,6.0,197.0,2.6,19.0,201.0,171.26,134.48
2016,10,28,12,45,3.0,161.5,2.65,19.0,163.5,134.88,105.14
2016,10,28,13,0,0.0,126.0,2.7,19.0,126.0,100.03,76.86
2016,10,28,13,15,0.0,139.0,2.7,19.0,139.0,111.83,86.62
2016,10,28,13,30,0.0,152.0,2.7,19.0,152.0,124.12,96.74
2016,10,28,13,45,0.0,150.0,2.7,19.0,150.0,122.81,95.82
2016,10,28,14,0,0.0,148.0,2.7,19.0,148.0,121.65,95.06
2016,10,28,14,15,0.0,138.0,2.65,18.5,138.0,113.05,88.39
2016,10,28,14,30,0.0,128.0,2.6,18.0,128.0,104.56,81.76
2016,10,28,14,45,376.0,98.5,2.6,18.0,243.0,421.7,347.79
2016,10,28,15,0,752.0,69.0,2.6,18.0,358.0,648.34,524.19
2016,10,28,15,15,719.0,65.0,2.45,17.5,315.0,584.77,474.32
2016,10,28,15,30,686.0,61.0,2.3,17.0,272.0,522.38,425.06
2016,10,28,15,45,641.5,55.5,2.15,17.0,227.0,456.48,370.46
2016,10,28,16,0,597.0,50.0,2.0,17.0,182.0,390.91,314.38
2016,10,28,16,15,517.0,43.0,1.75,16.5,137.5,310.9,245.64
2016,10,28,16,30,437.0,36.0,1.5,16.0,93.0,239.22,181.66
2016,10,28,16,45,218.5,28.0,1.3,15.5,56.5,124.18,75.94
2016,10,28,17,0,0.0,20.0,1.1,15.0,20.0,15.74,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,108.5,13.5,1.7,14.5,21.5,41.23,0.0
2016,10,29,7,0,217.0,27.0,1.8,15.0,43.0,119.52,63.63
2016,10,29,7,15,325.5,38.0,1.9,15.0,82.5,193.41,146.74
2016,10,29,7,30,434.0,49.0,2.0,15.0,122.0,275.74,219.54
2016,10,29,7,45,509.5,55.0,2.15,15.5,167.0,347.94,282.5
2016,10,29,8,0,585.0,61.0,2.3,16.0,212.0,427.21,349.46
2016,10,29,8,15,292.5,49.5,2.4,16.0,125.0,262.37,217.84
2016,10,29,8,30,0.0,38.0,2.5,16.0,38.0,29.01,19.06
2016,10,29,8,45,0.0,44.0,2.6,16.5,44.0,33.63,23.0
2016,10,29,9,0,0.0,50.0,2.7,17.0,50.0,38.26,26.81
2016,10,29,9,15,0.0,84.5,2.8,17.0,84.5,65.33,49.5
2016,10,29,9,30,0.0,119.0,2.9,17.0,119.0,95.57,74.56
2016,10,29,9,45,40.0,175.0,3.05,17.5,196.0,199.22,160.73
2016,10,29,10,0,80.0,231.0,3.2,18.0,273.0,299.81,241.76
2016,10,29,10,15,43.5,210.5,3.25,18.0,233.5,242.19,194.07
2016,10,29,10,30,7.0,190.0,3.3,18.0,194.0,166.87,131.93
2016,10,29,10,45,3.5,143.5,3.35,18.5,145.5,119.23,92.88
2016,10,29,11,0,0.0,97.0,3.4,19.0,97.0,75.06,56.43
2016,10,29,11,15,4.0,150.0,3.35,19.0,153.0,125.37,97.68
2016,10,29,11,30,8.0,203.0,3.3,19.0,209.0,179.26,141.17
2016,10,29,11,45,112.0,245.0,3.3,19.0,315.0,375.71,300.06
2016,10,29,12,0,216.0,287.0,3.3,19.0,421.0,532.06,421.54
2016,10,29,12,15,308.0,266.0,3.25,19.0,455.5,625.06,492.63
2016,10,29,12,30,400.0,245.0,3.2,19.0,490.0,690.94,543.18
2016,10,29,12,45,371.0,245.5,3.15,19.5,469.0,657.56,516.72
