Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,0,342.0,246.0,3.1,20.0,448.0,623.49,490.38
2016,10,29,13,15,342.0,236.5,3.0,20.0,432.5,605.33,477.46
2016,10,29,13,30,342.0,227.0,2.9,20.0,417.0,585.89,463.47
2016,10,29,13,45,596.0,150.0,2.85,20.0,460.0,752.11,591.25
2016,10,29,14,0,850.0,73.0,2.8,20.0,503.0,852.47,662.49
2016,10,29,14,15,833.5,71.0,2.7,19.5,469.0,815.64,637.31
2016,10,29,14,30,817.0,69.0,2.6,19.0,435.0,767.51,604.86
2016,10,29,14,45,792.5,66.5,2.55,19.0,395.5,711.26,565.15
2016,10,29,15,0,768.0,64.0,2.5,19.0,356.0,654.64,524.41
2016,10,29,15,15,734.5,60.5,2.35,18.5,312.5,590.71,476.89
2016,10,29,15,30,701.0,57.0,2.2,18.0,269.0,527.98,427.58
2016,10,29,15,45,648.0,53.0,2.1,18.0,223.5,455.01,367.84
2016,10,29,16,0,595.0,49.0,2.0,18.0,178.0,389.48,311.96
2016,10,29,16,15,514.0,42.0,1.85,17.5,133.5,309.13,243.25
2016,10,29,16,30,433.0,35.0,1.7,17.0,89.0,237.25,179.07
2016,10,29,16,45,216.5,26.0,1.55,16.5,53.0,122.21,70.27
2016,10,29,17,0,0.0,17.0,1.4,16.0,17.0,13.38,0.0
2016,10,29,17,15,0.0,8.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,14.5,5.5,4.33,0.0
2016,10,30,7,0,0.0,11.0,4.3,15.0,11.0,8.35,0.0
2016,10,30,7,15,0.0,22.5,4.3,15.0,22.5,17.15,8.29
2016,10,30,7,30,0.0,34.0,4.3,15.0,34.0,25.97,16.16
2016,10,30,7,45,0.0,46.5,4.35,15.5,46.5,35.71,24.64
2016,10,30,8,0,0.0,59.0,4.4,16.0,59.0,46.07,33.56
2016,10,30,8,15,0.0,71.5,4.45,16.0,71.5,56.47,42.48
2016,10,30,8,30,0.0,84.0,4.5,16.0,84.0,66.94,51.34
2016,10,30,8,45,0.0,44.5,4.55,16.0,44.5,34.01,23.35
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,3.8,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,5.33,0.0
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,6.86,0.17
2016,10,30,9,45,0.0,9.0,4.8,16.5,9.0,6.86,0.15
2016,10,30,10,0,0.0,9.0,4.9,17.0,9.0,6.87,0.13
2016,10,30,10,15,38.0,129.5,4.95,17.0,151.0,150.57,121.43
2016,10,30,10,30,76.0,250.0,5.0,17.0,293.0,320.11,259.4
2016,10,30,10,45,434.0,182.0,5.1,17.5,440.0,664.7,537.78
2016,10,30,11,0,792.0,114.0,5.2,18.0,587.0,956.05,752.79
2016,10,30,11,15,652.5,162.0,5.15,18.0,555.5,888.18,701.09
2016,10,30,11,30,513.0,210.0,5.1,18.0,524.0,795.14,631.24
2016,10,30,11,45,386.5,244.5,5.1,18.0,481.5,682.06,544.5
2016,10,30,12,0,260.0,279.0,5.1,18.0,439.0,593.32,473.81
2016,10,30,12,15,299.5,268.0,5.05,18.0,451.5,619.58,495.39
2016,10,30,12,30,339.0,257.0,5.0,18.0,464.0,644.11,515.14
2016,10,30,12,45,570.0,183.0,4.95,18.0,521.0,810.66,645.39
2016,10,30,13,0,801.0,109.0,4.9,18.0,578.0,947.32,744.1
2016,10,30,13,15,791.5,107.5,4.85,18.0,557.0,919.78,723.9
2016,10,30,13,30,782.0,106.0,4.8,18.0,536.0,889.47,702.8
2016,10,30,13,45,768.5,104.0,4.75,18.0,508.5,852.35,676.72
2016,10,30,14,0,755.0,102.0,4.7,18.0,481.0,819.06,653.38
2016,10,30,14,15,735.0,99.0,4.55,18.0,447.5,771.19,618.45
2016,10,30,14,30,715.0,96.0,4.4,18.0,414.0,722.22,582.47
2016,10,30,14,45,688.5,92.0,4.3,18.0,375.5,666.27,541.0
2016,10,30,15,0,662.0,88.0,4.2,18.0,337.0,610.4,498.47
2016,10,30,15,15,622.5,83.0,4.0,17.5,294.5,545.01,447.23
2016,10,30,15,30,583.0,78.0,3.8,17.0,252.0,481.63,396.07
2016,10,30,15,45,535.0,69.5,3.65,17.0,209.0,412.16,337.86
2016,10,30,16,0,487.0,61.0,3.5,17.0,166.0,346.56,281.13
2016,10,30,16,15,397.0,52.0,3.4,16.5,123.0,265.09,210.82
2016,10,30,16,30,307.0,43.0,3.3,16.0,80.0,193.11,146.58
2016,10,30,16,45,153.5,29.0,3.2,15.5,47.5,102.25,54.36
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,94.5,13.0,1.7,12.5,19.5,37.19,0.0
2016,10,31,7,0,189.0,26.0,1.7,13.0,39.0,108.37,44.55
2016,10,31,7,15,306.5,37.5,1.8,13.5,78.0,186.29,140.77
2016,10,31,7,30,424.0,49.0,1.9,14.0,117.0,272.35,217.12
2016,10,31,7,45,503.5,55.5,2.0,14.5,162.5,346.88,282.19
2016,10,31,8,0,583.0,62.0,2.1,15.0,208.0,428.85,351.45
2016,10,31,8,15,629.5,67.0,2.15,15.0,252.0,495.64,407.15
2016,10,31,8,30,676.0,72.0,2.2,15.0,296.0,565.56,463.5
2016,10,31,8,45,584.5,97.5,2.3,15.0,309.5,561.92,460.27
2016,10,31,9,0,493.0,123.0,2.4,15.0,323.0,540.05,442.65
2016,10,31,9,15,268.5,156.0,2.45,15.0,266.5,398.52,327.99
2016,10,31,9,30,44.0,189.0,2.5,15.0,210.0,220.48,179.05
2016,10,31,9,45,50.0,204.0,2.55,15.5,229.0,242.65,197.08
2016,10,31,10,0,56.0,219.0,2.6,16.0,248.0,265.35,214.78
2016,10,31,10,15,30.0,199.5,2.6,16.0,215.5,218.24,175.62
2016,10,31,10,30,4.0,180.0,2.6,16.0,183.0,154.81,122.95
2016,10,31,10,45,151.0,218.5,2.65,16.5,308.5,380.57,308.6
2016,10,31,11,0,298.0,257.0,2.7,17.0,434.0,599.18,476.89
2016,10,31,11,15,270.5,266.5,2.75,17.0,429.0,586.45,464.93
2016,10,31,11,30,243.0,276.0,2.8,17.0,424.0,547.37,435.2
2016,10,31,11,45,121.5,151.0,2.85,17.0,225.0,279.98,226.97
2016,10,31,12,0,0.0,26.0,2.9,17.0,26.0,19.91,10.98
2016,10,31,12,15,17.0,134.5,2.95,17.0,145.0,136.77,108.52
2016,10,31,12,30,34.0,243.0,3.0,17.0,264.0,270.96,216.89
2016,10,31,12,45,33.5,237.5,3.1,17.5,258.0,264.28,210.98
2016,10,31,13,0,33.0,232.0,3.2,18.0,252.0,257.71,205.61
2016,10,31,13,15,31.5,223.5,3.25,18.0,241.5,246.8,197.15
2016,10,31,13,30,30.0,215.0,3.3,18.0,231.0,236.08,188.84
2016,10,31,13,45,29.0,204.0,3.35,18.0,219.5,223.12,178.75
2016,10,31,14,0,28.0,193.0,3.4,18.0,208.0,210.38,168.8
2016,10,31,14,15,14.0,140.5,3.45,17.5,148.0,128.02,101.69
2016,10,31,14,30,0.0,88.0,3.5,17.0,88.0,68.45,52.07
2016,10,31,14,45,0.0,79.5,3.55,17.0,79.5,61.44,46.33
2016,10,31,15,0,0.0,71.0,3.6,17.0,71.0,54.48,40.56
2016,10,31,15,15,0.0,62.0,3.55,16.5,62.0,47.52,34.81
2016,10,31,15,30,0.0,53.0,3.5,16.0,53.0,40.57,28.98
2016,10,31,15,45,0.0,43.5,3.5,16.0,43.5,33.24,22.68
2016,10,31,16,0,0.0,34.0,3.5,16.0,34.0,25.94,16.34
2016,10,31,16,15,0.0,25.0,3.5,15.5,25.0,19.04,10.32
2016,10,31,16,30,0.0,16.0,3.5,15.0,16.0,12.16,4.23
2016,10,31,16,45,0.0,9.0,3.5,15.0,9.0,6.82,0.0
2016,10,31,17,0,0.0,2.0,3.5,15.0,2.0,1.57,0.0
2016,10,31,17,15,0.0,1.0,3.6,15.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,100.5,12.0,1.95,12.5,18.5,38.27,0.0
2016,11,1,7,0,201.0,24.0,1.9,13.0,37.0,110.07,35.44
2016,11,1,7,15,322.0,35.0,1.95,13.0,76.5,190.99,143.74
2016,11,1,7,30,443.0,46.0,2.0,13.0,116.0,278.99,222.98
2016,11,1,7,45,518.5,52.5,2.05,13.5,160.5,352.23,287.44
2016,11,1,8,0,594.0,59.0,2.1,14.0,205.0,432.58,355.7
2016,11,1,8,15,641.0,64.0,2.15,14.0,249.5,500.1,412.27
2016,11,1,8,30,688.0,69.0,2.2,14.0,294.0,570.82,469.48
2016,11,1,8,45,721.0,72.5,2.25,14.5,336.0,628.47,513.6
2016,11,1,9,0,754.0,76.0,2.3,15.0,378.0,691.07,558.8
2016,11,1,9,15,776.5,78.5,2.25,15.0,415.0,744.48,596.45
2016,11,1,9,30,799.0,81.0,2.2,15.0,452.0,797.1,632.73
2016,11,1,9,45,816.5,82.5,2.15,15.5,484.0,843.01,662.24
2016,11,1,10,0,834.0,84.0,2.1,16.0,516.0,887.14,689.92
2016,11,1,10,15,845.0,85.5,1.95,16.0,540.5,923.11,711.66
2016,11,1,10,30,856.0,87.0,1.8,16.0,565.0,956.43,731.17
2016,11,1,10,45,863.0,88.0,1.7,16.5,582.5,982.33,744.61
2016,11,1,11,0,870.0,89.0,1.6,17.0,600.0,1005.04,755.8
2016,11,1,11,15,873.5,89.5,1.5,17.0,610.0,1007.47,755.0
2016,11,1,11,30,877.0,90.0,1.4,17.0,620.0,1018.95,760.45
2016,11,1,11,45,876.5,91.0,1.35,17.5,622.0,1023.42,760.73
2016,11,1,12,0,876.0,92.0,1.3,18.0,624.0,1024.32,758.92
2016,11,1,12,15,874.0,91.5,1.25,18.0,618.0,1018.29,754.26
2016,11,1,12,30,872.0,91.0,1.2,18.0,612.0,1021.6,755.89
2016,11,1,12,45,867.5,90.0,1.2,18.0,598.5,1005.16,745.74
2016,11,1,13,0,863.0,89.0,1.2,18.0,585.0,985.31,733.75
2016,11,1,13,15,854.0,87.5,1.15,18.0,564.0,957.2,715.57
2016,11,1,13,30,845.0,86.0,1.1,18.0,543.0,926.14,695.56
2016,11,1,13,45,831.0,85.0,1.1,18.0,515.0,888.35,671.87
2016,11,1,14,0,817.0,84.0,1.1,18.0,487.0,848.27,646.46
2016,11,1,14,15,799.0,81.5,1.1,18.0,453.0,800.96,615.75
2016,11,1,14,30,781.0,79.0,1.1,18.0,419.0,752.19,583.54
2016,11,1,14,45,752.0,76.5,1.1,18.0,379.5,693.76,543.75
2016,11,1,15,0,723.0,74.0,1.1,18.0,340.0,635.35,503.02
2016,11,1,15,15,685.5,70.0,1.15,17.5,297.0,574.16,459.0
2016,11,1,15,30,648.0,66.0,1.2,17.0,254.0,510.65,410.74
2016,11,1,15,45,591.0,60.0,1.25,17.0,209.0,435.7,350.72
2016,11,1,16,0,534.0,54.0,1.3,17.0,164.0,365.41,292.04
2016,11,1,16,15,443.5,45.5,1.45,16.0,120.5,281.95,222.09
2016,11,1,16,30,353.0,37.0,1.6,15.0,77.0,207.94,156.07
2016,11,1,16,45,208.5,23.5,1.75,14.5,44.5,115.2,47.35
2016,11,1,17,0,64.0,10.0,1.9,14.0,12.0,26.64,0.0
2016,11,1,17,15,32.0,5.0,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,11.0,1.8,10.0,18.0,42.1,0.0
2016,11,2,7,0,232.0,22.0,1.8,10.0,36.0,118.73,25.36
2016,11,2,7,15,351.5,32.5,1.85,10.5,75.5,201.28,151.72
2016,11,2,7,30,471.0,43.0,1.9,11.0,115.0,289.66,232.66
2016,11,2,7,45,541.5,50.0,2.0,12.0,160.0,362.16,296.71
2016,11,2,8,0,612.0,57.0,2.1,13.0,205.0,441.35,363.91
2016,11,2,8,15,657.5,62.0,2.1,13.5,249.5,508.77,419.71
2016,11,2,8,30,703.0,67.0,2.1,14.0,294.0,579.23,475.67
2016,11,2,8,45,735.0,70.5,2.15,14.5,335.5,636.94,519.53
2016,11,2,9,0,767.0,74.0,2.2,15.0,377.0,699.3,564.4
2016,11,2,9,15,788.5,76.5,2.15,15.5,414.0,752.36,600.49
2016,11,2,9,30,810.0,79.0,2.1,16.0,451.0,804.53,635.0
2016,11,2,9,45,835.5,77.5,2.1,16.5,484.5,854.08,667.26
2016,11,2,10,0,861.0,76.0,2.1,17.0,518.0,891.87,690.72
2016,11,2,10,15,871.0,77.5,1.95,17.0,542.5,926.97,711.8
2016,11,2,10,30,881.0,79.0,1.8,17.0,567.0,959.36,730.6
2016,11,2,10,45,887.0,80.0,1.7,17.5,584.5,984.29,743.32
2016,11,2,11,0,893.0,81.0,1.6,18.0,602.0,1005.98,753.79
2016,11,2,11,15,896.5,81.5,1.5,18.0,612.0,1021.16,761.33
2016,11,2,11,30,900.0,82.0,1.4,18.0,622.0,1032.82,766.64
2016,11,2,11,45,900.0,82.0,1.3,18.5,623.5,1036.67,765.54
2016,11,2,12,0,900.0,82.0,1.2,19.0,625.0,1036.87,762.28
2016,11,2,12,15,898.0,81.5,1.1,19.0,619.5,1030.74,756.57
2016,11,2,12,30,896.0,81.0,1.0,19.0,614.0,1021.01,748.77
2016,11,2,12,45,893.0,80.0,0.95,19.5,601.0,1006.09,737.48
2016,11,2,13,0,890.0,79.0,0.9,20.0,588.0,987.71,724.23
2016,11,2,13,15,882.0,78.0,0.85,20.0,567.0,961.16,707.28
2016,11,2,13,30,874.0,77.0,0.8,20.0,546.0,931.59,688.53
2016,11,2,13,45,861.5,75.5,0.75,20.0,518.0,894.45,664.84
2016,11,2,14,0,849.0,74.0,0.7,20.0,490.0,864.66,645.98
2016,11,2,14,15,832.0,72.0,0.7,20.0,456.0,817.9,616.42
2016,11,2,14,30,815.0,70.0,0.7,20.0,422.0,769.53,585.46
2016,11,2,14,45,789.5,67.5,0.75,20.0,382.5,712.67,548.62
2016,11,2,15,0,764.0,65.0,0.8,20.0,343.0,655.53,510.46
2016,11,2,15,15,728.5,61.0,0.85,19.5,299.5,589.88,464.99
2016,11,2,15,30,693.0,57.0,0.9,19.0,256.0,525.63,417.22
2016,11,2,15,45,638.0,52.0,0.95,18.5,210.5,450.75,358.91
2016,11,2,16,0,583.0,47.0,1.0,18.0,165.0,384.09,304.14
2016,11,2,16,15,496.5,39.5,1.1,17.0,121.5,301.22,235.06
2016,11,2,16,30,410.0,32.0,1.2,16.0,78.0,227.56,168.59
2016,11,2,16,45,205.0,16.0,1.3,15.5,39.0,105.65,33.5
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,42.35,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,118.62,7.28
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,203.41,151.42
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,293.36,234.56
2016,11,3,7,45,554.0,47.5,2.15,12.5,158.0,366.54,299.74
2016,11,3,8,0,626.0,54.0,2.2,13.0,203.0,446.58,368.28
2016,11,3,8,15,671.5,59.0,2.15,13.5,248.0,510.8,421.67
2016,11,3,8,30,717.0,64.0,2.1,14.0,293.0,582.0,478.13
2016,11,3,8,45,749.0,67.0,2.1,14.5,335.0,643.62,524.38
2016,11,3,9,0,781.0,70.0,2.1,15.0,377.0,705.89,568.72
2016,11,3,9,15,802.5,72.5,2.05,15.5,414.0,759.38,604.96
2016,11,3,9,30,824.0,75.0,2.0,16.0,451.0,811.97,639.58
2016,11,3,9,45,844.0,75.5,2.0,17.0,483.0,859.5,668.98
2016,11,3,10,0,864.0,76.0,2.0,18.0,515.0,895.02,689.43
2016,11,3,10,15,874.0,77.5,1.9,18.0,540.0,930.17,710.91
2016,11,3,10,30,884.0,79.0,1.8,18.0,565.0,962.61,730.22
2016,11,3,10,45,890.0,79.5,1.7,18.5,582.0,986.94,742.47
2016,11,3,11,0,896.0,80.0,1.6,19.0,599.0,1008.04,752.48
2016,11,3,11,15,899.5,80.5,1.5,19.5,609.0,1023.24,758.57
2016,11,3,11,30,903.0,81.0,1.4,20.0,619.0,1034.92,762.41
2016,11,3,11,45,902.5,81.5,1.35,20.5,621.0,1038.9,762.28
2016,11,3,12,0,902.0,82.0,1.3,21.0,623.0,1039.22,760.07
2016,11,3,12,15,899.5,82.0,1.25,21.0,617.0,1033.22,755.49
2016,11,3,12,30,897.0,82.0,1.2,21.0,611.0,1023.61,748.87
2016,11,3,12,45,891.0,81.5,1.15,21.0,597.0,1006.32,737.55
2016,11,3,13,0,885.0,81.0,1.1,21.0,583.0,985.68,724.31
2016,11,3,13,15,876.5,80.0,1.05,21.0,562.0,958.77,707.15
2016,11,3,13,30,868.0,79.0,1.0,21.0,541.0,928.9,688.17
2016,11,3,13,45,854.0,78.0,1.0,21.5,513.0,901.61,670.49
2016,11,3,14,0,840.0,77.0,1.0,22.0,485.0,861.02,643.92
2016,11,3,14,15,822.0,75.0,0.95,21.5,451.0,813.7,614.34
2016,11,3,14,30,804.0,73.0,0.9,21.0,417.0,764.87,583.24
2016,11,3,14,45,777.0,70.0,0.85,21.0,377.0,706.67,543.86
2016,11,3,15,0,750.0,67.0,0.8,21.0,337.0,648.34,503.56
2016,11,3,15,15,713.5,63.5,0.75,20.5,294.0,583.17,457.34
2016,11,3,15,30,677.0,60.0,0.7,20.0,251.0,519.42,409.33
2016,11,3,15,45,620.5,54.5,0.7,20.0,206.0,447.96,353.0
2016,11,3,16,0,564.0,49.0,0.7,20.0,161.0,377.21,295.07
2016,11,3,16,15,474.0,41.0,0.75,19.5,117.5,293.04,225.43
2016,11,3,16,30,384.0,33.0,0.8,19.0,74.0,218.4,158.35
2016,11,3,16,45,192.0,16.5,0.85,18.5,37.0,101.44,20.52
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,10.0,2.0,11.5,15.5,36.54,0.0
2016,11,4,7,0,197.0,20.0,2.0,12.0,31.0,103.65,0.0
2016,11,4,7,15,322.0,31.5,2.05,12.5,69.5,189.35,138.81
2016,11,4,7,30,447.0,43.0,2.1,13.0,108.0,279.6,222.49
2016,11,4,7,45,521.5,50.0,2.2,13.5,152.5,353.02,287.7
2016,11,4,8,0,596.0,57.0,2.3,14.0,197.0,433.5,356.58
2016,11,4,8,15,643.5,62.5,2.15,14.5,241.5,501.95,412.9
2016,11,4,8,30,691.0,68.0,2.0,15.0,286.0,573.66,469.2
2016,11,4,8,45,722.5,72.0,1.95,15.5,327.5,630.53,511.85
2016,11,4,9,0,754.0,76.0,1.9,16.0,369.0,692.55,555.63
2016,11,4,9,15,776.5,79.0,1.75,16.5,406.0,746.5,591.22
2016,11,4,9,30,799.0,82.0,1.6,17.0,443.0,799.65,624.94
2016,11,4,9,45,815.5,84.0,1.45,17.5,474.0,845.23,652.12
2016,11,4,10,0,832.0,86.0,1.3,18.0,505.0,888.98,677.1
2016,11,4,10,15,843.0,87.5,1.15,18.5,530.0,924.85,695.89
2016,11,4,10,30,854.0,89.0,1.0,19.0,555.0,958.08,712.32
2016,11,4,10,45,861.5,89.5,0.9,19.5,572.5,983.77,724.3
2016,11,4,11,0,869.0,90.0,0.8,20.0,590.0,1006.3,734.09
2016,11,4,11,15,873.0,90.5,0.7,20.0,600.0,1021.97,740.82
2016,11,4,11,30,877.0,91.0,0.6,20.0,610.0,1034.14,745.42
2016,11,4,11,45,878.5,91.0,0.5,20.5,612.0,1039.53,744.49
2016,11,4,12,0,880.0,91.0,0.4,21.0,614.0,1041.28,741.55
2016,11,4,12,15,878.0,90.5,0.3,21.0,608.5,1035.15,735.51
2016,11,4,12,30,876.0,90.0,0.2,21.0,603.0,1025.42,727.75
2016,11,4,12,45,873.5,88.0,0.15,21.5,590.0,1009.72,716.45
2016,11,4,13,0,871.0,86.0,0.1,22.0,577.0,990.56,703.42
2016,11,4,13,15,862.5,85.0,0.15,22.0,556.0,963.51,688.7
2016,11,4,13,30,854.0,84.0,0.2,22.0,535.0,933.45,672.26
2016,11,4,13,45,842.0,82.0,0.25,22.0,507.5,896.13,651.16
2016,11,4,14,0,830.0,80.0,0.3,22.0,480.0,856.41,628.32
2016,11,4,14,15,812.0,77.5,0.3,22.0,446.0,808.81,598.99
2016,11,4,14,30,794.0,75.0,0.3,22.0,412.0,759.73,568.21
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.5,703.47,532.58
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,646.89,495.64
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,580.7,450.53
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,520.29,406.43
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,445.01,348.93
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,374.31,292.19
2016,11,4,16,15,465.5,40.5,0.7,19.5,114.0,289.23,222.1
2016,11,4,16,30,374.0,32.0,0.8,19.0,71.0,213.97,153.86
2016,11,4,16,45,187.0,16.0,0.9,18.5,35.5,98.78,6.56
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.0,9.5,0.65,12.5,14.5,36.71,0.0
2016,11,5,7,0,200.0,19.0,0.7,13.0,29.0,103.23,0.0
2016,11,5,7,15,321.5,30.0,0.7,13.5,66.5,188.27,134.85
2016,11,5,7,30,443.0,41.0,0.7,14.0,104.0,276.31,216.71
2016,11,5,7,45,511.0,49.0,0.75,14.5,147.0,347.03,278.34
2016,11,5,8,0,579.0,57.0,0.8,15.0,190.0,424.3,342.84
2016,11,5,8,15,626.0,62.0,0.8,15.0,233.5,490.98,397.2
2016,11,5,8,30,673.0,67.0,0.8,15.0,277.0,560.86,451.9
2016,11,5,8,45,704.0,71.0,0.85,15.5,317.5,620.72,496.31
2016,11,5,9,0,735.0,75.0,0.9,16.0,358.0,677.26,535.74
2016,11,5,9,15,705.0,85.5,0.85,16.5,378.5,701.58,549.94
2016,11,5,9,30,675.0,96.0,0.8,17.0,399.0,717.01,557.85
2016,11,5,9,45,490.5,151.0,0.8,17.5,379.0,632.79,494.75
2016,11,5,10,0,306.0,206.0,0.8,18.0,359.0,523.03,410.4
2016,11,5,10,15,363.0,205.0,0.8,18.0,395.0,583.63,456.52
2016,11,5,10,30,420.0,204.0,0.8,18.0,431.0,668.92,516.88
2016,11,5,10,45,464.5,198.5,0.85,18.5,457.5,716.33,549.13
2016,11,5,11,0,509.0,193.0,0.9,19.0,484.0,763.12,580.93
2016,11,5,11,15,454.5,213.0,1.0,19.0,475.5,737.38,562.07
2016,11,5,11,30,400.0,233.0,1.1,19.0,467.0,684.57,525.52
2016,11,5,11,45,422.5,228.0,1.2,19.5,476.5,727.65,556.13
2016,11,5,12,0,445.0,223.0,1.3,20.0,486.0,745.38,568.51
2016,11,5,12,15,650.5,154.0,1.35,20.0,534.5,886.09,668.0
2016,11,5,12,30,856.0,85.0,1.4,20.0,583.0,986.45,733.65
2016,11,5,12,45,698.0,131.0,1.45,20.0,531.0,893.5,672.12
2016,11,5,13,0,540.0,177.0,1.5,20.0,479.0,767.48,588.19
2016,11,5,13,15,571.5,160.0,1.55,19.5,469.0,766.59,591.3
2016,11,5,13,30,603.0,143.0,1.6,19.0,459.0,772.62,597.96
2016,11,5,13,45,497.0,160.5,1.65,19.0,412.0,668.1,523.86
2016,11,5,14,0,391.0,178.0,1.7,19.0,365.0,577.23,456.88
2016,11,5,14,15,450.5,152.5,1.7,19.0,353.0,584.58,465.2
2016,11,5,14,30,510.0,127.0,1.7,19.0,341.0,585.52,467.73
2016,11,5,14,45,479.5,118.5,1.75,19.0,304.5,530.34,426.43
2016,11,5,15,0,449.0,110.0,1.8,19.0,268.0,476.4,385.39
2016,11,5,15,15,421.5,99.5,1.75,18.5,232.5,423.79,344.6
2016,11,5,15,30,394.0,89.0,1.7,18.0,197.0,372.89,303.8
2016,11,5,15,45,357.5,76.0,1.7,17.5,160.5,315.89,256.81
2016,11,5,16,0,321.0,63.0,1.7,17.0,124.0,262.22,210.96
2016,11,5,16,15,262.5,48.5,1.6,16.5,89.0,200.11,156.88
2016,11,5,16,30,204.0,34.0,1.5,16.0,54.0,144.7,104.35
2016,11,5,16,45,102.0,17.0,1.45,16.0,27.0,66.62,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.8,15.0,13.0,9.91,0.0
2016,11,6,7,15,8.5,30.5,0.9,15.0,31.5,30.06,17.09
2016,11,6,7,30,17.0,48.0,1.0,15.0,50.0,55.74,40.54
2016,11,6,7,45,29.0,66.5,1.1,15.5,72.0,81.25,62.83
2016,11,6,8,0,41.0,85.0,1.2,16.0,94.0,107.84,85.82
2016,11,6,8,15,48.5,103.0,1.2,16.0,116.0,132.18,106.75
2016,11,6,8,30,56.0,121.0,1.2,16.0,138.0,157.35,128.01
2016,11,6,8,45,61.0,138.0,1.3,16.0,159.0,180.28,147.07
2016,11,6,9,0,66.0,155.0,1.4,16.0,180.0,203.78,166.33
2016,11,6,9,15,33.0,146.5,1.4,16.0,159.0,166.33,134.49
2016,11,6,9,30,0.0,138.0,1.4,16.0,138.0,115.37,91.2
2016,11,6,9,45,55.0,178.5,1.4,16.5,206.0,221.06,179.25
2016,11,6,10,0,110.0,219.0,1.4,17.0,274.0,319.66,258.12
2016,11,6,10,15,162.0,229.0,1.35,17.0,314.5,402.76,322.93
2016,11,6,10,30,214.0,239.0,1.3,17.0,355.0,467.86,372.72
2016,11,6,10,45,160.0,247.5,1.3,17.5,335.5,428.65,339.87
2016,11,6,11,0,106.0,256.0,1.3,18.0,316.0,363.72,288.21
2016,11,6,11,15,84.5,254.5,1.35,18.0,303.0,340.46,269.94
2016,11,6,11,30,63.0,253.0,1.4,18.0,290.0,316.8,250.97
2016,11,6,11,45,160.5,257.5,1.45,18.5,351.5,446.37,352.83
2016,11,6,12,0,258.0,262.0,1.5,19.0,413.0,576.58,450.15
2016,11,6,12,15,275.0,256.5,1.5,19.0,416.0,586.3,456.76
2016,11,6,12,30,292.0,251.0,1.5,19.0,419.0,594.7,463.5
2016,11,6,12,45,318.5,239.5,1.5,19.0,419.0,603.87,471.25
2016,11,6,13,0,345.0,228.0,1.5,19.0,419.0,611.07,477.62
2016,11,6,13,15,435.5,197.0,1.45,19.0,429.5,678.02,527.96
2016,11,6,13,30,526.0,166.0,1.4,19.0,440.0,716.9,557.49
2016,11,6,13,45,485.0,165.5,1.4,19.0,407.5,663.39,518.81
2016,11,6,14,0,444.0,165.0,1.4,19.0,375.0,610.31,480.71
2016,11,6,14,15,400.5,159.5,1.35,19.0,338.5,550.49,436.68
2016,11,6,14,30,357.0,154.0,1.3,19.0,302.0,473.56,379.34
2016,11,6,14,45,346.0,140.5,1.3,19.0,273.0,435.04,350.72
2016,11,6,15,0,335.0,127.0,1.3,19.0,244.0,396.62,321.17
2016,11,6,15,15,318.0,112.0,1.15,18.5,211.5,352.54,286.45
2016,11,6,15,30,301.0,97.0,1.0,18.0,179.0,309.5,251.59
2016,11,6,15,45,276.0,81.0,0.9,17.5,145.5,275.08,222.37
2016,11,6,16,0,251.0,65.0,0.8,17.0,112.0,228.44,182.51
2016,11,6,16,15,203.0,49.5,0.75,16.5,80.5,174.06,135.39
2016,11,6,16,30,155.0,34.0,0.7,16.0,49.0,125.27,88.63
2016,11,6,16,45,77.5,17.0,0.7,16.0,24.5,57.77,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,13.5,7.5,5.9,0.0
2016,11,7,7,0,0.0,15.0,1.5,14.0,15.0,11.83,0.0
2016,11,7,7,15,41.0,31.5,1.5,14.0,37.0,56.78,36.25
2016,11,7,7,30,82.0,48.0,1.5,14.0,59.0,95.13,72.94
2016,11,7,7,45,101.0,66.5,1.55,14.5,85.5,129.09,103.25
2016,11,7,8,0,120.0,85.0,1.6,15.0,112.0,164.82,134.46
2016,11,7,8,15,132.0,103.5,1.55,15.5,139.0,197.99,162.79
2016,11,7,8,30,144.0,122.0,1.5,16.0,166.0,232.24,191.25
2016,11,7,8,45,150.5,139.0,1.45,16.5,191.0,261.61,214.91
2016,11,7,9,0,157.0,156.0,1.4,17.0,216.0,291.44,238.33
2016,11,7,9,15,189.5,170.5,1.35,17.5,249.0,339.5,276.24
2016,11,7,9,30,222.0,185.0,1.3,18.0,282.0,389.83,314.89
2016,11,7,9,45,368.0,171.0,1.3,18.5,346.0,527.35,421.3
2016,11,7,10,0,514.0,157.0,1.3,19.0,410.0,678.42,531.61
2016,11,7,10,15,631.0,131.5,1.25,19.5,457.5,784.84,603.07
2016,11,7,10,30,748.0,106.0,1.2,20.0,505.0,883.43,666.23
2016,11,7,10,45,663.5,136.0,1.15,20.5,498.0,852.3,641.35
2016,11,7,11,0,579.0,166.0,1.1,21.0,491.0,802.49,605.66
2016,11,7,11,15,535.5,184.5,1.05,21.0,489.5,787.86,595.01
2016,11,7,11,30,492.0,203.0,1.0,21.0,488.0,769.55,580.57
2016,11,7,11,45,422.5,222.0,1.0,21.5,467.5,721.89,545.24
2016,11,7,12,0,353.0,241.0,1.0,22.0,447.0,649.2,493.09
2016,11,7,12,15,325.0,244.5,1.0,22.0,432.5,623.52,475.24
2016,11,7,12,30,297.0,248.0,1.0,22.0,418.0,596.86,456.09
2016,11,7,12,45,285.0,243.5,1.05,22.0,403.5,575.89,441.91
2016,11,7,13,0,273.0,239.0,1.1,22.0,389.0,554.16,427.01
2016,11,7,13,15,297.5,225.5,1.05,22.0,383.5,556.18,429.57
2016,11,7,13,30,322.0,212.0,1.0,22.0,378.0,556.09,430.4
2016,11,7,13,45,251.0,208.0,1.0,22.0,333.5,477.81,372.28
2016,11,7,14,0,180.0,204.0,1.0,22.0,289.0,382.83,301.09
2016,11,7,14,15,118.5,186.0,0.95,22.0,240.5,304.05,240.34
2016,11,7,14,30,57.0,168.0,0.9,22.0,192.0,212.32,167.82
2016,11,7,14,45,53.0,152.5,0.9,22.0,173.0,191.42,151.78
2016,11,7,15,0,49.0,137.0,0.9,22.0,154.0,171.02,135.57
2016,11,7,15,15,43.5,119.5,0.8,21.5,133.5,147.59,116.79
2016,11,7,15,30,38.0,102.0,0.7,21.0,113.0,124.81,98.2
2016,11,7,15,45,29.5,84.0,0.6,20.5,91.5,100.27,77.75
2016,11,7,16,0,21.0,66.0,0.5,20.0,70.0,76.63,57.74
2016,11,7,16,15,10.5,47.5,0.5,19.5,49.5,46.83,32.54
2016,11,7,16,30,0.0,29.0,0.5,19.0,29.0,24.45,12.76
2016,11,7,16,45,0.0,14.5,0.55,19.0,14.5,11.07,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.5,9.5,7.47,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,14.95,0.0
2016,11,8,7,15,157.0,30.5,1.3,14.5,51.0,121.37,80.17
2016,11,8,7,30,314.0,42.0,1.3,15.0,83.0,217.96,170.29
2016,11,8,7,45,373.5,53.5,1.35,15.5,121.5,280.78,226.02
2016,11,8,8,0,433.0,65.0,1.4,16.0,160.0,349.61,284.75
2016,11,8,8,15,472.5,74.0,1.3,16.5,198.5,408.95,333.61
2016,11,8,8,30,512.0,83.0,1.2,17.0,237.0,471.09,382.56
2016,11,8,8,45,544.5,89.0,1.15,17.5,273.5,527.47,425.37
2016,11,8,9,0,577.0,95.0,1.1,18.0,310.0,585.13,467.5
2016,11,8,9,15,672.0,86.0,1.05,18.5,360.5,676.63,531.77
2016,11,8,9,30,767.0,77.0,1.0,19.0,411.0,767.76,592.51
2016,11,8,9,45,794.0,76.0,0.95,19.5,443.0,817.58,622.69
2016,11,8,10,0,821.0,75.0,0.9,20.0,475.0,866.2,651.71
2016,11,8,10,15,832.0,76.0,0.85,20.0,499.0,900.9,672.12
2016,11,8,10,30,843.0,77.0,0.8,20.0,523.0,921.73,683.38
2016,11,8,10,45,849.5,78.5,0.8,20.5,540.0,946.93,697.28
2016,11,8,11,0,856.0,80.0,0.8,21.0,557.0,969.09,709.12
2016,11,8,11,15,860.0,80.5,0.75,21.0,567.0,984.29,716.88
2016,11,8,11,30,864.0,81.0,0.7,21.0,577.0,996.16,722.7
2016,11,8,11,45,864.0,81.5,0.7,21.5,579.0,1000.53,723.7
2016,11,8,12,0,864.0,82.0,0.7,22.0,581.0,1001.43,722.8
2016,11,8,12,15,862.5,81.5,0.7,22.0,576.0,996.05,719.58
2016,11,8,12,30,861.0,81.0,0.7,22.0,571.0,987.24,714.45
2016,11,8,12,45,856.5,80.0,0.7,22.5,558.0,971.4,703.73
2016,11,8,13,0,852.0,79.0,0.7,23.0,545.0,952.32,691.21
2016,11,8,13,15,844.5,78.0,0.7,23.0,525.5,938.64,683.58
2016,11,8,13,30,837.0,77.0,0.7,23.0,506.0,910.19,666.47
2016,11,8,13,45,824.0,75.5,0.75,23.0,479.0,873.29,644.91
2016,11,8,14,0,811.0,74.0,0.8,23.0,452.0,834.14,621.6
2016,11,8,14,15,793.0,72.0,0.7,23.0,419.5,788.08,590.83
2016,11,8,14,30,775.0,70.0,0.6,23.0,387.0,740.61,558.82
2016,11,8,14,45,748.5,67.0,0.55,23.0,349.0,684.22,520.89
2016,11,8,15,0,722.0,64.0,0.5,23.0,311.0,627.74,482.08
2016,11,8,15,15,684.5,60.0,0.45,22.5,269.5,562.82,436.41
2016,11,8,15,30,647.0,56.0,0.4,22.0,228.0,503.51,391.83
2016,11,8,15,45,588.0,50.5,0.35,22.0,184.5,428.4,332.91
2016,11,8,16,0,529.0,45.0,0.3,22.0,141.0,358.21,275.66
