Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,4.9,13.0,5.0,3.78,0.0
2016,11,19,7,30,0.0,10.0,4.9,13.0,10.0,7.58,0.11
2016,11,19,7,45,0.0,17.0,4.9,13.5,17.0,12.92,5.1
2016,11,19,8,0,0.0,24.0,4.9,14.0,24.0,18.27,9.83
2016,11,19,8,15,0.0,31.5,4.9,14.0,31.5,24.01,14.89
2016,11,19,8,30,0.0,39.0,4.9,14.0,39.0,29.77,19.92
2016,11,19,8,45,0.0,46.0,4.9,14.0,46.0,35.16,24.59
2016,11,19,9,0,0.0,53.0,4.9,14.0,53.0,40.56,29.22
2016,11,19,9,15,0.0,30.0,4.9,14.0,30.0,22.87,14.02
2016,11,19,9,30,0.0,7.0,4.9,14.0,7.0,5.32,0.0
2016,11,19,9,45,0.0,12.0,4.9,14.5,12.0,9.14,2.17
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,12.96,5.41
2016,11,19,10,15,0.0,75.0,4.9,15.0,75.0,57.6,43.29
2016,11,19,10,30,0.0,133.0,4.9,15.0,133.0,109.47,86.78
2016,11,19,10,45,0.0,97.5,4.9,15.5,97.5,76.21,58.67
2016,11,19,11,0,0.0,62.0,4.9,16.0,62.0,47.57,34.5
2016,11,19,11,15,0.0,82.5,4.85,16.0,82.5,63.44,47.8
2016,11,19,11,30,0.0,103.0,4.8,16.0,103.0,80.75,62.23
2016,11,19,11,45,0.0,99.0,4.8,16.0,99.0,77.2,59.24
2016,11,19,12,0,0.0,95.0,4.8,16.0,95.0,73.71,56.32
2016,11,19,12,15,0.0,114.0,4.75,16.0,114.0,90.55,70.38
2016,11,19,12,30,0.0,133.0,4.7,16.0,133.0,108.2,85.08
2016,11,19,12,45,0.0,138.5,4.7,16.0,138.5,113.68,89.67
2016,11,19,13,0,0.0,144.0,4.7,16.0,144.0,119.41,94.5
2016,11,19,13,15,0.0,97.0,4.6,16.0,97.0,75.89,58.31
2016,11,19,13,30,0.0,50.0,4.5,16.0,50.0,38.28,26.79
2016,11,19,13,45,0.0,85.5,4.45,16.5,85.5,66.19,50.28
2016,11,19,14,0,0.0,121.0,4.4,17.0,121.0,99.91,78.47
2016,11,19,14,15,0.0,76.5,4.25,16.5,76.5,58.88,44.26
2016,11,19,14,30,0.0,32.0,4.1,16.0,32.0,24.41,15.18
2016,11,19,14,45,0.0,28.5,4.0,16.0,28.5,21.72,12.92
2016,11,19,15,0,0.0,25.0,3.9,16.0,25.0,19.03,10.63
2016,11,19,15,15,0.0,21.5,3.7,15.5,21.5,16.35,8.35
2016,11,19,15,30,0.0,18.0,3.5,15.0,18.0,13.68,6.04
2016,11,19,15,45,0.0,14.0,3.35,15.0,14.0,10.62,3.37
2016,11,19,16,0,0.0,10.0,3.2,15.0,10.0,7.58,0.68
2016,11,19,16,15,0.0,6.5,3.15,14.5,6.5,4.92,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.27,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.18,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.5,1.55,12.5,6.5,4.93,0.0
2016,11,20,7,30,0.0,13.0,1.5,13.0,13.0,9.87,1.73
2016,11,20,7,45,0.0,22.0,1.5,13.5,22.0,16.75,8.29
2016,11,20,8,0,0.0,31.0,1.5,14.0,31.0,23.65,14.4
2016,11,20,8,15,0.0,40.5,1.55,14.0,40.5,30.95,20.84
2016,11,20,8,30,0.0,50.0,1.6,14.0,50.0,38.27,27.23
2016,11,20,8,45,0.0,59.0,1.65,14.5,59.0,45.21,33.16
2016,11,20,9,0,0.0,68.0,1.7,15.0,68.0,52.59,39.38
2016,11,20,9,15,0.0,76.5,1.7,15.0,76.5,59.66,45.34
2016,11,20,9,30,0.0,85.0,1.7,15.0,85.0,66.81,51.32
2016,11,20,9,45,0.0,101.0,1.7,15.0,101.0,81.05,63.23
2016,11,20,10,0,0.0,117.0,1.7,15.0,117.0,95.58,75.27
2016,11,20,10,15,0.0,92.5,1.7,15.0,92.5,72.27,55.61
2016,11,20,10,30,0.0,68.0,1.7,15.0,68.0,52.18,38.66
2016,11,20,10,45,0.0,113.5,1.7,15.0,113.5,90.72,70.95
2016,11,20,11,0,0.0,159.0,1.7,15.0,159.0,134.18,106.82
2016,11,20,11,15,0.0,140.5,1.6,15.0,140.5,115.56,91.28
2016,11,20,11,30,0.0,122.0,1.5,15.0,122.0,97.96,76.68
2016,11,20,11,45,2.5,150.0,1.45,15.0,151.5,126.96,100.77
2016,11,20,12,0,5.0,178.0,1.4,15.0,181.0,157.51,125.84
2016,11,20,12,15,2.5,122.0,1.25,15.0,123.5,100.47,78.76
2016,11,20,12,30,0.0,66.0,1.1,15.0,66.0,50.66,37.22
2016,11,20,12,45,0.0,106.5,1.0,15.0,106.5,84.06,65.28
2016,11,20,13,0,0.0,147.0,0.9,15.0,147.0,122.53,97.13
2016,11,20,13,15,107.5,176.0,0.85,15.0,226.5,296.77,242.12
2016,11,20,13,30,215.0,205.0,0.8,15.0,306.0,433.63,350.13
2016,11,20,13,45,146.5,193.0,0.8,15.0,260.0,351.49,284.12
2016,11,20,14,0,78.0,181.0,0.8,15.0,214.0,253.69,205.91
2016,11,20,14,15,74.5,167.5,0.8,15.0,197.5,234.18,190.99
2016,11,20,14,30,71.0,154.0,0.8,15.0,181.0,215.05,175.75
2016,11,20,14,45,68.0,138.5,0.8,15.0,162.0,194.1,158.81
2016,11,20,15,0,65.0,123.0,0.8,15.0,143.0,173.53,141.91
2016,11,20,15,15,58.0,106.0,0.75,14.5,122.0,148.56,121.13
2016,11,20,15,30,51.0,89.0,0.7,14.0,101.0,124.31,100.55
2016,11,20,15,45,41.5,71.0,0.65,14.0,79.5,97.82,77.5
2016,11,20,16,0,32.0,53.0,0.6,14.0,58.0,72.06,54.81
2016,11,20,16,15,16.0,36.0,0.6,14.0,38.5,45.04,30.49
2016,11,20,16,30,0.0,19.0,0.6,14.0,19.0,15.04,0.02
2016,11,20,16,45,0.0,9.5,0.65,14.0,9.5,7.47,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,13.5,2.25,10.5,28.5,83.44,0.0
2016,11,21,7,30,357.0,27.0,2.3,11.0,57.0,225.09,156.28
2016,11,21,7,45,455.5,34.5,2.4,11.5,97.0,305.46,244.93
2016,11,21,8,0,554.0,42.0,2.5,12.0,137.0,395.53,325.06
2016,11,21,8,15,611.5,47.0,2.55,12.0,178.5,461.62,383.77
2016,11,21,8,30,669.0,52.0,2.6,12.0,220.0,537.25,447.9
2016,11,21,8,45,708.5,55.0,2.65,12.5,260.0,601.29,498.69
2016,11,21,9,0,748.0,58.0,2.7,13.0,300.0,666.76,548.24
2016,11,21,9,15,773.5,60.5,2.7,13.0,336.0,721.46,588.91
2016,11,21,9,30,799.0,63.0,2.7,13.0,372.0,775.73,628.35
2016,11,21,9,45,801.0,69.5,2.7,13.5,400.0,813.9,653.93
2016,11,21,10,0,803.0,76.0,2.7,14.0,428.0,849.43,677.24
2016,11,21,10,15,816.0,77.5,2.7,14.0,452.5,886.21,702.41
2016,11,21,10,30,829.0,79.0,2.7,14.0,477.0,920.65,725.67
2016,11,21,10,45,839.0,79.5,2.7,14.5,495.0,948.32,742.66
2016,11,21,11,0,849.0,80.0,2.7,15.0,513.0,973.11,757.6
2016,11,21,11,15,854.0,80.5,2.65,15.0,523.0,989.83,767.9
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,1003.25,776.09
2016,11,21,11,45,862.5,80.5,2.55,15.5,536.5,1010.45,778.69
2016,11,21,12,0,866.0,80.0,2.5,16.0,540.0,1014.18,779.12
2016,11,21,12,15,864.0,80.0,2.5,16.0,535.0,1009.48,776.02
2016,11,21,12,30,862.0,80.0,2.5,16.0,530.0,1001.32,770.81
2016,11,21,12,45,862.0,77.5,2.5,16.0,519.0,988.45,762.56
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,960.46,744.04
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,945.88,734.99
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,916.71,715.66
2016,11,21,13,45,829.0,71.5,2.5,16.0,442.5,878.69,690.11
2016,11,21,14,0,814.0,70.0,2.5,16.0,416.0,838.51,662.81
2016,11,21,14,15,794.0,68.0,2.5,16.0,383.5,791.51,630.18
2016,11,21,14,30,774.0,66.0,2.5,16.0,351.0,743.22,596.04
2016,11,21,14,45,743.5,63.0,2.5,16.0,314.0,684.49,553.31
2016,11,21,15,0,713.0,60.0,2.5,16.0,277.0,625.93,509.61
2016,11,21,15,15,669.5,56.0,2.45,15.5,236.5,557.72,457.7
2016,11,21,15,30,626.0,52.0,2.4,15.0,196.0,496.68,407.63
2016,11,21,15,45,556.0,46.0,2.35,14.5,154.0,415.56,339.58
2016,11,21,16,0,486.0,40.0,2.3,14.0,112.0,340.44,273.89
2016,11,21,16,15,369.5,31.0,2.3,13.5,74.5,245.97,187.42
2016,11,21,16,30,253.0,22.0,2.3,13.0,37.0,154.4,43.47
2016,11,21,16,45,126.5,11.0,2.35,12.5,18.5,56.75,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,98.0,14.5,0.75,10.0,23.0,51.36,0.0
2016,11,22,7,30,196.0,29.0,0.7,10.0,46.0,149.95,99.73
2016,11,22,7,45,265.5,42.5,0.7,10.5,79.0,213.49,169.96
2016,11,22,8,0,335.0,56.0,0.7,11.0,112.0,282.83,231.38
2016,11,22,8,15,376.5,67.5,0.75,11.5,147.5,339.19,280.13
2016,11,22,8,30,418.0,79.0,0.8,12.0,183.0,399.22,330.17
2016,11,22,8,45,444.0,90.0,0.85,12.5,217.0,450.68,371.61
2016,11,22,9,0,470.0,101.0,0.9,13.0,251.0,503.46,412.7
2016,11,22,9,15,501.0,105.0,1.0,13.0,282.0,552.67,451.31
2016,11,22,9,30,532.0,109.0,1.1,13.0,313.0,602.86,489.32
2016,11,22,9,45,482.0,130.0,1.2,13.5,326.0,603.8,488.39
2016,11,22,10,0,432.0,151.0,1.3,14.0,339.0,599.3,483.08
2016,11,22,10,15,472.5,151.5,1.35,14.0,368.0,650.55,521.83
2016,11,22,10,30,513.0,152.0,1.4,14.0,397.0,702.04,559.5
2016,11,22,10,45,483.0,166.0,1.45,14.5,403.0,700.54,556.01
2016,11,22,11,0,453.0,180.0,1.5,15.0,409.0,695.81,550.64
2016,11,22,11,15,448.0,185.5,1.5,15.0,416.0,703.54,555.71
2016,11,22,11,30,443.0,191.0,1.5,15.0,423.0,709.22,559.25
2016,11,22,11,45,436.5,193.5,1.55,15.0,423.5,707.92,558.37
2016,11,22,12,0,430.0,196.0,1.6,15.0,424.0,704.63,556.2
2016,11,22,12,15,455.5,188.0,1.6,15.0,427.0,720.02,568.16
2016,11,22,12,30,481.0,180.0,1.6,15.0,430.0,733.05,578.29
2016,11,22,12,45,418.5,189.0,1.6,15.0,403.0,675.15,535.04
2016,11,22,13,0,356.0,198.0,1.6,15.0,376.0,594.52,475.49
2016,11,22,13,15,309.0,197.0,1.6,15.0,347.0,541.59,435.79
2016,11,22,13,30,262.0,196.0,1.6,15.0,318.0,489.59,395.89
2016,11,22,13,45,385.5,163.0,1.65,15.0,331.0,577.3,466.72
2016,11,22,14,0,509.0,130.0,1.7,15.0,344.0,636.1,513.7
2016,11,22,14,15,522.5,116.0,1.7,14.5,321.5,613.27,497.67
2016,11,22,14,30,536.0,102.0,1.7,14.0,299.0,596.28,486.55
2016,11,22,14,45,501.5,98.0,1.7,14.0,267.0,534.54,439.33
2016,11,22,15,0,467.0,94.0,1.7,14.0,235.0,482.8,398.44
2016,11,22,15,15,433.5,84.0,1.65,13.5,200.0,426.21,353.1
2016,11,22,15,30,400.0,74.0,1.6,13.0,165.0,371.85,307.99
2016,11,22,15,45,357.0,61.0,1.6,13.0,129.5,310.64,255.37
2016,11,22,16,0,314.0,48.0,1.6,13.0,94.0,253.4,204.33
2016,11,22,16,15,229.5,35.0,1.65,12.5,62.0,180.32,136.66
2016,11,22,16,30,145.0,22.0,1.7,12.0,30.0,106.19,22.56
2016,11,22,16,45,72.5,11.0,1.8,12.0,15.0,36.35,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,92.0,16.5,2.0,10.5,23.5,50.45,0.0
2016,11,23,7,30,184.0,33.0,1.9,11.0,47.0,149.33,94.87
2016,11,23,7,45,287.5,45.0,1.85,11.5,84.5,228.67,181.8
2016,11,23,8,0,391.0,57.0,1.8,12.0,122.0,316.27,259.22
2016,11,23,8,15,459.5,65.0,1.85,12.0,162.0,390.38,323.78
2016,11,23,8,30,528.0,73.0,1.9,12.0,202.0,470.15,391.04
2016,11,23,8,45,572.5,79.0,2.0,12.5,241.0,535.66,444.32
2016,11,23,9,0,617.0,85.0,2.1,13.0,280.0,603.33,497.17
2016,11,23,9,15,649.0,89.0,2.15,13.0,315.5,660.59,540.42
2016,11,23,9,30,681.0,93.0,2.2,13.0,351.0,718.18,582.98
2016,11,23,9,45,713.0,93.5,2.25,13.5,383.0,771.57,620.43
2016,11,23,10,0,745.0,94.0,2.3,14.0,415.0,824.37,656.7
2016,11,23,10,15,760.0,96.0,2.3,14.0,439.5,862.36,682.54
2016,11,23,10,30,775.0,98.0,2.3,14.0,464.0,898.3,706.81
2016,11,23,10,45,788.5,98.0,2.3,14.0,482.5,920.83,721.49
2016,11,23,11,0,802.0,98.0,2.3,14.0,501.0,948.03,739.59
2016,11,23,11,15,807.0,98.5,2.3,14.0,511.5,964.42,750.13
2016,11,23,11,30,812.0,99.0,2.3,14.0,522.0,977.63,758.7
2016,11,23,11,45,816.5,98.5,2.3,14.5,525.0,985.89,762.61
2016,11,23,12,0,821.0,98.0,2.3,15.0,528.0,990.81,764.43
2016,11,23,12,15,818.5,97.5,2.35,15.0,523.5,985.23,761.23
2016,11,23,12,30,816.0,97.0,2.4,15.0,519.0,976.31,755.99
2016,11,23,12,45,810.0,96.0,2.5,15.0,506.5,960.02,746.31
2016,11,23,13,0,804.0,95.0,2.6,15.0,494.0,940.62,734.52
2016,11,23,13,15,794.0,93.5,2.65,15.0,474.5,913.77,717.02
2016,11,23,13,30,784.0,92.0,2.7,15.0,455.0,884.21,697.58
2016,11,23,13,45,770.5,89.0,2.8,15.0,429.5,847.22,672.98
2016,11,23,14,0,757.0,86.0,2.9,15.0,404.0,814.4,651.1
2016,11,23,14,15,735.0,83.0,2.85,14.5,372.0,766.17,617.66
2016,11,23,14,30,713.0,80.0,2.8,14.0,340.0,717.0,582.92
2016,11,23,14,45,683.0,76.0,2.8,14.0,303.5,659.68,540.33
2016,11,23,15,0,653.0,72.0,2.8,14.0,267.0,602.69,496.9
2016,11,23,15,15,605.5,66.5,2.6,13.5,227.0,532.46,441.08
2016,11,23,15,30,558.0,61.0,2.4,13.0,187.0,464.91,384.93
2016,11,23,15,45,487.5,53.5,2.25,13.0,146.5,384.55,316.07
2016,11,23,16,0,417.0,46.0,2.1,13.0,106.0,310.03,250.02
2016,11,23,16,15,297.5,34.5,2.05,12.5,69.5,214.73,162.63
2016,11,23,16,30,178.0,23.0,2.0,12.0,33.0,122.27,19.65
2016,11,23,16,45,89.0,11.5,2.0,11.5,16.5,43.21,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,7.0,23.5,55.95,0.0
2016,11,24,7,30,217.0,30.0,1.4,7.0,47.0,159.55,97.49
2016,11,24,7,45,326.0,41.5,1.5,7.5,85.5,243.66,195.64
2016,11,24,8,0,435.0,53.0,1.6,8.0,124.0,337.49,279.74
2016,11,24,8,15,502.5,61.0,1.55,8.0,165.0,413.12,346.05
2016,11,24,8,30,570.0,69.0,1.5,8.0,206.0,493.96,414.28
2016,11,24,8,45,622.0,73.0,1.5,8.5,247.0,564.32,471.19
2016,11,24,9,0,674.0,77.0,1.5,9.0,288.0,637.26,526.79
2016,11,24,9,15,704.5,80.5,1.45,9.5,324.5,694.67,567.88
2016,11,24,9,30,735.0,84.0,1.4,10.0,361.0,752.2,607.75
2016,11,24,9,45,760.0,86.0,1.4,10.5,392.5,802.84,641.93
2016,11,24,10,0,785.0,88.0,1.4,11.0,424.0,845.96,670.02
2016,11,24,10,15,799.0,90.0,1.3,11.5,449.0,884.13,692.73
2016,11,24,10,30,813.0,92.0,1.2,12.0,474.0,920.01,713.26
2016,11,24,10,45,824.0,92.5,1.1,12.5,492.5,948.7,728.41
2016,11,24,11,0,835.0,93.0,1.0,13.0,511.0,974.55,741.38
2016,11,24,11,15,840.0,94.0,0.85,13.0,521.5,991.97,748.83
2016,11,24,11,30,845.0,95.0,0.7,13.0,532.0,1006.11,754.0
2016,11,24,11,45,848.5,94.5,0.6,13.5,535.0,1013.54,754.57
2016,11,24,12,0,852.0,94.0,0.5,14.0,538.0,1017.53,753.1
2016,11,24,12,15,850.0,93.5,0.4,14.0,533.5,1012.44,747.42
2016,11,24,12,30,848.0,93.0,0.3,14.0,529.0,1003.9,739.96
2016,11,24,12,45,842.5,92.0,0.25,14.5,517.0,987.87,727.85
2016,11,24,13,0,837.0,91.0,0.2,15.0,505.0,968.6,714.04
2016,11,24,13,15,716.0,108.0,0.2,15.0,452.0,863.68,646.82
2016,11,24,13,30,595.0,125.0,0.2,15.0,399.0,752.08,574.12
2016,11,24,13,45,691.0,104.5,0.25,15.0,405.5,800.35,610.5
2016,11,24,14,0,787.0,84.0,0.3,15.0,412.0,833.1,633.66
2016,11,24,14,15,765.0,81.0,0.35,14.5,380.0,783.96,602.61
2016,11,24,14,30,743.0,78.0,0.4,14.0,348.0,739.88,575.47
2016,11,24,14,45,711.5,74.0,0.45,14.0,310.5,680.32,535.21
2016,11,24,15,0,680.0,70.0,0.5,14.0,273.0,621.15,493.95
2016,11,24,15,15,633.0,65.0,0.55,13.5,232.0,550.74,442.8
2016,11,24,15,30,586.0,60.0,0.6,13.0,191.0,482.85,390.15
2016,11,24,15,45,513.5,52.5,0.7,13.0,149.5,399.94,322.83
2016,11,24,16,0,441.0,45.0,0.8,13.0,108.0,323.05,257.24
2016,11,24,16,15,320.5,33.5,0.9,12.5,70.5,225.96,169.29
2016,11,24,16,30,200.0,22.0,1.0,12.0,33.0,130.92,13.58
2016,11,24,16,45,100.0,11.0,1.15,12.0,16.5,47.22,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,8.5,10.5,8.26,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,16.64,4.43
2016,11,25,7,45,5.5,38.5,2.0,9.5,39.0,37.36,25.32
2016,11,25,8,0,11.0,56.0,2.0,10.0,57.0,57.39,43.39
2016,11,25,8,15,20.0,73.0,2.0,10.0,77.0,87.69,70.16
2016,11,25,8,30,29.0,90.0,2.0,10.0,97.0,111.85,91.58
2016,11,25,8,45,35.5,106.5,2.0,10.5,116.5,134.45,111.16
2016,11,25,9,0,42.0,123.0,2.0,11.0,136.0,157.76,131.01
2016,11,25,9,15,48.0,136.5,2.0,11.0,153.5,177.36,147.68
2016,11,25,9,30,54.0,150.0,2.0,11.0,171.0,197.68,164.75
2016,11,25,9,45,70.5,165.5,2.0,11.5,194.5,230.41,191.93
2016,11,25,10,0,87.0,181.0,2.0,12.0,218.0,264.36,219.66
2016,11,25,10,15,128.0,193.0,2.0,12.5,251.0,338.02,279.71
2016,11,25,10,30,169.0,205.0,2.0,13.0,284.0,394.09,324.4
2016,11,25,10,45,104.0,203.0,2.05,13.5,252.5,308.18,253.04
2016,11,25,11,0,39.0,201.0,2.1,14.0,221.0,241.4,196.39
2016,11,25,11,15,37.0,204.0,2.1,14.0,223.0,242.57,197.33
2016,11,25,11,30,35.0,207.0,2.1,14.0,225.0,243.89,198.2
2016,11,25,11,45,60.5,218.0,2.15,14.0,249.5,283.52,231.17
2016,11,25,12,0,86.0,229.0,2.2,14.0,274.0,323.65,264.1
2016,11,25,12,15,139.5,229.0,2.15,14.0,300.5,401.61,327.3
2016,11,25,12,30,193.0,229.0,2.1,14.0,327.0,455.19,370.45
2016,11,25,12,45,238.5,218.0,2.1,14.5,336.5,485.07,394.31
2016,11,25,13,0,284.0,207.0,2.1,15.0,346.0,536.44,434.0
2016,11,25,13,15,268.0,200.5,2.1,14.5,327.5,507.97,412.68
2016,11,25,13,30,252.0,194.0,2.1,14.0,309.0,479.3,391.51
2016,11,25,13,45,177.5,185.5,2.1,14.0,264.5,373.31,307.18
2016,11,25,14,0,103.0,177.0,2.1,14.0,220.0,273.75,225.88
2016,11,25,14,15,194.0,158.0,2.1,14.0,231.0,345.35,287.2
2016,11,25,14,30,285.0,139.0,2.1,14.0,242.0,409.37,340.36
2016,11,25,14,45,267.5,127.5,2.1,14.0,216.0,371.48,309.34
2016,11,25,15,0,250.0,116.0,2.1,14.0,190.0,334.56,279.01
2016,11,25,15,15,230.5,100.5,2.0,13.5,161.0,292.02,243.75
2016,11,25,15,30,211.0,85.0,1.9,13.0,132.0,250.93,208.76
2016,11,25,15,45,311.0,64.0,1.85,13.0,116.5,289.21,238.37
2016,11,25,16,0,411.0,43.0,1.8,13.0,101.0,305.55,246.22
2016,11,25,16,15,296.5,32.0,1.8,12.5,66.0,213.5,160.23
2016,11,25,16,30,182.0,21.0,1.8,12.0,31.0,122.29,5.04
2016,11,25,16,45,91.0,10.5,1.85,12.0,15.5,43.52,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.5,2.95,11.0,8.5,6.69,0.0
2016,11,26,7,30,0.0,17.0,2.9,11.0,17.0,12.96,1.44
2016,11,26,7,45,0.0,32.5,2.85,11.0,32.5,26.98,16.45
2016,11,26,8,0,0.0,48.0,2.8,11.0,48.0,41.32,29.4
2016,11,26,8,15,1.0,65.5,2.75,11.0,66.0,58.38,44.48
2016,11,26,8,30,2.0,83.0,2.7,11.0,84.0,75.37,59.43
2016,11,26,8,45,7.0,98.0,2.65,11.0,100.5,92.33,74.31
2016,11,26,9,0,12.0,113.0,2.6,11.0,117.0,109.87,89.55
2016,11,26,9,15,17.0,126.5,2.7,11.0,132.5,126.25,103.67
2016,11,26,9,30,22.0,140.0,2.8,11.0,148.0,143.22,118.15
2016,11,26,9,45,40.0,157.5,2.95,11.0,173.5,193.97,161.4
2016,11,26,10,0,58.0,175.0,3.1,11.0,199.0,230.92,192.6
2016,11,26,10,15,45.0,179.0,3.3,11.0,198.5,222.76,185.06
2016,11,26,10,30,32.0,183.0,3.5,11.0,198.0,214.31,177.34
2016,11,26,10,45,156.0,196.0,3.7,11.5,272.5,372.26,311.18
2016,11,26,11,0,280.0,209.0,3.9,12.0,347.0,536.78,444.44
2016,11,26,11,15,150.5,201.5,4.0,12.0,276.0,376.71,312.71
2016,11,26,11,30,21.0,194.0,4.1,12.0,205.0,192.73,157.68
2016,11,26,11,45,10.5,119.0,4.2,12.0,124.5,106.28,85.31
2016,11,26,12,0,0.0,44.0,4.3,12.0,44.0,33.69,23.23
2016,11,26,12,15,0.0,31.0,4.3,12.0,31.0,23.7,14.7
2016,11,26,12,30,0.0,18.0,4.3,12.0,18.0,13.74,6.16
2016,11,26,12,45,192.0,103.0,4.3,12.0,197.0,318.19,270.12
2016,11,26,13,0,384.0,188.0,4.3,12.0,376.0,611.34,507.61
2016,11,26,13,15,509.5,150.5,4.15,12.0,389.5,704.36,580.58
2016,11,26,13,30,635.0,113.0,4.0,12.0,403.0,777.15,635.73
2016,11,26,13,45,317.5,60.0,3.9,12.5,205.0,397.32,335.17
2016,11,26,14,0,0.0,7.0,3.8,13.0,7.0,5.32,0.0
2016,11,26,14,15,303.0,53.0,3.7,12.5,161.5,354.9,303.55
2016,11,26,14,30,606.0,99.0,3.6,12.0,316.0,652.99,544.24
2016,11,26,14,45,562.5,95.0,3.55,12.0,279.5,588.54,491.98
2016,11,26,15,0,519.0,91.0,3.5,12.0,243.0,525.41,440.92
2016,11,26,15,15,467.5,83.5,3.5,12.0,205.5,452.45,380.55
2016,11,26,15,30,416.0,76.0,3.5,12.0,168.0,387.94,325.29
2016,11,26,15,45,332.0,66.0,3.5,12.0,129.0,305.09,253.31
2016,11,26,16,0,248.0,56.0,3.5,12.0,90.0,230.58,186.92
2016,11,26,16,15,153.0,39.5,3.6,11.5,58.0,141.45,105.41
2016,11,26,16,30,58.0,23.0,3.7,11.0,26.0,62.25,0.0
2016,11,26,16,45,29.0,11.5,3.8,11.0,13.0,20.34,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,13.5,3.1,10.0,20.0,52.35,0.0
2016,11,27,7,30,206.0,27.0,3.1,10.0,40.0,147.58,65.14
2016,11,27,7,45,332.0,36.5,3.15,10.5,78.0,241.94,190.16
2016,11,27,8,0,458.0,46.0,3.2,11.0,116.0,343.22,282.28
2016,11,27,8,15,527.0,52.5,3.3,11.0,156.5,418.52,349.66
2016,11,27,8,30,596.0,59.0,3.4,11.0,197.0,499.25,419.52
2016,11,27,8,45,647.5,62.5,3.55,11.5,237.5,568.96,477.63
2016,11,27,9,0,699.0,66.0,3.7,12.0,278.0,641.37,534.53
2016,11,27,9,15,728.5,69.0,3.65,12.0,314.0,692.59,573.7
2016,11,27,9,30,758.0,72.0,3.6,12.0,350.0,749.43,616.26
2016,11,27,9,45,648.5,97.5,3.6,12.5,349.5,718.44,590.34
2016,11,27,10,0,539.0,123.0,3.6,13.0,349.0,661.61,545.03
2016,11,27,10,15,687.5,100.0,3.5,13.0,405.5,798.47,648.16
2016,11,27,10,30,836.0,77.0,3.4,13.0,462.0,922.27,736.57
2016,11,27,10,45,845.5,78.0,3.3,13.5,480.0,950.47,752.8
2016,11,27,11,0,855.0,79.0,3.2,14.0,498.0,975.79,767.62
2016,11,27,11,15,860.0,79.5,3.1,14.0,508.5,992.91,778.02
2016,11,27,11,30,865.0,80.0,3.0,14.0,519.0,1006.74,786.23
2016,11,27,11,45,865.0,80.5,2.9,14.0,522.0,1012.12,788.66
2016,11,27,12,0,865.0,81.0,2.8,14.0,525.0,1014.04,788.91
2016,11,27,12,15,862.0,80.5,2.7,14.0,520.0,1008.12,783.91
2016,11,27,12,30,859.0,80.0,2.6,14.0,515.0,998.78,776.78
2016,11,27,12,45,665.5,123.5,2.55,14.5,456.0,857.3,675.98
2016,11,27,13,0,472.0,167.0,2.5,15.0,397.0,697.22,558.74
2016,11,27,13,15,389.5,175.0,2.4,15.0,360.0,617.38,498.37
2016,11,27,13,30,307.0,183.0,2.3,15.0,323.0,518.31,421.9
2016,11,27,13,45,447.5,146.0,2.25,15.0,337.0,616.88,501.45
2016,11,27,14,0,588.0,109.0,2.2,15.0,351.0,693.67,559.87
2016,11,27,14,15,498.0,114.5,2.15,14.5,308.0,593.45,484.88
2016,11,27,14,30,408.0,120.0,2.1,14.0,265.0,507.77,418.82
2016,11,27,14,45,376.0,112.5,2.1,14.0,235.5,457.26,379.11
2016,11,27,15,0,344.0,105.0,2.1,14.0,206.0,408.3,339.43
2016,11,27,15,15,317.5,92.0,2.05,13.5,174.5,358.65,298.83
2016,11,27,15,30,291.0,79.0,2.0,13.0,143.0,310.78,258.42
2016,11,27,15,45,249.5,64.5,1.95,12.5,111.0,254.14,209.45
2016,11,27,16,0,208.0,50.0,1.9,12.0,79.0,201.49,162.42
2016,11,27,16,15,104.0,36.5,1.95,11.5,51.0,112.2,82.14
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,21.99,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,9.05,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,85.0,13.0,3.9,11.0,18.5,44.61,0.0
2016,11,28,7,30,170.0,26.0,4.0,11.0,37.0,128.76,45.68
2016,11,28,7,45,282.5,38.0,4.15,11.5,73.0,217.95,169.59
2016,11,28,8,0,395.0,50.0,4.3,12.0,109.0,310.14,254.66
2016,11,28,8,15,468.0,57.5,4.3,12.0,149.0,386.49,323.05
2016,11,28,8,30,541.0,65.0,4.3,12.0,189.0,468.52,394.3
2016,11,28,8,45,590.5,70.0,4.35,12.0,228.5,536.57,452.36
2016,11,28,9,0,640.0,75.0,4.4,12.0,268.0,607.21,510.0
2016,11,28,9,15,672.5,79.0,4.35,12.0,303.5,665.37,555.37
2016,11,28,9,30,705.0,83.0,4.3,12.0,339.0,723.95,599.94
2016,11,28,9,45,561.0,114.5,4.3,12.5,329.0,660.3,548.34
2016,11,28,10,0,417.0,146.0,4.3,13.0,319.0,579.38,481.79
2016,11,28,10,15,514.0,133.0,4.2,13.0,359.0,666.13,550.71
2016,11,28,10,30,611.0,120.0,4.1,13.0,399.0,766.65,626.08
2016,11,28,10,45,620.5,122.5,4.05,13.5,415.5,792.64,642.9
2016,11,28,11,0,630.0,125.0,4.0,14.0,432.0,816.45,658.45
2016,11,28,11,15,644.0,124.0,3.9,14.0,444.0,838.42,673.58
2016,11,28,11,30,658.0,123.0,3.8,14.0,456.0,857.93,686.89
2016,11,28,11,45,689.0,126.0,3.7,14.0,476.5,896.87,714.35
2016,11,28,12,0,720.0,129.0,3.6,14.0,497.0,933.07,739.46
2016,11,28,12,15,717.0,128.5,3.5,14.0,492.5,927.57,734.65
2016,11,28,12,30,714.0,128.0,3.4,14.0,488.0,919.05,728.18
2016,11,28,12,45,701.0,128.5,3.3,14.5,475.0,898.7,712.04
2016,11,28,13,0,688.0,129.0,3.2,15.0,462.0,875.67,694.22
2016,11,28,13,15,614.0,132.5,3.15,15.0,421.5,794.25,635.5
2016,11,28,13,30,540.0,136.0,3.1,15.0,381.0,704.72,570.02
2016,11,28,13,45,595.0,123.5,3.05,15.0,379.0,734.96,593.87
2016,11,28,14,0,650.0,111.0,3.0,15.0,377.0,751.67,606.68
2016,11,28,14,15,623.5,107.0,2.9,14.5,346.0,701.56,570.37
2016,11,28,14,30,597.0,103.0,2.8,14.0,315.0,650.92,533.44
2016,11,28,14,45,578.0,94.0,2.75,14.0,281.5,601.02,495.5
2016,11,28,15,0,559.0,85.0,2.7,14.0,248.0,550.84,456.03
2016,11,28,15,15,506.5,78.5,2.5,13.5,209.5,479.48,398.12
2016,11,28,15,30,454.0,72.0,2.3,13.0,171.0,409.42,339.67
2016,11,28,15,45,399.5,60.0,2.15,13.0,133.5,339.84,279.46
2016,11,28,16,0,345.0,48.0,2.0,13.0,96.0,275.38,221.59
2016,11,28,16,15,172.5,38.0,2.05,12.5,62.0,160.68,118.44
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,30.97,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,11.02,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
