Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,7.5,21.0,83.6,0.0
2016,11,29,7,30,377.0,19.0,2.4,8.0,42.0,210.83,58.11
2016,11,29,7,45,484.0,26.0,2.4,8.5,81.0,303.39,236.27
2016,11,29,8,0,591.0,33.0,2.4,9.0,120.0,398.34,327.13
2016,11,29,8,15,651.5,37.5,2.45,9.5,161.5,471.97,393.14
2016,11,29,8,30,712.0,42.0,2.5,10.0,203.0,550.05,459.82
2016,11,29,8,45,749.5,45.5,2.6,10.5,243.0,614.52,511.76
2016,11,29,9,0,787.0,49.0,2.7,11.0,283.0,680.39,562.6
2016,11,29,9,15,812.0,51.0,2.65,11.0,319.0,727.25,597.62
2016,11,29,9,30,837.0,53.0,2.6,11.0,355.0,780.97,636.88
2016,11,29,9,45,853.5,55.0,2.55,11.5,385.5,826.6,667.9
2016,11,29,10,0,870.0,57.0,2.5,12.0,416.0,870.61,697.01
2016,11,29,10,15,881.5,58.0,2.35,12.0,440.5,906.66,720.16
2016,11,29,10,30,893.0,59.0,2.2,12.0,465.0,940.25,741.13
2016,11,29,10,45,899.0,60.5,2.1,12.5,483.0,966.52,755.77
2016,11,29,11,0,905.0,62.0,2.0,13.0,501.0,989.71,768.12
2016,11,29,11,15,909.0,62.5,1.9,13.0,511.5,1006.3,777.27
2016,11,29,11,30,913.0,63.0,1.8,13.0,522.0,1019.51,784.18
2016,11,29,11,45,912.0,64.0,1.7,13.5,525.0,1024.88,784.42
2016,11,29,12,0,911.0,65.0,1.6,14.0,528.0,1026.7,782.46
2016,11,29,12,15,909.0,65.0,1.55,14.0,523.5,1022.58,778.98
2016,11,29,12,30,907.0,65.0,1.5,14.0,519.0,1014.96,773.4
2016,11,29,12,45,890.5,68.0,1.5,14.5,506.0,993.51,758.17
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,969.02,741.19
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,944.1,725.36
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,927.15,714.96
2016,11,29,13,45,843.5,67.5,1.5,15.0,429.5,890.92,691.16
2016,11,29,14,0,830.0,66.0,1.5,15.0,404.0,852.4,665.72
2016,11,29,14,15,810.0,64.0,1.45,14.5,372.5,805.59,634.6
2016,11,29,14,30,790.0,62.0,1.4,14.0,341.0,757.41,601.9
2016,11,29,14,45,762.0,59.0,1.35,14.0,304.5,700.61,560.98
2016,11,29,15,0,734.0,56.0,1.3,14.0,268.0,643.71,518.94
2016,11,29,15,15,690.5,52.0,1.25,13.5,228.0,574.95,467.4
2016,11,29,15,30,647.0,48.0,1.2,13.0,188.0,508.15,414.27
2016,11,29,15,45,578.0,42.0,1.2,13.0,146.5,426.14,345.8
2016,11,29,16,0,509.0,36.0,1.2,13.0,105.0,355.9,283.53
2016,11,29,16,15,387.5,27.0,1.15,12.5,68.5,257.09,189.33
2016,11,29,16,30,266.0,18.0,1.1,12.0,32.0,157.99,0.0
2016,11,29,16,45,133.0,9.0,1.1,11.5,16.0,59.6,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,97.5,11.0,1.15,10.0,17.0,47.95,0.0
2016,11,30,7,30,195.0,22.0,1.1,10.0,34.0,133.24,18.52
2016,11,30,7,45,304.0,33.0,1.05,10.0,68.5,223.63,170.74
2016,11,30,8,0,413.0,44.0,1.0,10.0,103.0,314.42,255.57
2016,11,30,8,15,484.0,51.0,1.1,10.5,142.5,388.97,320.78
2016,11,30,8,30,555.0,58.0,1.2,11.0,182.0,469.3,388.3
2016,11,30,8,45,604.5,62.5,1.35,11.5,221.0,536.82,443.74
2016,11,30,9,0,654.0,67.0,1.5,12.0,260.0,607.05,498.27
2016,11,30,9,15,686.0,70.5,1.6,12.0,295.5,664.43,541.88
2016,11,30,9,30,718.0,74.0,1.7,12.0,331.0,722.24,584.89
2016,11,30,9,45,378.5,119.0,1.8,12.0,255.5,499.5,412.94
2016,11,30,10,0,39.0,164.0,1.9,12.0,180.0,201.56,165.49
2016,11,30,10,15,195.0,169.5,1.9,12.0,257.0,371.47,310.14
2016,11,30,10,30,351.0,175.0,1.9,12.0,334.0,552.08,454.35
2016,11,30,10,45,175.5,145.5,1.95,12.5,225.0,351.0,290.62
2016,11,30,11,0,0.0,116.0,2.0,13.0,116.0,93.62,73.62
2016,11,30,11,15,0.0,104.0,2.05,13.0,104.0,82.27,64.37
2016,11,30,11,30,0.0,92.0,2.1,13.0,92.0,71.43,55.21
2016,11,30,11,45,0.0,82.5,2.2,13.0,82.5,63.43,48.43
2016,11,30,12,0,0.0,73.0,2.3,13.0,73.0,56.07,42.2
2016,11,30,12,15,0.0,110.0,2.4,13.0,110.0,87.55,68.82
2016,11,30,12,30,0.0,147.0,2.5,13.0,147.0,123.21,98.72
2016,11,30,12,45,0.0,113.5,2.6,13.0,113.5,91.05,71.76
2016,11,30,13,0,0.0,80.0,2.7,13.0,80.0,61.48,46.86
2016,11,30,13,15,74.0,138.0,2.65,13.0,171.5,201.64,167.85
2016,11,30,13,30,148.0,196.0,2.6,13.0,263.0,364.39,302.17
2016,11,30,13,45,142.5,186.5,2.6,13.0,248.0,345.11,286.12
2016,11,30,14,0,137.0,177.0,2.6,13.0,233.0,325.98,270.9
2016,11,30,14,15,424.5,127.0,2.5,13.0,280.0,547.21,454.64
2016,11,30,14,30,712.0,77.0,2.4,13.0,327.0,717.75,585.49
2016,11,30,14,45,681.5,72.5,2.35,13.0,291.5,659.9,540.31
2016,11,30,15,0,651.0,68.0,2.3,13.0,256.0,602.42,496.28
2016,11,30,15,15,602.5,63.0,2.15,12.5,217.0,532.42,441.08
2016,11,30,15,30,554.0,58.0,2.0,12.0,178.0,465.09,385.12
2016,11,30,15,45,472.5,51.0,1.95,12.0,137.5,378.61,311.41
2016,11,30,16,0,391.0,44.0,1.9,12.0,97.0,298.88,240.94
2016,11,30,16,15,270.5,32.5,1.9,11.5,62.5,203.69,150.62
2016,11,30,16,30,150.0,21.0,1.9,11.0,28.0,108.42,0.0
2016,11,30,16,45,75.0,10.5,1.9,11.0,14.0,38.02,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,9.5,2.15,7.5,18.0,71.03,0.0
2016,12,1,7,30,316.0,19.0,2.1,8.0,36.0,179.88,0.99
2016,12,1,7,45,435.0,27.0,2.1,8.5,74.5,277.8,212.12
2016,12,1,8,0,554.0,35.0,2.1,9.0,113.0,377.96,309.16
2016,12,1,8,15,619.5,40.0,2.3,9.5,154.5,453.76,377.41
2016,12,1,8,30,685.0,45.0,2.5,10.0,196.0,534.35,446.78
2016,12,1,8,45,728.0,48.5,2.75,10.5,236.5,601.66,502.17
2016,12,1,9,0,771.0,52.0,3.0,11.0,277.0,670.82,556.6
2016,12,1,9,15,798.5,54.5,3.1,11.0,313.5,727.83,600.53
2016,12,1,9,30,826.0,57.0,3.2,11.0,350.0,784.59,643.3
2016,12,1,9,45,838.5,60.5,3.3,11.5,380.5,829.13,674.85
2016,12,1,10,0,851.0,64.0,3.4,12.0,411.0,871.76,704.5
2016,12,1,10,15,864.0,65.5,3.45,12.0,436.0,899.65,723.96
2016,12,1,10,30,877.0,67.0,3.5,12.0,461.0,935.0,748.85
2016,12,1,10,45,886.0,68.0,3.55,12.5,479.5,963.25,767.01
2016,12,1,11,0,895.0,69.0,3.6,13.0,498.0,988.59,783.08
2016,12,1,11,15,899.5,69.5,3.55,13.0,509.0,1005.68,794.02
2016,12,1,11,30,904.0,70.0,3.5,13.0,520.0,1019.45,802.77
2016,12,1,11,45,906.0,70.0,3.5,13.5,524.0,1026.6,805.92
2016,12,1,12,0,908.0,70.0,3.5,14.0,528.0,1030.26,806.84
2016,12,1,12,15,906.5,70.0,3.45,14.0,523.5,1026.84,804.1
2016,12,1,12,30,905.0,70.0,3.4,14.0,519.0,1019.94,799.16
2016,12,1,12,45,898.5,69.5,3.35,14.5,507.0,1003.9,786.54
2016,12,1,13,0,892.0,69.0,3.3,15.0,495.0,984.6,771.88
2016,12,1,13,15,883.0,68.0,3.25,15.0,476.0,959.07,754.39
2016,12,1,13,30,874.0,67.0,3.2,15.0,457.0,930.67,734.91
2016,12,1,13,45,857.5,66.0,3.2,15.0,431.0,902.95,716.24
2016,12,1,14,0,841.0,65.0,3.2,15.0,405.0,862.23,687.98
2016,12,1,14,15,820.5,63.0,3.1,14.5,373.0,814.81,655.13
2016,12,1,14,30,800.0,61.0,3.0,14.0,341.0,766.04,620.66
2016,12,1,14,45,770.0,58.0,2.9,14.0,304.5,707.44,576.83
2016,12,1,15,0,740.0,55.0,2.8,14.0,268.0,648.86,532.01
2016,12,1,15,15,696.5,51.0,2.65,13.5,227.5,579.95,478.51
2016,12,1,15,30,653.0,47.0,2.5,13.0,187.0,512.97,423.71
2016,12,1,15,45,582.0,41.5,2.45,12.5,146.0,429.94,353.32
2016,12,1,16,0,511.0,36.0,2.4,12.0,105.0,358.94,289.4
2016,12,1,16,15,388.5,27.0,2.45,11.5,68.0,259.26,191.93
2016,12,1,16,30,266.0,18.0,2.5,11.0,31.0,158.74,0.0
2016,12,1,16,45,133.0,9.0,2.65,10.5,15.5,60.09,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,7.5,17.5,72.71,0.0
2016,12,2,7,30,327.0,18.0,3.2,8.0,35.0,183.12,0.0
2016,12,2,7,45,440.5,26.0,3.25,8.5,72.5,279.29,211.38
2016,12,2,8,0,554.0,34.0,3.3,9.0,110.0,376.35,308.91
2016,12,2,8,15,619.5,39.0,3.4,9.5,151.5,451.97,377.84
2016,12,2,8,30,685.0,44.0,3.5,10.0,193.0,532.44,447.72
2016,12,2,8,45,725.0,47.5,3.65,10.5,232.5,597.55,501.68
2016,12,2,9,0,765.0,51.0,3.8,11.0,272.0,664.26,554.43
2016,12,2,9,15,792.5,54.0,3.9,11.5,308.5,721.65,598.12
2016,12,2,9,30,820.0,57.0,4.0,12.0,345.0,778.86,640.47
2016,12,2,9,45,833.5,60.0,4.1,12.5,375.5,823.41,672.3
2016,12,2,10,0,847.0,63.0,4.2,13.0,406.0,866.14,702.22
2016,12,2,10,15,860.0,64.5,4.1,13.0,431.0,893.97,721.07
2016,12,2,10,30,873.0,66.0,4.0,13.0,456.0,929.27,745.24
2016,12,2,10,45,881.5,67.0,3.95,13.5,474.0,957.0,762.52
2016,12,2,11,0,890.0,68.0,3.9,14.0,492.0,981.84,777.63
2016,12,2,11,15,894.5,68.5,3.85,14.0,503.0,998.94,788.67
2016,12,2,11,30,899.0,69.0,3.8,14.0,514.0,1012.75,797.52
2016,12,2,11,45,901.0,69.0,3.75,14.5,518.0,1019.95,800.37
2016,12,2,12,0,903.0,69.0,3.7,15.0,522.0,1023.69,800.98
2016,12,2,12,15,901.0,68.5,3.7,15.0,517.5,1019.19,797.88
2016,12,2,12,30,899.0,68.0,3.7,15.0,513.0,1011.22,792.59
2016,12,2,12,45,891.0,68.5,3.7,15.0,501.0,995.21,781.81
2016,12,2,13,0,883.0,69.0,3.7,15.0,489.0,976.01,768.94
2016,12,2,13,15,873.0,68.0,3.65,15.0,470.0,949.77,750.8
2016,12,2,13,30,863.0,67.0,3.6,15.0,451.0,920.73,730.7
2016,12,2,13,45,846.5,66.0,3.6,15.0,425.0,893.38,712.09
2016,12,2,14,0,830.0,65.0,3.6,15.0,399.0,853.06,683.83
2016,12,2,14,15,809.0,63.0,3.45,15.0,367.5,805.65,649.24
2016,12,2,14,30,788.0,61.0,3.3,15.0,336.0,756.94,613.23
2016,12,2,14,45,757.5,58.0,3.15,15.0,299.5,698.46,569.16
2016,12,2,15,0,727.0,55.0,3.0,15.0,263.0,640.07,524.19
2016,12,2,15,15,682.5,51.0,2.8,14.5,223.0,571.04,470.39
2016,12,2,15,30,638.0,47.0,2.6,14.0,183.0,504.06,415.46
2016,12,2,15,45,567.5,41.5,2.45,13.5,142.5,422.02,345.75
2016,12,2,16,0,497.0,36.0,2.3,13.0,102.0,352.05,282.72
2016,12,2,16,15,374.5,27.0,2.3,12.0,66.0,252.97,186.4
2016,12,2,16,30,252.0,18.0,2.3,11.0,30.0,152.8,0.0
2016,12,2,16,45,126.0,9.0,2.35,10.5,15.0,57.54,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.0,1.35,8.5,15.0,57.55,0.0
2016,12,3,7,30,252.0,18.0,1.3,9.0,30.0,152.4,0.0
2016,12,3,7,45,370.5,26.5,1.3,9.5,65.5,250.45,184.87
2016,12,3,8,0,489.0,35.0,1.3,10.0,101.0,346.41,280.12
2016,12,3,8,15,557.0,41.0,1.35,10.5,141.0,415.02,341.79
2016,12,3,8,30,625.0,47.0,1.4,11.0,181.0,495.38,409.68
2016,12,3,8,45,673.0,50.0,1.45,11.5,220.0,563.07,464.3
2016,12,3,9,0,721.0,53.0,1.5,12.0,259.0,633.02,517.65
2016,12,3,9,15,750.0,56.0,1.55,12.0,295.0,689.88,560.33
2016,12,3,9,30,779.0,59.0,1.6,12.0,331.0,746.77,602.0
2016,12,3,9,45,796.0,61.5,1.65,12.5,361.0,792.32,633.33
2016,12,3,10,0,813.0,64.0,1.7,13.0,391.0,836.37,663.02
2016,12,3,10,15,827.0,65.5,1.65,13.5,416.0,874.56,686.87
2016,12,3,10,30,841.0,67.0,1.6,14.0,441.0,910.55,708.74
2016,12,3,10,45,851.0,68.0,1.6,14.5,459.0,928.31,718.43
2016,12,3,11,0,861.0,69.0,1.6,15.0,477.0,954.16,733.84
2016,12,3,11,15,866.0,69.5,1.6,15.0,488.0,971.44,744.67
2016,12,3,11,30,871.0,70.0,1.6,15.0,499.0,985.55,753.56
2016,12,3,11,45,872.0,70.0,1.65,15.5,502.5,991.67,756.58
2016,12,3,12,0,873.0,70.0,1.7,16.0,506.0,994.42,757.59
2016,12,3,12,15,871.5,70.0,1.75,16.0,502.5,991.27,756.24
2016,12,3,12,30,870.0,70.0,1.8,16.0,499.0,984.76,752.84
2016,12,3,12,45,866.0,69.5,1.85,16.0,488.0,971.76,745.2
2016,12,3,13,0,862.0,69.0,1.9,16.0,477.0,955.58,735.53
2016,12,3,13,15,853.5,68.0,1.85,16.0,459.0,931.26,719.12
2016,12,3,13,30,845.0,67.0,1.8,16.0,441.0,914.97,708.37
2016,12,3,13,45,828.5,66.0,1.8,16.5,416.0,877.34,682.02
2016,12,3,14,0,812.0,65.0,1.8,17.0,391.0,837.62,654.23
2016,12,3,14,15,792.5,63.0,1.7,16.5,360.5,792.16,623.4
2016,12,3,14,30,773.0,61.0,1.6,16.0,330.0,745.34,591.04
2016,12,3,14,45,738.5,59.0,1.55,16.0,293.5,685.56,547.8
2016,12,3,15,0,704.0,57.0,1.5,16.0,257.0,626.12,503.74
2016,12,3,15,15,659.5,53.0,1.45,15.5,218.0,558.0,452.51
2016,12,3,15,30,615.0,49.0,1.4,15.0,179.0,497.47,403.96
2016,12,3,15,45,536.0,43.5,1.35,14.5,139.0,411.77,333.04
2016,12,3,16,0,457.0,38.0,1.3,14.0,99.0,332.72,264.52
2016,12,3,16,15,336.5,28.0,1.35,13.5,63.5,235.45,171.36
2016,12,3,16,30,216.0,18.0,1.4,13.0,28.0,136.8,0.0
2016,12,3,16,45,108.0,9.0,1.5,12.5,14.0,50.53,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,104.0,9.0,0.85,9.0,14.0,48.63,0.0
2016,12,4,7,30,208.0,18.0,0.9,9.0,28.0,131.22,0.0
2016,12,4,7,45,331.5,27.5,0.95,9.5,62.5,231.39,167.65
2016,12,4,8,0,455.0,37.0,1.0,10.0,97.0,329.12,265.14
2016,12,4,8,15,526.5,43.5,1.05,10.0,137.0,404.44,332.36
2016,12,4,8,30,598.0,50.0,1.1,10.0,177.0,485.87,401.6
2016,12,4,8,45,643.5,54.5,1.15,10.5,216.0,551.92,455.39
2016,12,4,9,0,689.0,59.0,1.2,11.0,255.0,615.33,503.83
2016,12,4,9,15,719.5,62.5,1.2,11.5,290.5,672.98,545.78
2016,12,4,9,30,750.0,66.0,1.2,12.0,326.0,730.78,586.42
2016,12,4,9,45,747.5,74.0,1.25,12.5,353.0,765.31,609.66
2016,12,4,10,0,745.0,82.0,1.3,13.0,380.0,803.46,635.28
2016,12,4,10,15,605.5,115.0,1.3,13.0,367.0,736.68,586.06
2016,12,4,10,30,466.0,148.0,1.3,13.0,354.0,650.74,522.66
2016,12,4,10,45,458.0,157.0,1.3,13.5,366.5,664.31,531.78
2016,12,4,11,0,450.0,166.0,1.3,14.0,379.0,675.74,538.22
2016,12,4,11,15,631.5,127.0,1.35,14.0,433.0,827.74,648.41
2016,12,4,11,30,813.0,88.0,1.4,14.0,487.0,962.5,739.72
2016,12,4,11,45,633.5,132.5,1.45,14.0,445.0,847.04,659.07
2016,12,4,12,0,454.0,177.0,1.5,14.0,403.0,708.4,560.84
2016,12,4,12,15,402.0,186.5,1.65,14.0,385.5,665.72,531.09
2016,12,4,12,30,350.0,196.0,1.8,14.0,368.0,598.75,482.04
2016,12,4,12,45,321.5,196.0,1.95,14.5,351.5,567.14,458.2
2016,12,4,13,0,293.0,196.0,2.1,15.0,335.0,535.08,433.42
2016,12,4,13,15,319.0,184.0,2.2,15.0,329.5,540.28,439.25
2016,12,4,13,30,345.0,172.0,2.3,15.0,324.0,543.42,443.24
2016,12,4,13,45,350.5,160.5,2.4,15.0,307.5,525.98,430.89
2016,12,4,14,0,356.0,149.0,2.5,15.0,291.0,507.16,417.41
2016,12,4,14,15,325.5,145.0,2.45,14.5,267.0,465.69,385.22
2016,12,4,14,30,295.0,141.0,2.4,14.0,243.0,425.6,353.64
2016,12,4,14,45,288.0,126.0,2.35,14.0,217.0,391.12,326.08
2016,12,4,15,0,281.0,111.0,2.3,14.0,191.0,356.57,297.79
2016,12,4,15,15,254.5,97.0,2.25,13.5,161.0,309.65,258.81
2016,12,4,15,30,228.0,83.0,2.2,13.0,131.0,264.82,220.52
2016,12,4,15,45,199.5,66.5,2.15,13.0,102.0,217.36,178.74
2016,12,4,16,0,171.0,50.0,2.1,13.0,73.0,172.37,137.96
2016,12,4,16,15,85.5,35.0,2.15,12.5,46.5,103.5,73.63
2016,12,4,16,30,0.0,20.0,2.2,12.0,20.0,18.06,0.0
2016,12,4,16,45,0.0,10.0,2.3,12.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,3.54,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,6.84,0.0
2016,12,5,7,45,0.0,21.0,2.0,8.5,21.0,16.03,6.36
2016,12,5,8,0,0.0,33.0,2.0,9.0,33.0,26.03,16.27
2016,12,5,8,15,0.0,46.5,2.0,9.0,46.5,38.16,27.17
2016,12,5,8,30,0.0,60.0,2.0,9.0,60.0,50.15,37.87
2016,12,5,8,45,0.0,73.5,2.0,9.5,73.5,62.12,48.38
2016,12,5,9,0,0.0,87.0,2.0,10.0,87.0,74.16,58.79
2016,12,5,9,15,0.0,99.5,1.95,10.0,99.5,85.2,68.31
2016,12,5,9,30,0.0,112.0,1.9,10.0,112.0,96.4,77.86
2016,12,5,9,45,56.0,140.5,1.9,10.5,163.0,189.72,158.82
2016,12,5,10,0,112.0,169.0,1.9,11.0,214.0,294.86,246.73
2016,12,5,10,15,109.0,180.0,1.9,11.0,226.0,307.5,256.13
2016,12,5,10,30,106.0,191.0,1.9,11.0,238.0,299.11,249.01
2016,12,5,10,45,131.0,199.5,1.9,11.0,260.0,355.92,295.33
2016,12,5,11,0,156.0,208.0,1.9,11.0,282.0,392.72,324.96
2016,12,5,11,15,102.0,205.5,1.85,11.0,254.5,313.93,259.73
2016,12,5,11,30,48.0,203.0,1.8,11.0,227.0,256.21,210.89
2016,12,5,11,45,123.0,211.5,1.8,11.0,273.0,366.29,302.66
2016,12,5,12,0,198.0,220.0,1.8,11.0,319.0,453.86,373.63
2016,12,5,12,15,208.0,217.5,1.75,11.0,320.5,460.5,378.44
2016,12,5,12,30,218.0,215.0,1.7,11.0,322.0,466.55,383.38
2016,12,5,12,45,160.0,211.0,1.7,11.0,288.5,401.92,330.96
2016,12,5,13,0,102.0,207.0,1.7,11.0,255.0,316.07,261.24
2016,12,5,13,15,90.5,197.5,1.6,11.0,239.0,292.5,242.3
2016,12,5,13,30,79.0,188.0,1.5,11.0,223.0,269.47,223.38
2016,12,5,13,45,102.5,179.0,1.45,11.0,222.0,280.13,233.28
2016,12,5,14,0,126.0,170.0,1.4,11.0,221.0,308.9,257.41
2016,12,5,14,15,116.0,159.0,1.4,11.0,203.0,284.4,237.27
2016,12,5,14,30,106.0,148.0,1.4,11.0,185.0,260.61,217.75
2016,12,5,14,45,103.0,132.5,1.4,11.0,165.0,236.91,198.29
2016,12,5,15,0,100.0,117.0,1.4,11.0,145.0,213.47,178.66
2016,12,5,15,15,89.0,100.0,1.45,10.5,122.5,182.46,152.41
2016,12,5,15,30,78.0,83.0,1.5,10.0,100.0,152.39,126.36
2016,12,5,15,45,66.0,65.5,1.55,10.0,77.5,121.85,99.17
2016,12,5,16,0,54.0,48.0,1.6,10.0,55.0,92.12,72.19
2016,12,5,16,15,27.0,31.5,1.6,10.0,35.0,47.73,31.38
2016,12,5,16,30,0.0,15.0,1.6,10.0,15.0,11.45,0.0
2016,12,5,16,45,0.0,7.5,1.65,10.0,7.5,5.9,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,8.26,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,16.52,0.0
2016,12,6,7,45,149.0,31.5,2.35,6.5,50.0,141.67,98.75
2016,12,6,8,0,298.0,42.0,2.4,7.0,79.0,243.99,199.82
2016,12,6,8,15,343.0,54.0,2.45,7.5,112.5,300.29,252.36
2016,12,6,8,30,388.0,66.0,2.5,8.0,146.0,360.86,306.26
2016,12,6,8,45,417.0,76.0,2.6,9.0,178.0,411.3,349.53
2016,12,6,9,0,446.0,86.0,2.7,10.0,210.0,463.56,392.7
2016,12,6,9,15,471.5,93.0,2.75,10.0,240.0,510.7,431.78
2016,12,6,9,30,497.0,100.0,2.8,10.0,270.0,558.65,470.26
2016,12,6,9,45,544.5,101.5,2.9,10.5,303.0,628.1,523.74
2016,12,6,10,0,592.0,103.0,3.0,11.0,336.0,691.36,571.04
2016,12,6,10,15,673.5,90.5,3.0,11.0,372.0,769.33,629.09
2016,12,6,10,30,755.0,78.0,3.0,11.0,408.0,841.83,681.68
2016,12,6,10,45,810.0,75.5,3.05,11.5,443.0,908.35,727.96
2016,12,6,11,0,865.0,73.0,3.1,12.0,478.0,973.74,772.6
2016,12,6,11,15,870.0,73.5,3.1,12.0,489.5,991.62,784.05
2016,12,6,11,30,875.0,74.0,3.1,12.0,501.0,994.14,785.22
2016,12,6,11,45,870.5,76.5,3.15,12.0,504.0,1010.59,796.96
2016,12,6,12,0,866.0,79.0,3.2,12.0,507.0,1011.43,797.72
2016,12,6,12,15,864.5,78.5,3.25,12.0,503.0,1007.87,795.71
2016,12,6,12,30,863.0,78.0,3.3,12.0,499.0,1000.9,791.47
2016,12,6,12,45,859.5,77.0,3.35,12.0,488.5,987.89,783.12
2016,12,6,13,0,856.0,76.0,3.4,12.0,478.0,971.61,772.58
2016,12,6,13,15,846.5,75.0,3.45,12.0,460.0,946.32,755.63
2016,12,6,13,30,837.0,74.0,3.5,12.0,442.0,918.19,736.64
2016,12,6,13,45,822.5,72.0,3.6,12.0,417.0,881.47,711.52
2016,12,6,14,0,808.0,70.0,3.7,12.0,392.0,842.56,684.47
2016,12,6,14,15,787.5,68.0,3.65,12.0,361.0,796.49,650.82
2016,12,6,14,30,767.0,66.0,3.6,12.0,330.0,749.07,615.63
2016,12,6,14,45,738.0,62.5,3.6,12.0,294.5,692.05,572.5
2016,12,6,15,0,709.0,59.0,3.6,12.0,259.0,634.97,528.22
2016,12,6,15,15,663.5,55.0,3.45,11.5,220.0,565.85,473.44
2016,12,6,15,30,618.0,51.0,3.3,11.0,181.0,505.01,422.32
2016,12,6,15,45,550.5,44.0,3.15,10.5,141.0,424.18,352.42
2016,12,6,16,0,483.0,37.0,3.0,10.0,101.0,349.02,284.34
2016,12,6,16,15,357.0,28.0,2.9,9.5,65.5,248.17,184.25
2016,12,6,16,30,231.0,19.0,2.8,9.0,30.0,145.87,0.0
2016,12,6,16,45,115.5,9.5,2.7,9.0,15.0,54.59,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,1.9,6.0,9.5,7.47,0.0
2016,12,7,7,30,0.0,19.0,1.9,6.0,19.0,14.95,0.0
2016,12,7,7,45,122.5,30.0,1.9,6.0,45.5,113.45,76.21
2016,12,7,8,0,245.0,41.0,1.9,6.0,72.0,213.09,174.25
2016,12,7,8,15,278.0,55.5,1.95,6.0,102.5,262.77,221.33
2016,12,7,8,30,311.0,70.0,2.0,6.0,133.0,315.37,269.0
2016,12,7,8,45,334.0,82.0,2.05,6.5,163.0,360.43,308.52
2016,12,7,9,0,357.0,94.0,2.1,7.0,193.0,406.95,347.96
2016,12,7,9,15,373.0,104.5,2.05,7.0,220.5,447.28,381.51
2016,12,7,9,30,389.0,115.0,2.0,7.0,248.0,487.92,414.41
2016,12,7,9,45,252.0,141.0,2.0,7.5,230.0,396.37,336.4
2016,12,7,10,0,115.0,167.0,2.0,8.0,212.0,295.45,249.29
2016,12,7,10,15,119.5,178.0,2.0,8.0,227.5,315.08,265.77
2016,12,7,10,30,124.0,189.0,2.0,8.0,243.0,334.88,281.71
2016,12,7,10,45,62.0,130.0,2.05,8.5,157.0,181.9,152.76
2016,12,7,11,0,0.0,71.0,2.1,9.0,71.0,54.5,41.57
2016,12,7,11,15,11.0,128.5,2.2,9.0,134.0,116.89,95.63
2016,12,7,11,30,22.0,186.0,2.3,9.0,197.0,187.85,155.75
2016,12,7,11,45,20.5,186.0,2.45,9.5,196.5,186.01,153.66
2016,12,7,12,0,19.0,186.0,2.6,10.0,196.0,184.36,151.96
2016,12,7,12,15,9.5,104.0,2.7,10.0,109.0,91.97,73.83
2016,12,7,12,30,0.0,22.0,2.8,10.0,22.0,16.79,8.9
2016,12,7,12,45,14.0,102.5,2.95,10.0,109.0,95.17,77.06
2016,12,7,13,0,28.0,183.0,3.1,10.0,196.0,212.31,176.3
2016,12,7,13,15,14.0,146.0,3.15,10.0,152.5,138.32,113.52
2016,12,7,13,30,0.0,109.0,3.2,10.0,109.0,88.26,70.5
2016,12,7,13,45,0.0,63.5,3.25,10.0,63.5,48.68,36.6
2016,12,7,14,0,0.0,18.0,3.3,10.0,18.0,13.71,6.3
2016,12,7,14,15,0.0,16.5,3.3,9.5,16.5,12.56,5.34
2016,12,7,14,30,0.0,15.0,3.3,9.0,15.0,11.41,4.36
2016,12,7,14,45,0.0,13.5,3.35,9.0,13.5,10.26,3.35
2016,12,7,15,0,0.0,12.0,3.4,9.0,12.0,9.11,2.34
2016,12,7,15,15,0.0,10.0,3.3,9.0,10.0,7.59,0.99
2016,12,7,15,30,0.0,8.0,3.2,9.0,8.0,6.06,0.0
2016,12,7,15,45,0.0,6.0,3.15,9.0,6.0,4.54,0.0
2016,12,7,16,0,0.0,4.0,3.1,9.0,4.0,3.02,0.0
2016,12,7,16,15,0.0,2.5,3.05,8.5,2.5,1.89,0.0
2016,12,7,16,30,0.0,1.0,3.0,8.0,1.0,0.75,0.0
2016,12,7,16,45,0.0,0.5,2.95,8.0,0.5,0.39,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.2,12.0,2.5,1.97,0.0
2016,12,8,7,30,0.0,5.0,3.2,12.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,13.5,3.2,12.5,13.5,10.26,1.34
2016,12,8,8,0,0.0,22.0,3.2,13.0,22.0,16.76,8.15
2016,12,8,8,15,0.0,32.0,3.15,13.0,32.0,24.43,15.01
2016,12,8,8,30,0.0,42.0,3.1,13.0,42.0,32.12,21.83
2016,12,8,8,45,0.0,52.0,3.05,13.5,52.0,40.03,28.72
2016,12,8,9,0,0.0,62.0,3.0,14.0,62.0,48.51,36.01
2016,12,8,9,15,0.0,71.0,2.9,14.0,71.0,56.08,42.51
2016,12,8,9,30,0.0,80.0,2.8,14.0,80.0,63.73,49.02
2016,12,8,9,45,0.0,89.0,2.75,14.0,89.0,71.47,55.55
2016,12,8,10,0,0.0,98.0,2.7,14.0,98.0,79.31,62.12
2016,12,8,10,15,0.0,98.0,2.65,14.0,98.0,78.55,61.38
2016,12,8,10,30,0.0,98.0,2.6,14.0,98.0,78.0,60.83
2016,12,8,10,45,0.0,120.5,2.55,14.0,120.5,99.11,78.52
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,121.13,96.84
2016,12,8,11,15,0.0,97.0,2.45,14.0,97.0,76.23,59.1
2016,12,8,11,30,0.0,51.0,2.4,14.0,51.0,39.06,27.67
2016,12,8,11,45,0.0,51.5,2.35,14.5,51.5,39.45,27.95
2016,12,8,12,0,0.0,52.0,2.3,15.0,52.0,39.84,28.21
2016,12,8,12,15,0.0,84.0,2.25,15.0,84.0,64.59,49.1
2016,12,8,12,30,0.0,116.0,2.2,15.0,116.0,93.62,73.43
2016,12,8,12,45,0.0,130.5,2.2,15.0,130.5,107.86,85.31
2016,12,8,13,0,0.0,145.0,2.2,15.0,145.0,122.99,97.93
2016,12,8,13,15,51.5,167.5,2.15,15.0,190.0,216.71,177.52
2016,12,8,13,30,103.0,190.0,2.1,15.0,235.0,295.89,243.32
2016,12,8,13,45,86.5,177.5,2.1,15.0,214.0,264.24,217.15
2016,12,8,14,0,70.0,165.0,2.1,15.0,193.0,233.56,191.96
2016,12,8,14,15,67.0,152.5,2.05,14.5,177.5,215.73,177.88
2016,12,8,14,30,64.0,140.0,2.0,14.0,162.0,198.29,163.87
2016,12,8,14,45,59.5,125.5,1.95,14.0,144.5,177.32,146.37
2016,12,8,15,0,55.0,111.0,1.9,14.0,127.0,156.87,129.08
2016,12,8,15,15,48.0,95.0,1.8,14.0,107.5,133.05,108.6
2016,12,8,15,30,41.0,79.0,1.7,14.0,88.0,109.92,88.44
2016,12,8,15,45,30.0,62.5,1.65,14.0,68.0,84.18,65.8
2016,12,8,16,0,19.0,46.0,1.6,14.0,48.0,59.24,43.68
2016,12,8,16,15,9.5,30.0,1.55,13.5,31.0,36.2,22.06
2016,12,8,16,30,0.0,14.0,1.5,13.0,14.0,10.68,0.0
2016,12,8,16,45,0.0,7.0,1.45,13.0,7.0,5.51,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
