Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,85.5,7.0,1.3,12.0,10.0,5.51,0.0
2016,12,9,7,30,171.0,14.0,1.3,12.0,20.0,87.1,0.0
2016,12,9,7,45,307.0,23.5,1.35,12.5,52.5,208.81,130.34
2016,12,9,8,0,443.0,33.0,1.4,13.0,85.0,315.26,248.95
2016,12,9,8,15,517.0,39.0,1.5,13.0,123.5,390.07,317.36
2016,12,9,8,30,591.0,45.0,1.6,13.0,162.0,466.0,383.22
2016,12,9,8,45,640.0,48.5,1.7,13.5,200.5,533.24,438.76
2016,12,9,9,0,689.0,52.0,1.8,14.0,239.0,602.96,492.95
2016,12,9,9,15,522.5,85.0,1.85,14.0,238.0,546.65,449.82
2016,12,9,9,30,356.0,118.0,1.9,14.0,237.0,463.75,383.33
2016,12,9,9,45,324.0,135.0,2.0,14.5,251.5,450.08,372.29
2016,12,9,10,0,292.0,152.0,2.1,15.0,266.0,453.0,373.06
2016,12,9,10,15,244.5,168.5,2.15,15.0,268.0,438.25,359.86
2016,12,9,10,30,197.0,185.0,2.2,15.0,270.0,398.79,327.47
2016,12,9,10,45,248.0,187.5,2.3,15.5,299.0,476.08,388.55
2016,12,9,11,0,299.0,190.0,2.4,16.0,328.0,533.26,432.7
2016,12,9,11,15,235.0,202.0,2.4,16.0,312.5,488.9,396.03
2016,12,9,11,30,171.0,214.0,2.4,16.0,297.0,418.72,339.9
2016,12,9,11,45,142.0,216.0,2.4,16.0,285.0,392.61,318.74
2016,12,9,12,0,113.0,218.0,2.4,16.0,273.0,366.0,296.84
2016,12,9,12,15,70.5,204.0,2.35,16.0,238.5,281.16,228.3
2016,12,9,12,30,28.0,190.0,2.3,16.0,204.0,220.34,177.89
2016,12,9,12,45,129.5,195.5,2.25,16.0,256.5,352.18,287.68
2016,12,9,13,0,231.0,201.0,2.2,16.0,309.0,458.96,373.9
2016,12,9,13,15,138.5,189.5,2.15,16.0,254.0,351.34,286.44
2016,12,9,13,30,46.0,178.0,2.1,16.0,199.0,225.97,183.45
2016,12,9,13,45,23.0,151.0,2.05,16.0,161.5,154.34,124.6
2016,12,9,14,0,0.0,124.0,2.0,16.0,124.0,105.44,83.33
2016,12,9,14,15,0.0,114.0,1.85,15.5,114.0,96.5,76.18
2016,12,9,14,30,0.0,104.0,1.7,15.0,104.0,87.73,69.04
2016,12,9,14,45,0.0,92.5,1.55,15.0,92.5,77.52,60.47
2016,12,9,15,0,0.0,81.0,1.4,15.0,81.0,67.44,51.93
2016,12,9,15,15,279.0,65.0,1.3,14.5,124.0,303.7,254.17
2016,12,9,15,30,558.0,49.0,1.2,14.0,167.0,465.36,381.67
2016,12,9,15,45,491.5,42.5,1.1,14.0,129.5,388.58,314.95
2016,12,9,16,0,425.0,36.0,1.0,14.0,92.0,317.47,252.25
2016,12,9,16,15,309.5,27.0,1.0,14.0,59.5,224.65,163.0
2016,12,9,16,30,194.0,18.0,1.0,14.0,27.0,129.49,0.0
2016,12,9,16,45,97.0,9.0,1.05,14.0,13.5,47.18,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,3.65,14.0,2.5,0.0,0.0
2016,12,10,7,30,0.0,5.0,3.6,14.0,5.0,3.93,0.0
2016,12,10,7,45,0.0,13.0,3.6,14.0,13.0,9.88,0.53
2016,12,10,8,0,0.0,21.0,3.6,14.0,21.0,16.0,7.39
2016,12,10,8,15,0.0,31.5,3.5,14.0,31.5,24.05,14.58
2016,12,10,8,30,0.0,42.0,3.4,14.0,42.0,32.12,21.7
2016,12,10,8,45,0.0,52.5,3.3,14.0,52.5,40.69,29.2
2016,12,10,9,0,0.0,63.0,3.2,14.0,63.0,49.67,36.98
2016,12,10,9,15,0.0,72.5,3.05,14.0,72.5,57.72,43.91
2016,12,10,9,30,0.0,82.0,2.9,14.0,82.0,65.86,50.84
2016,12,10,9,45,0.0,67.5,2.8,14.5,67.5,51.77,38.7
2016,12,10,10,0,0.0,53.0,2.7,15.0,53.0,40.56,29.04
2016,12,10,10,15,0.0,72.0,2.7,15.0,72.0,55.26,41.49
2016,12,10,10,30,0.0,91.0,2.7,15.0,91.0,71.59,55.22
2016,12,10,10,45,0.0,54.0,2.7,15.0,54.0,41.35,29.58
2016,12,10,11,0,0.0,17.0,2.7,15.0,17.0,12.96,5.41
2016,12,10,11,15,0.0,12.0,2.65,15.0,12.0,9.15,2.15
2016,12,10,11,30,0.0,7.0,2.6,15.0,7.0,5.33,0.0
2016,12,10,11,45,0.0,7.0,2.55,15.0,7.0,5.33,0.0
2016,12,10,12,0,0.0,7.0,2.5,15.0,7.0,5.33,0.0
2016,12,10,12,15,12.5,97.0,2.45,15.0,103.0,88.73,70.09
2016,12,10,12,30,25.0,187.0,2.4,15.0,199.0,192.37,156.26
2016,12,10,12,45,12.5,137.0,2.35,15.0,143.0,126.96,101.69
2016,12,10,13,0,0.0,87.0,2.3,15.0,87.0,67.39,51.47
2016,12,10,13,15,0.0,61.0,2.25,14.5,61.0,46.76,34.22
2016,12,10,13,30,0.0,35.0,2.2,14.0,35.0,26.74,17.27
2016,12,10,13,45,0.0,26.5,2.15,14.0,26.5,20.21,11.72
2016,12,10,14,0,0.0,18.0,2.1,14.0,18.0,13.71,6.15
2016,12,10,14,15,0.0,16.5,2.05,14.0,16.5,12.56,5.17
2016,12,10,14,30,0.0,15.0,2.0,14.0,15.0,11.41,4.19
2016,12,10,14,45,0.0,13.5,2.0,14.0,13.5,10.26,3.2
2016,12,10,15,0,0.0,12.0,2.0,14.0,12.0,9.11,2.21
2016,12,10,15,15,0.0,10.0,1.95,13.5,10.0,7.59,0.89
2016,12,10,15,30,0.0,8.0,1.9,13.0,8.0,6.06,0.0
2016,12,10,15,45,0.0,6.0,1.85,13.0,6.0,4.54,0.0
2016,12,10,16,0,0.0,4.0,1.8,13.0,4.0,3.02,0.0
2016,12,10,16,15,0.0,2.5,1.75,13.0,2.5,1.89,0.0
2016,12,10,16,30,0.0,1.0,1.7,13.0,1.0,0.75,0.0
2016,12,10,16,45,0.0,0.5,1.65,13.0,0.5,0.39,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,7.0,14.0,11.02,0.0
2016,12,11,7,45,106.0,27.0,1.45,7.5,39.0,98.63,54.79
2016,12,11,8,0,212.0,40.0,1.4,8.0,64.0,193.51,154.6
2016,12,11,8,15,247.0,54.5,1.35,8.0,93.5,242.22,201.04
2016,12,11,8,30,282.0,69.0,1.3,8.0,123.0,294.28,247.7
2016,12,11,8,45,304.5,81.5,1.3,8.5,152.5,338.1,285.7
2016,12,11,9,0,327.0,94.0,1.3,9.0,182.0,383.44,323.64
2016,12,11,9,15,345.5,104.5,1.3,9.0,209.0,424.43,357.48
2016,12,11,9,30,364.0,115.0,1.3,9.0,236.0,466.04,390.93
2016,12,11,9,45,213.0,136.5,1.3,9.5,209.0,357.03,299.58
2016,12,11,10,0,62.0,158.0,1.3,10.0,182.0,218.39,181.71
2016,12,11,10,15,31.0,144.0,1.35,10.0,156.0,170.65,141.29
2016,12,11,10,30,0.0,130.0,1.4,10.0,130.0,109.84,88.73
2016,12,11,10,45,48.0,165.0,1.45,10.5,187.0,210.97,175.38
2016,12,11,11,0,96.0,200.0,1.5,11.0,244.0,302.68,251.12
2016,12,11,11,15,203.0,198.5,1.5,11.0,295.0,429.34,354.98
2016,12,11,11,30,310.0,197.0,1.5,11.0,346.0,560.19,457.75
2016,12,11,11,45,254.0,206.0,1.55,11.5,329.0,517.08,421.27
2016,12,11,12,0,198.0,215.0,1.6,12.0,312.0,448.75,366.84
2016,12,11,12,15,261.0,205.5,1.65,12.0,332.0,523.98,427.35
2016,12,11,12,30,324.0,196.0,1.7,12.0,352.0,574.14,467.26
2016,12,11,12,45,163.5,176.5,1.75,12.5,255.5,362.02,298.12
2016,12,11,13,0,3.0,157.0,1.8,13.0,159.0,138.79,111.41
2016,12,11,13,15,5.5,156.0,1.85,12.5,159.0,141.05,114.25
2016,12,11,13,30,8.0,155.0,1.9,12.0,159.0,143.53,116.79
2016,12,11,13,45,8.0,148.0,2.0,12.0,152.0,137.27,111.7
2016,12,11,14,0,8.0,141.0,2.1,12.0,145.0,131.24,106.8
2016,12,11,14,15,5.0,131.0,1.95,11.5,133.5,119.49,97.06
2016,12,11,14,30,2.0,121.0,1.8,11.0,122.0,108.18,87.61
2016,12,11,14,45,1.0,108.0,1.65,11.0,108.5,95.49,76.81
2016,12,11,15,0,0.0,95.0,1.5,11.0,95.0,83.06,66.14
2016,12,11,15,15,0.0,80.5,1.45,10.5,80.5,69.85,54.81
2016,12,11,15,30,0.0,66.0,1.4,10.0,66.0,56.71,43.38
2016,12,11,15,45,0.0,51.5,1.35,10.0,51.5,43.55,31.72
2016,12,11,16,0,0.0,37.0,1.3,10.0,37.0,30.24,19.85
2016,12,11,16,15,0.0,24.0,1.35,9.5,24.0,18.35,8.66
2016,12,11,16,30,0.0,11.0,1.4,9.0,11.0,8.36,0.0
2016,12,11,16,45,0.0,5.5,1.45,9.0,5.5,4.33,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,7.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,12.59,0.0
2016,12,12,7,45,210.0,24.0,1.75,7.5,47.5,157.03,84.58
2016,12,12,8,0,420.0,32.0,1.8,8.0,79.0,299.69,239.47
2016,12,12,8,15,498.0,39.0,1.85,8.5,117.5,376.62,311.61
2016,12,12,8,30,576.0,46.0,1.9,9.0,156.0,460.66,384.7
2016,12,12,8,45,620.5,51.0,1.95,9.5,194.0,525.23,439.56
2016,12,12,9,0,665.0,56.0,2.0,10.0,232.0,587.14,488.87
2016,12,12,9,15,698.0,59.5,1.9,10.0,267.5,645.77,533.84
2016,12,12,9,30,731.0,63.0,1.8,10.0,303.0,704.87,577.54
2016,12,12,9,45,561.5,99.0,1.75,10.5,294.0,636.13,523.08
2016,12,12,10,0,392.0,135.0,1.7,11.0,285.0,540.49,446.54
2016,12,12,10,15,428.0,138.5,1.6,11.0,312.0,589.71,485.03
2016,12,12,10,30,464.0,142.0,1.5,11.0,339.0,639.36,521.75
2016,12,12,10,45,414.5,159.0,1.45,11.0,341.5,622.92,506.68
2016,12,12,11,0,365.0,176.0,1.4,11.0,344.0,579.76,472.62
2016,12,12,11,15,376.5,179.0,1.4,11.0,356.0,600.0,488.24
2016,12,12,11,30,388.0,182.0,1.4,11.0,368.0,619.21,502.44
2016,12,12,11,45,379.0,186.0,1.45,11.0,369.0,617.79,501.09
2016,12,12,12,0,370.0,190.0,1.5,11.0,370.0,614.9,498.91
2016,12,12,12,15,369.0,189.0,1.5,11.0,367.5,612.31,497.01
2016,12,12,12,30,368.0,188.0,1.5,11.0,365.0,608.38,494.18
2016,12,12,12,45,360.5,185.0,1.5,11.0,355.5,594.06,483.51
2016,12,12,13,0,353.0,182.0,1.5,11.0,346.0,578.63,472.09
2016,12,12,13,15,257.0,185.5,1.5,11.0,302.5,484.63,397.84
2016,12,12,13,30,161.0,189.0,1.5,11.0,259.0,371.71,307.44
2016,12,12,13,45,178.5,177.5,1.5,11.0,251.0,370.78,308.38
2016,12,12,14,0,196.0,166.0,1.5,11.0,243.0,368.66,307.61
2016,12,12,14,15,187.0,155.0,1.45,11.0,224.0,342.81,286.74
2016,12,12,14,30,178.0,144.0,1.4,11.0,205.0,317.33,266.04
2016,12,12,14,45,171.5,129.0,1.35,11.0,182.5,288.74,242.62
2016,12,12,15,0,165.0,114.0,1.3,11.0,160.0,260.46,219.01
2016,12,12,15,15,151.5,98.0,1.3,10.5,135.5,226.07,190.09
2016,12,12,15,30,138.0,82.0,1.3,10.0,111.0,192.69,161.28
2016,12,12,15,45,119.0,65.0,1.3,10.0,86.5,155.37,128.12
2016,12,12,16,0,100.0,48.0,1.3,10.0,62.0,130.98,104.94
2016,12,12,16,15,50.0,33.0,1.35,10.0,40.0,71.91,50.59
2016,12,12,16,30,0.0,18.0,1.4,10.0,18.0,14.96,0.0
2016,12,12,16,45,0.0,9.0,1.45,10.0,9.0,7.08,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,8.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,3.93,0.0
2016,12,13,7,45,0.0,17.5,1.6,9.5,17.5,13.35,1.46
2016,12,13,8,0,0.0,30.0,1.7,10.0,30.0,24.18,14.17
2016,12,13,8,15,0.0,45.5,1.65,10.0,45.5,38.95,27.48
2016,12,13,8,30,0.0,61.0,1.6,10.0,61.0,53.35,40.29
2016,12,13,8,45,0.0,76.5,1.6,10.5,76.5,67.63,52.8
2016,12,13,9,0,0.0,92.0,1.6,11.0,92.0,81.92,65.14
2016,12,13,9,15,4.5,105.5,1.55,11.0,107.0,97.46,78.65
2016,12,13,9,30,9.0,119.0,1.5,11.0,122.0,113.54,92.49
2016,12,13,9,45,12.0,130.0,1.5,11.5,134.5,125.98,102.87
2016,12,13,10,0,15.0,141.0,1.5,12.0,147.0,138.85,113.49
2016,12,13,10,15,174.0,153.0,1.5,12.0,226.5,332.6,278.53
2016,12,13,10,30,333.0,165.0,1.5,12.0,306.0,521.88,430.08
2016,12,13,10,45,264.5,182.0,1.5,12.0,297.5,484.82,397.44
2016,12,13,11,0,196.0,199.0,1.5,12.0,289.0,421.57,346.27
2016,12,13,11,15,174.5,205.5,1.45,12.0,287.0,410.56,336.92
2016,12,13,11,30,153.0,212.0,1.4,12.0,285.0,398.67,326.51
2016,12,13,11,45,130.0,213.5,1.35,12.5,276.0,377.91,308.63
2016,12,13,12,0,107.0,215.0,1.3,13.0,267.0,333.59,272.48
2016,12,13,12,15,132.5,214.5,1.25,13.0,278.5,381.91,311.37
2016,12,13,12,30,158.0,214.0,1.2,13.0,290.0,406.75,331.19
2016,12,13,12,45,79.0,141.0,1.2,13.0,179.0,233.36,191.67
2016,12,13,13,0,0.0,68.0,1.2,13.0,68.0,52.17,38.85
2016,12,13,13,15,0.0,46.0,1.2,13.0,46.0,35.19,24.6
2016,12,13,13,30,0.0,24.0,1.2,13.0,24.0,18.31,10.14
2016,12,13,13,45,0.0,58.0,1.2,13.0,58.0,44.43,32.6
2016,12,13,14,0,0.0,92.0,1.2,13.0,92.0,73.36,57.3
2016,12,13,14,15,0.0,84.5,1.2,13.0,84.5,66.93,51.86
2016,12,13,14,30,0.0,77.0,1.2,13.0,77.0,60.59,46.51
2016,12,13,14,45,0.0,68.5,1.25,13.0,68.5,53.37,40.37
2016,12,13,15,0,0.0,60.0,1.3,13.0,60.0,46.23,34.24
2016,12,13,15,15,0.0,51.0,1.25,12.5,51.0,39.04,28.06
2016,12,13,15,30,0.0,42.0,1.2,12.0,42.0,32.11,22.02
2016,12,13,15,45,0.0,32.5,1.2,12.0,32.5,24.8,15.55
2016,12,13,16,0,0.0,23.0,1.2,12.0,23.0,17.52,9.05
2016,12,13,16,15,0.0,14.5,1.3,11.5,14.5,11.02,2.94
2016,12,13,16,30,0.0,6.0,1.4,11.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,1.5,11.0,3.0,2.36,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,7.87,0.0
2016,12,14,7,45,72.5,24.0,2.65,12.5,32.0,75.89,31.15
2016,12,14,8,0,145.0,38.0,2.8,13.0,54.0,140.94,108.61
2016,12,14,8,15,179.5,53.0,2.8,13.0,81.5,185.86,151.33
2016,12,14,8,30,214.0,68.0,2.8,13.0,109.0,233.95,194.48
2016,12,14,8,45,234.5,83.0,2.85,13.5,136.5,275.36,230.64
2016,12,14,9,0,255.0,98.0,2.9,14.0,164.0,318.24,267.04
2016,12,14,9,15,268.0,111.5,2.95,14.0,190.0,354.51,297.56
2016,12,14,9,30,281.0,125.0,3.0,14.0,216.0,391.32,327.85
2016,12,14,9,45,283.5,137.0,3.05,14.0,237.0,417.54,348.87
2016,12,14,10,0,286.0,149.0,3.1,14.0,258.0,443.26,369.18
2016,12,14,10,15,211.0,166.0,3.1,14.0,249.5,383.7,319.28
2016,12,14,10,30,136.0,183.0,3.1,14.0,241.0,339.43,281.02
2016,12,14,10,45,97.0,187.0,3.1,14.5,229.0,287.2,237.0
2016,12,14,11,0,58.0,191.0,3.1,15.0,217.0,254.05,208.04
2016,12,14,11,15,35.5,182.5,3.1,15.0,198.5,219.99,179.32
2016,12,14,11,30,13.0,174.0,3.1,15.0,180.0,166.54,134.45
2016,12,14,11,45,8.0,168.5,3.1,15.0,172.5,155.13,124.84
2016,12,14,12,0,3.0,163.0,3.1,15.0,165.0,144.0,115.39
2016,12,14,12,15,1.5,142.0,3.05,15.0,143.0,120.72,96.04
2016,12,14,12,30,0.0,121.0,3.0,15.0,121.0,98.59,77.58
2016,12,14,12,45,5.0,143.5,2.95,15.0,146.0,126.24,100.94
2016,12,14,13,0,10.0,166.0,2.9,15.0,171.0,155.62,125.55
2016,12,14,13,15,21.5,169.0,2.9,15.0,179.0,171.1,138.94
2016,12,14,13,30,33.0,172.0,2.9,15.0,187.0,206.44,168.6
2016,12,14,13,45,16.5,150.0,2.9,15.0,157.5,147.53,119.39
2016,12,14,14,0,0.0,128.0,2.9,15.0,128.0,109.86,87.45
2016,12,14,14,15,0.0,117.5,2.9,14.5,117.5,100.35,79.78
2016,12,14,14,30,0.0,107.0,2.9,14.0,107.0,91.02,72.14
2016,12,14,14,45,0.0,95.5,2.9,14.0,95.5,80.77,63.5
2016,12,14,15,0,0.0,84.0,2.9,14.0,84.0,70.67,54.9
2016,12,14,15,15,0.0,71.0,2.9,14.0,71.0,59.05,44.91
2016,12,14,15,30,0.0,58.0,2.9,14.0,58.0,47.5,34.88
2016,12,14,15,45,0.0,45.5,2.9,14.0,45.5,36.5,25.24
2016,12,14,16,0,0.0,33.0,2.9,14.0,33.0,25.43,15.49
2016,12,14,16,15,0.0,21.0,2.85,13.5,21.0,16.02,6.76
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,14.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,8.0,4.7,14.0,8.0,6.06,0.0
2016,12,15,8,0,0.0,14.0,4.6,14.0,14.0,10.63,2.86
2016,12,15,8,15,0.0,21.5,4.35,14.0,21.5,16.36,8.04
2016,12,15,8,30,0.0,29.0,4.1,14.0,29.0,22.1,13.13
2016,12,15,8,45,0.0,37.0,3.9,14.0,37.0,28.24,18.53
2016,12,15,9,0,0.0,45.0,3.7,14.0,45.0,34.4,23.9
2016,12,15,9,15,0.0,52.5,3.6,14.0,52.5,40.18,28.9
2016,12,15,9,30,0.0,60.0,3.5,14.0,60.0,45.97,33.87
2016,12,15,9,45,0.0,66.5,3.45,14.0,66.5,51.0,38.14
2016,12,15,10,0,0.0,73.0,3.4,14.0,73.0,56.13,42.47
2016,12,15,10,15,0.0,84.0,3.3,14.0,84.0,65.73,50.57
2016,12,15,10,30,0.0,95.0,3.2,14.0,95.0,75.49,58.77
2016,12,15,10,45,0.0,81.0,3.1,14.0,81.0,62.4,47.6
2016,12,15,11,0,0.0,67.0,3.0,14.0,67.0,51.4,38.23
2016,12,15,11,15,0.0,49.0,2.95,14.0,49.0,37.51,26.4
2016,12,15,11,30,0.0,31.0,2.9,14.0,31.0,23.68,14.6
2016,12,15,11,45,0.0,31.5,2.85,14.5,31.5,24.07,14.89
2016,12,15,12,0,0.0,32.0,2.8,15.0,32.0,24.45,15.18
2016,12,15,12,15,0.0,22.5,2.8,15.0,22.5,17.18,8.99
2016,12,15,12,30,0.0,13.0,2.8,15.0,13.0,9.91,2.8
2016,12,15,12,45,0.0,18.5,2.8,15.0,18.5,14.11,6.39
2016,12,15,13,0,0.0,24.0,2.8,15.0,24.0,18.32,9.98
2016,12,15,13,15,0.0,40.5,2.75,15.0,40.5,30.96,20.77
2016,12,15,13,30,0.0,57.0,2.7,15.0,57.0,43.66,31.59
2016,12,15,13,45,0.0,44.5,2.7,15.0,44.5,34.03,23.43
2016,12,15,14,0,0.0,32.0,2.7,15.0,32.0,24.42,15.26
2016,12,15,14,15,0.0,29.5,2.6,14.5,29.5,22.49,13.68
2016,12,15,14,30,0.0,27.0,2.5,14.0,27.0,20.57,12.08
2016,12,15,14,45,0.0,24.0,2.45,14.0,24.0,18.27,10.11
2016,12,15,15,0,0.0,21.0,2.4,14.0,21.0,15.97,8.12
2016,12,15,15,15,0.0,18.0,2.25,14.0,18.0,13.68,6.12
2016,12,15,15,30,0.0,15.0,2.1,14.0,15.0,11.39,4.1
2016,12,15,15,45,0.0,11.5,2.0,14.0,11.5,8.72,1.75
2016,12,15,16,0,0.0,8.0,1.9,14.0,8.0,6.06,0.0
2016,12,15,16,15,0.0,5.0,1.8,14.0,5.0,3.78,0.0
2016,12,15,16,30,0.0,2.0,1.7,14.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,14.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,57.5,5.5,3.85,8.0,6.5,0.0,0.0
2016,12,16,7,30,115.0,11.0,3.9,8.0,13.0,58.66,0.0
2016,12,16,7,45,270.5,21.5,4.0,8.5,45.0,179.78,64.53
2016,12,16,8,0,426.0,32.0,4.1,9.0,77.0,300.16,236.51
2016,12,16,8,15,511.5,39.0,4.2,9.0,116.5,381.55,316.82
2016,12,16,8,30,597.0,46.0,4.3,9.0,156.0,470.72,396.98
2016,12,16,8,45,649.0,51.0,4.45,9.0,196.0,535.41,455.14
2016,12,16,9,0,701.0,56.0,4.6,9.0,236.0,609.63,517.41
2016,12,16,9,15,735.0,59.0,4.6,9.0,273.0,670.08,566.35
2016,12,16,9,30,769.0,62.0,4.6,9.0,310.0,730.93,614.28
2016,12,16,9,45,796.5,63.5,4.7,9.5,342.5,784.48,654.72
2016,12,16,10,0,824.0,65.0,4.8,10.0,375.0,837.22,693.71
2016,12,16,10,15,839.5,67.0,4.8,10.0,401.5,878.58,724.06
2016,12,16,10,30,855.0,69.0,4.8,10.0,428.0,917.87,752.55
2016,12,16,10,45,864.0,70.5,4.8,10.5,447.5,947.93,772.45
2016,12,16,11,0,873.0,72.0,4.8,11.0,467.0,975.18,790.16
2016,12,16,11,15,879.0,72.5,4.75,11.0,480.0,995.11,803.53
2016,12,16,11,30,885.0,73.0,4.7,11.0,493.0,999.85,805.9
2016,12,16,11,45,887.0,73.5,4.7,11.0,498.0,1009.03,812.23
2016,12,16,12,0,889.0,74.0,4.7,11.0,503.0,1014.85,816.23
2016,12,16,12,15,888.5,74.0,4.7,11.0,501.0,1014.04,815.62
2016,12,16,12,30,888.0,74.0,4.7,11.0,499.0,1009.84,812.75
2016,12,16,12,45,840.0,75.5,4.75,11.0,471.0,968.61,783.42
2016,12,16,13,0,792.0,77.0,4.8,11.0,443.0,912.89,743.33
2016,12,16,13,15,828.5,74.0,4.8,11.0,444.5,931.84,758.45
2016,12,16,13,30,865.0,71.0,4.8,11.0,446.0,946.38,769.89
2016,12,16,13,45,851.0,69.5,4.85,11.0,422.0,911.12,744.74
2016,12,16,14,0,837.0,68.0,4.9,11.0,398.0,873.49,717.85
2016,12,16,14,15,817.0,66.0,4.85,11.0,368.0,827.82,683.82
2016,12,16,14,30,797.0,64.0,4.8,11.0,338.0,780.64,648.17
2016,12,16,14,45,768.5,61.0,4.8,11.0,302.5,724.15,604.81
2016,12,16,15,0,740.0,58.0,4.8,11.0,267.0,667.38,560.16
2016,12,16,15,15,696.5,53.5,4.65,10.5,227.5,598.1,504.58
2016,12,16,15,30,653.0,49.0,4.5,10.0,188.0,530.56,448.44
2016,12,16,15,45,586.5,43.0,4.4,9.5,148.0,449.1,377.41
2016,12,16,16,0,520.0,37.0,4.3,9.0,108.0,379.6,313.23
2016,12,16,16,15,260.0,35.5,4.2,8.5,71.0,211.27,161.71
2016,12,16,16,30,0.0,34.0,4.1,8.0,34.0,43.69,0.0
2016,12,16,16,45,0.0,17.0,4.05,8.0,17.0,13.38,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,40.0,156.2,47.79
2016,12,17,8,0,495.0,29.0,1.8,5.0,80.0,326.14,257.7
2016,12,17,8,15,576.0,35.5,1.85,5.5,121.0,408.52,339.13
2016,12,17,8,30,657.0,42.0,1.9,6.0,162.0,497.59,417.61
2016,12,17,8,45,706.5,46.5,1.95,6.5,203.0,569.09,478.4
2016,12,17,9,0,756.0,51.0,2.0,7.0,244.0,643.15,537.32
2016,12,17,9,15,788.0,54.0,2.0,7.0,281.5,704.02,584.56
2016,12,17,9,30,820.0,57.0,2.0,7.0,319.0,765.12,630.49
2016,12,17,9,45,841.0,59.0,2.0,7.5,352.0,815.46,665.92
2016,12,17,10,0,862.0,61.0,2.0,8.0,385.0,864.52,699.51
2016,12,17,10,15,876.5,63.0,2.0,8.0,411.5,896.13,721.04
2016,12,17,10,30,891.0,65.0,2.0,8.0,438.0,934.94,747.64
2016,12,17,10,45,899.5,66.0,2.0,8.5,458.0,964.23,765.74
2016,12,17,11,0,908.0,67.0,2.0,9.0,478.0,990.65,781.76
2016,12,17,11,15,913.5,68.0,2.0,9.0,490.5,1011.06,795.0
2016,12,17,11,30,919.0,69.0,2.0,9.0,503.0,1028.2,806.1
2016,12,17,11,45,919.5,69.5,2.0,9.5,508.0,1036.23,809.61
2016,12,17,12,0,920.0,70.0,2.0,10.0,513.0,1040.76,810.98
2016,12,17,12,15,919.0,70.0,2.0,10.0,511.0,1039.56,810.11
2016,12,17,12,30,918.0,70.0,2.0,10.0,509.0,1034.84,807.07
2016,12,17,12,45,908.0,71.0,2.0,10.0,498.0,1018.98,796.58
2016,12,17,13,0,898.0,72.0,2.0,10.0,487.0,999.88,784.09
2016,12,17,13,15,889.5,71.0,1.95,10.0,469.5,976.44,768.02
2016,12,17,13,30,881.0,70.0,1.9,10.0,452.0,960.93,757.58
2016,12,17,13,45,866.5,68.5,1.85,10.0,428.0,924.94,732.67
2016,12,17,14,0,852.0,67.0,1.8,10.0,404.0,886.56,706.1
2016,12,17,14,15,832.0,65.0,1.75,10.0,373.5,840.55,673.72
2016,12,17,14,30,812.0,63.0,1.7,10.0,343.0,792.98,639.74
2016,12,17,14,45,781.5,60.5,1.65,10.0,307.0,735.03,597.34
2016,12,17,15,0,751.0,58.0,1.6,10.0,271.0,676.87,553.74
2016,12,17,15,15,707.5,54.0,1.6,9.5,231.0,607.69,501.54
2016,12,17,15,30,664.0,50.0,1.6,9.0,191.0,540.13,448.34
2016,12,17,15,45,593.5,44.0,1.6,8.5,150.0,455.48,377.45
2016,12,17,16,0,523.0,38.0,1.6,8.0,109.0,383.42,313.24
2016,12,17,16,15,402.0,29.0,1.65,7.5,72.0,281.1,215.71
2016,12,17,16,30,281.0,20.0,1.7,7.0,35.0,178.83,19.09
2016,12,17,16,45,140.5,10.0,1.75,7.0,17.5,67.98,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.0,2.85,2.5,39.5,155.93,38.55
2016,12,18,8,0,500.0,28.0,2.9,3.0,79.0,327.23,260.3
2016,12,18,8,15,583.0,34.5,2.95,3.5,120.0,410.72,345.13
2016,12,18,8,30,666.0,41.0,3.0,4.0,161.0,501.22,426.57
2016,12,18,8,45,716.5,45.0,3.1,4.5,202.5,573.13,489.32
2016,12,18,9,0,767.0,49.0,3.2,5.0,244.0,647.66,550.33
2016,12,18,9,15,800.0,51.5,3.15,5.5,282.0,709.04,598.11
2016,12,18,9,30,833.0,54.0,3.1,6.0,320.0,770.71,644.4
2016,12,18,9,45,851.5,57.5,3.1,6.5,353.0,821.38,681.1
2016,12,18,10,0,870.0,61.0,3.1,7.0,386.0,870.65,715.84
2016,12,18,10,15,885.5,62.5,3.0,7.0,413.0,902.82,737.73
2016,12,18,10,30,901.0,64.0,2.9,7.0,440.0,942.18,764.64
2016,12,18,10,45,911.0,65.0,2.85,7.5,461.0,973.23,784.06
2016,12,18,11,0,921.0,66.0,2.8,8.0,482.0,1001.43,801.28
2016,12,18,11,15,927.0,66.5,2.75,8.0,495.0,1021.95,814.39
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,1039.17,825.27
2016,12,18,11,45,935.5,67.0,2.7,8.5,513.5,1048.76,829.96
2016,12,18,12,0,938.0,67.0,2.7,9.0,519.0,1054.8,832.39
2016,12,18,12,15,937.0,67.0,2.7,9.0,517.0,1053.71,831.57
2016,12,18,12,30,936.0,67.0,2.7,9.0,515.0,1049.04,828.5
2016,12,18,12,45,931.5,66.5,2.7,9.5,505.0,1036.61,818.71
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,1020.75,806.76
2016,12,18,13,15,919.0,65.0,2.7,10.0,477.5,997.45,791.18
2016,12,18,13,30,911.0,64.0,2.7,10.0,460.0,971.06,773.48
2016,12,18,13,45,897.5,63.0,2.7,10.0,435.5,936.63,749.96
2016,12,18,14,0,884.0,62.0,2.7,10.0,411.0,899.75,724.52
2016,12,18,14,15,865.5,60.0,2.6,10.0,380.5,854.9,692.09
2016,12,18,14,30,847.0,58.0,2.5,10.0,350.0,817.02,664.43
2016,12,18,14,45,819.5,55.5,2.45,10.0,314.0,760.45,622.52
2016,12,18,15,0,792.0,53.0,2.4,10.0,278.0,703.43,579.32
2016,12,18,15,15,751.0,49.5,2.3,9.0,238.0,635.22,527.75
2016,12,18,15,30,710.0,46.0,2.2,8.0,198.0,568.41,475.13
2016,12,18,15,45,645.0,40.5,2.1,7.5,156.5,485.94,405.17
2016,12,18,16,0,580.0,35.0,2.0,7.0,115.0,408.04,335.51
2016,12,18,16,15,463.0,27.0,2.0,6.5,76.5,305.5,236.8
2016,12,18,16,30,346.0,19.0,2.0,6.0,38.0,205.15,34.92
2016,12,18,16,45,173.0,9.5,2.0,6.0,19.0,81.79,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,3.5,36.5,144.29,25.59
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,295.58,232.49
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,377.44,314.68
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,466.4,393.6
2016,12,19,8,45,662.0,47.5,1.9,5.5,192.0,537.55,454.83
2016,12,19,9,0,714.0,52.0,1.9,6.0,232.0,611.52,514.1
2016,12,19,9,15,747.0,55.0,1.85,6.0,269.0,671.55,560.85
2016,12,19,9,30,780.0,58.0,1.8,6.0,306.0,731.97,606.33
2016,12,19,9,45,794.5,62.0,1.8,6.5,337.0,778.12,639.0
2016,12,19,10,0,809.0,66.0,1.8,7.0,368.0,822.73,669.77
2016,12,19,10,15,825.0,68.0,1.8,7.5,394.5,864.35,697.65
2016,12,19,10,30,841.0,70.0,1.8,8.0,421.0,903.99,723.58
2016,12,19,10,45,850.5,71.5,1.85,8.5,440.5,934.51,743.29
2016,12,19,11,0,860.0,73.0,1.9,9.0,460.0,962.29,761.04
2016,12,19,11,15,866.5,73.5,1.85,9.5,473.0,982.85,772.35
2016,12,19,11,30,873.0,74.0,1.8,10.0,486.0,1000.25,781.52
2016,12,19,11,45,874.0,75.0,1.8,10.5,491.5,1009.51,785.89
2016,12,19,12,0,875.0,76.0,1.8,11.0,497.0,1015.35,788.16
2016,12,19,12,15,809.5,84.0,1.8,11.0,472.0,959.41,749.61
2016,12,19,12,30,744.0,92.0,1.8,11.0,447.0,899.88,708.86
2016,12,19,12,45,705.0,99.5,1.8,11.0,431.0,871.67,689.91
2016,12,19,13,0,666.0,107.0,1.8,11.0,415.0,834.05,663.77
2016,12,19,13,15,512.5,136.5,1.75,11.0,368.5,698.02,564.71
