Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,30,359.0,166.0,1.7,11.0,322.0,553.91,454.69
2016,12,19,13,45,588.0,117.5,1.65,11.0,357.0,732.2,593.39
2016,12,19,14,0,817.0,69.0,1.6,11.0,392.0,858.96,683.79
2016,12,19,14,15,796.0,67.0,1.5,11.0,362.0,813.22,649.03
2016,12,19,14,30,775.0,65.0,1.4,11.0,332.0,766.07,614.87
2016,12,19,14,45,745.0,62.0,1.3,11.0,297.5,709.29,572.99
2016,12,19,15,0,715.0,59.0,1.2,11.0,263.0,652.38,530.11
2016,12,19,15,15,670.5,55.0,1.2,10.5,224.5,583.97,478.95
2016,12,19,15,30,626.0,51.0,1.2,10.0,186.0,523.46,431.44
2016,12,19,15,45,555.0,45.0,1.3,9.5,146.0,440.62,363.24
2016,12,19,16,0,484.0,39.0,1.4,9.0,106.0,363.45,296.31
2016,12,19,16,15,367.5,30.0,1.4,8.5,70.0,265.08,204.28
2016,12,19,16,30,251.0,21.0,1.4,8.0,34.0,167.22,36.59
2016,12,19,16,45,125.5,10.5,1.4,8.0,17.0,62.38,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,186.5,15.0,2.2,5.5,33.0,127.66,12.9
2016,12,20,8,0,373.0,30.0,2.2,6.0,66.0,266.83,207.47
2016,12,20,8,15,459.0,37.0,2.15,6.5,103.5,345.08,286.19
2016,12,20,8,30,545.0,44.0,2.1,7.0,141.0,431.46,362.78
2016,12,20,8,45,599.0,49.0,2.05,7.5,179.5,500.79,422.5
2016,12,20,9,0,653.0,54.0,2.0,8.0,218.0,568.39,477.38
2016,12,20,9,15,687.5,57.0,1.95,8.5,253.5,627.19,522.68
2016,12,20,9,30,722.0,60.0,1.9,9.0,289.0,686.63,566.77
2016,12,20,9,45,753.0,61.0,1.85,9.5,321.0,740.9,605.42
2016,12,20,10,0,784.0,62.0,1.8,10.0,353.0,794.76,642.57
2016,12,20,10,15,800.0,63.5,1.75,10.5,379.0,834.96,668.78
2016,12,20,10,30,816.0,65.0,1.7,11.0,405.0,873.29,693.16
2016,12,20,10,45,826.5,66.5,1.65,11.5,424.5,904.23,711.87
2016,12,20,11,0,837.0,68.0,1.6,12.0,444.0,932.6,728.57
2016,12,20,11,15,843.5,68.5,1.5,12.0,457.0,941.19,732.09
2016,12,20,11,30,850.0,69.0,1.4,12.0,470.0,958.16,741.59
2016,12,20,11,45,852.0,69.5,1.35,12.5,475.5,967.5,745.21
2016,12,20,12,0,854.0,70.0,1.3,13.0,481.0,973.63,746.83
2016,12,20,12,15,853.5,70.0,1.25,13.0,479.5,973.27,745.62
2016,12,20,12,30,853.0,70.0,1.2,13.0,478.0,969.64,742.46
2016,12,20,12,45,841.0,72.0,1.2,13.0,467.5,965.93,740.32
2016,12,20,13,0,829.0,74.0,1.2,13.0,457.0,947.01,728.06
2016,12,20,13,15,821.0,73.0,1.2,13.0,441.5,925.08,714.0
2016,12,20,13,30,813.0,72.0,1.2,13.0,426.0,900.3,698.03
2016,12,20,13,45,799.5,70.5,1.25,13.5,403.0,867.05,675.65
2016,12,20,14,0,786.0,69.0,1.3,14.0,380.0,831.55,651.53
2016,12,20,14,15,767.0,67.0,1.25,13.5,351.5,788.56,622.79
2016,12,20,14,30,748.0,65.0,1.2,13.0,323.0,744.12,592.5
2016,12,20,14,45,721.5,61.5,1.15,13.0,290.0,690.6,553.77
2016,12,20,15,0,695.0,58.0,1.1,13.0,257.0,636.79,513.93
2016,12,20,15,15,653.0,54.0,1.05,12.5,219.5,571.11,464.72
2016,12,20,15,30,611.0,50.0,1.0,12.0,182.0,512.85,419.03
2016,12,20,15,45,549.0,43.5,1.0,11.5,143.5,435.82,355.71
2016,12,20,16,0,487.0,37.0,1.0,11.0,105.0,363.75,293.49
2016,12,20,16,15,374.5,28.5,1.05,10.5,70.0,267.87,205.28
2016,12,20,16,30,262.0,20.0,1.1,10.0,35.0,172.75,46.87
2016,12,20,16,45,131.0,10.0,1.15,9.5,17.5,64.58,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,187.0,14.5,2.25,8.5,32.5,126.43,3.27
2016,12,21,8,0,374.0,29.0,2.3,9.0,65.0,265.66,203.3
2016,12,21,8,15,460.0,36.0,2.35,9.0,102.5,343.67,282.5
2016,12,21,8,30,546.0,43.0,2.4,9.0,140.0,429.94,359.49
2016,12,21,8,45,601.0,48.0,2.5,9.5,178.5,499.89,420.09
2016,12,21,9,0,656.0,53.0,2.6,10.0,217.0,568.46,476.4
2016,12,21,9,15,691.5,56.0,2.65,10.5,253.0,628.11,523.07
2016,12,21,9,30,727.0,59.0,2.7,11.0,289.0,688.49,568.8
2016,12,21,9,45,756.5,60.5,2.8,11.5,321.5,742.32,608.5
2016,12,21,10,0,786.0,62.0,2.9,12.0,354.0,795.68,646.96
2016,12,21,10,15,803.0,64.0,2.75,12.0,380.0,837.6,675.76
2016,12,21,10,30,820.0,66.0,2.6,12.0,406.0,877.7,702.65
2016,12,21,10,45,832.5,66.5,2.5,12.5,426.5,909.38,722.06
2016,12,21,11,0,845.0,67.0,2.4,13.0,447.0,927.2,731.38
2016,12,21,11,15,852.5,68.0,2.35,13.0,460.5,949.03,745.45
2016,12,21,11,30,860.0,69.0,2.3,13.0,474.0,967.9,757.39
2016,12,21,11,45,864.5,69.0,2.3,13.5,480.5,979.27,763.33
2016,12,21,12,0,869.0,69.0,2.3,14.0,487.0,987.41,767.23
2016,12,21,12,15,869.5,69.0,2.3,14.0,485.5,988.18,767.66
2016,12,21,12,30,870.0,69.0,2.3,14.0,484.0,985.62,766.04
2016,12,21,12,45,863.5,69.0,2.3,14.5,475.0,972.71,756.05
2016,12,21,13,0,857.0,69.0,2.3,15.0,466.0,956.66,744.14
2016,12,21,13,15,849.5,68.5,2.25,15.0,450.0,947.31,737.88
2016,12,21,13,30,842.0,68.0,2.2,15.0,434.0,923.31,721.44
2016,12,21,13,45,830.0,66.5,2.2,15.0,411.5,890.94,699.74
2016,12,21,14,0,818.0,65.0,2.2,15.0,389.0,856.17,676.21
2016,12,21,14,15,799.5,63.0,2.1,14.5,360.5,812.83,646.54
2016,12,21,14,30,781.0,61.0,2.0,14.0,332.0,767.93,615.27
2016,12,21,14,45,754.0,58.0,1.95,14.0,298.0,713.59,575.61
2016,12,21,15,0,727.0,55.0,1.9,14.0,264.0,658.91,534.76
2016,12,21,15,15,686.0,51.5,1.75,13.5,226.0,593.38,484.69
2016,12,21,15,30,645.0,48.0,1.6,13.0,188.0,529.33,434.1
2016,12,21,15,45,580.5,42.5,1.5,12.5,148.5,449.95,368.15
2016,12,21,16,0,516.0,37.0,1.4,12.0,109.0,381.72,308.1
2016,12,21,16,15,405.0,28.5,1.4,11.5,73.0,284.99,219.06
2016,12,21,16,30,294.0,20.0,1.4,11.0,37.0,189.44,61.52
2016,12,21,16,45,147.0,10.0,1.45,10.5,18.5,71.74,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,14.5,1.4,7.5,34.0,134.36,0.0
2016,12,22,8,0,410.0,29.0,1.3,8.0,68.0,284.06,216.0
2016,12,22,8,15,498.0,36.0,1.2,8.0,107.0,364.98,298.01
2016,12,22,8,30,586.0,43.0,1.1,8.0,146.0,447.99,371.04
2016,12,22,8,45,639.5,48.0,1.05,8.5,186.0,519.57,430.93
2016,12,22,9,0,693.0,53.0,1.0,9.0,226.0,594.21,488.98
2016,12,22,9,15,728.0,56.5,0.9,9.5,263.0,655.66,533.63
2016,12,22,9,30,763.0,60.0,0.8,10.0,300.0,717.75,576.66
2016,12,22,9,45,786.5,62.5,0.75,10.5,332.5,769.2,610.85
2016,12,22,10,0,810.0,65.0,0.7,11.0,365.0,819.74,643.27
2016,12,22,10,15,826.5,66.5,0.8,11.5,391.5,861.41,671.33
2016,12,22,10,30,843.0,68.0,0.9,12.0,418.0,901.12,697.78
2016,12,22,10,45,854.0,69.5,1.0,12.5,438.5,933.38,718.91
2016,12,22,11,0,865.0,71.0,1.1,13.0,459.0,962.98,738.2
2016,12,22,11,15,872.0,71.5,1.15,13.0,472.5,984.41,752.44
2016,12,22,11,30,879.0,72.0,1.2,13.0,486.0,990.77,756.82
2016,12,22,11,45,882.0,72.5,1.25,13.5,492.5,1001.57,763.12
2016,12,22,12,0,885.0,73.0,1.3,14.0,499.0,1009.05,767.26
2016,12,22,12,15,884.5,73.0,1.3,14.0,497.5,1008.93,767.05
2016,12,22,12,30,884.0,73.0,1.3,14.0,496.0,1005.41,764.86
2016,12,22,12,45,881.5,72.0,1.3,14.0,487.0,995.16,758.38
2016,12,22,13,0,879.0,71.0,1.3,14.0,478.0,981.62,749.93
2016,12,22,13,15,871.0,70.0,1.2,14.0,461.5,959.48,734.1
2016,12,22,13,30,863.0,69.0,1.1,14.0,445.0,945.4,723.85
2016,12,22,13,45,850.5,67.5,1.05,14.0,422.0,912.17,701.47
2016,12,22,14,0,838.0,66.0,1.0,14.0,399.0,876.49,677.53
2016,12,22,14,15,818.0,64.0,0.95,14.0,369.0,831.29,646.76
2016,12,22,14,30,798.0,62.0,0.9,14.0,339.0,784.56,614.53
2016,12,22,14,45,767.5,59.5,0.85,14.0,304.0,727.4,574.19
2016,12,22,15,0,737.0,57.0,0.8,14.0,269.0,670.08,532.78
2016,12,22,15,15,694.5,53.0,0.85,13.5,230.5,602.36,484.32
2016,12,22,15,30,652.0,49.0,0.9,13.0,192.0,536.25,434.82
2016,12,22,15,45,586.0,43.5,1.0,12.5,152.0,455.46,370.15
2016,12,22,16,0,520.0,38.0,1.1,12.0,112.0,386.15,310.79
2016,12,22,16,15,408.5,29.5,1.15,11.5,75.0,288.71,222.35
2016,12,22,16,30,297.0,21.0,1.2,11.0,38.0,193.05,72.22
2016,12,22,16,45,148.5,10.5,1.25,10.5,19.0,73.03,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.05,9.0,1.5,1.13,0.0
2016,12,23,8,0,0.0,3.0,4.0,9.0,3.0,2.27,0.0
2016,12,23,8,15,0.0,5.5,3.8,9.0,5.5,4.16,0.0
2016,12,23,8,30,0.0,8.0,3.6,9.0,8.0,6.06,0.0
2016,12,23,8,45,0.0,10.5,3.45,9.5,10.5,7.96,1.27
2016,12,23,9,0,0.0,13.0,3.3,10.0,13.0,9.87,2.96
2016,12,23,9,15,0.0,15.5,3.15,10.0,15.5,11.78,4.65
2016,12,23,9,30,0.0,18.0,3.0,10.0,18.0,13.69,6.32
2016,12,23,9,45,0.0,20.0,2.9,10.5,20.0,15.22,7.64
2016,12,23,10,0,0.0,22.0,2.8,11.0,22.0,16.76,8.94
2016,12,23,10,15,0.0,71.0,2.85,11.0,71.0,54.48,41.55
2016,12,23,10,30,0.0,120.0,2.9,11.0,120.0,100.23,80.62
2016,12,23,10,45,0.0,80.5,2.95,11.0,80.5,62.02,47.85
2016,12,23,11,0,0.0,41.0,3.0,11.0,41.0,31.35,21.47
2016,12,23,11,15,0.0,93.5,3.35,11.0,93.5,73.27,57.43
2016,12,23,11,30,0.0,146.0,3.7,11.0,146.0,123.89,100.34
2016,12,23,11,45,0.0,112.0,4.05,11.5,112.0,90.05,71.44
2016,12,23,12,0,0.0,78.0,4.4,12.0,78.0,59.93,45.72
2016,12,23,12,15,75.5,146.0,4.55,12.0,182.5,215.63,180.58
2016,12,23,12,30,151.0,214.0,4.7,12.0,287.0,400.2,334.03
2016,12,23,12,45,94.5,201.0,4.9,12.0,246.0,302.85,252.59
2016,12,23,13,0,38.0,188.0,5.1,12.0,205.0,229.79,190.25
2016,12,23,13,15,19.0,151.0,5.1,11.5,159.5,148.88,122.29
2016,12,23,13,30,0.0,114.0,5.1,11.0,114.0,93.18,74.48
2016,12,23,13,45,253.0,118.5,5.1,11.0,219.0,386.45,330.63
2016,12,23,14,0,506.0,123.0,5.1,11.0,324.0,641.15,540.68
2016,12,23,14,15,477.0,121.0,4.95,11.0,300.0,597.86,504.97
2016,12,23,14,30,448.0,119.0,4.8,11.0,276.0,554.75,469.71
2016,12,23,14,45,429.0,109.0,4.7,11.0,247.0,510.61,433.62
2016,12,23,15,0,410.0,99.0,4.6,11.0,218.0,466.69,396.99
2016,12,23,15,15,379.0,88.5,4.35,10.5,186.5,413.84,352.39
2016,12,23,15,30,348.0,78.0,4.1,10.0,155.0,362.85,308.24
2016,12,23,15,45,304.5,65.0,3.95,10.0,122.5,302.91,255.02
2016,12,23,16,0,261.0,52.0,3.8,10.0,90.0,246.79,203.89
2016,12,23,16,15,183.5,38.0,3.7,9.5,60.0,175.23,137.16
2016,12,23,16,30,106.0,24.0,3.6,9.0,30.0,102.28,41.38
2016,12,23,16,45,53.0,12.0,3.5,9.0,15.0,32.65,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.5,13.5,2.7,6.5,33.5,134.08,0.0
2016,12,24,8,0,421.0,27.0,2.7,7.0,67.0,278.67,211.84
2016,12,24,8,15,510.0,34.0,2.75,7.0,106.0,361.48,298.9
2016,12,24,8,30,599.0,41.0,2.8,7.0,145.0,452.2,380.75
2016,12,24,8,45,655.0,45.0,2.85,7.5,185.0,524.71,444.13
2016,12,24,9,0,711.0,49.0,2.9,8.0,225.0,600.46,506.08
2016,12,24,9,15,745.0,52.0,2.9,8.0,262.0,661.09,554.51
2016,12,24,9,30,779.0,55.0,2.9,8.0,299.0,722.32,601.95
2016,12,24,9,45,804.0,57.0,2.95,8.5,332.0,774.9,640.63
2016,12,24,10,0,829.0,59.0,3.0,9.0,365.0,826.67,677.76
2016,12,24,10,15,845.0,60.5,3.0,9.0,392.0,858.59,700.31
2016,12,24,10,30,861.0,62.0,3.0,9.0,419.0,897.88,728.17
2016,12,24,10,45,871.5,63.0,3.05,9.5,439.5,929.06,748.79
2016,12,24,11,0,882.0,64.0,3.1,10.0,460.0,957.61,767.4
2016,12,24,11,15,888.5,64.5,3.1,10.0,473.5,978.67,781.58
2016,12,24,11,30,895.0,65.0,3.1,10.0,487.0,996.61,793.66
2016,12,24,11,45,898.0,65.5,3.1,10.0,493.5,1007.78,801.05
2016,12,24,12,0,901.0,66.0,3.1,10.0,500.0,1015.57,806.26
2016,12,24,12,15,901.0,66.0,3.1,10.0,499.0,1016.18,806.59
2016,12,24,12,30,901.0,66.0,3.1,10.0,498.0,1013.35,804.71
2016,12,24,12,45,891.0,67.5,3.1,10.5,488.0,999.11,793.49
2016,12,24,13,0,881.0,69.0,3.1,11.0,478.0,981.66,780.25
2016,12,24,13,15,873.5,68.0,3.05,11.0,462.5,960.18,765.26
2016,12,24,13,30,866.0,67.0,3.0,11.0,447.0,935.73,748.23
2016,12,24,13,45,854.5,65.5,3.0,11.0,424.0,914.62,734.02
2016,12,24,14,0,843.0,64.0,3.0,11.0,401.0,879.95,709.82
2016,12,24,14,15,825.0,62.5,2.9,10.5,372.0,837.21,680.04
2016,12,24,14,30,807.0,61.0,2.8,10.0,343.0,792.78,648.52
2016,12,24,14,45,781.0,58.0,2.75,10.0,309.0,738.46,607.99
2016,12,24,15,0,755.0,55.0,2.7,10.0,275.0,683.64,566.15
2016,12,24,15,15,715.0,51.5,2.6,9.5,236.5,617.73,515.13
2016,12,24,15,30,675.0,48.0,2.5,9.0,198.0,553.15,463.36
2016,12,24,15,45,613.0,42.5,2.4,8.5,157.5,473.89,396.37
2016,12,24,16,0,551.0,37.0,2.3,8.0,117.0,398.91,329.81
2016,12,24,16,15,440.0,29.0,2.3,7.5,79.5,299.98,238.28
2016,12,24,16,30,329.0,21.0,2.3,7.0,42.0,211.3,100.41
2016,12,24,16,45,164.5,10.5,2.35,7.0,21.0,80.55,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,13.5,2.2,4.5,32.5,131.07,0.0
2016,12,25,8,0,411.0,27.0,2.3,5.0,65.0,280.16,213.07
2016,12,25,8,15,500.0,34.0,2.35,5.0,104.0,354.73,294.72
2016,12,25,8,30,589.0,41.0,2.4,5.0,143.0,444.87,376.48
2016,12,25,8,45,643.0,45.5,2.45,5.5,182.5,516.1,439.02
2016,12,25,9,0,697.0,50.0,2.5,6.0,222.0,590.49,500.28
2016,12,25,9,15,731.5,53.5,2.5,6.5,259.5,651.63,548.28
2016,12,25,9,30,766.0,57.0,2.5,7.0,297.0,713.45,595.15
2016,12,25,9,45,782.0,61.0,2.55,7.5,328.5,760.74,629.77
2016,12,25,10,0,798.0,65.0,2.6,8.0,360.0,806.68,662.63
2016,12,25,10,15,679.0,91.5,2.6,8.0,355.0,763.65,629.04
2016,12,25,10,30,560.0,118.0,2.6,8.0,350.0,703.1,582.53
2016,12,25,10,45,396.5,155.0,2.65,8.5,323.5,597.12,497.55
2016,12,25,11,0,233.0,192.0,2.7,9.0,297.0,470.04,392.47
2016,12,25,11,15,266.5,193.5,2.75,9.0,317.0,508.3,424.44
2016,12,25,11,30,300.0,195.0,2.8,9.0,337.0,546.69,455.31
2016,12,25,11,45,227.5,205.5,2.85,9.5,313.5,465.71,388.39
2016,12,25,12,0,155.0,216.0,2.9,10.0,290.0,406.9,338.53
2016,12,25,12,15,189.5,213.0,2.9,10.0,303.5,437.96,364.93
2016,12,25,12,30,224.0,210.0,2.9,10.0,317.0,468.52,390.36
2016,12,25,12,45,538.0,142.0,2.9,10.0,394.0,745.81,612.47
2016,12,25,13,0,852.0,74.0,2.9,10.0,471.0,971.8,776.81
2016,12,25,13,15,620.5,118.5,2.9,10.0,402.5,794.66,645.84
2016,12,25,13,30,389.0,163.0,2.9,10.0,334.0,603.11,499.33
2016,12,25,13,45,245.0,167.0,2.95,10.0,273.0,442.15,370.68
2016,12,25,14,0,101.0,171.0,3.0,10.0,212.0,270.48,227.38
2016,12,25,14,15,97.0,159.5,2.95,10.0,196.5,252.06,212.66
2016,12,25,14,30,93.0,148.0,2.9,10.0,181.0,234.03,197.63
2016,12,25,14,45,89.5,133.5,2.85,10.0,162.5,212.64,179.65
2016,12,25,15,0,86.0,119.0,2.8,10.0,144.0,207.15,174.72
2016,12,25,15,15,79.0,103.0,2.75,9.5,124.0,180.6,152.03
2016,12,25,15,30,72.0,87.0,2.7,9.0,104.0,154.67,129.44
2016,12,25,15,45,62.0,70.5,2.65,8.5,82.5,126.63,104.54
2016,12,25,16,0,52.0,54.0,2.6,8.0,61.0,99.36,79.88
2016,12,25,16,15,26.0,38.0,2.7,7.5,41.5,55.03,40.07
2016,12,25,16,30,0.0,22.0,2.8,7.0,22.0,18.49,4.47
2016,12,25,16,45,0.0,11.0,2.95,7.0,11.0,8.65,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,3.5,32.5,132.33,0.0
2016,12,26,8,0,419.0,27.0,2.9,4.0,65.0,275.76,209.98
2016,12,26,8,15,507.5,34.0,2.95,4.0,104.0,358.07,299.05
2016,12,26,8,30,596.0,41.0,3.0,4.0,143.0,448.19,381.62
2016,12,26,8,45,648.0,46.0,3.05,4.5,183.0,518.94,444.46
2016,12,26,9,0,700.0,51.0,3.1,5.0,223.0,592.73,506.0
2016,12,26,9,15,735.0,54.0,3.1,5.5,260.5,653.86,554.65
2016,12,26,9,30,770.0,57.0,3.1,6.0,298.0,715.66,602.15
2016,12,26,9,45,791.0,60.5,3.1,6.5,330.5,766.7,639.87
2016,12,26,10,0,812.0,64.0,3.1,7.0,363.0,816.74,675.87
2016,12,26,10,15,828.5,65.5,3.05,7.5,390.0,858.77,704.71
2016,12,26,10,30,845.0,67.0,3.0,8.0,417.0,898.88,731.56
2016,12,26,10,45,856.0,68.5,3.0,8.5,438.0,931.58,752.93
2016,12,26,11,0,867.0,70.0,3.0,9.0,459.0,961.62,772.21
2016,12,26,11,15,873.5,70.5,2.95,9.0,472.5,971.38,777.83
2016,12,26,11,30,880.0,71.0,2.9,9.0,486.0,989.36,789.6
2016,12,26,11,45,883.5,71.0,2.85,9.5,492.5,1000.44,795.0
2016,12,26,12,0,887.0,71.0,2.8,10.0,499.0,1008.2,798.21
2016,12,26,12,15,886.5,71.0,2.7,10.0,498.0,1008.53,797.3
2016,12,26,12,30,886.0,71.0,2.6,10.0,497.0,1005.45,794.22
2016,12,26,12,45,881.5,70.5,2.55,10.5,488.0,994.29,784.74
2016,12,26,13,0,877.0,70.0,2.5,11.0,479.0,979.86,773.22
2016,12,26,13,15,869.0,69.0,2.45,11.0,463.0,958.14,758.14
2016,12,26,13,30,861.0,68.0,2.4,11.0,447.0,944.56,748.97
2016,12,26,13,45,848.0,67.0,2.35,11.0,424.0,911.95,726.2
2016,12,26,14,0,835.0,66.0,2.3,11.0,401.0,876.88,701.71
2016,12,26,14,15,816.0,64.0,2.15,10.5,372.0,832.93,670.86
2016,12,26,14,30,797.0,62.0,2.0,10.0,343.0,787.38,638.39
2016,12,26,14,45,770.0,59.0,1.95,10.0,309.0,732.66,598.17
2016,12,26,15,0,743.0,56.0,1.9,10.0,275.0,677.53,556.73
2016,12,26,15,15,703.0,52.5,1.85,9.5,236.5,612.1,507.02
2016,12,26,15,30,663.0,49.0,1.8,9.0,198.0,547.99,456.53
2016,12,26,15,45,602.0,43.5,1.75,8.5,158.5,469.81,391.39
2016,12,26,16,0,541.0,38.0,1.7,8.0,119.0,395.78,326.56
2016,12,26,16,15,436.0,30.0,1.8,7.5,81.5,306.94,244.8
2016,12,26,16,30,331.0,22.0,1.9,7.0,44.0,215.96,118.97
2016,12,26,16,45,165.5,11.0,2.0,6.5,22.0,81.89,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.5,1.7,4.5,30.5,118.34,0.0
2016,12,27,8,0,356.0,29.0,1.7,5.0,61.0,251.79,189.32
2016,12,27,8,15,446.5,36.5,1.65,5.5,98.5,331.43,273.57
2016,12,27,8,30,537.0,44.0,1.6,6.0,136.0,419.89,352.2
2016,12,27,8,45,596.5,49.0,1.55,6.5,175.5,492.34,414.5
2016,12,27,9,0,656.0,54.0,1.5,7.0,215.0,563.44,472.38
2016,12,27,9,15,692.5,57.5,1.35,7.5,252.0,624.69,518.5
2016,12,27,9,30,729.0,61.0,1.2,8.0,289.0,686.81,563.02
2016,12,27,9,45,758.0,63.0,1.1,8.5,322.0,741.34,600.37
2016,12,27,10,0,787.0,65.0,1.0,9.0,355.0,795.42,635.91
2016,12,27,10,15,804.5,67.0,1.1,9.5,382.0,838.36,665.39
2016,12,27,10,30,822.0,69.0,1.2,10.0,409.0,879.52,693.31
2016,12,27,10,45,832.0,70.5,1.3,10.5,429.5,910.84,714.07
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,939.55,733.02
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,961.84,747.29
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,981.08,759.59
2016,12,27,11,45,786.0,87.5,1.4,11.5,462.5,935.59,726.5
2016,12,27,12,0,716.0,101.0,1.4,12.0,447.0,892.85,696.08
2016,12,27,12,15,578.0,137.0,1.3,12.0,416.0,796.44,627.48
2016,12,27,12,30,440.0,173.0,1.2,12.0,385.0,688.36,548.27
2016,12,27,12,45,421.0,173.5,1.1,12.0,373.5,666.6,532.36
2016,12,27,13,0,402.0,174.0,1.0,12.0,362.0,643.36,514.39
2016,12,27,13,15,475.5,152.5,1.0,12.0,367.5,683.69,546.53
2016,12,27,13,30,549.0,131.0,1.0,12.0,373.0,718.9,572.43
2016,12,27,13,45,518.5,129.5,1.0,12.5,348.5,676.0,540.36
2016,12,27,14,0,488.0,128.0,1.0,13.0,324.0,632.63,508.59
2016,12,27,14,15,466.5,123.5,1.0,12.5,300.5,593.47,481.19
2016,12,27,14,30,445.0,119.0,1.0,12.0,277.0,554.07,452.61
2016,12,27,14,45,427.5,109.0,1.05,12.0,249.0,511.31,420.52
2016,12,27,15,0,410.0,99.0,1.1,12.0,221.0,468.63,387.54
2016,12,27,15,15,381.5,88.5,1.15,11.5,190.0,417.53,347.3
2016,12,27,15,30,353.0,78.0,1.2,11.0,159.0,368.02,306.88
2016,12,27,15,45,315.0,65.0,1.25,10.5,126.5,311.1,258.81
2016,12,27,16,0,277.0,52.0,1.3,10.0,94.0,257.36,211.66
2016,12,27,16,15,208.5,38.5,1.35,9.5,64.5,189.78,150.29
2016,12,27,16,30,140.0,25.0,1.4,9.0,35.0,123.33,69.68
2016,12,27,16,45,70.0,12.5,1.5,9.0,17.5,40.92,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,13.0,2.35,5.5,32.0,129.47,0.0
2016,12,28,8,0,425.0,26.0,2.4,6.0,64.0,276.6,207.03
2016,12,28,8,15,513.0,32.5,2.4,6.5,103.0,357.99,295.24
2016,12,28,8,30,601.0,39.0,2.4,7.0,142.0,447.2,375.32
2016,12,28,8,45,656.5,43.0,2.4,7.5,182.0,519.13,437.99
2016,12,28,9,0,712.0,47.0,2.4,8.0,222.0,594.4,499.29
2016,12,28,9,15,746.0,50.0,2.4,8.5,259.0,655.09,546.49
2016,12,28,9,30,780.0,53.0,2.4,9.0,296.0,716.46,592.54
2016,12,28,9,45,807.0,54.5,2.45,9.5,329.5,770.25,631.72
2016,12,28,10,0,834.0,56.0,2.5,10.0,363.0,814.09,662.54
2016,12,28,10,15,849.5,57.5,2.4,10.5,390.0,855.32,689.64
2016,12,28,10,30,865.0,59.0,2.3,11.0,417.0,894.64,714.66
2016,12,28,10,45,876.0,59.5,2.25,11.5,438.0,926.1,734.03
2016,12,28,11,0,887.0,60.0,2.2,12.0,459.0,954.94,751.34
2016,12,28,11,15,893.0,60.5,2.1,12.0,472.5,976.03,763.89
2016,12,28,11,30,899.0,61.0,2.0,12.0,486.0,993.98,774.26
2016,12,28,11,45,902.0,61.5,1.9,12.5,492.5,1005.65,778.89
2016,12,28,12,0,905.0,62.0,1.8,13.0,499.0,1013.92,781.29
2016,12,28,12,15,904.5,62.0,1.75,13.0,498.5,1014.49,780.77
2016,12,28,12,30,904.0,62.0,1.7,13.0,498.0,1011.59,778.16
2016,12,28,12,45,898.0,62.5,1.7,13.5,489.5,1000.4,769.49
2016,12,28,13,0,892.0,63.0,1.7,14.0,481.0,985.9,758.83
2016,12,28,13,15,884.5,62.0,1.65,14.0,465.5,964.64,744.4
2016,12,28,13,30,877.0,61.0,1.6,14.0,450.0,940.35,728.05
2016,12,28,13,45,866.0,60.0,1.6,14.0,427.5,909.9,708.14
2016,12,28,14,0,855.0,59.0,1.6,14.0,405.0,876.94,686.39
2016,12,28,14,15,838.0,57.5,1.5,13.5,376.5,835.64,658.5
2016,12,28,14,30,821.0,56.0,1.4,13.0,348.0,792.65,629.03
2016,12,28,14,45,796.0,53.5,1.3,13.0,314.0,748.62,597.1
2016,12,28,15,0,771.0,51.0,1.2,13.0,280.0,694.95,557.42
2016,12,28,15,15,734.0,48.0,1.15,12.5,242.0,631.44,510.84
2016,12,28,15,30,697.0,45.0,1.1,12.0,204.0,569.01,463.34
2016,12,28,15,45,639.0,40.0,1.1,11.5,164.0,491.95,401.81
2016,12,28,16,0,581.0,35.0,1.1,11.0,124.0,418.87,339.73
2016,12,28,16,15,482.0,28.0,1.1,10.5,86.0,325.65,257.03
2016,12,28,16,30,383.0,21.0,1.1,10.0,48.0,238.05,143.83
2016,12,28,16,45,191.5,10.5,1.15,9.5,24.0,93.57,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,185.0,14.5,3.3,6.0,31.0,120.47,0.0
2016,12,29,8,0,370.0,29.0,3.4,6.0,62.0,257.52,192.35
2016,12,29,8,15,464.0,36.5,3.45,6.5,101.0,339.67,281.06
2016,12,29,8,30,558.0,44.0,3.5,7.0,140.0,430.97,363.61
2016,12,29,8,45,615.0,49.5,3.55,7.5,180.0,503.33,427.52
2016,12,29,9,0,672.0,55.0,3.6,8.0,220.0,573.86,486.96
2016,12,29,9,15,710.0,59.0,3.6,8.0,257.5,637.63,538.75
2016,12,29,9,30,748.0,63.0,3.6,8.0,295.0,702.37,589.75
2016,12,29,9,45,759.0,69.0,3.65,8.5,326.5,747.56,623.33
2016,12,29,10,0,770.0,75.0,3.7,9.0,358.0,791.1,654.94
2016,12,29,10,15,788.5,77.0,3.6,9.5,386.0,834.87,685.29
2016,12,29,10,30,807.0,79.0,3.5,10.0,414.0,876.89,713.63
2016,12,29,10,45,823.5,79.5,3.45,10.5,436.0,913.18,737.51
2016,12,29,11,0,840.0,80.0,3.4,11.0,458.0,947.07,759.36
2016,12,29,11,15,847.5,81.0,3.25,11.5,472.0,970.11,772.4
2016,12,29,11,30,855.0,82.0,3.1,12.0,486.0,990.09,783.18
2016,12,29,11,45,861.0,81.5,3.0,12.5,493.5,1003.45,789.68
2016,12,29,12,0,867.0,81.0,2.9,13.0,501.0,1013.47,793.94
2016,12,29,12,15,866.5,81.0,2.8,13.0,500.0,1014.14,793.26
2016,12,29,12,30,866.0,81.0,2.7,13.0,499.0,1011.37,790.43
2016,12,29,12,45,872.0,77.5,2.6,13.5,492.5,1007.13,785.31
2016,12,29,13,0,878.0,74.0,2.5,14.0,486.0,999.32,777.88
2016,12,29,13,15,870.0,73.0,2.4,14.0,470.5,977.55,762.4
2016,12,29,13,30,862.0,72.0,2.3,14.0,455.0,952.73,745.0
2016,12,29,13,45,850.0,70.5,2.25,14.0,432.0,920.58,723.02
2016,12,29,14,0,838.0,69.0,2.2,14.0,409.0,885.89,699.2
2016,12,29,14,15,819.0,67.0,2.1,14.0,380.0,842.0,668.1
2016,12,29,14,30,800.0,65.0,2.0,14.0,351.0,796.44,635.49
2016,12,29,14,45,773.0,62.0,1.9,14.0,317.0,741.67,595.58
2016,12,29,15,0,746.0,59.0,1.8,14.0,283.0,686.42,554.52
2016,12,29,15,15,706.0,55.5,1.7,13.0,244.5,620.75,506.34
2016,12,29,15,30,666.0,52.0,1.6,12.0,206.0,556.31,457.25
2016,12,29,15,45,602.5,46.5,1.5,11.5,165.5,476.04,391.59
2016,12,29,16,0,539.0,41.0,1.4,11.0,125.0,406.83,331.59
2016,12,29,16,15,435.0,32.5,1.45,10.5,86.5,311.2,247.24
2016,12,29,16,30,331.0,24.0,1.5,10.0,48.0,222.19,140.27
2016,12,29,16,45,165.5,12.0,1.6,9.5,24.0,83.41,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,153.5,15.0,0.7,7.5,28.5,105.95,0.0
2016,12,30,8,0,307.0,30.0,0.6,8.0,57.0,224.96,164.46
2016,12,30,8,15,400.5,39.0,0.55,8.0,94.5,305.23,247.1
2016,12,30,8,30,494.0,48.0,0.5,8.0,132.0,394.81,324.72
2016,12,30,8,45,548.5,54.5,0.45,8.5,170.5,463.98,382.14
2016,12,30,9,0,603.0,61.0,0.4,9.0,209.0,536.89,439.87
2016,12,30,9,15,642.0,65.5,0.55,9.5,245.5,598.95,487.82
2016,12,30,9,30,681.0,70.0,0.7,10.0,282.0,662.41,535.5
2016,12,30,9,45,722.5,70.0,0.85,10.5,316.5,717.42,575.74
2016,12,30,10,0,764.0,70.0,1.0,11.0,351.0,779.21,620.05
2016,12,30,10,15,782.0,72.0,1.15,11.5,378.5,822.26,650.13
2016,12,30,10,30,800.0,74.0,1.3,12.0,406.0,863.62,678.82
2016,12,30,10,45,810.0,76.0,1.45,12.5,426.5,895.43,700.55
2016,12,30,11,0,820.0,78.0,1.6,13.0,447.0,924.69,720.47
2016,12,30,11,15,827.5,79.0,1.6,13.0,461.5,947.48,735.15
2016,12,30,11,30,835.0,80.0,1.6,13.0,476.0,967.29,747.9
2016,12,30,11,45,838.0,80.5,1.65,13.0,483.0,978.83,755.85
2016,12,30,12,0,841.0,81.0,1.7,13.0,490.0,987.09,761.84
2016,12,30,12,15,841.0,81.0,1.7,13.0,489.5,988.34,762.52
2016,12,30,12,30,841.0,81.0,1.7,13.0,489.0,986.25,761.18
2016,12,30,12,45,837.5,80.5,1.75,13.5,481.0,976.64,754.25
2016,12,30,13,0,834.0,80.0,1.8,14.0,473.0,963.79,745.3
2016,12,30,13,15,826.0,79.0,1.85,13.5,458.0,942.7,733.52
2016,12,30,13,30,818.0,78.0,1.9,13.0,443.0,918.68,719.72
2016,12,30,13,45,805.5,76.5,2.0,13.0,420.5,887.01,699.62
2016,12,30,14,0,793.0,75.0,2.1,13.0,398.0,852.94,677.53
2016,12,30,14,15,774.0,72.5,2.15,13.0,370.0,809.67,647.9
2016,12,30,14,30,755.0,70.0,2.2,13.0,342.0,764.84,616.6
2016,12,30,14,45,726.0,67.5,2.3,13.0,308.5,710.47,577.75
2016,12,30,15,0,697.0,65.0,2.4,13.0,275.0,661.53,541.88
2016,12,30,15,15,656.5,60.5,2.35,12.5,237.5,596.32,492.36
2016,12,30,15,30,616.0,56.0,2.3,12.0,200.0,532.76,442.34
2016,12,30,15,45,543.0,51.0,2.25,11.5,160.0,449.35,372.98
2016,12,30,16,0,470.0,46.0,2.2,11.0,120.0,371.35,305.66
2016,12,30,16,15,367.0,36.5,2.2,10.5,83.5,278.27,223.0
2016,12,30,16,30,264.0,27.0,2.2,10.0,47.0,192.62,126.13
2016,12,30,16,45,132.0,13.5,2.25,9.5,23.5,69.8,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
